Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,182.5,13.5,2.25,8.5,29.0,12.87,0.0
2017,1,1,8,0,365.0,27.0,2.6,9.0,58.0,21.52,11.84
2017,1,1,8,15,465.5,35.0,2.5,9.5,102.0,26.81,18.09
2017,1,1,8,30,566.0,43.0,2.4,10.0,146.0,31.95,23.12
2017,1,1,8,45,625.0,49.0,2.3,11.0,192.5,38.51,29.19
2017,1,1,9,0,684.0,55.0,2.2,12.0,239.0,42.05,32.37
2017,1,1,9,15,722.5,59.0,2.0,12.5,284.0,43.77,33.87
2017,1,1,9,30,761.0,63.0,1.8,13.0,329.0,74.75,40.05
2017,1,1,9,45,624.0,100.5,1.65,14.0,335.5,130.65,79.64
2017,1,1,10,0,487.0,138.0,1.5,15.0,342.0,175.87,119.87
2017,1,1,10,15,447.5,160.5,1.35,15.5,360.5,213.81,152.81
2017,1,1,10,30,408.0,183.0,1.2,16.0,379.0,247.79,182.95
2017,1,1,10,45,639.5,130.5,1.1,17.0,458.5,291.67,212.51
2017,1,1,11,0,871.0,78.0,1.0,18.0,538.0,357.07,260.87
2017,1,1,11,15,880.0,79.0,1.0,18.0,560.0,398.9,297.16
2017,1,1,11,30,889.0,80.0,1.0,18.0,582.0,439.39,331.71
2017,1,1,11,45,893.0,81.0,1.0,18.5,596.0,476.12,361.95
2017,1,1,12,0,897.0,82.0,1.0,19.0,610.0,510.77,389.75
2017,1,1,12,15,899.5,82.5,1.2,19.5,616.0,541.95,415.54
2017,1,1,12,30,902.0,83.0,1.4,20.0,622.0,570.65,438.98
2017,1,1,12,45,900.0,83.5,1.6,20.5,619.5,594.22,458.23
2017,1,1,13,0,898.0,84.0,1.8,21.0,617.0,614.87,475.02
2017,1,1,13,15,894.0,83.5,1.95,21.0,606.5,630.3,488.43
2017,1,1,13,30,890.0,83.0,2.1,21.0,596.0,642.62,499.44
2017,1,1,13,45,880.5,83.0,2.25,21.5,577.0,648.87,504.93
2017,1,1,14,0,871.0,83.0,2.4,22.0,558.0,654.81,510.0
2017,1,1,14,15,860.5,81.5,2.45,22.0,532.0,652.77,509.78
2017,1,1,14,30,850.0,80.0,2.5,22.0,506.0,647.57,507.22
2017,1,1,14,45,832.0,78.5,2.6,22.0,473.0,634.49,498.97
2017,1,1,15,0,814.0,77.0,2.7,22.0,440.0,618.56,488.43
2017,1,1,15,15,791.0,74.0,2.55,21.5,401.5,595.09,472.0
2017,1,1,15,30,768.0,71.0,2.4,21.0,363.0,569.26,453.42
2017,1,1,15,45,730.0,68.0,2.25,20.5,319.5,532.32,425.8
2017,1,1,16,0,692.0,65.0,2.1,20.0,276.0,497.16,398.67
2017,1,1,16,15,641.0,59.5,1.9,19.0,230.0,448.45,360.61
2017,1,1,16,30,590.0,54.0,1.7,18.0,184.0,400.08,321.23
2017,1,1,16,45,500.0,46.5,1.5,17.0,137.5,330.46,263.36
2017,1,1,17,0,410.0,39.0,1.3,16.0,91.0,264.63,206.13
2017,1,1,17,15,269.0,26.5,1.3,15.5,54.5,174.4,116.83
2017,1,1,17,30,128.0,14.0,1.3,15.0,18.0,65.18,0.0
2017,1,1,17,45,64.0,7.0,1.35,15.0,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,2,7,45,201.0,13.0,4.3,12.0,30.5,12.39,0.0
2017,1,2,8,0,402.0,26.0,4.5,12.0,61.0,22.54,12.39
2017,1,2,8,15,506.0,34.0,4.5,12.5,106.5,28.37,19.17
2017,1,2,8,30,610.0,42.0,4.5,13.0,152.0,34.08,24.67
2017,1,2,8,45,684.5,45.0,4.55,13.5,202.0,35.03,25.73
2017,1,2,9,0,759.0,48.0,4.6,14.0,252.0,36.18,26.82
2017,1,2,9,15,796.0,51.0,4.8,14.5,298.5,37.34,27.82
2017,1,2,9,30,833.0,54.0,5.0,15.0,345.0,74.59,38.21
2017,1,2,9,45,860.5,55.5,5.2,16.0,388.0,123.01,63.48
2017,1,2,10,0,888.0,57.0,5.4,17.0,431.0,173.07,99.86
2017,1,2,10,15,906.0,59.0,5.4,17.5,468.0,223.18,141.98
2017,1,2,10,30,924.0,61.0,5.4,18.0,505.0,273.56,186.61
2017,1,2,10,45,937.5,61.5,5.45,18.5,535.5,321.34,230.0
2017,1,2,11,0,951.0,62.0,5.5,19.0,566.0,368.43,272.57
2017,1,2,11,15,959.5,63.0,5.45,19.0,588.5,413.22,313.21
2017,1,2,11,30,968.0,64.0,5.4,19.0,611.0,456.45,351.79
2017,1,2,11,45,974.0,64.0,5.35,19.5,626.0,495.86,385.84
2017,1,2,12,0,980.0,64.0,5.3,20.0,641.0,533.08,417.26
2017,1,2,12,15,982.0,64.5,5.15,20.0,647.5,566.42,445.49
2017,1,2,12,30,984.0,65.0,5.0,20.0,654.0,597.01,470.93
2017,1,2,12,45,984.0,64.5,4.9,20.5,652.0,622.57,491.21
2017,1,2,13,0,984.0,64.0,4.8,21.0,650.0,645.01,508.64
2017,1,2,13,15,980.5,63.5,4.6,21.0,639.0,662.14,522.32
2017,1,2,13,30,977.0,63.0,4.4,21.0,628.0,675.87,533.15
2017,1,2,13,45,971.0,62.5,4.25,21.0,609.0,684.6,540.41
2017,1,2,14,0,965.0,62.0,4.1,21.0,590.0,689.87,545.08
2017,1,2,14,15,954.5,61.0,3.85,21.0,563.0,688.23,544.2
2017,1,2,14,30,944.0,60.0,3.6,21.0,536.0,683.16,540.69
2017,1,2,14,45,928.5,59.0,3.4,21.0,502.0,671.57,532.37
2017,1,2,15,0,913.0,58.0,3.2,21.0,468.0,656.86,521.59
2017,1,2,15,15,892.0,56.0,2.75,20.5,428.0,634.56,504.94
2017,1,2,15,30,871.0,54.0,2.3,20.0,388.0,609.67,485.84
2017,1,2,15,45,839.5,52.0,1.9,19.5,342.5,576.16,459.78
2017,1,2,16,0,808.0,50.0,1.5,19.0,297.0,541.09,431.65
2017,1,2,16,15,762.0,46.0,1.4,18.0,249.0,498.18,398.68
2017,1,2,16,30,716.0,42.0,1.3,17.0,201.0,450.82,360.66
2017,1,2,16,45,639.5,36.5,1.25,16.0,152.5,386.39,307.48
2017,1,2,17,0,563.0,31.0,1.2,15.0,104.0,324.57,253.27
2017,1,2,17,15,281.5,26.5,1.2,14.5,63.0,181.5,124.62
2017,1,2,17,30,0.0,22.0,1.2,14.0,22.0,20.97,0.0
2017,1,2,17,45,0.0,11.0,1.25,14.0,11.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,218.0,12.5,4.5,10.5,31.5,11.91,0.0
2017,1,3,8,0,436.0,25.0,4.7,11.0,63.0,21.55,11.61
2017,1,3,8,15,536.5,32.5,4.6,11.5,109.0,26.95,18.01
2017,1,3,8,30,637.0,40.0,4.5,12.0,155.0,32.24,23.14
2017,1,3,8,45,692.5,45.0,4.45,12.5,203.0,35.05,25.87
2017,1,3,9,0,748.0,50.0,4.4,13.0,251.0,37.87,28.45
2017,1,3,9,15,783.5,53.0,4.55,14.0,297.0,38.94,29.31
2017,1,3,9,30,819.0,56.0,4.7,15.0,343.0,69.83,34.79
2017,1,3,9,45,678.0,91.5,4.85,16.0,348.0,126.86,74.08
2017,1,3,10,0,537.0,127.0,5.0,17.0,353.0,173.34,115.38
2017,1,3,10,15,717.5,96.5,5.0,17.0,425.5,211.13,139.98
2017,1,3,10,30,898.0,66.0,5.0,17.0,498.0,271.35,186.25
2017,1,3,10,45,909.0,67.5,5.05,17.5,527.0,318.31,228.95
2017,1,3,11,0,920.0,69.0,5.1,18.0,556.0,364.43,270.72
2017,1,3,11,15,927.0,70.0,5.05,18.0,578.0,407.59,309.98
2017,1,3,11,30,934.0,71.0,5.0,18.0,600.0,449.15,347.18
2017,1,3,11,45,930.5,74.5,4.95,18.5,612.5,486.62,379.67
2017,1,3,12,0,927.0,78.0,4.9,19.0,625.0,521.47,409.15
2017,1,3,12,15,793.5,121.0,4.8,19.0,592.5,525.14,414.16
2017,1,3,12,30,660.0,164.0,4.7,19.0,560.0,519.27,410.73
2017,1,3,12,45,646.0,167.5,4.65,19.0,554.0,535.04,424.21
2017,1,3,13,0,632.0,171.0,4.6,19.0,548.0,548.13,435.26
2017,1,3,13,15,590.0,181.5,4.5,19.0,529.0,545.64,433.83
2017,1,3,13,30,548.0,192.0,4.4,19.0,510.0,542.76,431.87
2017,1,3,13,45,727.0,133.0,4.35,19.0,541.0,609.57,486.02
2017,1,3,14,0,906.0,74.0,4.3,19.0,572.0,666.34,532.07
2017,1,3,14,15,895.5,72.5,4.2,18.5,545.5,664.15,531.96
2017,1,3,14,30,885.0,71.0,4.1,18.0,519.0,658.72,529.64
2017,1,3,14,45,859.0,72.5,4.1,18.0,484.5,643.59,518.99
2017,1,3,15,0,833.0,74.0,4.1,18.0,450.0,629.67,509.0
2017,1,3,15,15,810.5,71.0,3.9,17.5,411.0,606.43,492.33
2017,1,3,15,30,788.0,68.0,3.7,17.0,372.0,580.76,473.41
2017,1,3,15,45,754.0,65.0,3.55,17.0,328.0,545.96,446.07
2017,1,3,16,0,720.0,62.0,3.4,17.0,284.0,509.67,416.84
2017,1,3,16,15,671.5,57.0,3.1,16.0,237.5,461.76,378.61
2017,1,3,16,30,623.0,52.0,2.8,15.0,191.0,417.69,341.74
2017,1,3,16,45,541.5,44.5,2.55,14.0,144.5,351.24,285.28
2017,1,3,17,0,460.0,37.0,2.3,13.0,98.0,288.14,229.15
2017,1,3,17,15,230.0,29.0,2.5,12.5,59.5,162.65,115.02
2017,1,3,17,30,0.0,21.0,2.7,12.0,21.0,20.02,0.0
2017,1,3,17,45,0.0,10.5,2.9,11.5,10.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,4.0,14.5,4.2,1.5,15.0,13.82,0.0
2017,1,4,8,0,8.0,29.0,4.4,2.0,30.0,26.24,16.0
2017,1,4,8,15,29.0,48.5,4.35,2.0,53.5,42.01,32.42
2017,1,4,8,30,50.0,68.0,4.3,2.0,77.0,57.8,47.67
2017,1,4,8,45,60.0,88.5,4.3,2.5,102.5,73.9,62.91
2017,1,4,9,0,70.0,109.0,4.3,3.0,128.0,89.62,77.51
2017,1,4,9,15,79.5,127.5,4.1,3.0,152.5,103.71,90.48
2017,1,4,9,30,89.0,146.0,3.9,3.0,177.0,122.48,100.46
2017,1,4,9,45,44.5,137.5,3.75,3.5,153.0,121.17,99.18
2017,1,4,10,0,0.0,129.0,3.6,4.0,129.0,116.17,96.3
2017,1,4,10,15,5.0,150.5,3.4,4.0,153.0,136.17,113.11
2017,1,4,10,30,10.0,172.0,3.2,4.0,177.0,156.85,130.37
2017,1,4,10,45,11.0,182.0,3.0,4.5,187.5,167.37,138.79
2017,1,4,11,0,12.0,192.0,2.8,5.0,198.0,177.97,147.24
2017,1,4,11,15,6.0,161.5,2.65,5.5,164.5,150.47,123.7
2017,1,4,11,30,0.0,131.0,2.5,6.0,131.0,121.3,98.76
2017,1,4,11,45,8.5,174.5,2.45,6.5,180.0,164.82,135.15
2017,1,4,12,0,17.0,218.0,2.4,7.0,229.0,209.26,171.67
2017,1,4,12,15,37.5,242.0,2.35,7.0,265.0,244.22,200.4
2017,1,4,12,30,58.0,266.0,2.3,7.0,301.0,280.68,230.25
2017,1,4,12,45,319.0,227.5,2.25,7.5,418.5,401.93,330.45
2017,1,4,13,0,580.0,189.0,2.2,8.0,536.0,532.84,435.23
2017,1,4,13,15,513.0,207.5,1.95,8.0,511.0,525.11,427.63
2017,1,4,13,30,446.0,226.0,1.7,8.0,486.0,513.55,417.67
2017,1,4,13,45,484.5,207.0,1.45,8.0,481.5,528.37,429.56
2017,1,4,14,0,523.0,188.0,1.2,8.0,477.0,541.6,439.69
2017,1,4,14,15,502.0,188.5,1.05,8.0,455.0,534.64,433.83
2017,1,4,14,30,481.0,189.0,0.9,8.0,433.0,525.68,426.51
2017,1,4,14,45,620.0,142.5,0.8,8.5,436.5,572.12,463.25
2017,1,4,15,0,759.0,96.0,0.7,9.0,440.0,610.41,492.48
2017,1,4,15,15,735.5,92.0,0.6,8.5,402.0,586.58,474.54
2017,1,4,15,30,712.0,88.0,0.5,8.0,364.0,560.55,455.33
2017,1,4,15,45,686.0,81.5,0.4,8.0,322.0,528.17,430.1
2017,1,4,16,0,660.0,75.0,0.3,8.0,280.0,494.21,403.06
2017,1,4,16,15,609.0,68.5,0.3,7.5,234.5,444.85,364.62
2017,1,4,16,30,558.0,62.0,0.3,7.0,189.0,395.74,324.8
2017,1,4,16,45,485.5,52.0,0.35,7.0,143.5,332.5,271.58
2017,1,4,17,0,413.0,42.0,0.4,7.0,98.0,272.05,218.19
2017,1,4,17,15,280.0,29.0,0.5,6.5,59.5,185.61,135.46
2017,1,4,17,30,147.0,16.0,0.6,6.0,21.0,75.76,0.0
2017,1,4,17,45,73.5,8.0,0.7,5.5,10.5,7.63,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,170.5,14.0,2.15,5.0,28.5,13.34,0.0
2017,1,5,8,0,341.0,28.0,2.3,6.0,57.0,22.55,12.69
2017,1,5,8,15,444.5,37.5,2.4,6.5,101.5,29.13,20.39
2017,1,5,8,30,548.0,47.0,2.5,7.0,146.0,35.47,26.61
2017,1,5,8,45,606.5,54.0,2.7,8.0,193.0,39.36,30.32
2017,1,5,9,0,665.0,61.0,2.9,9.0,240.0,43.16,33.78
2017,1,5,9,15,332.5,74.5,3.15,9.5,164.0,52.34,42.06
2017,1,5,9,30,0.0,88.0,3.4,10.0,88.0,80.2,63.86
2017,1,5,9,45,0.0,98.5,3.7,11.0,98.5,89.81,71.67
2017,1,5,10,0,0.0,109.0,4.0,12.0,109.0,99.45,79.39
2017,1,5,10,15,50.5,162.0,4.15,12.5,186.5,150.55,119.78
2017,1,5,10,30,101.0,215.0,4.3,13.0,264.0,208.71,165.78
2017,1,5,10,45,67.5,215.5,4.5,13.5,249.5,207.58,165.86
2017,1,5,11,0,34.0,216.0,4.7,14.0,235.0,202.77,162.59
2017,1,5,11,15,26.5,215.0,4.7,14.0,229.5,204.92,164.45
2017,1,5,11,30,19.0,214.0,4.7,14.0,224.0,203.26,163.12
2017,1,5,11,45,19.5,219.0,4.7,14.0,230.0,209.7,168.31
2017,1,5,12,0,20.0,224.0,4.7,14.0,236.0,216.13,173.48
2017,1,5,12,15,154.5,249.5,4.75,14.0,343.0,312.57,252.14
2017,1,5,12,30,289.0,275.0,4.8,14.0,450.0,418.82,337.7
2017,1,5,12,45,593.5,182.0,4.9,14.0,539.0,517.54,419.23
2017,1,5,13,0,898.0,89.0,5.0,14.0,628.0,622.29,505.27
2017,1,5,13,15,894.5,88.5,5.05,13.5,617.5,638.52,520.16
2017,1,5,13,30,891.0,88.0,5.1,13.0,607.0,651.63,532.89
2017,1,5,13,45,883.0,87.0,5.2,13.0,588.5,658.23,539.64
2017,1,5,14,0,875.0,86.0,5.3,13.0,570.0,664.53,546.0
2017,1,5,14,15,864.0,84.5,5.3,12.5,544.5,662.58,546.61
2017,1,5,14,30,853.0,83.0,5.3,12.0,519.0,657.43,544.66
2017,1,5,14,45,834.5,81.5,5.35,11.5,485.5,644.32,536.46
2017,1,5,15,0,816.0,80.0,5.4,11.0,452.0,628.31,525.77
2017,1,5,15,15,793.5,77.0,5.35,10.5,413.5,605.35,508.97
2017,1,5,15,30,771.0,74.0,5.3,10.0,375.0,579.97,489.81
2017,1,5,15,45,742.5,69.5,5.25,10.0,332.0,547.07,463.14
2017,1,5,16,0,714.0,65.0,5.2,10.0,289.0,512.48,434.34
2017,1,5,16,15,665.5,59.5,5.05,9.0,242.5,467.41,397.07
2017,1,5,16,30,617.0,54.0,4.9,8.0,196.0,419.57,355.98
2017,1,5,16,45,545.5,46.0,4.8,7.5,149.5,357.5,300.62
2017,1,5,17,0,474.0,38.0,4.7,7.0,103.0,298.15,245.35
2017,1,5,17,15,237.0,31.0,4.75,6.5,63.5,168.38,126.15
2017,1,5,17,30,0.0,24.0,4.8,6.0,24.0,28.82,0.0
2017,1,5,17,45,0.0,12.0,4.85,5.5,12.0,11.44,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,75.5,18.0,5.3,-3.0,24.5,17.16,0.0
2017,1,6,8,0,151.0,36.0,5.3,-3.0,49.0,28.4,18.1
2017,1,6,8,15,244.5,53.0,5.2,-2.5,90.5,41.1,32.15
2017,1,6,8,30,338.0,70.0,5.1,-2.0,132.0,53.33,44.23
2017,1,6,8,45,412.0,81.5,5.1,-2.0,178.0,60.77,51.67
2017,1,6,9,0,486.0,93.0,5.1,-2.0,224.0,67.99,58.66
2017,1,6,9,15,533.0,101.5,5.1,-1.5,268.5,72.67,62.99
2017,1,6,9,30,580.0,110.0,5.1,-1.0,313.0,100.73,71.11
2017,1,6,9,45,619.0,114.5,5.1,-1.0,355.0,140.15,93.44
2017,1,6,10,0,658.0,119.0,5.1,-1.0,397.0,183.2,126.33
2017,1,6,10,15,329.0,112.5,5.1,-1.0,251.5,151.63,114.56
2017,1,6,10,30,0.0,106.0,5.1,-1.0,106.0,97.84,81.53
2017,1,6,10,45,0.0,120.0,5.1,-1.0,120.0,110.56,92.6
2017,1,6,11,0,0.0,134.0,5.1,-1.0,134.0,123.36,103.65
2017,1,6,11,15,0.0,141.5,5.1,-0.5,141.5,130.44,109.47
2017,1,6,11,30,0.0,149.0,5.1,0.0,149.0,137.57,115.32
2017,1,6,11,45,2.5,169.0,5.15,0.0,170.5,157.18,132.17
2017,1,6,12,0,5.0,189.0,5.2,0.0,192.0,177.17,149.31
2017,1,6,12,15,410.0,160.5,5.25,0.0,408.5,364.74,311.7
2017,1,6,12,30,815.0,132.0,5.3,0.0,625.0,573.18,487.74
2017,1,6,12,45,820.0,129.5,5.35,0.0,624.0,597.65,509.31
2017,1,6,13,0,825.0,127.0,5.4,0.0,623.0,619.49,529.14
2017,1,6,13,15,821.0,126.0,5.5,0.0,613.0,634.59,543.34
2017,1,6,13,30,817.0,125.0,5.6,0.0,603.0,647.74,555.77
2017,1,6,13,45,819.0,119.5,5.75,0.0,586.5,655.17,563.79
2017,1,6,14,0,821.0,114.0,5.9,0.0,570.0,660.6,570.09
2017,1,6,14,15,809.0,112.0,6.0,0.0,544.5,657.52,569.0
2017,1,6,14,30,797.0,110.0,6.1,0.0,519.0,653.58,567.05
2017,1,6,14,45,789.0,104.0,6.25,0.0,487.5,643.03,559.88
2017,1,6,15,0,781.0,98.0,6.4,0.0,456.0,629.52,550.07
2017,1,6,15,15,757.0,94.0,6.45,0.0,417.0,605.27,530.6
2017,1,6,15,30,733.0,90.0,6.5,0.0,378.0,578.73,508.83
2017,1,6,15,45,713.0,82.0,6.55,0.0,336.0,547.99,483.1
2017,1,6,16,0,693.0,74.0,6.6,0.0,294.0,515.33,454.94
2017,1,6,16,15,643.5,68.0,6.45,0.0,247.0,466.59,411.45
2017,1,6,16,30,594.0,62.0,6.3,0.0,200.0,417.92,366.71
2017,1,6,16,45,529.5,52.0,6.15,-0.5,153.5,357.56,310.88
2017,1,6,17,0,465.0,42.0,6.0,-1.0,107.0,299.42,254.85
2017,1,6,17,15,329.0,30.0,5.85,-1.0,66.5,210.17,164.9
2017,1,6,17,30,193.0,18.0,5.7,-1.0,26.0,115.86,0.0
2017,1,6,17,45,96.5,9.0,5.55,-1.5,13.0,45.49,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,260.5,12.5,3.6,-5.5,34.5,11.91,0.0
2017,1,7,8,0,521.0,25.0,3.8,-5.0,69.0,21.66,12.6
2017,1,7,8,15,621.0,32.0,3.75,-4.5,119.0,26.59,19.02
2017,1,7,8,30,721.0,39.0,3.7,-4.0,169.0,31.45,24.05
2017,1,7,8,45,777.0,43.5,3.7,-3.5,221.0,33.89,26.58
2017,1,7,9,0,833.0,48.0,3.7,-3.0,273.0,40.26,32.69
2017,1,7,9,15,868.0,51.0,3.6,-2.0,322.0,42.45,34.64
2017,1,7,9,30,903.0,54.0,3.5,-1.0,371.0,74.68,40.38
2017,1,7,9,45,927.0,56.5,3.4,-0.5,416.0,127.48,69.07
2017,1,7,10,0,951.0,59.0,3.3,0.0,461.0,181.58,110.6
2017,1,7,10,15,967.0,60.5,3.15,0.0,499.5,234.4,157.62
2017,1,7,10,30,983.0,62.0,3.0,0.0,538.0,287.21,207.32
2017,1,7,10,45,994.0,63.5,2.95,0.5,569.5,338.34,256.11
2017,1,7,11,0,1005.0,65.0,2.9,1.0,601.0,388.52,303.58
2017,1,7,11,15,1012.0,66.0,2.8,1.5,625.0,435.56,347.44
2017,1,7,11,30,1019.0,67.0,2.7,2.0,649.0,480.83,388.57
2017,1,7,11,45,1024.0,66.5,2.65,2.5,664.0,521.79,425.14
2017,1,7,12,0,1029.0,66.0,2.6,3.0,679.0,560.38,458.7
2017,1,7,12,15,1030.5,66.5,2.6,3.0,686.0,595.6,489.65
2017,1,7,12,30,1032.0,67.0,2.6,3.0,693.0,627.91,517.62
2017,1,7,12,45,1031.0,66.5,2.6,3.5,690.5,654.75,539.82
2017,1,7,13,0,1030.0,66.0,2.6,4.0,688.0,678.27,558.98
2017,1,7,13,15,1026.5,66.0,2.6,4.0,677.0,697.39,575.36
2017,1,7,13,30,1023.0,66.0,2.6,4.0,666.0,712.98,588.81
2017,1,7,13,45,1017.0,65.0,2.6,4.5,646.5,722.32,596.3
2017,1,7,14,0,1011.0,64.0,2.6,5.0,627.0,728.0,600.89
2017,1,7,14,15,1001.0,63.0,2.55,5.0,600.0,727.43,601.4
2017,1,7,14,30,991.0,62.0,2.5,5.0,573.0,723.26,599.1
2017,1,7,14,45,974.0,62.0,2.45,5.0,538.0,712.18,591.37
2017,1,7,15,0,957.0,62.0,2.4,5.0,503.0,697.83,581.02
2017,1,7,15,15,937.0,60.0,2.2,4.5,461.5,676.12,564.93
2017,1,7,15,30,917.0,58.0,2.0,4.0,420.0,651.6,546.27
2017,1,7,15,45,888.0,55.0,1.85,3.5,373.5,617.79,520.09
2017,1,7,16,0,859.0,52.0,1.7,3.0,327.0,582.06,491.57
2017,1,7,16,15,815.5,48.5,1.55,2.0,276.5,535.9,454.3
2017,1,7,16,30,772.0,45.0,1.4,1.0,226.0,492.99,417.78
2017,1,7,16,45,701.5,39.5,1.3,0.5,175.0,429.42,361.96
2017,1,7,17,0,631.0,34.0,1.2,0.0,124.0,367.79,304.99
2017,1,7,17,15,494.5,25.5,1.2,-0.5,78.5,275.79,214.99
2017,1,7,17,30,358.0,17.0,1.2,-1.0,33.0,181.5,0.0
2017,1,7,17,45,179.0,8.5,1.25,-1.5,16.5,76.97,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2017,1,8,7,45,240.0,12.0,2.2,-1.5,32.5,11.44,0.0
2017,1,8,8,0,480.0,24.0,2.5,-1.0,65.0,20.59,11.48
2017,1,8,8,15,580.0,31.0,2.7,-0.5,113.0,25.56,17.77
2017,1,8,8,30,680.0,38.0,2.9,0.0,161.0,30.45,22.73
2017,1,8,8,45,736.0,42.5,3.15,0.5,211.0,32.92,25.24
2017,1,8,9,0,792.0,47.0,3.4,1.0,261.0,35.4,27.62
2017,1,8,9,15,826.5,50.0,3.5,1.5,308.5,41.57,33.35
2017,1,8,9,30,861.0,53.0,3.6,2.0,356.0,72.19,38.81
2017,1,8,9,45,884.0,55.5,3.7,2.5,399.0,122.76,66.0
2017,1,8,10,0,907.0,58.0,3.8,3.0,442.0,174.58,105.45
2017,1,8,10,15,922.5,60.0,3.85,3.5,479.5,225.61,150.31
2017,1,8,10,30,938.0,62.0,3.9,4.0,517.0,276.68,197.72
2017,1,8,10,45,948.0,63.5,3.95,4.5,547.5,325.54,244.14
2017,1,8,11,0,958.0,65.0,4.0,5.0,578.0,373.45,289.4
2017,1,8,11,15,965.0,66.0,4.1,5.5,601.0,418.62,331.71
2017,1,8,11,30,972.0,67.0,4.2,6.0,624.0,462.12,371.69
2017,1,8,11,45,973.0,69.0,4.3,6.5,638.5,502.03,407.8
2017,1,8,12,0,974.0,71.0,4.4,7.0,653.0,539.5,441.01
2017,1,8,12,15,975.0,71.5,4.45,7.0,659.5,572.9,470.89
2017,1,8,12,30,976.0,72.0,4.5,7.0,666.0,603.53,497.97
2017,1,8,12,45,973.0,72.5,4.6,7.5,663.5,628.99,519.72
2017,1,8,13,0,970.0,73.0,4.7,8.0,661.0,651.25,538.53
2017,1,8,13,15,966.0,72.5,4.75,8.0,650.0,668.6,554.03
2017,1,8,13,30,962.0,72.0,4.8,8.0,639.0,682.58,566.7
2017,1,8,13,45,953.5,72.0,4.9,8.0,620.0,690.83,574.92
2017,1,8,14,0,945.0,72.0,5.0,8.0,601.0,695.62,580.34
2017,1,8,14,15,934.5,70.5,5.0,8.0,574.5,694.02,580.31
2017,1,8,14,30,924.0,69.0,5.0,8.0,548.0,689.02,577.53
2017,1,8,14,45,905.0,69.0,5.0,8.0,513.5,676.9,568.93
2017,1,8,15,0,886.0,69.0,5.0,8.0,479.0,661.75,557.79
2017,1,8,15,15,865.0,66.5,4.7,7.5,439.5,639.58,540.8
2017,1,8,15,30,844.0,64.0,4.4,7.0,400.0,619.07,524.64
2017,1,8,15,45,812.0,61.5,4.1,7.0,355.0,585.26,496.44
2017,1,8,16,0,780.0,59.0,3.8,7.0,310.0,549.7,466.46
2017,1,8,16,15,734.5,54.5,3.35,6.0,262.0,502.62,427.56
2017,1,8,16,30,689.0,50.0,2.9,5.0,214.0,455.16,386.76
2017,1,8,16,45,612.5,44.0,2.45,4.0,165.0,389.87,329.31
2017,1,8,17,0,536.0,38.0,2.0,3.0,116.0,326.83,271.46
2017,1,8,17,15,402.0,28.0,1.95,2.5,73.5,242.91,190.26
2017,1,8,17,30,268.0,18.0,1.9,2.0,31.0,150.17,0.0
2017,1,8,17,45,134.0,9.0,1.9,2.0,15.5,60.42,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,126.5,16.0,3.0,3.0,27.0,15.25,0.0
2017,1,9,8,0,253.0,32.0,3.4,4.0,54.0,26.47,15.98
2017,1,9,8,15,362.0,43.5,3.45,4.5,97.5,34.7,25.55
2017,1,9,8,30,471.0,55.0,3.5,5.0,141.0,42.61,33.33
2017,1,9,8,45,539.5,62.5,3.6,6.0,188.0,46.56,37.15
2017,1,9,9,0,608.0,70.0,3.7,7.0,235.0,50.46,40.72
2017,1,9,9,15,651.5,75.5,3.95,8.0,280.5,52.57,42.51
2017,1,9,9,30,695.0,81.0,4.2,9.0,326.0,79.35,47.73
2017,1,9,9,45,732.0,83.0,4.5,10.0,369.0,122.88,70.44
2017,1,9,10,0,769.0,85.0,4.8,11.0,412.0,173.61,107.84
2017,1,9,10,15,789.0,88.0,5.1,12.0,448.5,220.14,147.06
2017,1,9,10,30,809.0,91.0,5.4,13.0,485.0,267.5,189.1
2017,1,9,10,45,443.0,165.0,5.7,14.0,383.0,264.07,201.35
2017,1,9,11,0,77.0,239.0,6.0,15.0,281.0,235.56,188.0
2017,1,9,11,15,102.0,254.0,6.15,15.5,311.5,263.41,210.16
2017,1,9,11,30,127.0,269.0,6.3,16.0,342.0,292.59,233.41
2017,1,9,11,45,258.0,259.5,6.5,16.5,412.5,351.42,280.15
2017,1,9,12,0,389.0,250.0,6.7,17.0,483.0,418.98,334.28
2017,1,9,12,15,389.5,252.5,6.7,17.0,488.0,437.82,350.33
2017,1,9,12,30,390.0,255.0,6.7,17.0,493.0,455.59,365.43
2017,1,9,12,45,649.5,169.5,6.75,17.5,565.0,541.93,436.24
2017,1,9,13,0,909.0,84.0,6.8,18.0,637.0,627.57,506.29
2017,1,9,13,15,905.0,83.5,6.7,18.0,627.0,644.0,520.19
2017,1,9,13,30,901.0,83.0,6.6,18.0,617.0,657.27,531.63
2017,1,9,13,45,896.0,81.5,6.55,18.5,599.0,665.65,538.26
2017,1,9,14,0,891.0,80.0,6.5,19.0,581.0,670.79,542.28
2017,1,9,14,15,881.0,78.5,6.35,18.5,555.5,669.42,543.01
2017,1,9,14,30,871.0,77.0,6.2,18.0,530.0,664.84,541.19
2017,1,9,14,45,858.5,74.5,6.1,18.0,498.0,654.39,533.86
2017,1,9,15,0,846.0,72.0,6.0,18.0,466.0,644.94,527.07
2017,1,9,15,15,825.5,69.5,5.7,17.5,427.5,623.66,511.42
2017,1,9,15,30,805.0,67.0,5.4,17.0,389.0,599.83,493.47
2017,1,9,15,45,777.0,63.5,5.15,17.0,346.0,567.89,467.89
2017,1,9,16,0,749.0,60.0,4.9,17.0,303.0,534.16,440.3
2017,1,9,16,15,704.5,55.5,4.5,16.0,256.5,488.27,403.37
2017,1,9,16,30,660.0,51.0,4.1,15.0,210.0,442.02,364.72
2017,1,9,16,45,590.5,44.5,3.75,14.5,162.5,380.49,311.73
2017,1,9,17,0,521.0,38.0,3.4,14.0,115.0,325.89,262.19
2017,1,9,17,15,260.5,35.0,3.4,13.5,73.5,186.13,141.28
2017,1,9,17,30,0.0,32.0,3.4,13.0,32.0,42.34,0.28
2017,1,9,17,45,0.0,16.0,3.4,13.0,16.0,15.25,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,103.0,14.5,4.55,11.5,23.5,13.82,0.0
2017,1,10,8,0,206.0,29.0,4.7,12.0,47.0,22.68,12.37
2017,1,10,8,15,267.0,44.5,4.85,12.5,83.5,34.23,24.27
2017,1,10,8,30,328.0,60.0,5.0,13.0,120.0,45.33,34.64
2017,1,10,8,45,366.0,74.5,5.2,14.0,159.0,55.19,43.62
2017,1,10,9,0,404.0,89.0,5.4,15.0,198.0,64.67,52.02
2017,1,10,9,15,428.5,101.5,5.7,15.5,236.0,72.27,58.67
2017,1,10,9,30,453.0,114.0,6.0,16.0,274.0,97.07,66.64
2017,1,10,9,45,468.5,127.0,6.3,17.0,310.0,135.42,89.47
2017,1,10,10,0,484.0,140.0,6.6,18.0,346.0,175.08,118.81
2017,1,10,10,15,480.0,155.5,6.55,18.5,374.5,214.28,151.6
2017,1,10,10,30,476.0,171.0,6.5,19.0,403.0,252.71,184.86
2017,1,10,10,45,488.5,180.5,6.5,19.5,431.0,289.94,216.85
2017,1,10,11,0,501.0,190.0,6.5,20.0,459.0,327.57,249.05
2017,1,10,11,15,485.5,203.5,6.25,20.5,473.5,358.55,275.88
2017,1,10,11,30,470.0,217.0,6.0,21.0,488.0,387.46,300.28
2017,1,10,11,45,669.5,156.5,5.8,21.5,553.0,445.57,346.1
2017,1,10,12,0,869.0,96.0,5.6,22.0,618.0,513.2,399.71
2017,1,10,12,15,871.5,96.5,5.35,22.0,625.0,545.16,426.22
2017,1,10,12,30,874.0,97.0,5.1,22.0,632.0,574.75,450.33
2017,1,10,12,45,873.0,97.0,4.85,22.5,630.5,599.34,469.15
2017,1,10,13,0,872.0,97.0,4.6,23.0,629.0,621.11,485.3
2017,1,10,13,15,868.5,96.5,4.35,23.0,619.5,637.94,498.32
2017,1,10,13,30,865.0,96.0,4.1,23.0,610.0,651.71,509.12
2017,1,10,13,45,859.5,94.0,3.85,23.0,592.5,659.51,515.35
2017,1,10,14,0,854.0,92.0,3.6,23.0,575.0,664.12,519.1
2017,1,10,14,15,843.0,90.5,3.4,23.0,549.5,662.5,518.28
2017,1,10,14,30,832.0,89.0,3.2,23.0,524.0,657.72,515.07
2017,1,10,14,45,831.0,82.0,3.05,23.0,494.5,650.33,510.29
2017,1,10,15,0,830.0,75.0,2.9,23.0,465.0,639.74,503.06
2017,1,10,15,15,809.0,72.5,2.6,22.5,426.5,618.32,487.79
2017,1,10,15,30,788.0,70.0,2.3,22.0,388.0,594.41,470.35
2017,1,10,15,45,759.5,66.5,2.05,21.5,345.0,562.42,446.61
2017,1,10,16,0,731.0,63.0,1.8,21.0,302.0,528.69,420.9
2017,1,10,16,15,686.0,58.0,1.7,20.0,255.5,482.24,385.94
2017,1,10,16,30,641.0,53.0,1.6,19.0,209.0,435.46,349.22
2017,1,10,16,45,570.0,46.5,1.55,18.0,162.0,377.58,301.98
2017,1,10,17,0,499.0,40.0,1.5,17.0,115.0,318.78,251.78
2017,1,10,17,15,374.0,29.5,1.55,16.5,74.0,233.7,176.13
2017,1,10,17,30,249.0,19.0,1.6,16.0,33.0,146.16,31.85
2017,1,10,17,45,124.5,9.5,1.65,15.5,16.5,57.77,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,130.5,15.5,4.5,13.5,26.5,14.77,0.0
2017,1,11,8,0,261.0,31.0,4.7,14.0,53.0,25.44,14.44
2017,1,11,8,15,368.0,42.0,5.1,14.5,96.0,33.22,23.18
2017,1,11,8,30,475.0,53.0,5.5,15.0,139.0,40.7,30.28
2017,1,11,8,45,537.0,61.0,5.95,16.0,185.5,45.16,34.4
2017,1,11,9,0,599.0,69.0,6.4,17.0,232.0,49.51,38.24
2017,1,11,9,15,642.5,74.5,6.7,17.5,277.0,51.65,40.06
2017,1,11,9,30,686.0,80.0,7.0,18.0,322.0,78.07,45.19
2017,1,11,9,45,718.0,83.0,7.3,18.5,364.0,121.62,67.71
2017,1,11,10,0,750.0,86.0,7.6,19.0,406.0,167.72,100.82
2017,1,11,10,15,770.5,89.0,7.65,19.5,442.5,217.79,142.24
2017,1,11,10,30,791.0,92.0,7.7,20.0,479.0,264.55,183.09
2017,1,11,10,45,807.5,93.5,7.75,20.5,509.5,309.49,223.35
2017,1,11,11,0,824.0,95.0,7.8,21.0,540.0,354.42,263.49
2017,1,11,11,15,833.5,96.5,7.8,21.0,562.5,396.51,301.51
2017,1,11,11,30,843.0,98.0,7.8,21.0,585.0,437.51,338.05
2017,1,11,11,45,859.0,95.0,7.8,21.5,602.0,475.89,371.16
