Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,875.0,92.0,7.8,22.0,619.0,514.18,403.47
2017,1,11,12,15,877.5,92.5,7.7,22.0,626.0,545.82,430.66
2017,1,11,12,30,880.0,93.0,7.6,22.0,633.0,575.05,455.47
2017,1,11,12,45,880.5,92.0,7.55,22.5,632.0,599.14,475.07
2017,1,11,13,0,881.0,91.0,7.5,23.0,631.0,620.45,492.13
2017,1,11,13,15,877.5,90.5,7.4,23.0,621.5,636.93,506.06
2017,1,11,13,30,874.0,90.0,7.3,23.0,612.0,650.36,517.46
2017,1,11,13,45,867.0,89.0,7.2,23.5,594.0,660.48,525.11
2017,1,11,14,0,860.0,88.0,7.1,24.0,576.0,665.28,528.63
2017,1,11,14,15,849.0,86.5,6.95,23.5,551.0,663.7,529.21
2017,1,11,14,30,838.0,85.0,6.8,23.0,526.0,658.95,527.32
2017,1,11,14,45,821.5,83.5,6.65,23.0,494.0,647.5,519.17
2017,1,11,15,0,805.0,82.0,6.5,23.0,462.0,633.15,508.69
2017,1,11,15,15,783.5,79.0,6.25,22.5,424.0,611.11,492.93
2017,1,11,15,30,762.0,76.0,6.0,22.0,386.0,586.63,474.96
2017,1,11,15,45,730.0,72.5,5.75,22.0,343.0,552.85,448.39
2017,1,11,16,0,698.0,69.0,5.5,22.0,300.0,520.46,422.28
2017,1,11,16,15,652.0,64.0,5.2,21.5,254.0,474.51,385.45
2017,1,11,16,30,606.0,59.0,4.9,21.0,208.0,428.5,347.37
2017,1,11,16,45,533.5,51.5,4.6,20.5,161.5,365.89,294.6
2017,1,11,17,0,461.0,44.0,4.3,20.0,115.0,305.83,242.14
2017,1,11,17,15,334.5,33.0,4.2,19.5,74.0,220.24,166.37
2017,1,11,17,30,208.0,22.0,4.1,19.0,33.0,133.04,41.39
2017,1,11,17,45,104.0,11.0,4.05,18.5,16.5,51.43,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,127.0,15.5,3.35,17.5,26.5,14.77,0.0
2017,1,12,8,0,254.0,31.0,3.4,18.0,53.0,25.41,14.18
2017,1,12,8,15,360.0,42.5,3.45,18.0,96.0,33.66,23.22
2017,1,12,8,30,466.0,54.0,3.5,18.0,139.0,41.58,30.67
2017,1,12,8,45,532.5,61.5,3.6,18.5,185.5,45.55,34.4
2017,1,12,9,0,599.0,69.0,3.7,19.0,232.0,49.46,37.89
2017,1,12,9,15,642.0,74.0,3.95,19.5,277.5,51.19,39.34
2017,1,12,9,30,685.0,79.0,4.2,20.0,323.0,77.26,44.1
2017,1,12,9,45,342.5,98.5,4.5,20.5,220.5,102.75,66.22
2017,1,12,10,0,0.0,118.0,4.8,21.0,118.0,107.1,82.89
2017,1,12,10,15,0.0,129.0,4.85,21.5,129.0,117.27,90.81
2017,1,12,10,30,0.0,140.0,4.9,22.0,140.0,127.49,98.67
2017,1,12,10,45,1.5,156.0,4.95,22.5,157.0,142.5,110.29
2017,1,12,11,0,3.0,172.0,5.0,23.0,174.0,157.78,122.04
2017,1,12,11,15,1.5,162.0,4.95,23.0,163.0,149.28,115.09
2017,1,12,11,30,0.0,152.0,4.9,23.0,152.0,140.28,107.78
2017,1,12,11,45,4.0,176.5,4.9,23.5,179.5,164.64,126.78
2017,1,12,12,0,8.0,201.0,4.9,24.0,207.0,189.53,146.03
2017,1,12,12,15,11.0,210.5,4.85,24.0,217.5,200.74,154.76
2017,1,12,12,30,14.0,220.0,4.8,24.0,228.0,212.25,163.75
2017,1,12,12,45,58.0,254.5,4.75,24.0,290.0,273.66,212.11
2017,1,12,13,0,102.0,289.0,4.7,24.0,352.0,336.6,261.14
2017,1,12,13,15,154.5,286.0,4.65,24.0,380.0,375.68,291.98
2017,1,12,13,30,207.0,283.0,4.6,24.0,408.0,412.06,320.79
2017,1,12,13,45,103.5,225.0,4.6,24.5,287.5,292.61,227.83
2017,1,12,14,0,0.0,167.0,4.6,25.0,167.0,157.91,120.72
2017,1,12,14,15,0.0,155.5,4.5,24.5,155.5,147.2,112.82
2017,1,12,14,30,0.0,144.0,4.4,24.0,144.0,136.41,104.65
2017,1,12,14,45,68.0,178.5,4.35,24.0,211.0,223.93,175.99
2017,1,12,15,0,136.0,213.0,4.3,24.0,278.0,317.94,251.03
2017,1,12,15,15,150.5,195.0,4.05,23.5,261.5,309.77,245.67
2017,1,12,15,30,165.0,177.0,3.8,23.0,245.0,300.51,239.61
2017,1,12,15,45,419.0,126.0,3.55,23.0,272.5,420.11,337.26
2017,1,12,16,0,673.0,75.0,3.3,23.0,300.0,514.34,411.77
2017,1,12,16,15,625.5,69.5,3.0,22.5,254.0,467.36,374.38
2017,1,12,16,30,578.0,64.0,2.7,22.0,208.0,420.38,336.44
2017,1,12,16,45,500.0,56.5,2.4,21.5,161.5,355.32,282.87
2017,1,12,17,0,422.0,49.0,2.1,21.0,115.0,292.92,229.73
2017,1,12,17,15,298.0,36.5,2.2,20.5,74.5,207.59,156.24
2017,1,12,17,30,174.0,24.0,2.3,20.0,34.0,122.27,47.3
2017,1,12,17,45,87.0,12.0,2.45,19.5,17.0,45.91,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,22.5,15.0,3.05,17.5,17.0,14.3,0.0
2017,1,13,8,0,45.0,30.0,3.3,18.0,34.0,25.79,14.54
2017,1,13,8,15,69.0,49.5,3.4,18.5,60.0,41.4,29.78
2017,1,13,8,30,93.0,69.0,3.5,19.0,86.0,56.58,43.53
2017,1,13,8,45,103.0,89.5,3.6,19.5,113.5,71.99,57.24
2017,1,13,9,0,113.0,110.0,3.7,20.0,141.0,86.93,70.27
2017,1,13,9,15,119.0,130.0,3.85,20.0,167.5,101.09,82.53
2017,1,13,9,30,125.0,150.0,4.0,20.0,194.0,121.5,92.65
2017,1,13,9,45,126.0,169.0,4.2,20.5,218.5,145.95,109.99
2017,1,13,10,0,127.0,188.0,4.4,21.0,243.0,170.62,128.88
2017,1,13,10,15,126.5,205.0,4.55,21.0,263.5,193.75,147.5
2017,1,13,10,30,126.0,222.0,4.7,21.0,284.0,216.85,166.38
2017,1,13,10,45,127.5,235.5,4.9,21.5,301.5,237.78,183.18
2017,1,13,11,0,129.0,249.0,5.1,22.0,319.0,258.74,199.93
2017,1,13,11,15,112.5,257.5,5.15,22.0,320.5,270.49,209.91
2017,1,13,11,30,96.0,266.0,5.2,22.0,322.0,278.39,216.62
2017,1,13,11,45,93.0,273.5,5.3,22.5,329.0,290.02,225.59
2017,1,13,12,0,90.0,281.0,5.4,23.0,336.0,301.25,234.14
2017,1,13,12,15,91.5,283.5,5.35,23.0,340.0,309.94,241.07
2017,1,13,12,30,93.0,286.0,5.3,23.0,344.0,318.45,247.86
2017,1,13,12,45,46.5,199.5,5.25,23.0,228.5,215.11,167.18
2017,1,13,13,0,0.0,113.0,5.2,23.0,113.0,105.43,79.63
2017,1,13,13,15,13.0,175.0,5.05,23.0,183.0,172.17,133.19
2017,1,13,13,30,26.0,237.0,4.9,23.0,253.0,240.9,187.51
2017,1,13,13,45,162.0,246.0,4.8,23.0,339.5,351.94,276.64
2017,1,13,14,0,298.0,255.0,4.7,23.0,426.0,462.59,363.59
2017,1,13,14,15,298.0,242.5,4.5,23.0,407.5,455.29,358.14
2017,1,13,14,30,298.0,230.0,4.3,23.0,389.0,446.61,352.03
2017,1,13,14,45,258.5,220.5,4.15,23.0,352.5,413.57,326.77
2017,1,13,15,0,219.0,211.0,4.0,23.0,316.0,370.72,293.85
2017,1,13,15,15,292.5,183.0,3.6,22.5,311.0,398.23,317.51
2017,1,13,15,30,366.0,155.0,3.2,22.0,306.0,413.43,331.26
2017,1,13,15,45,349.5,140.5,2.8,22.0,272.0,384.13,308.22
2017,1,13,16,0,333.0,126.0,2.4,22.0,238.0,354.02,284.32
2017,1,13,16,15,312.0,109.0,2.2,21.5,202.0,317.55,255.68
2017,1,13,16,30,291.0,92.0,2.0,21.0,166.0,280.8,225.96
2017,1,13,16,45,256.5,74.5,1.85,20.5,129.5,245.85,196.48
2017,1,13,17,0,222.0,57.0,1.7,20.0,93.0,202.13,159.0
2017,1,13,17,15,154.5,40.0,1.8,19.5,60.5,135.22,101.57
2017,1,13,17,30,87.0,23.0,1.9,19.0,28.0,75.82,32.63
2017,1,13,17,45,43.5,11.5,2.0,19.0,14.0,28.31,0.0
2017,1,13,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.0,2.75,13.5,4.0,3.81,0.0
2017,1,14,8,0,0.0,8.0,2.9,14.0,8.0,7.4,0.25
2017,1,14,8,15,0.0,14.0,2.9,14.0,14.0,12.97,5.66
2017,1,14,8,30,0.0,20.0,2.9,14.0,20.0,18.54,10.83
2017,1,14,8,45,0.0,26.5,2.95,14.5,26.5,24.58,16.34
2017,1,14,9,0,0.0,33.0,3.0,15.0,33.0,30.62,21.77
2017,1,14,9,15,0.0,39.5,3.0,15.0,39.5,36.67,27.18
2017,1,14,9,30,0.0,46.0,3.0,15.0,46.0,42.73,30.87
2017,1,14,9,45,0.0,82.5,3.0,15.5,82.5,76.29,59.07
2017,1,14,10,0,0.0,119.0,3.0,16.0,119.0,107.98,85.2
2017,1,14,10,15,9.0,152.0,3.0,16.5,156.5,138.3,109.41
2017,1,14,10,30,18.0,185.0,3.0,17.0,194.0,169.69,134.22
2017,1,14,10,45,9.0,165.0,3.05,17.5,169.5,152.42,120.03
2017,1,14,11,0,0.0,145.0,3.1,18.0,145.0,133.15,104.22
2017,1,14,11,15,6.0,175.5,3.1,18.0,179.0,162.92,128.09
2017,1,14,11,30,12.0,206.0,3.1,18.0,213.0,193.43,152.33
2017,1,14,11,45,27.0,232.0,3.15,18.5,248.5,224.79,176.8
2017,1,14,12,0,42.0,258.0,3.2,19.0,284.0,257.5,202.18
2017,1,14,12,15,72.0,275.5,3.2,19.0,320.0,292.64,229.85
2017,1,14,12,30,102.0,293.0,3.2,19.0,356.0,329.97,259.17
2017,1,14,12,45,62.0,265.5,3.2,19.5,303.5,286.45,224.66
2017,1,14,13,0,22.0,238.0,3.2,20.0,251.0,236.4,184.83
2017,1,14,13,15,14.5,217.5,3.2,20.0,226.5,213.6,167.01
2017,1,14,13,30,7.0,197.0,3.2,20.0,202.0,190.16,148.5
2017,1,14,13,45,8.0,197.0,3.2,20.0,202.0,191.61,149.88
2017,1,14,14,0,9.0,197.0,3.2,20.0,202.0,193.17,151.33
2017,1,14,14,15,4.5,174.5,3.15,20.0,177.0,168.84,132.03
2017,1,14,14,30,0.0,152.0,3.1,20.0,152.0,144.25,112.43
2017,1,14,14,45,0.0,116.0,3.1,20.0,116.0,109.21,84.3
2017,1,14,15,0,0.0,80.0,3.1,20.0,80.0,74.49,56.09
2017,1,14,15,15,88.0,130.0,3.0,19.5,166.5,195.72,157.52
2017,1,14,15,30,176.0,180.0,2.9,19.0,253.0,311.56,252.0
2017,1,14,15,45,167.5,161.5,2.8,19.0,225.5,285.99,231.53
2017,1,14,16,0,159.0,143.0,2.7,19.0,198.0,259.91,210.81
2017,1,14,16,15,149.0,123.0,2.65,18.5,168.5,230.62,187.44
2017,1,14,16,30,139.0,103.0,2.6,18.0,139.0,201.01,163.16
2017,1,14,16,45,121.0,82.5,2.55,17.5,109.0,166.12,133.72
2017,1,14,17,0,103.0,62.0,2.5,17.0,79.0,131.34,103.63
2017,1,14,17,15,64.0,42.5,2.6,16.5,52.0,88.14,65.71
2017,1,14,17,30,25.0,23.0,2.7,16.0,25.0,42.44,18.5
2017,1,14,17,45,12.5,11.5,2.8,15.5,12.5,15.98,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,121.5,15.5,3.3,13.5,26.5,14.77,0.0
2017,1,15,8,0,243.0,31.0,3.5,14.0,53.0,24.3,13.78
2017,1,15,8,15,343.0,43.0,3.6,14.5,95.0,33.98,23.91
2017,1,15,8,30,443.0,55.0,3.7,15.0,137.0,42.31,31.74
2017,1,15,8,45,221.5,62.5,3.85,15.5,103.5,45.59,34.89
2017,1,15,9,0,0.0,70.0,4.0,16.0,70.0,63.88,51.13
2017,1,15,9,15,0.0,83.5,4.25,16.5,83.5,75.71,61.45
2017,1,15,9,30,0.0,97.0,4.5,17.0,97.0,87.7,68.38
2017,1,15,9,45,0.0,110.5,4.75,17.5,110.5,99.9,78.25
2017,1,15,10,0,0.0,124.0,5.0,18.0,124.0,112.18,88.07
2017,1,15,10,15,0.0,108.5,5.15,18.5,108.5,99.71,77.41
2017,1,15,10,30,0.0,93.0,5.3,19.0,93.0,86.34,66.08
2017,1,15,10,45,0.0,114.0,5.45,19.5,114.0,105.29,81.35
2017,1,15,11,0,0.0,135.0,5.6,20.0,135.0,124.3,96.49
2017,1,15,11,15,11.5,180.5,5.75,20.0,187.0,169.4,132.63
2017,1,15,11,30,23.0,226.0,5.9,20.0,239.0,215.64,169.44
2017,1,15,11,45,12.5,200.5,6.05,20.5,207.5,190.11,148.7
2017,1,15,12,0,2.0,175.0,6.2,21.0,176.0,162.97,126.68
2017,1,15,12,15,2.5,179.5,6.3,21.0,181.0,167.89,130.59
2017,1,15,12,30,3.0,184.0,6.4,21.0,186.0,172.87,134.55
2017,1,15,12,45,5.0,191.5,6.55,21.5,194.5,181.6,141.29
2017,1,15,13,0,7.0,199.0,6.7,22.0,203.0,190.53,148.2
2017,1,15,13,15,37.5,236.5,6.7,22.0,259.0,250.23,196.13
2017,1,15,13,30,68.0,274.0,6.7,22.0,315.0,309.6,243.45
2017,1,15,13,45,37.0,230.5,6.75,22.0,253.0,248.9,195.39
2017,1,15,14,0,6.0,187.0,6.8,22.0,191.0,181.33,141.34
2017,1,15,14,15,3.0,164.0,6.65,22.0,166.0,157.45,122.39
2017,1,15,14,30,0.0,141.0,6.5,22.0,141.0,133.36,103.13
2017,1,15,14,45,0.0,126.5,6.4,22.0,126.5,119.52,92.15
2017,1,15,15,0,0.0,112.0,6.3,22.0,112.0,105.59,81.05
2017,1,15,15,15,89.5,147.0,6.15,21.5,184.5,215.75,173.01
2017,1,15,15,30,179.0,182.0,6.0,21.0,257.0,316.11,255.73
2017,1,15,15,45,163.5,164.5,5.85,21.0,227.5,287.31,232.6
2017,1,15,16,0,148.0,147.0,5.7,21.0,198.0,258.32,209.23
2017,1,15,16,15,289.5,117.0,5.7,20.5,198.5,315.65,258.1
2017,1,15,16,30,431.0,87.0,5.7,20.0,199.0,365.58,299.23
2017,1,15,16,45,355.0,75.5,5.7,20.0,154.5,301.59,244.84
2017,1,15,17,0,279.0,64.0,5.7,20.0,110.0,241.21,192.47
2017,1,15,17,15,182.0,46.0,5.75,19.5,72.0,158.11,121.08
2017,1,15,17,30,85.0,28.0,5.8,19.0,34.0,84.81,45.65
2017,1,15,17,45,42.5,14.0,5.9,19.0,17.0,30.53,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,184.0,14.0,0.8,12.5,30.5,13.34,0.0
2017,1,16,8,0,368.0,28.0,0.9,13.0,61.0,22.41,12.46
2017,1,16,8,15,471.0,36.5,0.95,13.0,106.5,28.05,18.96
2017,1,16,8,30,574.0,45.0,1.0,13.0,152.0,33.51,24.27
2017,1,16,8,45,550.5,61.0,1.1,13.5,187.5,44.92,34.65
2017,1,16,9,0,527.0,77.0,1.2,14.0,223.0,55.89,44.46
2017,1,16,9,15,563.0,84.0,1.2,14.5,264.5,58.9,47.04
2017,1,16,9,30,599.0,91.0,1.2,15.0,306.0,84.66,52.67
2017,1,16,9,45,392.0,140.0,1.2,16.0,288.0,139.34,95.44
2017,1,16,10,0,185.0,189.0,1.2,17.0,270.0,179.8,134.98
2017,1,16,10,15,103.0,189.5,1.2,17.5,235.5,178.13,136.76
2017,1,16,10,30,21.0,190.0,1.2,18.0,201.0,174.63,136.84
2017,1,16,10,45,206.5,205.5,1.2,18.5,319.0,237.06,180.84
2017,1,16,11,0,392.0,221.0,1.2,19.0,437.0,321.27,242.83
2017,1,16,11,15,308.5,248.0,1.2,19.0,422.0,333.35,254.83
2017,1,16,11,30,225.0,275.0,1.2,19.0,407.0,339.05,261.12
2017,1,16,11,45,220.0,283.0,1.3,19.5,415.5,356.07,274.61
2017,1,16,12,0,215.0,291.0,1.4,20.0,424.0,372.26,287.15
2017,1,16,12,15,154.5,292.5,1.4,20.0,388.5,352.82,272.74
2017,1,16,12,30,94.0,294.0,1.4,20.0,353.0,326.73,252.94
2017,1,16,12,45,97.5,294.5,1.45,20.0,356.0,334.53,259.39
2017,1,16,13,0,101.0,295.0,1.5,20.0,359.0,342.21,265.61
2017,1,16,13,15,92.0,288.5,1.5,20.0,345.5,335.13,260.39
2017,1,16,13,30,83.0,282.0,1.5,20.0,332.0,327.26,254.63
2017,1,16,13,45,109.5,278.0,1.55,20.0,343.0,344.52,268.81
2017,1,16,14,0,136.0,274.0,1.6,20.0,354.0,369.12,288.43
2017,1,16,14,15,207.0,257.0,1.6,20.0,372.0,403.47,316.32
2017,1,16,14,30,278.0,240.0,1.6,20.0,390.0,445.71,349.83
2017,1,16,14,45,141.0,202.0,1.6,20.0,278.0,307.0,242.62
2017,1,16,15,0,4.0,164.0,1.6,20.0,166.0,160.73,125.51
2017,1,16,15,15,31.5,170.0,1.5,19.5,184.0,194.51,154.17
2017,1,16,15,30,59.0,176.0,1.4,19.0,202.0,222.24,177.4
2017,1,16,15,45,53.0,159.0,1.35,19.0,180.0,201.59,161.01
2017,1,16,16,0,47.0,142.0,1.3,19.0,158.0,180.9,144.55
2017,1,16,16,15,39.5,122.0,1.2,18.5,134.0,155.54,124.21
2017,1,16,16,30,32.0,102.0,1.1,18.0,110.0,130.12,103.4
2017,1,16,16,45,21.5,81.5,1.0,17.5,86.5,102.33,80.12
2017,1,16,17,0,11.0,61.0,0.9,17.0,63.0,69.1,51.96
2017,1,16,17,15,5.5,40.5,0.9,16.5,41.5,44.47,30.67
2017,1,16,17,30,0.0,20.0,0.9,16.0,20.0,18.57,6.48
2017,1,16,17,45,0.0,10.0,0.95,16.0,10.0,9.53,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,8,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,8,15,0.0,1.0,4.3,9.5,1.0,0.92,0.0
2017,1,17,8,30,0.0,2.0,4.3,9.0,2.0,1.85,0.0
2017,1,17,8,45,0.0,2.5,4.35,9.0,2.5,2.31,0.0
2017,1,17,9,0,0.0,3.0,4.4,9.0,3.0,2.78,0.0
2017,1,17,9,15,0.0,4.0,4.4,9.0,4.0,3.7,0.0
2017,1,17,9,30,0.0,5.0,4.4,9.0,5.0,4.63,0.0
2017,1,17,9,45,0.0,56.5,4.4,9.5,56.5,52.53,39.99
2017,1,17,10,0,0.0,108.0,4.4,10.0,108.0,98.75,79.38
2017,1,17,10,15,0.0,122.5,4.35,10.0,122.5,111.83,90.25
2017,1,17,10,30,0.0,137.0,4.3,10.0,137.0,125.0,101.14
2017,1,17,10,45,0.0,133.0,4.3,10.0,133.0,122.11,98.48
2017,1,17,11,0,0.0,129.0,4.3,10.0,129.0,118.98,95.66
2017,1,17,11,15,0.0,123.5,4.25,10.0,123.5,114.32,91.59
2017,1,17,11,30,0.0,118.0,4.2,10.0,118.0,109.52,87.43
2017,1,17,11,45,0.0,127.0,4.2,10.0,127.0,117.89,94.36
2017,1,17,12,0,0.0,136.0,4.2,10.0,136.0,126.32,101.32
2017,1,17,12,15,0.0,145.0,4.2,10.0,145.0,134.82,108.34
2017,1,17,12,30,0.0,154.0,4.2,10.0,154.0,143.39,115.43
2017,1,17,12,45,0.0,130.5,4.25,10.0,130.5,121.71,97.34
2017,1,17,13,0,0.0,107.0,4.3,10.0,107.0,99.81,79.03
2017,1,17,13,15,0.0,129.0,4.3,10.0,129.0,120.57,96.49
2017,1,17,13,30,0.0,151.0,4.3,10.0,151.0,141.61,114.11
2017,1,17,13,45,0.0,125.5,4.35,10.0,125.5,117.52,94.06
2017,1,17,14,0,0.0,100.0,4.4,10.0,100.0,93.34,73.85
2017,1,17,14,15,0.0,110.5,4.4,10.0,110.5,103.44,82.5
2017,1,17,14,30,0.0,121.0,4.4,10.0,121.0,113.75,91.34
2017,1,17,14,45,0.0,128.5,4.45,10.0,128.5,121.43,98.0
2017,1,17,15,0,0.0,136.0,4.5,10.0,136.0,129.46,105.0
2017,1,17,15,15,0.0,114.0,4.45,9.5,114.0,107.99,87.2
2017,1,17,15,30,0.0,92.0,4.4,9.0,92.0,86.45,69.16
2017,1,17,15,45,0.0,82.0,4.35,9.0,82.0,76.86,61.09
2017,1,17,16,0,0.0,72.0,4.3,9.0,72.0,67.25,52.91
2017,1,17,16,15,0.0,61.0,4.2,9.0,61.0,56.73,43.86
2017,1,17,16,30,0.0,50.0,4.1,9.0,50.0,46.47,34.91
2017,1,17,16,45,0.0,39.5,4.1,9.0,39.5,36.68,26.27
2017,1,17,17,0,0.0,29.0,4.1,9.0,29.0,26.91,17.54
2017,1,17,17,15,0.0,19.0,4.0,8.5,19.0,17.61,9.2
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,8.33,0.2
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,4.29,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,7.0,1.0,0.92,0.0
2017,1,18,8,30,0.0,2.0,2.6,7.0,2.0,1.85,0.0
2017,1,18,8,45,0.0,2.5,2.6,7.5,2.5,2.31,0.0
2017,1,18,9,0,0.0,3.0,2.6,8.0,3.0,2.78,0.0
2017,1,18,9,15,0.0,4.0,2.5,8.0,4.0,3.7,0.0
2017,1,18,9,30,0.0,5.0,2.4,8.0,5.0,4.63,0.0
2017,1,18,9,45,0.0,5.5,2.3,8.5,5.5,5.1,0.0
2017,1,18,10,0,0.0,6.0,2.2,9.0,6.0,5.56,0.0
2017,1,18,10,15,2.5,87.5,2.15,9.0,89.0,81.77,64.89
2017,1,18,10,30,5.0,169.0,2.1,9.0,172.0,153.45,125.09
2017,1,18,10,45,6.5,179.0,2.05,9.5,183.0,163.81,133.03
2017,1,18,11,0,8.0,189.0,2.0,10.0,194.0,174.31,141.18
2017,1,18,11,15,4.0,156.5,2.05,10.0,159.0,145.41,117.17
2017,1,18,11,30,0.0,124.0,2.1,10.0,124.0,114.99,91.8
2017,1,18,11,45,18.0,190.0,2.15,10.5,201.5,183.27,148.04
2017,1,18,12,0,36.0,256.0,2.2,11.0,279.0,252.96,204.09
2017,1,18,12,15,20.5,225.0,2.25,11.0,238.0,219.1,176.51
2017,1,18,12,30,5.0,194.0,2.3,11.0,197.0,183.26,147.32
2017,1,18,12,45,70.5,248.5,2.35,11.5,293.5,275.65,222.81
2017,1,18,13,0,136.0,303.0,2.4,12.0,390.0,375.45,302.01
2017,1,18,13,15,75.0,262.0,2.45,12.0,310.0,298.74,240.67
2017,1,18,13,30,14.0,221.0,2.5,12.0,230.0,217.74,175.04
2017,1,18,13,45,20.5,226.5,2.55,12.5,239.0,228.53,184.03
2017,1,18,14,0,27.0,232.0,2.6,13.0,248.0,239.69,193.07
2017,1,18,14,15,27.5,224.0,2.6,13.0,240.0,233.57,188.43
2017,1,18,14,30,28.0,216.0,2.6,13.0,232.0,227.37,183.8
2017,1,18,14,45,18.0,194.0,2.6,13.5,204.5,199.57,161.02
2017,1,18,15,0,8.0,172.0,2.6,14.0,177.0,171.52,137.95
2017,1,18,15,15,5.5,159.0,2.45,13.5,162.5,157.75,127.14
2017,1,18,15,30,3.0,146.0,2.3,13.0,148.0,143.99,116.2
2017,1,18,15,45,1.5,131.5,2.2,13.0,132.5,129.31,104.2
2017,1,18,16,0,0.0,117.0,2.1,13.0,117.0,114.65,92.09
2017,1,18,16,15,0.0,100.0,1.8,12.5,100.0,98.14,78.43
2017,1,18,16,30,0.0,83.0,1.5,12.0,83.0,81.49,64.41
2017,1,18,16,45,0.0,65.5,1.2,12.0,65.5,64.07,49.36
2017,1,18,17,0,0.0,48.0,0.9,12.0,48.0,46.36,33.88
2017,1,18,17,15,0.0,32.5,0.85,11.5,32.5,30.6,19.98
2017,1,18,17,30,0.0,17.0,0.8,11.0,17.0,15.77,5.74
2017,1,18,17,45,0.0,8.5,0.8,11.0,8.5,8.1,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,157.0,15.5,2.75,9.5,30.0,12.42,0.0
2017,1,19,8,0,314.0,31.0,3.1,10.0,60.0,25.12,15.08
2017,1,19,8,15,417.0,42.0,3.2,10.5,105.5,32.87,23.43
2017,1,19,8,30,520.0,53.0,3.3,11.0,151.0,40.32,30.55
2017,1,19,8,45,589.5,59.0,3.4,11.5,200.5,43.06,33.23
2017,1,19,9,0,659.0,65.0,3.5,12.0,250.0,45.83,35.76
2017,1,19,9,15,700.0,70.0,3.55,12.5,297.5,47.7,37.37
2017,1,19,9,30,741.0,75.0,3.6,13.0,345.0,83.06,47.76
2017,1,19,9,45,772.5,77.5,3.7,14.0,389.0,129.15,72.29
2017,1,19,10,0,804.0,80.0,3.8,15.0,433.0,177.82,107.88
2017,1,19,10,15,823.5,83.0,3.85,15.5,471.5,226.86,149.15
2017,1,19,10,30,843.0,86.0,3.9,16.0,510.0,276.67,193.07
2017,1,19,10,45,858.5,87.5,4.0,16.5,542.0,324.49,236.04
2017,1,19,11,0,874.0,89.0,4.1,17.0,574.0,372.15,278.54
2017,1,19,11,15,883.5,90.0,4.2,17.5,598.5,416.66,317.94
2017,1,19,11,30,893.0,91.0,4.3,18.0,623.0,462.27,357.27
2017,1,19,11,45,900.0,92.0,4.45,18.5,639.5,502.46,391.63
2017,1,19,12,0,907.0,93.0,4.6,19.0,656.0,540.81,423.78
2017,1,19,12,15,910.0,93.0,4.6,19.0,664.5,574.08,451.82
2017,1,19,12,30,913.0,93.0,4.6,19.0,673.0,604.87,477.44
2017,1,19,12,45,913.5,93.0,4.65,19.5,672.5,631.59,498.72
2017,1,19,13,0,914.0,93.0,4.7,20.0,672.0,655.44,517.45
2017,1,19,13,15,911.5,92.5,4.7,20.0,663.5,673.94,532.72
2017,1,19,13,30,909.0,92.0,4.7,20.0,655.0,689.27,545.46
2017,1,19,13,45,906.5,90.0,4.7,20.0,638.5,699.83,554.58
2017,1,19,14,0,904.0,88.0,4.7,20.0,622.0,707.11,561.21
2017,1,19,14,15,895.0,86.5,4.65,20.0,597.0,707.24,562.2
2017,1,19,14,30,886.0,85.0,4.6,20.0,572.0,707.81,563.39
2017,1,19,14,45,875.5,82.0,4.55,20.5,540.0,698.97,556.58
2017,1,19,15,0,865.0,79.0,4.5,21.0,508.0,686.93,547.38
2017,1,19,15,15,846.5,76.5,4.2,20.5,469.5,667.04,533.34
2017,1,19,15,30,828.0,74.0,3.9,20.0,431.0,644.4,517.26
2017,1,19,15,45,805.5,69.5,3.65,19.5,387.5,614.32,495.34
2017,1,19,16,0,783.0,65.0,3.4,19.0,344.0,582.07,471.17
2017,1,19,16,15,744.0,61.0,3.15,18.0,296.0,538.55,438.21
2017,1,19,16,30,705.0,57.0,2.9,17.0,248.0,494.17,403.25
2017,1,19,16,45,648.5,50.0,2.65,16.5,198.5,436.28,355.25
2017,1,19,17,0,592.0,43.0,2.4,16.0,149.0,379.47,306.07
2017,1,19,17,15,484.5,34.5,2.5,15.5,102.5,303.17,239.27
2017,1,19,17,30,377.0,26.0,2.6,15.0,56.0,227.96,157.18
2017,1,19,17,45,188.5,13.0,2.75,14.5,28.0,90.81,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,59.0,16.0,2.9,11.0,21.5,13.46,0.0
2017,1,20,8,0,118.0,32.0,3.1,12.0,43.0,26.31,16.0
2017,1,20,8,15,146.0,52.0,3.15,12.5,74.0,41.71,30.98
2017,1,20,8,30,174.0,72.0,3.2,13.0,105.0,56.57,44.71
2017,1,20,8,45,188.0,92.0,3.3,13.5,137.0,70.88,57.71
2017,1,20,9,0,202.0,112.0,3.4,14.0,169.0,84.65,69.96
2017,1,20,9,15,210.0,131.5,3.2,14.0,200.0,97.57,81.35
2017,1,20,9,30,218.0,151.0,3.0,14.0,231.0,121.65,92.34
2017,1,20,9,45,428.5,130.0,2.8,14.5,311.0,136.18,91.79
2017,1,20,10,0,639.0,109.0,2.6,15.0,391.0,174.84,112.46
2017,1,20,10,15,770.0,90.0,2.55,15.5,458.0,223.45,148.23
2017,1,20,10,30,901.0,71.0,2.5,16.0,525.0,283.26,195.8
2017,1,20,10,45,910.5,73.0,2.45,17.0,556.5,332.03,239.1
2017,1,20,11,0,920.0,75.0,2.4,18.0,588.0,379.92,280.97
2017,1,20,11,15,928.0,76.5,2.45,18.5,612.5,425.7,320.86
2017,1,20,11,30,936.0,78.0,2.5,19.0,637.0,470.04,358.59
2017,1,20,11,45,935.5,80.5,2.65,20.0,652.0,509.74,391.32
2017,1,20,12,0,935.0,83.0,2.8,21.0,667.0,546.99,421.2
2017,1,20,12,15,937.0,83.5,2.6,21.0,675.0,581.08,448.46
2017,1,20,12,30,939.0,84.0,2.4,21.0,683.0,612.56,472.97
2017,1,20,12,45,935.0,85.5,2.25,21.5,681.5,638.78,492.2
2017,1,20,13,0,931.0,87.0,2.1,22.0,680.0,661.87,508.57
2017,1,20,13,15,927.5,86.5,2.1,22.0,670.5,680.07,522.93
2017,1,20,13,30,924.0,86.0,2.1,22.0,661.0,695.01,534.8
2017,1,20,13,45,909.5,88.0,2.1,22.5,641.5,701.99,539.74
2017,1,20,14,0,895.0,90.0,2.1,23.0,622.0,705.51,542.17
2017,1,20,14,15,669.0,151.5,2.0,22.5,540.0,630.08,486.34
2017,1,20,14,30,443.0,213.0,1.9,22.0,458.0,540.82,419.61
2017,1,20,14,45,636.5,150.5,1.85,22.0,480.0,614.41,477.98
2017,1,20,15,0,830.0,88.0,1.8,22.0,502.0,675.82,525.58
2017,1,20,15,15,809.0,85.0,1.65,21.5,463.0,654.02,510.15
2017,1,20,15,30,788.0,82.0,1.5,21.0,424.0,629.59,493.26
2017,1,20,15,45,756.0,78.5,1.4,21.0,379.5,595.08,468.05
2017,1,20,16,0,724.0,75.0,1.3,21.0,335.0,561.92,443.25
2017,1,20,16,15,681.5,70.0,1.3,20.0,287.5,516.66,410.94
2017,1,20,16,30,639.0,65.0,1.3,19.0,240.0,471.0,376.87
2017,1,20,16,45,575.0,57.5,1.3,18.0,191.5,410.43,329.44
2017,1,20,17,0,511.0,50.0,1.3,17.0,143.0,351.68,281.09
2017,1,20,17,15,404.5,39.0,1.4,16.0,98.0,270.61,212.72
2017,1,20,17,30,298.0,28.0,1.5,15.0,53.0,196.43,138.02
2017,1,20,17,45,149.0,14.0,1.6,14.5,26.5,75.78,0.0
2017,1,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,170.0,15.5,2.95,10.5,31.5,12.34,0.0
2017,1,21,8,0,340.0,31.0,3.2,11.0,63.0,25.0,15.09
2017,1,21,8,15,443.0,41.0,3.1,11.5,109.5,31.83,22.45
2017,1,21,8,30,546.0,51.0,3.0,12.0,156.0,38.4,28.74
2017,1,21,8,45,620.5,55.5,2.9,12.5,206.5,40.01,30.38
2017,1,21,9,0,695.0,60.0,2.8,13.0,257.0,45.84,35.64
2017,1,21,9,15,733.5,64.0,3.0,14.0,304.5,47.3,36.79
2017,1,21,9,30,772.0,68.0,3.2,15.0,352.0,79.6,43.0
2017,1,21,9,45,473.0,132.0,3.4,16.0,312.5,142.28,94.52
2017,1,21,10,0,174.0,196.0,3.6,17.0,273.0,184.4,139.83
2017,1,21,10,15,102.5,199.5,3.65,17.5,245.5,190.26,147.35
2017,1,21,10,30,31.0,203.0,3.7,18.0,218.0,183.73,144.51
2017,1,21,10,45,474.0,137.5,3.8,19.0,401.5,254.42,188.92
2017,1,21,11,0,917.0,72.0,3.9,20.0,585.0,377.65,279.25
2017,1,21,11,15,925.0,73.0,3.95,20.5,609.5,422.91,318.68
2017,1,21,11,30,933.0,74.0,4.0,21.0,634.0,466.71,356.21
2017,1,21,11,45,934.0,76.5,4.05,22.0,649.5,507.02,389.35
2017,1,21,12,0,935.0,79.0,4.1,23.0,665.0,545.01,419.64
2017,1,21,12,15,936.5,79.5,4.25,23.0,672.5,578.86,447.89
2017,1,21,12,30,938.0,80.0,4.4,23.0,680.0,610.08,473.7
2017,1,21,12,45,937.0,79.5,4.55,23.5,679.0,636.07,494.43
2017,1,21,13,0,936.0,79.0,4.7,24.0,678.0,659.02,512.56
2017,1,21,13,15,933.0,79.0,4.75,23.5,669.0,678.1,529.26
2017,1,21,13,30,930.0,79.0,4.8,23.0,660.0,693.94,543.46
2017,1,21,13,45,926.0,77.5,4.9,23.0,643.5,704.23,552.68
2017,1,21,14,0,922.0,76.0,5.0,23.0,627.0,711.15,559.1
2017,1,21,14,15,686.5,144.5,5.05,22.5,545.5,636.65,502.56
2017,1,21,14,30,451.0,213.0,5.1,22.0,464.0,547.59,433.57
2017,1,21,14,45,251.5,213.5,5.15,22.0,352.0,405.8,322.95
2017,1,21,15,0,52.0,214.0,5.2,22.0,240.0,254.46,201.01
2017,1,21,15,15,130.5,202.5,5.05,21.5,261.0,306.87,245.49
2017,1,21,15,30,209.0,191.0,4.9,21.0,282.0,348.46,280.86
2017,1,21,15,45,201.5,172.5,4.75,20.5,253.0,323.1,261.52
2017,1,21,16,0,194.0,154.0,4.6,20.0,224.0,297.06,241.45
2017,1,21,16,15,186.5,133.0,4.1,19.0,193.0,267.29,218.14
2017,1,21,16,30,179.0,112.0,3.6,18.0,162.0,236.89,193.74
2017,1,21,16,45,158.5,91.5,3.1,17.5,129.5,199.31,162.15
2017,1,21,17,0,138.0,71.0,2.6,17.0,97.0,170.69,137.06
2017,1,21,17,15,105.0,51.0,2.6,16.5,67.0,127.91,99.64
2017,1,21,17,30,72.0,31.0,2.6,16.0,37.0,85.98,59.24
2017,1,21,17,45,36.0,15.5,2.65,15.5,18.5,29.97,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
