Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.5,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,181.0,15.5,9.7,11.5,32.5,12.3,0.0
2017,1,22,8,0,362.0,31.0,9.8,12.0,65.0,24.94,15.01
2017,1,22,8,15,469.5,40.0,9.9,12.0,113.0,30.86,21.52
2017,1,22,8,30,577.0,49.0,10.0,12.0,161.0,36.61,27.1
2017,1,22,8,45,645.0,54.0,10.15,12.5,212.0,38.75,29.2
2017,1,22,9,0,713.0,59.0,10.3,13.0,263.0,44.91,34.76
2017,1,22,9,15,752.5,63.0,10.3,13.0,311.5,46.42,36.11
2017,1,22,9,30,792.0,67.0,10.3,13.0,360.0,80.38,43.13
2017,1,22,9,45,819.5,70.5,10.3,13.5,405.0,129.99,70.98
2017,1,22,10,0,847.0,74.0,10.3,14.0,450.0,181.68,110.2
2017,1,22,10,15,865.5,76.0,10.25,14.0,489.5,232.11,154.07
2017,1,22,10,30,884.0,78.0,10.2,14.0,529.0,287.51,204.42
2017,1,22,10,45,893.5,81.5,10.15,14.5,560.5,337.08,250.5
2017,1,22,11,0,903.0,85.0,10.1,15.0,592.0,385.86,295.56
2017,1,22,11,15,912.0,86.0,10.05,15.0,617.0,431.21,337.72
2017,1,22,11,30,921.0,87.0,10.0,15.0,642.0,475.21,378.02
2017,1,22,11,45,934.0,85.0,9.95,15.5,660.5,516.75,414.8
2017,1,22,12,0,947.0,83.0,9.9,16.0,679.0,556.71,449.47
2017,1,22,12,15,950.0,83.0,9.8,16.0,688.0,591.44,480.05
2017,1,22,12,30,953.0,83.0,9.7,16.0,697.0,623.58,507.99
2017,1,22,12,45,957.5,81.5,9.6,16.5,698.0,652.38,531.84
2017,1,22,13,0,962.0,80.0,9.5,17.0,699.0,678.32,552.99
2017,1,22,13,15,960.5,79.5,9.4,17.0,690.5,698.48,570.27
2017,1,22,13,30,959.0,79.0,9.3,17.0,682.0,715.34,584.77
2017,1,22,13,45,959.5,76.5,9.2,17.5,666.5,728.05,594.83
2017,1,22,14,0,960.0,74.0,9.1,18.0,651.0,737.34,601.43
2017,1,22,14,15,952.5,73.0,8.95,17.5,626.0,739.33,604.64
2017,1,22,14,30,945.0,72.0,8.8,17.0,601.0,737.81,605.29
2017,1,22,14,45,934.0,70.0,8.65,17.0,568.5,729.32,599.47
2017,1,22,15,0,923.0,68.0,8.5,17.0,536.0,717.48,591.15
2017,1,22,15,15,906.0,66.0,8.2,17.0,496.0,698.38,576.86
2017,1,22,15,30,889.0,64.0,7.9,17.0,456.0,676.37,560.3
2017,1,22,15,45,865.0,61.5,7.6,17.0,411.0,646.54,536.9
2017,1,22,16,0,841.0,59.0,7.3,17.0,366.0,619.15,514.58
2017,1,22,16,15,804.0,55.5,6.8,16.0,316.5,575.97,480.54
2017,1,22,16,30,767.0,52.0,6.3,15.0,267.0,531.76,444.4
2017,1,22,16,45,708.0,47.0,5.85,14.5,215.5,472.71,393.85
2017,1,22,17,0,649.0,42.0,5.4,14.0,164.0,414.73,342.2
2017,1,22,17,15,546.5,34.0,5.15,13.5,115.5,333.38,269.53
2017,1,22,17,30,444.0,26.0,4.9,13.0,67.0,257.61,191.36
2017,1,22,17,45,222.0,13.0,4.65,12.5,33.5,121.47,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,234.5,13.0,1.3,8.0,36.0,10.83,0.0
2017,1,23,8,0,469.0,26.0,1.4,9.0,72.0,22.09,13.01
2017,1,23,8,15,565.0,33.0,1.3,9.5,120.5,26.93,18.38
2017,1,23,8,30,661.0,40.0,1.2,10.0,169.0,31.68,23.01
2017,1,23,8,45,708.0,46.5,1.15,11.0,219.5,35.77,26.81
2017,1,23,9,0,755.0,53.0,1.1,12.0,270.0,39.73,30.34
2017,1,23,9,15,791.5,56.5,1.35,12.5,319.0,41.07,31.45
2017,1,23,9,30,828.0,60.0,1.6,13.0,368.0,77.03,38.88
2017,1,23,9,45,854.0,62.0,1.9,14.0,413.0,132.66,71.15
2017,1,23,10,0,880.0,64.0,2.2,15.0,458.0,184.5,109.77
2017,1,23,10,15,897.0,66.0,2.45,15.5,497.0,236.01,153.52
2017,1,23,10,30,914.0,68.0,2.7,16.0,536.0,287.82,199.55
2017,1,23,10,45,927.0,69.0,2.95,17.0,568.5,337.62,244.06
2017,1,23,11,0,940.0,70.0,3.2,18.0,601.0,386.82,287.49
2017,1,23,11,15,948.0,71.0,3.3,18.0,626.0,433.26,328.91
2017,1,23,11,30,956.0,72.0,3.4,18.0,651.0,478.2,368.26
2017,1,23,11,45,961.5,72.5,3.55,18.5,668.0,519.78,403.52
2017,1,23,12,0,967.0,73.0,3.7,19.0,685.0,559.25,436.25
2017,1,23,12,15,969.0,73.5,3.75,19.0,693.0,594.54,465.69
2017,1,23,12,30,971.0,74.0,3.8,19.0,701.0,627.14,492.51
2017,1,23,12,45,970.5,73.5,3.9,19.5,700.5,654.4,514.08
2017,1,23,13,0,970.0,73.0,4.0,20.0,700.0,678.54,532.93
2017,1,23,13,15,967.0,73.0,3.95,20.0,691.0,698.39,548.85
2017,1,23,13,30,964.0,73.0,3.9,20.0,682.0,714.87,562.08
2017,1,23,13,45,959.0,72.0,3.9,20.5,664.5,725.53,569.77
2017,1,23,14,0,954.0,71.0,3.9,21.0,647.0,732.68,574.47
2017,1,23,14,15,946.0,70.0,3.75,21.0,622.0,734.27,575.81
2017,1,23,14,30,938.0,69.0,3.6,21.0,597.0,732.37,574.76
2017,1,23,14,45,924.0,68.0,3.45,21.0,564.0,722.9,568.33
2017,1,23,15,0,910.0,67.0,3.3,21.0,531.0,710.17,559.66
2017,1,23,15,15,893.0,65.0,2.9,20.5,492.0,691.13,546.36
2017,1,23,15,30,876.0,63.0,2.5,20.0,453.0,669.23,530.81
2017,1,23,15,45,852.5,60.5,2.1,20.0,408.5,639.84,508.14
2017,1,23,16,0,829.0,58.0,1.7,20.0,364.0,612.96,486.24
2017,1,23,16,15,793.0,54.5,1.6,18.5,315.0,570.56,456.55
2017,1,23,16,30,757.0,51.0,1.5,17.0,266.0,527.12,424.7
2017,1,23,16,45,701.0,46.0,1.45,16.0,215.5,469.89,379.83
2017,1,23,17,0,645.0,41.0,1.4,15.0,165.0,413.65,333.29
2017,1,23,17,15,546.0,33.5,1.45,14.5,116.5,334.49,265.71
2017,1,23,17,30,447.0,26.0,1.5,14.0,68.0,260.68,193.32
2017,1,23,17,45,223.5,13.0,1.6,13.5,34.0,123.56,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,143.0,16.5,4.85,10.5,30.5,13.12,0.0
2017,1,24,8,0,286.0,33.0,5.1,11.0,61.0,26.64,16.72
2017,1,24,8,15,359.5,46.5,5.2,12.0,103.5,36.6,26.64
2017,1,24,8,30,433.0,60.0,5.3,13.0,146.0,46.08,35.46
2017,1,24,8,45,496.5,66.5,5.4,14.0,190.5,48.86,38.06
2017,1,24,9,0,560.0,73.0,5.5,15.0,235.0,51.67,40.5
2017,1,24,9,15,545.5,91.0,5.65,16.0,271.5,63.7,50.97
2017,1,24,9,30,531.0,109.0,5.8,17.0,308.0,100.47,65.15
2017,1,24,9,45,683.0,91.0,6.0,18.0,378.0,131.33,75.98
2017,1,24,10,0,835.0,73.0,6.2,19.0,448.0,181.35,108.06
2017,1,24,10,15,853.5,75.5,6.25,19.5,487.0,231.8,150.75
2017,1,24,10,30,872.0,78.0,6.3,20.0,526.0,287.3,199.42
2017,1,24,10,45,886.0,79.0,6.35,20.5,558.5,335.69,242.94
2017,1,24,11,0,900.0,80.0,6.4,21.0,591.0,383.64,285.74
2017,1,24,11,15,909.5,81.5,6.35,21.5,616.5,429.62,326.19
2017,1,24,11,30,919.0,83.0,6.3,22.0,642.0,474.33,364.65
2017,1,24,11,45,932.0,80.5,6.3,22.5,660.5,515.48,399.48
2017,1,24,12,0,945.0,78.0,6.3,23.0,679.0,555.04,432.24
2017,1,24,12,15,948.0,78.5,6.2,23.0,688.0,590.31,461.61
2017,1,24,12,30,951.0,79.0,6.1,23.0,697.0,622.99,488.41
2017,1,24,12,45,952.5,78.5,6.05,23.5,697.5,651.07,510.37
2017,1,24,13,0,954.0,78.0,6.0,24.0,698.0,676.18,529.66
2017,1,24,13,15,952.0,77.5,5.85,24.0,689.0,695.97,545.39
2017,1,24,13,30,950.0,77.0,5.7,24.0,680.0,712.47,558.43
2017,1,24,13,45,943.0,77.0,5.55,24.0,663.0,722.77,566.51
2017,1,24,14,0,936.0,77.0,5.4,24.0,646.0,729.61,571.56
2017,1,24,14,15,927.5,76.0,5.15,24.0,621.0,730.87,572.23
2017,1,24,14,30,919.0,75.0,4.9,24.0,596.0,728.7,570.48
2017,1,24,14,45,907.0,73.5,4.7,24.0,563.5,720.18,564.41
2017,1,24,15,0,895.0,72.0,4.5,24.0,531.0,708.42,556.09
2017,1,24,15,15,756.0,95.0,4.15,23.5,462.5,638.93,505.02
2017,1,24,15,30,617.0,118.0,3.8,23.0,394.0,567.6,450.91
2017,1,24,15,45,589.5,112.0,3.45,23.0,355.0,535.88,426.97
2017,1,24,16,0,562.0,106.0,3.1,23.0,316.0,502.66,401.28
2017,1,24,16,15,540.0,94.0,2.85,22.0,273.5,465.24,373.67
2017,1,24,16,30,518.0,82.0,2.6,21.0,231.0,426.71,344.15
2017,1,24,16,45,468.5,71.0,2.35,20.0,186.5,372.79,301.02
2017,1,24,17,0,419.0,60.0,2.1,19.0,142.0,320.01,257.09
2017,1,24,17,15,350.5,46.0,2.1,18.5,100.5,256.37,202.46
2017,1,24,17,30,282.0,32.0,2.1,18.0,59.0,197.02,145.8
2017,1,24,17,45,141.0,16.0,2.15,17.5,29.5,95.64,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,212.0,15.0,4.3,9.5,36.0,11.71,0.0
2017,1,25,8,0,424.0,30.0,4.5,10.0,72.0,23.79,14.49
2017,1,25,8,15,525.5,38.0,4.65,10.5,121.5,28.9,20.02
2017,1,25,8,30,627.0,46.0,4.8,11.0,171.0,37.06,27.69
2017,1,25,8,45,575.5,62.5,4.95,11.5,201.5,45.44,35.4
2017,1,25,9,0,524.0,79.0,5.1,12.0,232.0,56.52,45.37
2017,1,25,9,15,507.0,98.0,5.1,12.0,267.0,68.98,56.51
2017,1,25,9,30,490.0,117.0,5.1,12.0,302.0,105.32,71.32
2017,1,25,9,45,512.0,129.0,5.2,12.5,342.0,146.25,97.19
2017,1,25,10,0,534.0,141.0,5.3,13.0,382.0,189.17,130.28
2017,1,25,10,15,715.5,108.5,5.3,13.0,461.0,229.31,157.88
2017,1,25,10,30,897.0,76.0,5.3,13.0,540.0,293.42,208.71
2017,1,25,10,45,910.0,77.5,5.35,13.5,572.5,343.2,254.51
2017,1,25,11,0,923.0,79.0,5.4,14.0,605.0,392.44,299.39
2017,1,25,11,15,650.5,169.5,5.4,14.5,548.0,403.5,316.16
2017,1,25,11,30,378.0,260.0,5.4,15.0,491.0,394.91,313.41
2017,1,25,11,45,664.5,171.0,5.45,15.5,590.0,471.19,374.69
2017,1,25,12,0,951.0,82.0,5.5,16.0,689.0,564.05,449.65
2017,1,25,12,15,740.5,156.5,5.5,16.0,633.0,552.87,442.16
2017,1,25,12,30,530.0,231.0,5.5,16.0,577.0,526.74,421.7
2017,1,25,12,45,395.5,270.0,5.55,16.5,528.0,498.24,398.55
2017,1,25,13,0,261.0,309.0,5.6,17.0,479.0,465.4,371.13
2017,1,25,13,15,316.0,293.0,5.6,17.0,496.5,495.52,396.22
2017,1,25,13,30,371.0,277.0,5.6,17.0,514.0,526.14,421.56
2017,1,25,13,45,511.0,224.0,5.6,17.0,541.5,583.91,469.58
2017,1,25,14,0,651.0,171.0,5.6,17.0,569.0,639.36,515.59
2017,1,25,14,15,560.5,192.0,5.5,16.5,525.5,602.36,487.15
2017,1,25,14,30,470.0,213.0,5.4,16.0,482.0,566.36,459.28
2017,1,25,14,45,486.0,196.0,5.35,16.0,460.5,563.21,458.31
2017,1,25,15,0,502.0,179.0,5.3,16.0,439.0,557.66,455.33
2017,1,25,15,15,392.0,184.0,5.1,15.5,378.0,476.78,391.46
2017,1,25,15,30,282.0,189.0,4.9,15.0,317.0,407.36,335.49
2017,1,25,15,45,273.0,172.0,4.75,15.0,286.0,381.55,315.39
2017,1,25,16,0,264.0,155.0,4.6,15.0,255.0,354.82,294.11
2017,1,25,16,15,254.5,135.0,4.25,14.5,221.0,323.28,268.86
2017,1,25,16,30,245.0,115.0,3.9,14.0,187.0,290.95,242.37
2017,1,25,16,45,223.0,95.5,3.55,13.5,151.5,251.46,209.03
2017,1,25,17,0,201.0,76.0,3.2,13.0,116.0,212.23,174.89
2017,1,25,17,15,166.0,56.0,3.25,12.5,82.5,166.04,133.94
2017,1,25,17,30,131.0,36.0,3.3,12.0,49.0,120.94,91.25
2017,1,25,17,45,65.5,18.0,3.35,11.5,24.5,57.71,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,73.5,18.0,2.75,4.0,25.5,15.11,0.0
2017,1,26,8,0,147.0,36.0,3.1,5.0,51.0,27.99,18.58
2017,1,26,8,15,179.5,55.5,3.15,5.5,84.0,44.4,34.5
2017,1,26,8,30,212.0,75.0,3.2,6.0,117.0,58.83,48.15
2017,1,26,8,45,231.0,93.5,3.3,7.0,151.5,72.02,60.3
2017,1,26,9,0,250.0,112.0,3.4,8.0,186.0,84.73,71.69
2017,1,26,9,15,287.0,128.5,3.4,8.0,226.5,95.69,81.53
2017,1,26,9,30,324.0,145.0,3.4,8.0,267.0,124.42,93.08
2017,1,26,9,45,364.5,157.0,3.45,8.5,310.0,158.64,115.18
2017,1,26,10,0,405.0,169.0,3.5,9.0,353.0,192.38,140.31
2017,1,26,10,15,665.5,121.0,3.35,9.0,453.5,230.85,163.03
2017,1,26,10,30,926.0,73.0,3.2,9.0,554.0,299.86,215.15
2017,1,26,10,45,937.5,74.5,3.1,9.5,587.5,350.64,261.9
2017,1,26,11,0,949.0,76.0,3.0,10.0,621.0,400.69,307.35
2017,1,26,11,15,957.0,77.5,2.85,10.0,646.5,448.39,350.39
2017,1,26,11,30,965.0,79.0,2.7,10.0,672.0,494.58,391.02
2017,1,26,11,45,969.5,80.0,2.6,10.5,689.0,536.94,426.86
2017,1,26,12,0,974.0,81.0,2.5,11.0,706.0,577.1,459.81
2017,1,26,12,15,976.5,81.5,2.35,11.0,715.0,613.3,489.4
2017,1,26,12,30,979.0,82.0,2.2,11.0,724.0,646.82,516.09
2017,1,26,12,45,978.5,82.0,2.1,11.0,723.5,675.19,538.51
2017,1,26,13,0,978.0,82.0,2.0,11.0,723.0,700.42,558.1
2017,1,26,13,15,975.0,81.5,1.85,11.0,714.0,720.28,572.96
2017,1,26,13,30,972.0,81.0,1.7,11.0,705.0,736.73,584.96
2017,1,26,13,45,965.5,80.5,1.6,11.5,687.0,747.32,591.33
2017,1,26,14,0,959.0,80.0,1.5,12.0,669.0,754.35,594.87
2017,1,26,14,15,950.0,79.0,1.5,12.0,643.5,755.55,596.46
2017,1,26,14,30,941.0,78.0,1.5,12.0,618.0,753.22,595.73
2017,1,26,14,45,927.5,76.5,1.5,12.0,584.0,743.72,590.0
2017,1,26,15,0,914.0,75.0,1.5,12.0,550.0,730.91,582.05
2017,1,26,15,15,896.0,73.0,1.4,12.0,510.0,711.25,568.21
2017,1,26,15,30,878.0,71.0,1.3,12.0,470.0,688.72,552.32
2017,1,26,15,45,852.5,68.0,1.25,12.0,424.5,662.05,533.5
2017,1,26,16,0,827.0,65.0,1.2,12.0,379.0,628.49,508.66
2017,1,26,16,15,790.0,61.0,1.1,11.0,329.0,584.59,476.63
2017,1,26,16,30,753.0,57.0,1.0,10.0,279.0,539.63,442.51
2017,1,26,16,45,694.0,52.0,0.9,9.5,227.0,480.13,394.6
2017,1,26,17,0,635.0,47.0,0.8,9.0,175.0,421.59,345.32
2017,1,26,17,15,538.0,39.0,0.9,8.0,125.5,347.01,282.07
2017,1,26,17,30,441.0,31.0,1.0,7.0,76.0,273.76,213.36
2017,1,26,17,45,220.5,15.5,1.1,6.5,38.0,132.47,20.12
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,66.5,19.0,2.8,2.0,26.0,15.9,0.0
2017,1,27,8,0,133.0,38.0,3.1,3.0,52.0,30.96,21.44
2017,1,27,8,15,171.0,58.0,3.15,4.0,86.5,46.23,36.4
2017,1,27,8,30,209.0,78.0,3.2,5.0,121.0,60.97,50.31
2017,1,27,8,45,240.5,94.5,3.25,6.0,156.5,72.74,61.19
2017,1,27,9,0,272.0,111.0,3.3,7.0,192.0,84.1,71.38
2017,1,27,9,15,147.0,128.0,3.55,7.5,172.5,100.57,86.08
2017,1,27,9,30,22.0,145.0,3.8,8.0,153.0,126.77,103.6
2017,1,27,9,45,22.5,161.5,4.1,9.0,171.0,143.38,116.71
2017,1,27,10,0,23.0,178.0,4.4,10.0,189.0,160.05,129.95
2017,1,27,10,15,169.0,200.0,4.3,10.0,288.0,201.79,158.62
2017,1,27,10,30,315.0,222.0,4.2,10.0,387.0,264.37,206.09
2017,1,27,10,45,370.5,224.5,4.1,10.5,429.5,302.57,237.2
2017,1,27,11,0,426.0,227.0,4.0,11.0,472.0,343.12,270.61
2017,1,27,11,15,342.5,256.5,3.85,11.0,459.0,359.61,286.87
2017,1,27,11,30,259.0,286.0,3.7,11.0,446.0,366.91,294.5
2017,1,27,11,45,280.0,291.0,3.6,11.0,468.0,396.05,318.5
2017,1,27,12,0,301.0,296.0,3.5,11.0,490.0,426.12,342.98
2017,1,27,12,15,326.5,294.5,3.4,11.0,507.5,453.49,365.27
2017,1,27,12,30,352.0,293.0,3.3,11.0,525.0,481.44,387.89
2017,1,27,12,45,188.5,276.0,3.2,11.5,401.0,377.53,304.79
2017,1,27,13,0,25.0,259.0,3.1,12.0,277.0,258.51,207.52
2017,1,27,13,15,169.5,276.0,3.0,12.0,386.5,380.21,307.6
2017,1,27,13,30,314.0,293.0,2.9,12.0,496.0,506.0,407.48
2017,1,27,13,45,309.5,286.0,2.85,12.0,482.0,504.82,406.44
2017,1,27,14,0,305.0,279.0,2.8,12.0,468.0,502.22,405.03
2017,1,27,14,15,228.0,275.0,2.75,12.0,413.5,442.43,358.0
2017,1,27,14,30,151.0,271.0,2.7,12.0,359.0,388.51,314.95
2017,1,27,14,45,198.0,252.5,2.7,12.0,360.5,405.59,330.54
2017,1,27,15,0,245.0,234.0,2.7,12.0,362.0,421.4,344.81
2017,1,27,15,15,152.5,214.0,2.65,11.5,292.0,336.73,276.78
2017,1,27,15,30,60.0,194.0,2.6,11.0,222.0,243.21,200.06
2017,1,27,15,45,53.0,177.0,2.55,11.0,200.0,221.88,183.08
2017,1,27,16,0,46.0,160.0,2.5,11.0,178.0,200.54,165.68
2017,1,27,16,15,41.0,139.5,2.15,10.0,154.0,176.18,145.99
2017,1,27,16,30,36.0,119.0,1.8,9.0,130.0,151.67,125.74
2017,1,27,16,45,27.0,97.5,1.5,8.5,105.0,123.35,101.48
2017,1,27,17,0,18.0,76.0,1.2,8.0,80.0,94.97,76.7
2017,1,27,17,15,9.0,55.0,1.15,7.5,57.0,61.9,47.59
2017,1,27,17,30,0.0,34.0,1.1,7.0,34.0,34.62,23.09
2017,1,27,17,45,0.0,17.0,1.1,7.0,17.0,15.79,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,116.5,18.5,3.85,4.5,31.0,14.53,0.0
2017,1,28,8,0,233.0,37.0,4.0,5.0,62.0,28.8,19.46
2017,1,28,8,15,290.5,53.5,4.25,5.5,101.5,40.87,31.36
2017,1,28,8,30,348.0,70.0,4.5,6.0,141.0,52.44,42.36
2017,1,28,8,45,406.5,79.5,4.8,6.5,184.5,58.19,47.81
2017,1,28,9,0,465.0,89.0,5.1,7.0,228.0,63.74,52.87
2017,1,28,9,15,655.0,77.5,5.1,7.5,309.0,52.41,42.4
2017,1,28,9,30,845.0,66.0,5.1,8.0,390.0,88.67,46.53
2017,1,28,9,45,879.5,66.0,5.15,9.0,438.5,145.08,81.27
2017,1,28,10,0,914.0,66.0,5.2,10.0,487.0,198.65,122.85
2017,1,28,10,15,931.5,68.0,5.05,10.5,528.0,252.59,170.38
2017,1,28,10,30,949.0,70.0,4.9,11.0,569.0,306.85,219.96
2017,1,28,10,45,964.5,70.5,4.8,11.5,603.5,359.26,268.27
2017,1,28,11,0,980.0,71.0,4.7,12.0,638.0,411.23,315.53
2017,1,28,11,15,988.0,72.0,4.6,12.0,664.0,459.98,359.88
2017,1,28,11,30,996.0,73.0,4.5,12.0,690.0,507.14,401.83
2017,1,28,11,45,999.5,74.5,4.45,12.5,708.0,550.82,439.25
2017,1,28,12,0,1003.0,76.0,4.4,13.0,726.0,592.15,473.71
2017,1,28,12,15,1005.0,76.0,4.4,13.0,734.5,628.69,504.67
2017,1,28,12,30,1007.0,76.0,4.4,13.0,743.0,662.41,532.82
2017,1,28,12,45,1007.0,76.0,4.4,13.5,743.0,691.93,556.2
2017,1,28,13,0,1007.0,76.0,4.4,14.0,743.0,718.24,576.66
2017,1,28,13,15,1004.5,75.5,4.35,14.0,734.0,739.08,593.53
2017,1,28,13,30,1002.0,75.0,4.3,14.0,725.0,756.41,607.26
2017,1,28,13,45,996.5,74.5,4.3,14.0,707.5,768.12,616.4
2017,1,28,14,0,991.0,74.0,4.3,14.0,690.0,776.17,622.99
2017,1,28,14,15,983.0,73.0,4.25,13.5,664.0,778.26,626.21
2017,1,28,14,30,975.0,72.0,4.2,13.0,638.0,776.7,626.91
2017,1,28,14,45,961.0,71.5,4.2,13.0,604.0,767.88,621.47
2017,1,28,15,0,947.0,71.0,4.2,13.0,570.0,755.64,613.61
2017,1,28,15,15,930.5,69.0,4.05,13.0,529.5,736.65,600.11
2017,1,28,15,30,914.0,67.0,3.9,13.0,489.0,714.63,584.41
2017,1,28,15,45,890.5,64.0,3.75,13.0,442.5,683.87,561.92
2017,1,28,16,0,867.0,61.0,3.6,13.0,396.0,650.78,537.07
2017,1,28,16,15,832.0,57.5,3.1,12.0,345.5,612.47,507.41
2017,1,28,16,30,797.0,54.0,2.6,11.0,295.0,568.12,471.96
2017,1,28,16,45,743.0,49.5,2.15,10.0,242.0,510.61,424.62
2017,1,28,17,0,689.0,45.0,1.7,9.0,189.0,453.75,375.62
2017,1,28,17,15,597.0,37.5,1.65,8.0,137.5,374.92,307.78
2017,1,28,17,30,505.0,30.0,1.6,7.0,86.0,300.58,238.23
2017,1,28,17,45,252.5,15.0,1.6,6.5,43.0,146.3,56.59
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,254.0,14.0,4.55,3.5,41.5,11.52,0.0
2017,1,29,8,0,508.0,28.0,4.7,4.0,83.0,23.64,15.11
2017,1,29,8,15,599.0,35.0,4.55,5.0,134.0,28.41,20.17
2017,1,29,8,30,690.0,42.0,4.4,6.0,185.0,33.09,24.71
2017,1,29,8,45,744.5,45.5,4.25,7.0,237.5,34.53,26.1
2017,1,29,9,0,799.0,49.0,4.1,8.0,290.0,40.8,31.77
2017,1,29,9,15,832.5,52.0,4.1,9.0,340.0,42.88,33.5
2017,1,29,9,30,866.0,55.0,4.1,10.0,390.0,88.15,44.48
2017,1,29,9,45,888.0,58.0,4.2,11.5,436.0,141.25,76.63
2017,1,29,10,0,910.0,61.0,4.3,13.0,482.0,195.69,119.07
2017,1,29,10,15,926.0,62.5,4.45,13.5,522.0,248.7,165.49
2017,1,29,10,30,942.0,64.0,4.6,14.0,562.0,301.88,213.82
2017,1,29,10,45,951.0,66.5,4.8,15.0,595.0,353.71,261.01
2017,1,29,11,0,960.0,69.0,5.0,16.0,628.0,404.59,306.65
2017,1,29,11,15,968.0,70.0,4.95,16.0,654.0,452.52,349.83
2017,1,29,11,30,976.0,71.0,4.9,16.0,680.0,498.92,390.77
2017,1,29,11,45,978.0,73.0,4.9,16.5,697.5,541.62,427.13
2017,1,29,12,0,980.0,75.0,4.9,17.0,715.0,581.93,460.61
2017,1,29,12,15,982.5,75.5,4.85,17.0,724.0,618.52,491.15
2017,1,29,12,30,985.0,76.0,4.8,17.0,733.0,652.39,518.96
2017,1,29,12,45,983.5,77.0,4.75,17.5,733.0,681.46,541.53
2017,1,29,13,0,982.0,78.0,4.7,18.0,733.0,707.34,561.21
2017,1,29,13,15,979.5,77.5,4.6,18.0,724.0,727.74,577.36
2017,1,29,13,30,977.0,77.0,4.5,18.0,715.0,744.71,590.41
2017,1,29,13,45,972.0,76.5,4.4,18.0,698.0,756.48,598.95
2017,1,29,14,0,967.0,76.0,4.3,18.0,681.0,764.69,605.0
2017,1,29,14,15,959.0,75.0,4.2,18.0,655.5,766.65,606.83
2017,1,29,14,30,951.0,74.0,4.1,18.0,630.0,765.05,606.23
2017,1,29,14,45,933.5,74.5,4.0,18.0,596.0,754.89,599.5
2017,1,29,15,0,916.0,75.0,3.9,18.0,562.0,741.45,590.5
2017,1,29,15,15,899.5,73.0,3.45,17.5,522.0,722.73,577.38
2017,1,29,15,30,883.0,71.0,3.0,17.0,482.0,701.08,561.94
2017,1,29,15,45,860.0,68.0,2.65,17.0,436.5,675.92,543.09
2017,1,29,16,0,837.0,65.0,2.3,17.0,391.0,643.67,518.12
2017,1,29,16,15,802.0,61.0,2.05,15.5,341.0,600.49,487.25
2017,1,29,16,30,767.0,57.0,1.8,14.0,291.0,556.12,454.18
2017,1,29,16,45,712.5,52.0,1.6,13.0,239.0,498.31,408.38
2017,1,29,17,0,658.0,47.0,1.4,12.0,187.0,441.22,360.99
2017,1,29,17,15,566.5,39.5,1.4,11.5,136.5,363.23,294.6
2017,1,29,17,30,475.0,32.0,1.4,11.0,86.0,289.53,227.2
2017,1,29,17,45,237.5,16.0,1.4,10.5,43.0,145.31,66.68
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,260.5,14.5,4.15,8.0,43.0,11.94,0.0
2017,1,30,8,0,521.0,29.0,4.4,9.0,86.0,24.57,15.62
2017,1,30,8,15,611.0,35.5,4.2,10.0,137.5,28.81,20.1
2017,1,30,8,30,701.0,42.0,4.0,11.0,189.0,33.02,24.14
2017,1,30,8,45,754.0,46.5,3.85,12.0,242.0,35.32,26.27
2017,1,30,9,0,807.0,51.0,3.7,13.0,295.0,37.63,28.27
2017,1,30,9,15,840.5,54.0,3.5,13.5,346.0,44.37,34.22
2017,1,30,9,30,874.0,57.0,3.3,14.0,397.0,91.7,45.89
2017,1,30,9,45,897.0,59.5,3.15,15.0,443.5,145.12,78.15
2017,1,30,10,0,920.0,62.0,3.0,16.0,490.0,199.93,120.56
2017,1,30,10,15,935.5,63.5,3.15,17.0,530.5,253.49,166.51
2017,1,30,10,30,951.0,65.0,3.3,18.0,571.0,307.15,213.97
2017,1,30,10,45,962.5,66.5,3.45,19.5,604.5,359.44,259.87
2017,1,30,11,0,974.0,68.0,3.6,21.0,638.0,410.95,304.11
2017,1,30,11,15,981.5,69.0,3.5,21.0,664.0,459.4,346.33
2017,1,30,11,30,989.0,70.0,3.4,21.0,690.0,506.23,386.2
2017,1,30,11,45,994.0,70.0,3.3,21.5,707.5,549.09,421.19
2017,1,30,12,0,999.0,70.0,3.2,22.0,725.0,589.68,453.38
2017,1,30,12,15,1001.0,70.5,3.15,22.0,733.5,626.65,482.99
2017,1,30,12,30,1003.0,71.0,3.1,22.0,742.0,660.82,509.86
2017,1,30,12,45,1002.5,71.0,3.05,22.5,742.5,689.99,531.55
2017,1,30,13,0,1002.0,71.0,3.0,23.0,743.0,715.94,550.43
2017,1,30,13,15,999.5,70.5,2.95,23.0,734.0,736.72,566.34
2017,1,30,13,30,997.0,70.0,2.9,23.0,725.0,753.99,578.78
2017,1,30,13,45,992.0,69.5,2.9,23.0,707.5,765.97,587.61
2017,1,30,14,0,987.0,69.0,2.9,23.0,690.0,774.32,594.04
2017,1,30,14,15,979.0,68.0,2.8,22.5,664.5,776.33,596.78
2017,1,30,14,30,971.0,67.0,2.7,22.0,639.0,774.69,597.13
2017,1,30,14,45,954.0,68.5,2.65,22.0,605.0,765.91,591.71
2017,1,30,15,0,937.0,70.0,2.6,22.0,571.0,753.79,584.1
2017,1,30,15,15,920.5,68.0,2.35,21.5,530.5,734.79,571.56
2017,1,30,15,30,904.0,66.0,2.1,21.0,490.0,712.77,556.8
2017,1,30,15,45,880.5,63.5,1.85,21.0,444.0,682.59,534.95
2017,1,30,16,0,857.0,61.0,1.6,21.0,398.0,650.13,511.22
2017,1,30,16,15,823.5,57.5,1.55,19.5,348.0,612.83,486.53
2017,1,30,16,30,790.0,54.0,1.5,18.0,298.0,569.38,456.07
2017,1,30,16,45,737.5,49.5,1.45,17.0,245.0,512.58,412.86
2017,1,30,17,0,685.0,45.0,1.4,16.0,192.0,456.39,367.8
2017,1,30,17,15,596.5,37.5,1.45,15.0,141.0,378.92,303.71
2017,1,30,17,30,508.0,30.0,1.5,14.0,90.0,305.87,238.46
2017,1,30,17,45,254.0,15.0,1.6,13.5,45.0,150.17,77.64
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,31,7,45,251.0,15.5,3.8,9.0,43.5,12.85,0.77
2017,1,31,8,0,502.0,31.0,4.1,10.0,87.0,26.48,17.26
2017,1,31,8,15,593.0,38.5,3.95,10.5,139.0,31.56,22.53
2017,1,31,8,30,684.0,46.0,3.8,11.0,191.0,36.54,27.32
2017,1,31,8,45,736.5,51.0,3.7,12.0,244.0,39.09,29.67
2017,1,31,9,0,789.0,56.0,3.6,13.0,297.0,41.63,31.86
2017,1,31,9,15,823.5,59.5,3.85,14.0,348.0,42.87,32.79
2017,1,31,9,30,858.0,63.0,4.1,15.0,399.0,91.51,45.38
2017,1,31,9,45,881.0,66.0,4.4,16.0,445.5,150.34,82.76
2017,1,31,10,0,904.0,69.0,4.7,17.0,492.0,204.99,125.3
2017,1,31,10,15,920.5,71.0,4.95,17.5,533.0,258.61,171.73
2017,1,31,10,30,937.0,73.0,5.2,18.0,574.0,312.46,220.01
2017,1,31,10,45,947.0,75.5,5.5,19.0,607.5,364.72,266.89
2017,1,31,11,0,957.0,78.0,5.8,20.0,641.0,416.11,312.32
2017,1,31,11,15,964.5,79.0,5.75,20.0,667.0,464.07,354.97
2017,1,31,11,30,972.0,80.0,5.7,20.0,693.0,510.44,395.4
2017,1,31,11,45,976.0,81.0,5.7,20.5,710.5,553.33,431.44
2017,1,31,12,0,980.0,82.0,5.7,21.0,728.0,593.95,464.75
2017,1,31,12,15,982.0,82.5,5.6,21.0,736.5,630.54,494.86
2017,1,31,12,30,984.0,83.0,5.5,21.0,745.0,664.38,522.22
2017,1,31,12,45,981.5,83.5,5.4,21.5,744.5,692.55,543.72
2017,1,31,13,0,979.0,84.0,5.3,22.0,744.0,717.46,562.29
2017,1,31,13,15,976.0,84.0,5.2,22.0,735.0,738.19,578.55
2017,1,31,13,30,973.0,84.0,5.1,22.0,726.0,755.5,591.66
2017,1,31,13,45,965.5,84.0,5.0,22.0,708.0,766.19,599.41
2017,1,31,14,0,958.0,84.0,4.9,22.0,690.0,773.29,604.69
2017,1,31,14,15,949.5,82.5,4.75,22.0,664.0,774.47,605.55
2017,1,31,14,30,941.0,81.0,4.6,22.0,638.0,772.07,603.97
2017,1,31,14,45,926.0,80.5,4.5,22.0,604.0,762.64,597.69
2017,1,31,15,0,911.0,80.0,4.4,22.0,570.0,749.9,589.16
2017,1,31,15,15,894.0,77.5,4.1,21.5,530.0,730.3,576.3
2017,1,31,15,30,877.0,75.0,3.8,21.0,490.0,712.59,564.83
2017,1,31,15,45,851.0,72.0,3.5,20.5,443.5,680.62,542.64
2017,1,31,16,0,825.0,69.0,3.2,20.0,397.0,646.4,518.09
2017,1,31,16,15,790.0,65.0,3.0,19.0,347.0,603.23,486.94
2017,1,31,16,30,755.0,61.0,2.8,18.0,297.0,558.86,453.71
2017,1,31,16,45,700.0,56.0,2.65,17.0,244.5,500.62,408.23
2017,1,31,17,0,645.0,51.0,2.5,16.0,192.0,443.03,361.11
2017,1,31,17,15,555.0,42.5,2.55,15.5,141.0,369.47,298.45
2017,1,31,17,30,465.0,34.0,2.6,15.0,90.0,296.48,232.67
2017,1,31,17,45,232.5,17.0,2.65,14.5,45.0,147.76,83.66
2017,1,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
