Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,210.0,18.0,4.15,10.5,42.0,14.01,2.06
2017,2,1,8,0,420.0,36.0,4.3,11.0,84.0,28.73,19.19
2017,2,1,8,15,515.0,45.0,4.3,12.0,134.5,34.42,24.94
2017,2,1,8,30,610.0,54.0,4.3,13.0,185.0,39.94,30.13
2017,2,1,8,45,671.5,59.5,4.3,14.0,238.0,42.29,32.27
2017,2,1,9,0,733.0,65.0,4.3,15.0,291.0,49.1,38.24
2017,2,1,9,15,770.0,69.5,4.4,16.0,341.5,50.81,39.53
2017,2,1,9,30,807.0,74.0,4.5,17.0,392.0,99.39,52.57
2017,2,1,9,45,835.5,76.5,4.65,18.0,439.0,150.3,83.82
2017,2,1,10,0,864.0,79.0,4.8,19.0,486.0,203.44,124.86
2017,2,1,10,15,882.0,81.5,4.85,19.5,527.0,256.26,170.15
2017,2,1,10,30,900.0,84.0,4.9,20.0,568.0,314.11,220.82
2017,2,1,10,45,914.5,85.0,4.95,20.5,602.0,364.98,266.1
2017,2,1,11,0,929.0,86.0,5.0,21.0,636.0,415.43,310.4
2017,2,1,11,15,937.5,87.0,5.0,21.5,662.0,462.77,351.34
2017,2,1,11,30,946.0,88.0,5.0,22.0,688.0,508.67,390.06
2017,2,1,11,45,953.0,88.5,5.0,22.5,706.5,551.74,425.57
2017,2,1,12,0,960.0,89.0,5.0,23.0,725.0,592.82,458.6
2017,2,1,12,15,962.5,89.5,4.95,23.0,734.0,629.19,488.08
2017,2,1,12,30,965.0,90.0,4.9,23.0,743.0,662.89,514.96
2017,2,1,12,45,965.5,89.5,4.9,23.5,743.0,691.57,536.79
2017,2,1,13,0,966.0,89.0,4.9,24.0,743.0,717.17,555.94
2017,2,1,13,15,963.5,88.5,4.8,24.0,734.5,737.58,571.66
2017,2,1,13,30,961.0,88.0,4.7,24.0,726.0,754.6,584.33
2017,2,1,13,45,956.0,87.0,4.6,24.5,708.5,765.91,591.17
2017,2,1,14,0,951.0,86.0,4.5,25.0,691.0,773.67,595.59
2017,2,1,14,15,942.5,84.5,4.3,24.5,665.5,774.85,597.57
2017,2,1,14,30,934.0,83.0,4.1,24.0,640.0,772.47,597.24
2017,2,1,14,45,922.5,81.0,3.9,24.0,606.5,763.89,591.43
2017,2,1,15,0,911.0,79.0,3.7,24.0,573.0,751.95,583.34
2017,2,1,15,15,894.0,76.5,3.3,23.5,533.0,732.29,570.04
2017,2,1,15,30,877.0,74.0,2.9,23.0,493.0,714.53,558.03
2017,2,1,15,45,853.0,71.0,2.5,23.0,447.0,683.85,535.36
2017,2,1,16,0,829.0,68.0,2.1,23.0,401.0,650.85,510.6
2017,2,1,16,15,794.5,64.5,1.95,21.5,350.5,608.4,481.81
2017,2,1,16,30,760.0,61.0,1.8,20.0,300.0,564.71,450.86
2017,2,1,16,45,707.0,55.5,1.7,19.0,247.5,506.76,406.84
2017,2,1,17,0,654.0,50.0,1.6,18.0,195.0,449.43,361.14
2017,2,1,17,15,565.5,42.0,1.6,17.5,144.0,371.55,296.57
2017,2,1,17,30,477.0,34.0,1.6,17.0,93.0,304.02,236.4
2017,2,1,17,45,309.5,22.0,1.65,16.5,53.0,191.84,116.09
2017,2,1,18,0,142.0,10.0,1.7,16.0,13.0,69.02,0.0
2017,2,1,18,15,71.0,5.0,1.65,15.5,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,206.0,18.0,5.2,5.5,42.0,13.93,2.83
2017,2,2,8,0,412.0,36.0,5.5,6.0,84.0,28.58,19.55
2017,2,2,8,15,505.5,45.0,5.5,6.5,134.0,34.27,25.42
2017,2,2,8,30,599.0,54.0,5.5,7.0,184.0,39.78,30.75
2017,2,2,8,45,652.0,60.5,5.5,7.5,235.5,42.92,33.73
2017,2,2,9,0,705.0,67.0,5.5,8.0,287.0,45.98,36.48
2017,2,2,9,15,742.5,71.5,5.4,8.5,337.0,52.46,42.25
2017,2,2,9,30,780.0,76.0,5.3,9.0,387.0,101.18,56.09
2017,2,2,9,45,804.5,80.0,5.25,9.5,432.5,151.56,88.93
2017,2,2,10,0,829.0,84.0,5.2,10.0,478.0,203.83,131.23
2017,2,2,10,15,587.0,155.0,5.15,10.5,445.5,251.39,183.61
2017,2,2,10,30,345.0,226.0,5.1,11.0,413.0,280.1,217.99
2017,2,2,10,45,314.0,247.5,5.05,11.5,425.5,308.47,243.5
2017,2,2,11,0,283.0,269.0,5.0,12.0,438.0,333.8,265.72
2017,2,2,11,15,199.0,286.0,4.9,12.5,407.5,332.66,266.37
2017,2,2,11,30,115.0,303.0,4.8,13.0,377.0,322.85,258.94
2017,2,2,11,45,134.0,313.5,4.75,13.5,402.0,348.57,279.24
2017,2,2,12,0,153.0,324.0,4.7,14.0,427.0,376.97,301.47
2017,2,2,12,15,147.0,328.5,4.6,14.0,428.0,387.1,309.54
2017,2,2,12,30,141.0,333.0,4.5,14.0,429.0,396.45,316.95
2017,2,2,12,45,141.5,333.0,4.4,14.5,429.5,404.95,323.16
2017,2,2,13,0,142.0,333.0,4.3,15.0,430.0,412.98,328.98
2017,2,2,13,15,134.5,328.0,4.2,15.0,419.5,410.36,327.0
2017,2,2,13,30,127.0,323.0,4.1,15.0,409.0,406.82,324.36
2017,2,2,13,45,82.0,295.0,4.05,15.0,350.0,346.17,276.51
2017,2,2,14,0,37.0,267.0,4.0,15.0,291.0,289.11,230.87
2017,2,2,14,15,28.5,246.5,3.95,15.0,265.0,264.55,211.6
2017,2,2,14,30,20.0,226.0,3.9,15.0,239.0,231.69,185.44
2017,2,2,14,45,26.0,223.0,3.85,15.0,238.5,234.5,188.32
2017,2,2,15,0,32.0,220.0,3.8,15.0,238.0,246.62,198.65
2017,2,2,15,15,26.0,201.0,3.7,14.5,215.0,215.03,173.68
2017,2,2,15,30,20.0,182.0,3.6,14.0,192.0,192.46,155.86
2017,2,2,15,45,386.0,134.5,3.55,14.0,291.5,434.42,360.79
2017,2,2,16,0,752.0,87.0,3.5,14.0,391.0,627.3,516.69
2017,2,2,16,15,714.0,82.0,3.15,13.0,341.5,582.68,481.69
2017,2,2,16,30,676.0,77.0,2.8,12.0,292.0,537.23,446.35
2017,2,2,16,45,621.0,69.5,2.5,11.5,241.0,478.18,398.15
2017,2,2,17,0,566.0,62.0,2.2,11.0,190.0,420.15,349.0
2017,2,2,17,15,476.5,51.5,2.15,10.5,140.0,341.81,281.83
2017,2,2,17,30,387.0,41.0,2.1,10.0,90.0,268.24,215.66
2017,2,2,17,45,239.0,26.0,2.05,9.5,51.5,165.86,108.4
2017,2,2,18,0,91.0,11.0,2.0,9.0,13.0,48.9,0.0
2017,2,2,18,15,45.5,5.5,2.05,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,3,7,45,63.5,26.5,3.85,4.5,34.5,21.84,8.63
2017,2,3,8,0,127.0,53.0,4.0,5.0,69.0,42.18,31.76
2017,2,3,8,15,201.5,75.5,4.1,5.5,114.0,58.94,47.91
2017,2,3,8,30,276.0,98.0,4.2,6.0,159.0,75.14,63.16
2017,2,3,8,45,336.0,114.5,4.35,6.5,207.0,86.71,73.85
2017,2,3,9,0,396.0,131.0,4.5,7.0,255.0,94.33,80.68
2017,2,3,9,15,440.0,143.0,4.5,7.0,302.0,101.86,87.37
2017,2,3,9,30,484.0,155.0,4.5,7.0,349.0,141.77,100.92
2017,2,3,9,45,521.0,163.0,4.55,7.5,393.0,182.35,128.11
2017,2,3,10,0,558.0,171.0,4.6,8.0,437.0,226.42,162.97
2017,2,3,10,15,279.0,161.0,4.55,8.0,294.0,194.36,149.4
2017,2,3,10,30,0.0,151.0,4.5,8.0,151.0,137.65,112.16
2017,2,3,10,45,0.0,160.5,4.5,8.5,160.5,146.63,119.32
2017,2,3,11,0,0.0,170.0,4.5,9.0,170.0,155.64,126.38
2017,2,3,11,15,1.5,176.5,4.45,9.0,177.5,162.64,131.98
2017,2,3,11,30,3.0,183.0,4.4,9.0,185.0,169.79,137.72
2017,2,3,11,45,16.0,226.5,4.4,9.5,237.5,216.04,175.5
2017,2,3,12,0,29.0,270.0,4.4,10.0,290.0,263.33,213.64
2017,2,3,12,15,21.0,253.5,4.35,10.0,268.5,246.4,199.66
2017,2,3,12,30,13.0,237.0,4.3,10.0,247.0,228.06,184.62
2017,2,3,12,45,14.5,241.0,4.25,10.0,251.5,233.93,189.46
2017,2,3,13,0,16.0,245.0,4.2,10.0,256.0,239.9,194.37
2017,2,3,13,15,8.0,200.0,4.15,10.0,205.5,193.0,155.97
2017,2,3,13,30,0.0,155.0,4.1,10.0,155.0,145.29,116.56
2017,2,3,13,45,4.5,183.5,4.1,10.0,186.5,176.03,142.29
2017,2,3,14,0,9.0,212.0,4.1,10.0,218.0,207.55,168.47
2017,2,3,14,15,7.5,202.0,4.05,10.0,207.0,197.54,160.36
2017,2,3,14,30,6.0,192.0,4.0,10.0,196.0,187.42,152.24
2017,2,3,14,45,38.0,217.5,3.95,10.0,238.5,245.78,201.58
2017,2,3,15,0,70.0,243.0,3.9,10.0,281.0,299.58,246.65
2017,2,3,15,15,39.5,206.5,3.8,10.0,227.5,239.82,197.33
2017,2,3,15,30,9.0,170.0,3.7,10.0,174.0,171.83,140.6
2017,2,3,15,45,4.5,154.0,3.65,10.0,156.0,153.43,125.53
2017,2,3,16,0,0.0,138.0,3.6,10.0,138.0,135.11,110.29
2017,2,3,16,15,0.0,120.0,3.4,9.5,120.0,117.66,95.93
2017,2,3,16,30,0.0,102.0,3.2,9.0,102.0,100.09,81.22
2017,2,3,16,45,153.5,99.5,3.0,9.0,135.0,209.39,177.41
2017,2,3,17,0,307.0,97.0,2.8,9.0,168.0,305.41,257.77
2017,2,3,17,15,233.5,76.5,2.65,8.5,122.5,234.22,195.12
2017,2,3,17,30,160.0,56.0,2.5,8.0,77.0,167.5,135.37
2017,2,3,17,45,87.0,32.0,2.35,8.0,43.0,96.69,64.33
2017,2,3,18,0,14.0,8.0,2.2,8.0,9.0,13.58,0.0
2017,2,3,18,15,7.0,4.0,2.2,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,7,45,86.0,26.0,1.3,6.5,36.5,21.5,9.12
2017,2,4,8,0,172.0,52.0,1.4,7.0,73.0,41.54,31.08
2017,2,4,8,15,251.0,71.0,1.3,7.5,118.5,55.87,44.87
2017,2,4,8,30,330.0,90.0,1.2,8.0,164.0,67.43,55.74
2017,2,4,8,45,168.0,101.5,1.2,8.5,139.5,77.39,64.86
2017,2,4,9,0,6.0,113.0,1.2,9.0,115.0,98.44,83.62
2017,2,4,9,15,10.0,132.0,1.15,9.0,136.0,114.35,97.61
2017,2,4,9,30,14.0,151.0,1.1,9.0,157.0,132.34,107.55
2017,2,4,9,45,7.0,136.0,1.1,9.0,139.0,122.71,99.28
2017,2,4,10,0,0.0,121.0,1.1,9.0,121.0,110.46,89.03
2017,2,4,10,15,0.0,131.5,1.15,9.0,131.5,120.16,96.98
2017,2,4,10,30,0.0,142.0,1.2,9.0,142.0,129.9,104.86
2017,2,4,10,45,0.0,151.5,1.25,9.5,151.5,138.8,111.81
2017,2,4,11,0,0.0,161.0,1.3,10.0,161.0,147.74,118.76
2017,2,4,11,15,0.0,147.5,1.4,10.0,147.5,136.16,109.01
2017,2,4,11,30,0.0,134.0,1.5,10.0,134.0,124.23,99.04
2017,2,4,11,45,0.0,126.5,1.6,10.5,126.5,117.55,93.26
2017,2,4,12,0,0.0,119.0,1.7,11.0,119.0,110.77,87.42
2017,2,4,12,15,0.0,101.0,1.85,11.0,101.0,94.18,73.62
2017,2,4,12,30,0.0,83.0,2.0,11.0,83.0,77.39,59.63
2017,2,4,12,45,0.0,83.0,2.2,11.5,83.0,77.4,59.53
2017,2,4,13,0,0.0,83.0,2.4,12.0,83.0,77.4,59.42
2017,2,4,13,15,0.0,95.0,2.55,12.0,95.0,88.62,68.79
2017,2,4,13,30,0.0,107.0,2.7,12.0,107.0,99.91,78.2
2017,2,4,13,45,0.0,130.0,2.85,12.5,130.0,121.72,96.15
2017,2,4,14,0,0.0,153.0,3.0,13.0,153.0,143.89,114.27
2017,2,4,14,15,0.0,96.0,3.1,13.0,96.0,89.55,69.52
2017,2,4,14,30,0.0,39.0,3.2,13.0,39.0,36.28,25.05
2017,2,4,14,45,0.0,50.5,3.3,13.0,50.5,46.99,34.17
2017,2,4,15,0,0.0,62.0,3.4,13.0,62.0,57.7,43.29
2017,2,4,15,15,0.0,49.0,3.4,12.5,49.0,45.57,33.2
2017,2,4,15,30,0.0,36.0,3.4,12.0,36.0,33.45,23.03
2017,2,4,15,45,0.0,41.5,3.45,12.0,41.5,38.56,27.49
2017,2,4,16,0,0.0,47.0,3.5,12.0,47.0,43.67,31.96
2017,2,4,16,15,0.0,41.0,3.35,11.5,41.0,38.08,27.3
2017,2,4,16,30,0.0,35.0,3.2,11.0,35.0,32.49,22.57
2017,2,4,16,45,0.0,28.5,3.05,11.0,28.5,26.44,17.33
2017,2,4,17,0,0.0,22.0,2.9,11.0,22.0,20.39,12.04
2017,2,4,17,15,0.0,16.0,2.7,10.5,16.0,14.82,7.12
2017,2,4,17,30,0.0,10.0,2.5,10.0,10.0,9.26,2.17
2017,2,4,17,45,0.0,5.5,2.3,10.0,5.5,5.09,0.0
2017,2,4,18,0,0.0,1.0,2.1,10.0,1.0,0.95,0.0
2017,2,4,18,15,0.0,0.5,2.0,10.0,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,25.5,5.0,2.2,10.5,5.5,0.0,0.0
2017,2,5,7,30,51.0,10.0,2.4,11.0,11.0,9.53,0.0
2017,2,5,7,45,176.5,27.0,2.65,11.5,46.5,21.25,9.31
2017,2,5,8,0,302.0,44.0,2.9,12.0,82.0,34.1,24.03
2017,2,5,8,15,389.0,56.0,2.9,12.5,129.0,43.79,33.31
2017,2,5,8,30,476.0,68.0,2.9,13.0,176.0,51.47,40.49
2017,2,5,8,45,530.0,77.0,2.95,13.5,225.0,56.1,44.71
2017,2,5,9,0,584.0,86.0,3.0,14.0,274.0,60.57,48.61
2017,2,5,9,15,624.0,92.5,3.05,14.5,321.5,67.64,54.7
2017,2,5,9,30,664.0,99.0,3.1,15.0,369.0,112.49,66.43
2017,2,5,9,45,691.0,104.5,3.2,16.0,413.0,158.97,97.11
2017,2,5,10,0,718.0,110.0,3.3,17.0,457.0,207.77,135.55
2017,2,5,10,15,364.0,150.5,3.5,17.5,327.0,201.96,147.08
2017,2,5,10,30,10.0,191.0,3.7,18.0,197.0,174.56,137.39
2017,2,5,10,45,11.5,202.0,3.95,19.0,209.0,186.22,146.03
2017,2,5,11,0,13.0,213.0,4.2,20.0,221.0,198.02,154.66
2017,2,5,11,15,12.5,217.5,4.35,20.0,225.5,203.47,158.84
2017,2,5,11,30,12.0,222.0,4.5,20.0,230.0,208.76,162.92
2017,2,5,11,45,18.0,242.5,4.7,20.5,254.5,231.52,180.49
2017,2,5,12,0,24.0,263.0,4.9,21.0,279.0,254.96,198.5
2017,2,5,12,15,109.0,301.5,4.95,21.5,377.0,342.59,267.02
2017,2,5,12,30,194.0,340.0,5.0,22.0,475.0,436.33,339.05
2017,2,5,12,45,111.0,309.0,5.1,22.5,386.5,364.64,283.06
2017,2,5,13,0,28.0,278.0,5.2,23.0,298.0,282.63,218.43
2017,2,5,13,15,26.5,272.5,5.15,23.0,291.0,274.61,212.46
2017,2,5,13,30,25.0,267.0,5.1,23.0,284.0,269.96,209.0
2017,2,5,13,45,44.0,280.5,5.1,23.0,310.0,305.06,236.83
2017,2,5,14,0,63.0,294.0,5.1,23.0,336.0,335.83,261.22
2017,2,5,14,15,43.5,265.5,5.0,23.0,294.0,295.33,229.8
2017,2,5,14,30,24.0,237.0,4.9,23.0,252.0,245.73,191.13
2017,2,5,14,45,12.0,195.0,4.85,23.0,202.5,195.74,151.97
2017,2,5,15,0,0.0,153.0,4.8,23.0,153.0,145.58,112.15
2017,2,5,15,15,0.0,129.5,4.6,22.5,129.5,122.72,94.32
2017,2,5,15,30,0.0,106.0,4.4,22.0,106.0,99.78,76.19
2017,2,5,15,45,0.0,111.5,4.2,22.0,111.5,105.81,81.33
2017,2,5,16,0,0.0,117.0,4.0,22.0,117.0,112.44,86.95
2017,2,5,16,15,0.0,102.5,3.55,21.0,102.5,98.47,76.04
2017,2,5,16,30,0.0,88.0,3.1,20.0,88.0,84.43,64.89
2017,2,5,16,45,264.5,76.5,2.65,19.5,138.5,270.14,221.66
2017,2,5,17,0,529.0,65.0,2.2,19.0,189.0,408.31,331.36
2017,2,5,17,15,444.5,54.5,2.15,18.5,141.0,332.91,267.7
2017,2,5,17,30,360.0,44.0,2.1,18.0,93.0,261.92,206.21
2017,2,5,17,45,222.0,29.0,2.05,17.5,54.5,166.57,116.12
2017,2,5,18,0,84.0,14.0,2.0,17.0,16.0,49.59,0.0
2017,2,5,18,15,42.0,7.0,2.1,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,23.0,5.5,3.05,16.5,6.0,0.0,0.0
2017,2,6,7,30,46.0,11.0,3.3,17.0,12.0,10.48,0.0
2017,2,6,7,45,171.0,28.5,3.6,17.5,47.5,22.43,10.37
2017,2,6,8,0,296.0,46.0,3.9,18.0,83.0,35.64,24.76
2017,2,6,8,15,384.0,58.0,4.15,18.5,130.5,43.93,32.61
2017,2,6,8,30,472.0,70.0,4.4,19.0,178.0,53.09,40.9
2017,2,6,8,45,236.0,56.5,4.65,19.5,110.5,40.0,29.53
2017,2,6,9,0,0.0,43.0,4.9,20.0,43.0,39.93,29.41
2017,2,6,9,15,0.0,50.5,5.1,20.5,50.5,46.93,33.6
2017,2,6,9,30,0.0,58.0,5.3,21.0,58.0,53.93,39.23
2017,2,6,9,45,14.5,125.0,5.5,21.5,132.0,114.81,88.32
2017,2,6,10,0,29.0,192.0,5.7,22.0,206.0,168.36,130.49
2017,2,6,10,15,14.5,144.5,5.75,22.0,151.5,134.72,103.76
2017,2,6,10,30,0.0,97.0,5.8,22.0,97.0,90.16,68.06
2017,2,6,10,45,0.0,103.0,5.9,22.5,103.0,95.69,72.26
2017,2,6,11,0,0.0,109.0,6.0,23.0,109.0,101.24,76.42
2017,2,6,11,15,0.0,137.5,5.95,23.0,138.0,127.19,97.05
2017,2,6,11,30,0.0,166.0,5.9,23.0,167.0,153.22,117.6
2017,2,6,11,45,14.5,220.0,5.9,23.5,230.5,209.7,161.75
2017,2,6,12,0,29.0,274.0,5.9,24.0,294.0,267.28,206.16
2017,2,6,12,15,49.5,298.5,5.8,23.5,333.0,304.62,235.51
2017,2,6,12,30,70.0,323.0,5.7,23.0,372.0,343.86,266.37
2017,2,6,12,45,120.0,333.5,5.65,23.0,417.5,393.66,305.34
2017,2,6,13,0,170.0,344.0,5.6,23.0,463.0,443.91,344.49
2017,2,6,13,15,93.5,296.5,5.5,23.0,362.0,348.35,270.64
2017,2,6,13,30,17.0,249.0,5.4,23.0,261.0,247.05,191.0
2017,2,6,13,45,32.5,267.5,5.35,23.0,289.0,283.85,220.3
2017,2,6,14,0,48.0,286.0,5.3,23.0,317.0,316.81,246.33
2017,2,6,14,15,56.0,280.5,5.3,23.0,315.5,320.26,249.55
2017,2,6,14,30,64.0,275.0,5.3,23.0,314.0,323.7,252.87
2017,2,6,14,45,183.5,260.5,5.35,23.5,365.0,409.33,322.06
2017,2,6,15,0,303.0,246.0,5.4,24.0,416.0,494.83,389.8
2017,2,6,15,15,222.0,235.0,5.25,23.5,355.0,415.18,328.49
2017,2,6,15,30,141.0,224.0,5.1,23.0,294.0,346.18,274.55
2017,2,6,15,45,353.5,171.5,4.95,23.0,325.0,447.95,359.35
2017,2,6,16,0,566.0,119.0,4.8,23.0,356.0,546.62,439.09
2017,2,6,16,15,523.0,113.0,4.45,22.5,311.5,496.74,400.44
2017,2,6,16,30,480.0,107.0,4.1,22.0,267.0,451.87,365.49
2017,2,6,16,45,432.0,94.5,3.75,22.0,220.5,396.74,321.08
2017,2,6,17,0,384.0,82.0,3.4,22.0,174.0,343.04,276.6
2017,2,6,17,15,314.0,67.0,3.3,21.5,130.0,276.1,220.79
2017,2,6,17,30,244.0,52.0,3.2,21.0,86.0,213.49,166.77
2017,2,6,17,45,122.0,33.5,3.1,20.5,50.5,116.61,80.84
2017,2,6,18,0,0.0,15.0,3.0,20.0,15.0,14.3,0.0
2017,2,6,18,15,0.0,7.5,3.1,20.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,14.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,15.0,15.0,14.3,0.0
2017,2,7,7,45,235.0,25.5,3.85,15.5,56.0,20.43,9.51
2017,2,7,8,0,470.0,36.0,4.0,16.0,97.0,27.94,18.43
2017,2,7,8,15,557.0,44.0,3.95,16.5,149.0,32.8,23.18
2017,2,7,8,30,644.0,52.0,3.9,17.0,201.0,41.09,30.71
2017,2,7,8,45,701.0,56.5,3.9,18.0,255.0,42.95,32.33
2017,2,7,9,0,758.0,61.0,3.9,19.0,309.0,44.87,33.87
2017,2,7,9,15,792.5,65.0,3.9,20.0,360.0,56.19,34.1
2017,2,7,9,30,827.0,69.0,3.9,21.0,411.0,107.83,54.36
2017,2,7,9,45,857.5,70.0,3.9,22.0,459.0,159.68,88.17
2017,2,7,10,0,888.0,71.0,3.9,23.0,507.0,219.37,135.03
2017,2,7,10,15,904.0,73.5,3.95,23.5,548.0,273.27,181.13
2017,2,7,10,30,920.0,76.0,4.0,24.0,589.0,327.42,228.32
2017,2,7,10,45,724.0,144.0,4.05,24.5,562.5,360.35,263.11
2017,2,7,11,0,528.0,212.0,4.1,25.0,536.0,381.36,285.36
2017,2,7,11,15,507.0,230.0,4.05,25.0,551.5,415.77,314.07
2017,2,7,11,30,486.0,248.0,4.0,25.0,567.0,447.61,339.97
2017,2,7,11,45,518.0,243.0,4.0,25.5,591.0,483.67,367.9
2017,2,7,12,0,550.0,238.0,4.0,26.0,615.0,520.68,396.14
2017,2,7,12,15,528.0,250.0,3.9,26.0,615.5,542.46,412.92
2017,2,7,12,30,506.0,262.0,3.8,26.0,616.0,561.5,427.33
2017,2,7,12,45,522.5,256.0,3.75,26.5,622.0,585.77,445.13
2017,2,7,13,0,539.0,250.0,3.7,27.0,628.0,609.02,461.94
2017,2,7,13,15,454.0,277.5,3.6,27.0,593.5,593.4,449.66
2017,2,7,13,30,369.0,305.0,3.5,27.0,559.0,568.09,430.39
2017,2,7,13,45,559.5,230.0,3.4,27.0,604.5,647.35,491.78
2017,2,7,14,0,750.0,155.0,3.3,27.0,650.0,724.58,550.37
2017,2,7,14,15,836.0,120.0,3.15,27.0,653.0,758.27,574.74
2017,2,7,14,30,922.0,85.0,3.0,27.0,656.0,785.86,593.87
2017,2,7,14,45,812.0,109.5,2.85,27.0,593.5,737.74,560.37
2017,2,7,15,0,702.0,134.0,2.7,27.0,531.0,685.53,523.64
2017,2,7,15,15,493.0,174.0,2.4,26.5,443.5,568.43,437.4
2017,2,7,15,30,284.0,214.0,2.1,26.0,356.0,449.09,347.3
2017,2,7,15,45,307.0,190.0,1.85,26.0,331.0,437.73,340.39
2017,2,7,16,0,330.0,166.0,1.6,26.0,306.0,423.92,330.83
2017,2,7,16,15,318.0,147.5,1.45,25.0,269.5,390.66,307.27
2017,2,7,16,30,306.0,129.0,1.3,24.0,233.0,356.57,282.48
2017,2,7,16,45,292.0,109.0,1.15,23.5,194.5,318.66,253.32
2017,2,7,17,0,278.0,89.0,1.0,23.0,156.0,280.27,222.74
2017,2,7,17,15,244.5,69.5,1.05,22.5,118.0,231.43,182.81
2017,2,7,17,30,211.0,50.0,1.1,22.0,80.0,194.22,150.27
2017,2,7,17,45,105.5,33.5,1.2,21.5,48.5,108.27,75.41
2017,2,7,18,0,0.0,17.0,1.3,21.0,17.0,16.2,0.0
2017,2,7,18,15,0.0,8.5,1.35,20.0,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,4.1,14.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.2,15.0,17.0,16.2,0.0
2017,2,8,7,45,239.0,26.0,4.35,15.5,58.0,20.77,10.16
2017,2,8,8,0,478.0,35.0,4.5,16.0,99.0,26.9,17.58
2017,2,8,8,15,562.5,42.5,4.4,16.5,150.5,34.3,24.52
2017,2,8,8,30,647.0,50.0,4.3,17.0,202.0,39.1,28.96
2017,2,8,8,45,702.0,54.0,4.2,18.0,255.0,40.63,30.29
2017,2,8,9,0,757.0,58.0,4.1,19.0,308.0,42.23,31.56
2017,2,8,9,15,791.5,61.5,4.25,20.0,358.5,55.39,31.97
2017,2,8,9,30,826.0,65.0,4.4,21.0,409.0,106.7,52.89
2017,2,8,9,45,603.0,129.5,4.6,22.0,395.5,173.86,110.45
2017,2,8,10,0,380.0,194.0,4.8,23.0,382.0,223.99,159.61
2017,2,8,10,15,648.5,132.5,4.85,23.5,484.0,256.46,177.39
2017,2,8,10,30,917.0,71.0,4.9,24.0,586.0,325.02,227.58
2017,2,8,10,45,740.5,136.0,5.0,24.5,567.5,361.16,264.57
2017,2,8,11,0,564.0,201.0,5.1,25.0,549.0,387.51,290.85
2017,2,8,11,15,574.0,207.5,5.15,25.0,574.0,426.78,323.58
2017,2,8,11,30,584.0,214.0,5.2,25.0,599.0,465.78,355.52
2017,2,8,11,45,564.0,228.0,5.3,25.5,608.0,495.65,379.34
2017,2,8,12,0,544.0,242.0,5.4,26.0,617.0,522.84,400.47
2017,2,8,12,15,576.5,235.0,5.4,26.0,637.0,558.91,428.88
2017,2,8,12,30,609.0,228.0,5.4,26.0,657.0,595.19,457.17
2017,2,8,12,45,787.0,155.5,5.4,26.0,710.0,664.47,511.82
2017,2,8,13,0,965.0,83.0,5.4,26.0,763.0,733.34,565.91
2017,2,8,13,15,962.5,82.5,5.35,26.0,754.5,753.91,580.76
2017,2,8,13,30,960.0,82.0,5.3,26.0,746.0,771.06,593.12
2017,2,8,13,45,957.0,80.5,5.3,26.0,729.0,783.33,602.31
2017,2,8,14,0,954.0,79.0,5.3,26.0,712.0,792.04,609.12
2017,2,8,14,15,946.0,78.0,5.3,26.0,686.5,794.01,611.29
2017,2,8,14,30,938.0,77.0,5.3,26.0,661.0,792.41,611.08
2017,2,8,14,45,926.5,75.5,5.3,26.0,628.0,784.11,606.22
2017,2,8,15,0,915.0,74.0,5.3,26.0,595.0,772.41,599.07
2017,2,8,15,15,899.5,72.0,5.3,25.5,555.0,753.91,588.25
2017,2,8,15,30,884.0,70.0,5.3,25.0,515.0,732.38,575.21
2017,2,8,15,45,865.0,66.5,5.3,24.5,469.5,703.75,556.78
2017,2,8,16,0,846.0,63.0,5.3,24.0,424.0,672.64,536.21
2017,2,8,16,15,815.5,60.0,5.3,23.0,374.0,637.36,513.02
2017,2,8,16,30,785.0,57.0,5.3,22.0,324.0,595.48,483.05
2017,2,8,16,45,737.5,52.5,5.3,21.0,271.0,540.09,440.75
2017,2,8,17,0,690.0,48.0,5.3,20.0,218.0,485.06,396.65
2017,2,8,17,15,614.0,41.5,5.2,19.0,166.0,412.56,335.95
2017,2,8,17,30,538.0,35.0,5.1,18.0,114.0,343.47,275.03
2017,2,8,17,45,389.0,25.0,5.0,17.5,69.5,239.98,178.27
2017,2,8,18,0,240.0,15.0,4.9,17.0,25.0,138.82,0.0
2017,2,8,18,15,120.0,7.5,4.75,16.5,12.5,7.15,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,10.5,3.65,3.5,10.5,0.0,0.0
2017,2,9,7,30,0.0,21.0,3.8,4.0,21.0,20.02,0.0
2017,2,9,7,45,286.0,27.5,3.95,4.5,66.5,22.1,12.24
2017,2,9,8,0,572.0,34.0,4.1,5.0,112.0,28.37,19.87
2017,2,9,8,15,651.5,40.5,4.05,5.5,166.5,32.43,24.04
2017,2,9,8,30,731.0,47.0,4.0,6.0,221.0,36.44,27.93
2017,2,9,8,45,778.5,51.5,4.0,7.0,276.0,38.57,29.86
2017,2,9,9,0,826.0,56.0,4.0,8.0,331.0,40.69,31.66
2017,2,9,9,15,856.0,59.0,3.9,8.5,383.0,62.85,37.59
2017,2,9,9,30,886.0,62.0,3.8,9.0,435.0,117.1,61.51
2017,2,9,9,45,906.5,64.5,3.75,10.0,482.0,172.16,100.48
2017,2,9,10,0,927.0,67.0,3.7,11.0,529.0,228.38,147.48
2017,2,9,10,15,941.5,69.0,3.65,11.5,570.0,283.7,197.25
2017,2,9,10,30,956.0,71.0,3.6,12.0,611.0,339.04,247.76
2017,2,9,10,45,965.0,72.5,3.55,12.5,645.0,391.89,295.89
2017,2,9,11,0,974.0,74.0,3.5,13.0,679.0,443.72,342.09
2017,2,9,11,15,981.0,75.0,3.4,13.5,705.5,493.0,384.88
2017,2,9,11,30,988.0,76.0,3.3,14.0,732.0,540.62,424.98
2017,2,9,11,45,983.5,81.5,3.2,14.5,748.5,584.64,460.95
2017,2,9,12,0,979.0,87.0,3.1,15.0,765.0,625.8,493.53
2017,2,9,12,15,980.5,87.0,3.05,15.5,774.0,662.29,521.92
2017,2,9,12,30,982.0,87.0,3.0,16.0,783.0,695.97,547.46
2017,2,9,12,45,982.5,87.0,2.95,16.5,783.0,726.03,569.74
2017,2,9,13,0,983.0,87.0,2.9,17.0,783.0,752.94,589.24
2017,2,9,13,15,980.5,86.5,2.85,17.0,774.5,774.0,604.31
2017,2,9,13,30,978.0,86.0,2.8,17.0,766.0,791.58,616.77
2017,2,9,13,45,973.0,85.0,2.75,17.5,748.5,803.27,623.97
2017,2,9,14,0,968.0,84.0,2.7,18.0,731.0,811.32,628.73
2017,2,9,14,15,960.5,83.0,2.7,18.0,705.0,813.85,631.27
2017,2,9,14,30,953.0,82.0,2.7,18.0,679.0,812.75,631.45
2017,2,9,14,45,939.5,81.0,2.7,18.0,645.0,803.57,626.08
2017,2,9,15,0,926.0,80.0,2.7,18.0,611.0,790.95,618.43
2017,2,9,15,15,910.0,78.0,2.65,17.5,570.0,772.06,607.22
2017,2,9,15,30,894.0,76.0,2.6,17.0,529.0,750.11,593.82
2017,2,9,15,45,872.0,73.0,2.55,17.0,482.5,725.04,576.97
2017,2,9,16,0,850.0,70.0,2.5,17.0,436.0,692.35,554.33
2017,2,9,16,15,818.0,66.5,2.2,16.0,384.5,650.07,524.83
2017,2,9,16,30,786.0,63.0,1.9,15.0,333.0,606.36,492.51
2017,2,9,16,45,738.0,58.0,1.6,14.5,279.0,549.77,447.9
2017,2,9,17,0,690.0,53.0,1.3,14.0,225.0,493.46,401.82
2017,2,9,17,15,611.5,46.0,1.3,13.0,171.5,418.47,340.97
2017,2,9,17,30,533.0,39.0,1.3,12.0,118.0,352.53,283.79
2017,2,9,17,45,388.5,28.0,1.35,11.5,72.5,250.28,189.87
2017,2,9,18,0,244.0,17.0,1.4,11.0,27.0,144.55,0.0
2017,2,9,18,15,122.0,8.5,1.4,10.5,13.5,8.1,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,7.5,2.85,9.5,8.5,0.0,0.0
2017,2,10,7,30,53.0,15.0,3.1,10.0,17.0,14.3,0.0
2017,2,10,7,45,171.0,34.0,3.35,11.0,55.5,26.72,15.86
2017,2,10,8,0,289.0,53.0,3.6,12.0,94.0,40.96,30.33
2017,2,10,8,15,376.5,66.5,3.85,12.5,143.0,50.23,39.17
2017,2,10,8,30,464.0,80.0,4.1,13.0,192.0,59.13,47.39
2017,2,10,8,45,518.0,90.0,4.35,14.0,242.5,66.38,53.78
2017,2,10,9,0,572.0,100.0,4.6,15.0,293.0,71.21,57.81
2017,2,10,9,15,286.0,108.5,4.85,16.0,205.0,81.13,58.74
2017,2,10,9,30,0.0,117.0,5.1,17.0,117.0,105.57,82.99
2017,2,10,9,45,0.0,131.0,5.4,18.0,131.0,118.31,92.93
2017,2,10,10,0,0.0,145.0,5.7,19.0,145.0,131.11,102.78
2017,2,10,10,15,30.0,196.5,5.8,19.5,214.0,177.6,138.91
2017,2,10,10,30,60.0,248.0,5.9,20.0,283.0,231.02,180.43
2017,2,10,10,45,85.0,271.5,6.0,20.5,323.5,264.56,206.2
2017,2,10,11,0,110.0,295.0,6.1,21.0,364.0,300.8,234.17
2017,2,10,11,15,108.5,308.5,6.1,21.5,379.0,319.9,248.87
2017,2,10,11,30,107.0,322.0,6.1,22.0,394.0,338.77,263.23
2017,2,10,11,45,482.0,224.5,6.1,22.5,558.5,454.01,353.86
2017,2,10,12,0,857.0,127.0,6.1,23.0,723.0,597.89,466.08
2017,2,10,12,15,860.0,127.5,6.05,23.0,732.5,632.78,493.91
2017,2,10,12,30,863.0,128.0,6.0,23.0,742.0,665.33,519.81
2017,2,10,12,45,619.0,222.5,6.0,23.0,663.0,624.52,487.01
2017,2,10,13,0,375.0,317.0,6.0,23.0,584.0,563.59,438.08
2017,2,10,13,15,621.0,219.5,5.95,23.0,656.0,661.43,516.79
2017,2,10,13,30,867.0,122.0,5.9,23.0,728.0,755.35,591.26
2017,2,10,13,45,866.0,119.0,5.85,23.5,712.0,767.31,598.74
2017,2,10,14,0,865.0,116.0,5.8,24.0,696.0,776.0,604.27
2017,2,10,14,15,856.0,114.0,5.7,24.0,671.0,776.43,604.92
2017,2,10,14,30,847.0,112.0,5.6,24.0,646.0,773.48,603.29
2017,2,10,14,45,837.0,109.0,5.55,24.0,614.0,765.38,598.27
2017,2,10,15,0,827.0,106.0,5.5,24.0,582.0,754.05,591.03
2017,2,10,15,15,809.0,103.0,5.3,23.5,543.0,733.63,577.76
2017,2,10,15,30,791.0,100.0,5.1,23.0,504.0,710.39,562.41
2017,2,10,15,45,766.0,96.0,4.95,23.0,458.5,681.57,541.94
2017,2,10,16,0,741.0,92.0,4.8,23.0,413.0,647.83,517.4
2017,2,10,16,15,706.0,87.0,4.35,22.0,364.0,604.3,485.39
2017,2,10,16,30,671.0,82.0,3.9,21.0,315.0,559.8,452.31
2017,2,10,16,45,616.5,75.5,3.5,20.5,263.0,500.66,405.9
2017,2,10,17,0,562.0,69.0,3.1,20.0,211.0,442.47,358.71
2017,2,10,17,15,480.5,59.0,2.9,19.0,160.5,366.55,296.49
2017,2,10,17,30,399.0,49.0,2.7,18.0,110.0,294.62,234.98
2017,2,10,17,45,265.5,34.0,2.55,17.5,67.5,197.71,148.54
2017,2,10,18,0,132.0,19.0,2.4,17.0,25.0,97.43,0.0
2017,2,10,18,15,66.0,9.5,2.4,17.0,12.5,35.98,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,40.0,8.0,2.9,15.5,9.5,0.0,0.0
2017,2,11,7,30,80.0,16.0,3.2,16.0,19.0,15.25,0.0
2017,2,11,7,45,216.0,32.5,3.5,17.0,59.5,25.45,14.7
2017,2,11,8,0,352.0,49.0,3.8,18.0,100.0,37.73,26.84
2017,2,11,8,15,438.0,60.0,4.1,18.5,149.5,46.3,34.82
2017,2,11,8,30,524.0,71.0,4.4,19.0,199.0,52.9,40.82
2017,2,11,8,45,585.5,77.5,4.75,20.0,251.5,55.3,42.84
2017,2,11,9,0,647.0,84.0,5.1,21.0,304.0,57.71,44.72
2017,2,11,9,15,684.5,89.5,5.1,21.5,353.5,76.41,46.57
2017,2,11,9,30,722.0,95.0,5.1,22.0,403.0,124.58,69.54
2017,2,11,9,45,395.0,157.0,5.15,22.5,328.5,171.96,117.48
2017,2,11,10,0,68.0,219.0,5.2,23.0,254.0,197.03,150.95
2017,2,11,10,15,63.0,234.0,5.1,23.5,268.5,214.6,164.66
2017,2,11,10,30,58.0,249.0,5.0,24.0,283.0,231.58,177.78
2017,2,11,10,45,124.5,274.5,4.95,24.5,351.5,277.33,211.74
2017,2,11,11,0,191.0,300.0,4.9,25.0,420.0,334.0,254.37
2017,2,11,11,15,223.0,309.5,4.85,25.0,455.5,368.92,281.36
2017,2,11,11,30,255.0,319.0,4.8,25.0,491.0,406.23,310.18
2017,2,11,11,45,566.5,217.5,4.75,25.5,611.5,493.51,377.41
2017,2,11,12,0,878.0,116.0,4.7,26.0,732.0,602.33,460.67
2017,2,11,12,15,881.0,117.0,4.6,26.0,741.0,638.33,488.31
2017,2,11,12,30,884.0,118.0,4.5,26.0,750.0,671.95,513.91
2017,2,11,12,45,885.5,117.0,4.45,26.5,751.0,700.07,534.32
2017,2,11,13,0,887.0,116.0,4.4,27.0,752.0,725.36,552.38
2017,2,11,13,15,884.5,115.5,4.35,27.0,743.5,745.41,567.51
2017,2,11,13,30,882.0,115.0,4.3,27.0,735.0,762.26,579.59
