Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,45,878.0,113.5,4.25,27.5,718.5,773.71,586.69
2017,2,11,14,0,874.0,112.0,4.2,28.0,702.0,781.8,591.57
2017,2,11,14,15,865.0,110.5,4.1,27.5,677.0,782.76,593.76
2017,2,11,14,30,856.0,109.0,4.0,27.0,652.0,780.32,593.74
2017,2,11,14,45,847.5,105.0,3.95,27.0,620.0,772.2,588.91
2017,2,11,15,0,839.0,101.0,3.9,27.0,588.0,760.78,581.9
2017,2,11,15,15,822.0,98.0,3.75,27.0,548.5,740.92,568.63
2017,2,11,15,30,805.0,95.0,3.6,27.0,509.0,718.19,553.38
2017,2,11,15,45,783.0,91.0,3.5,27.0,464.0,688.03,532.94
2017,2,11,16,0,761.0,87.0,3.4,27.0,419.0,655.59,510.69
2017,2,11,16,15,727.0,82.0,3.0,26.0,369.5,615.28,482.64
2017,2,11,16,30,693.0,77.0,2.6,25.0,320.0,570.8,450.38
2017,2,11,16,45,646.0,70.5,2.25,24.0,268.5,515.62,409.03
2017,2,11,17,0,599.0,64.0,1.9,23.0,217.0,461.0,366.43
2017,2,11,17,15,520.5,55.0,1.85,22.0,166.0,386.55,307.28
2017,2,11,17,30,442.0,46.0,1.8,21.0,115.0,315.98,248.38
2017,2,11,17,45,311.0,33.0,1.8,20.5,72.0,220.24,164.65
2017,2,11,18,0,180.0,20.0,1.8,20.0,29.0,122.11,1.57
2017,2,11,18,15,90.0,10.0,1.85,20.0,14.5,46.5,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,49.0,9.0,1.7,15.5,10.5,8.58,0.0
2017,2,12,7,30,98.0,18.0,2.2,16.0,21.0,14.31,0.0
2017,2,12,7,45,218.5,34.5,2.7,17.0,61.0,27.03,16.24
2017,2,12,8,0,339.0,51.0,3.2,18.0,101.0,39.23,28.18
2017,2,12,8,15,424.5,62.5,3.15,18.5,150.5,48.38,36.67
2017,2,12,8,30,510.0,74.0,3.1,19.0,200.0,55.33,42.96
2017,2,12,8,45,255.0,93.5,3.1,19.5,156.5,71.88,57.38
2017,2,12,9,0,0.0,113.0,3.1,20.0,113.0,99.42,81.02
2017,2,12,9,15,2.0,130.5,3.0,20.5,131.5,114.68,89.35
2017,2,12,9,30,4.0,148.0,2.9,21.0,150.0,130.85,101.91
2017,2,12,9,45,2.0,135.0,2.85,22.0,136.0,122.07,94.17
2017,2,12,10,0,0.0,122.0,2.8,23.0,122.0,111.7,85.29
2017,2,12,10,15,398.5,118.0,2.8,23.0,348.0,192.24,135.97
2017,2,12,10,30,797.0,114.0,2.8,23.0,574.0,333.14,237.86
2017,2,12,10,45,598.5,188.5,2.85,23.5,545.0,365.8,270.56
2017,2,12,11,0,400.0,263.0,2.9,24.0,516.0,384.37,289.41
2017,2,12,11,15,400.5,275.0,2.95,24.0,537.0,417.11,315.84
2017,2,12,11,30,401.0,287.0,3.0,24.0,558.0,449.25,341.27
2017,2,12,11,45,200.5,216.0,3.1,24.5,351.5,302.28,231.78
2017,2,12,12,0,0.0,145.0,3.2,25.0,145.0,134.77,101.25
2017,2,12,12,15,5.0,187.5,3.3,25.0,191.5,177.15,134.52
2017,2,12,12,30,10.0,230.0,3.4,25.0,238.0,220.23,167.74
2017,2,12,12,45,11.5,237.5,3.55,25.0,246.5,229.2,174.62
2017,2,12,13,0,13.0,245.0,3.7,25.0,255.0,238.34,181.74
2017,2,12,13,15,13.0,241.5,3.75,25.0,251.5,236.14,180.13
2017,2,12,13,30,13.0,238.0,3.8,25.0,248.0,233.85,178.53
2017,2,12,13,45,44.0,276.5,3.9,25.0,307.0,301.86,231.53
2017,2,12,14,0,75.0,315.0,4.0,25.0,366.0,367.53,282.04
2017,2,12,14,15,152.0,308.5,4.1,24.5,407.5,431.67,333.15
2017,2,12,14,30,229.0,302.0,4.2,24.0,449.0,488.36,378.57
2017,2,12,14,45,282.0,276.5,4.3,24.0,448.0,515.43,400.79
2017,2,12,15,0,335.0,251.0,4.4,24.0,447.0,531.27,415.0
2017,2,12,15,15,527.5,187.0,4.45,23.5,471.0,618.21,486.0
2017,2,12,15,30,720.0,123.0,4.5,23.0,495.0,692.97,547.1
2017,2,12,15,45,688.0,119.0,4.55,23.0,450.0,657.09,521.14
2017,2,12,16,0,656.0,115.0,4.6,23.0,405.0,619.5,494.01
2017,2,12,16,15,618.5,108.5,4.5,22.0,356.5,573.96,461.61
2017,2,12,16,30,581.0,102.0,4.4,21.0,308.0,527.64,427.61
2017,2,12,16,45,526.0,93.0,4.35,20.5,257.0,467.06,380.46
2017,2,12,17,0,471.0,84.0,4.3,20.0,206.0,405.95,331.31
2017,2,12,17,15,393.0,71.0,4.2,19.5,157.0,332.25,270.0
2017,2,12,17,30,315.0,58.0,4.1,19.0,108.0,263.3,210.6
2017,2,12,17,45,202.0,39.5,4.1,18.5,66.5,175.25,133.01
2017,2,12,18,0,89.0,21.0,4.1,18.0,25.0,75.69,10.14
2017,2,12,18,15,44.5,10.5,4.2,17.5,12.5,28.42,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,2.5,3.05,13.0,2.5,2.38,0.0
2017,2,13,7,30,0.0,5.0,3.1,13.0,5.0,4.62,0.0
2017,2,13,7,45,0.0,19.5,3.15,13.5,19.5,18.09,9.35
2017,2,13,8,0,0.0,34.0,3.2,14.0,34.0,31.58,22.06
2017,2,13,8,15,0.0,51.5,3.25,14.0,51.5,47.23,36.38
2017,2,13,8,30,0.0,69.0,3.3,14.0,69.0,62.55,50.29
2017,2,13,8,45,0.0,87.5,3.4,14.5,87.5,78.47,64.39
2017,2,13,9,0,0.0,106.0,3.5,15.0,106.0,94.2,78.03
2017,2,13,9,15,22.0,141.5,3.55,15.5,151.0,123.76,98.3
2017,2,13,9,30,44.0,177.0,3.6,16.0,196.0,149.93,118.08
2017,2,13,9,45,72.5,203.5,3.65,16.5,239.0,179.4,140.1
2017,2,13,10,0,101.0,230.0,3.7,17.0,282.0,212.39,165.13
2017,2,13,10,15,90.5,246.0,3.7,17.5,295.5,231.28,180.46
2017,2,13,10,30,80.0,262.0,3.7,18.0,309.0,249.0,194.67
2017,2,13,10,45,43.0,230.0,3.75,18.5,256.0,217.82,170.48
2017,2,13,11,0,6.0,198.0,3.8,19.0,203.0,183.03,142.96
2017,2,13,11,15,4.5,189.0,3.8,19.5,193.0,175.48,136.55
2017,2,13,11,30,3.0,180.0,3.8,20.0,183.0,167.47,129.77
2017,2,13,11,45,5.5,196.0,3.8,20.5,200.5,183.88,142.4
2017,2,13,12,0,8.0,212.0,3.8,21.0,218.0,200.62,155.18
2017,2,13,12,15,8.0,212.0,3.85,21.5,218.0,201.52,155.5
2017,2,13,12,30,8.0,212.0,3.9,22.0,218.0,202.35,155.83
2017,2,13,12,45,106.0,285.5,4.0,22.5,362.5,342.68,265.68
2017,2,13,13,0,204.0,359.0,4.1,23.0,507.0,486.06,374.1
2017,2,13,13,15,104.0,273.5,4.2,23.0,349.0,341.05,263.8
2017,2,13,13,30,4.0,188.0,4.3,23.0,191.0,179.54,137.38
2017,2,13,13,45,48.0,256.5,4.4,23.0,289.5,284.97,220.94
2017,2,13,14,0,92.0,325.0,4.5,23.0,388.0,390.9,302.85
2017,2,13,14,15,95.0,313.5,4.4,22.5,377.0,385.4,299.42
2017,2,13,14,30,98.0,302.0,4.3,22.0,366.0,379.46,296.03
2017,2,13,14,45,49.0,198.5,4.2,22.0,230.5,234.81,183.76
2017,2,13,15,0,0.0,95.0,4.1,22.0,95.0,88.64,66.51
2017,2,13,15,15,0.0,82.0,3.9,21.5,82.0,76.38,56.97
2017,2,13,15,30,0.0,69.0,3.7,21.0,69.0,64.22,47.31
2017,2,13,15,45,12.5,120.0,3.5,21.0,125.5,123.2,96.03
2017,2,13,16,0,25.0,171.0,3.3,21.0,182.0,187.47,148.45
2017,2,13,16,15,20.0,152.0,3.1,20.5,160.0,165.36,131.0
2017,2,13,16,30,15.0,133.0,2.9,20.0,138.0,143.35,113.51
2017,2,13,16,45,8.0,112.5,2.75,20.0,115.5,118.42,93.07
2017,2,13,17,0,1.0,92.0,2.6,20.0,93.0,93.69,72.48
2017,2,13,17,15,0.5,70.0,2.75,19.5,70.5,70.96,53.5
2017,2,13,17,30,0.0,48.0,2.9,19.0,48.0,47.61,33.71
2017,2,13,17,45,0.0,29.5,3.1,19.0,29.5,28.16,16.81
2017,2,13,18,0,0.0,11.0,3.3,19.0,11.0,10.19,0.0
2017,2,13,18,15,0.0,5.5,3.5,19.0,5.5,5.24,0.0
2017,2,13,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,2.5,6.9,10.0,2.5,2.38,0.0
2017,2,14,7,30,0.0,5.0,7.4,9.0,5.0,4.62,0.0
2017,2,14,7,45,0.0,15.0,7.95,8.5,15.0,13.9,6.16
2017,2,14,8,0,0.0,25.0,8.5,8.0,25.0,23.19,15.14
2017,2,14,8,15,0.0,37.5,8.3,8.0,37.5,34.82,26.03
2017,2,14,8,30,0.0,50.0,8.1,8.0,50.0,46.47,36.86
2017,2,14,8,45,0.0,64.0,7.9,8.0,64.0,59.36,48.67
2017,2,14,9,0,0.0,78.0,7.7,8.0,78.0,71.78,59.91
2017,2,14,9,15,39.0,133.0,7.55,8.0,150.0,113.27,91.89
2017,2,14,9,30,78.0,188.0,7.4,8.0,222.0,160.85,129.92
2017,2,14,9,45,122.5,211.5,7.25,8.5,272.0,187.29,149.31
2017,2,14,10,0,167.0,235.0,7.1,9.0,322.0,224.6,178.48
2017,2,14,10,15,117.5,247.5,6.95,9.5,311.0,235.02,189.14
2017,2,14,10,30,68.0,260.0,6.8,10.0,300.0,244.29,198.18
2017,2,14,10,45,178.5,277.0,6.65,11.0,390.0,300.17,241.4
2017,2,14,11,0,289.0,294.0,6.5,12.0,480.0,368.07,294.96
2017,2,14,11,15,228.0,314.5,6.45,12.5,464.5,378.01,303.77
2017,2,14,11,30,167.0,335.0,6.4,13.0,449.0,379.53,305.02
2017,2,14,11,45,233.5,335.5,6.35,14.0,500.0,426.68,342.09
2017,2,14,12,0,300.0,336.0,6.3,15.0,551.0,478.6,382.6
2017,2,14,12,15,209.0,347.0,6.3,15.0,497.5,447.88,358.01
2017,2,14,12,30,118.0,358.0,6.3,15.0,444.0,408.96,326.41
2017,2,14,12,45,91.0,347.0,6.3,15.5,413.5,387.53,308.83
2017,2,14,13,0,64.0,336.0,6.3,16.0,383.0,363.91,289.37
2017,2,14,13,15,43.0,304.5,6.25,16.0,336.0,322.74,256.71
2017,2,14,13,30,22.0,273.0,6.2,16.0,289.0,274.17,217.9
2017,2,14,13,45,16.0,247.0,6.2,16.0,258.5,245.93,195.49
2017,2,14,14,0,10.0,221.0,6.2,16.0,228.0,217.14,172.46
2017,2,14,14,15,25.0,247.0,6.2,15.5,263.5,255.3,204.27
2017,2,14,14,30,40.0,273.0,6.2,15.0,299.0,304.1,244.54
2017,2,14,14,45,20.0,200.5,6.25,15.0,213.5,207.33,166.33
2017,2,14,15,0,0.0,128.0,6.3,15.0,128.0,120.61,94.96
2017,2,14,15,15,35.0,179.0,6.3,14.5,197.5,206.59,167.58
2017,2,14,15,30,70.0,230.0,6.3,14.0,267.0,292.07,239.12
2017,2,14,15,45,35.0,181.0,6.3,13.5,199.5,212.76,173.97
2017,2,14,16,0,0.0,132.0,6.3,13.0,132.0,127.37,102.45
2017,2,14,16,15,0.0,116.5,6.2,12.5,116.5,112.44,90.39
2017,2,14,16,30,0.0,101.0,6.1,12.0,101.0,97.45,78.05
2017,2,14,16,45,0.0,84.5,6.1,11.5,84.5,81.29,64.5
2017,2,14,17,0,0.0,68.0,6.1,11.0,68.0,65.01,50.59
2017,2,14,17,15,0.0,52.5,6.0,10.5,52.5,49.67,37.24
2017,2,14,17,30,0.0,37.0,5.9,10.0,37.0,34.38,23.75
2017,2,14,17,45,0.0,23.5,5.8,9.5,23.5,21.81,12.42
2017,2,14,18,0,0.0,10.0,5.7,9.0,10.0,9.26,0.0
2017,2,14,18,15,0.0,5.0,5.65,8.5,5.0,4.77,0.0
2017,2,14,18,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,133.5,9.0,4.25,3.5,16.0,8.58,0.0
2017,2,15,7,30,267.0,18.0,4.3,4.0,32.0,14.53,0.0
2017,2,15,7,45,409.0,29.0,4.4,5.0,79.0,22.69,14.05
2017,2,15,8,0,551.0,40.0,4.5,6.0,126.0,33.3,24.47
2017,2,15,8,15,627.0,46.5,4.6,7.0,180.5,37.08,28.24
2017,2,15,8,30,703.0,53.0,4.7,8.0,235.0,40.83,31.75
2017,2,15,8,45,749.5,58.0,4.8,9.0,290.0,43.14,33.76
2017,2,15,9,0,796.0,63.0,4.9,10.0,345.0,45.42,35.63
2017,2,15,9,15,827.0,66.5,4.85,10.5,397.5,76.7,40.92
2017,2,15,9,30,858.0,70.0,4.8,11.0,450.0,130.82,70.5
2017,2,15,9,45,879.0,73.5,4.8,12.0,497.5,192.02,117.45
2017,2,15,10,0,900.0,77.0,4.8,13.0,545.0,248.56,165.79
2017,2,15,10,15,915.5,79.0,4.7,13.0,587.0,303.5,215.81
2017,2,15,10,30,931.0,81.0,4.6,13.0,629.0,358.61,266.39
2017,2,15,10,45,941.5,82.5,4.6,13.5,663.5,411.43,314.23
2017,2,15,11,0,952.0,84.0,4.6,14.0,698.0,463.41,360.25
2017,2,15,11,15,959.5,85.5,4.55,14.0,724.5,512.98,403.76
2017,2,15,11,30,967.0,87.0,4.5,14.0,751.0,560.98,444.88
2017,2,15,11,45,971.5,87.5,4.5,14.5,769.5,604.66,480.88
2017,2,15,12,0,976.0,88.0,4.5,15.0,788.0,646.09,514.16
2017,2,15,12,15,978.0,88.5,4.45,15.0,797.5,683.56,544.39
2017,2,15,12,30,980.0,89.0,4.4,15.0,807.0,718.24,571.9
2017,2,15,12,45,981.0,88.5,4.35,15.5,807.5,748.33,594.39
2017,2,15,13,0,982.0,88.0,4.3,16.0,808.0,775.27,613.11
2017,2,15,13,15,827.5,148.5,4.25,16.0,751.0,750.97,594.11
2017,2,15,13,30,673.0,209.0,4.2,16.0,694.0,717.71,567.36
2017,2,15,13,45,822.5,146.5,4.2,16.0,725.0,779.37,616.84
2017,2,15,14,0,972.0,84.0,4.2,16.0,756.0,836.5,658.74
2017,2,15,14,15,965.0,83.0,4.15,16.0,730.0,839.31,661.01
2017,2,15,14,30,958.0,82.0,4.1,16.0,704.0,838.45,661.15
2017,2,15,14,45,945.0,81.5,4.05,16.0,670.0,829.87,655.88
2017,2,15,15,0,932.0,81.0,4.0,16.0,636.0,817.83,648.28
2017,2,15,15,15,917.0,79.0,3.9,15.5,595.0,799.21,636.97
2017,2,15,15,30,902.0,77.0,3.8,15.0,554.0,777.46,623.4
2017,2,15,15,45,882.5,73.5,3.7,15.0,507.0,747.68,602.66
2017,2,15,16,0,863.0,70.0,3.6,15.0,460.0,720.79,583.98
2017,2,15,16,15,833.5,67.0,3.15,14.0,408.5,679.71,554.94
2017,2,15,16,30,804.0,64.0,2.7,13.0,357.0,637.06,523.98
2017,2,15,16,45,761.0,59.0,2.3,12.5,302.0,581.99,480.47
2017,2,15,17,0,718.0,54.0,1.9,12.0,247.0,526.9,435.23
2017,2,15,17,15,647.0,47.5,1.8,11.0,192.5,454.13,375.76
2017,2,15,17,30,576.0,41.0,1.7,10.0,138.0,384.2,315.46
2017,2,15,17,45,448.0,31.0,1.65,9.5,89.0,291.41,231.85
2017,2,15,18,0,320.0,21.0,1.6,9.0,40.0,195.03,92.25
2017,2,15,18,15,160.0,10.5,1.65,8.5,20.0,77.61,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,147.0,9.5,1.05,5.5,17.0,9.05,0.0
2017,2,16,7,30,294.0,19.0,1.2,6.0,34.0,15.36,0.0
2017,2,16,7,45,433.5,29.0,1.4,7.0,82.0,24.63,15.77
2017,2,16,8,0,573.0,39.0,1.6,8.0,130.0,32.16,23.33
2017,2,16,8,15,646.0,45.0,1.65,9.0,185.0,35.56,26.7
2017,2,16,8,30,719.0,51.0,1.7,10.0,240.0,38.94,29.83
2017,2,16,8,45,765.0,55.5,1.8,11.0,295.5,40.93,31.53
2017,2,16,9,0,811.0,60.0,1.9,12.0,351.0,42.9,33.11
2017,2,16,9,15,840.5,63.5,1.95,12.5,403.0,77.5,39.62
2017,2,16,9,30,870.0,67.0,2.0,13.0,455.0,138.45,75.23
2017,2,16,9,45,889.5,69.5,2.15,14.0,502.5,193.39,116.73
2017,2,16,10,0,909.0,72.0,2.3,15.0,550.0,249.41,164.2
2017,2,16,10,15,923.5,74.0,2.25,15.0,591.0,304.58,213.59
2017,2,16,10,30,938.0,76.0,2.2,15.0,632.0,359.8,263.21
2017,2,16,10,45,946.5,78.0,2.2,15.5,666.0,412.68,309.88
2017,2,16,11,0,955.0,80.0,2.2,16.0,700.0,464.54,354.45
2017,2,16,11,15,961.5,81.5,2.2,16.5,726.0,513.8,395.66
2017,2,16,11,30,968.0,83.0,2.2,17.0,752.0,561.4,434.27
2017,2,16,11,45,969.0,85.0,2.25,17.5,769.5,604.62,468.63
2017,2,16,12,0,970.0,87.0,2.3,18.0,787.0,645.36,500.18
2017,2,16,12,15,972.0,87.5,2.3,18.0,796.0,682.63,529.17
2017,2,16,12,30,974.0,88.0,2.3,18.0,805.0,717.14,555.56
2017,2,16,12,45,971.5,89.0,2.35,18.0,804.5,746.19,577.89
2017,2,16,13,0,969.0,90.0,2.4,18.0,804.0,771.96,596.6
2017,2,16,13,15,966.0,89.5,2.45,18.0,794.5,792.5,611.42
2017,2,16,13,30,963.0,89.0,2.5,18.0,785.0,809.56,623.93
2017,2,16,13,45,955.0,89.5,2.55,18.5,766.5,820.35,631.01
2017,2,16,14,0,947.0,90.0,2.6,19.0,748.0,827.48,635.71
2017,2,16,14,15,939.0,89.0,2.55,19.0,722.0,829.4,637.44
2017,2,16,14,30,931.0,88.0,2.5,19.0,696.0,827.71,636.86
2017,2,16,14,45,913.5,88.5,2.5,19.0,661.0,816.77,630.33
2017,2,16,15,0,896.0,89.0,2.5,19.0,626.0,802.5,621.65
2017,2,16,15,15,879.5,86.5,2.45,18.5,585.0,782.47,609.81
2017,2,16,15,30,863.0,84.0,2.4,18.0,544.0,764.94,599.79
2017,2,16,15,45,837.5,82.0,2.35,18.0,497.0,733.09,578.26
2017,2,16,16,0,812.0,80.0,2.3,18.0,450.0,698.95,554.95
2017,2,16,16,15,780.0,76.0,2.0,17.0,398.5,655.88,525.2
2017,2,16,16,30,748.0,72.0,1.7,16.0,347.0,611.45,493.42
2017,2,16,16,45,696.0,67.5,1.45,15.5,292.5,556.11,450.66
2017,2,16,17,0,644.0,63.0,1.2,15.0,238.0,498.4,404.7
2017,2,16,17,15,571.0,55.0,1.2,14.0,185.0,425.36,346.76
2017,2,16,17,30,498.0,47.0,1.2,13.0,132.0,355.78,288.44
2017,2,16,17,45,369.0,35.0,1.3,12.5,85.0,257.43,203.09
2017,2,16,18,0,240.0,23.0,1.4,12.0,38.0,161.81,84.46
2017,2,16,18,15,120.0,11.5,1.45,11.5,19.0,62.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,65.5,11.5,3.5,8.5,15.0,10.96,0.0
2017,2,17,7,30,131.0,23.0,3.7,9.0,30.0,18.21,1.24
2017,2,17,7,45,251.5,39.5,3.9,10.0,73.0,30.75,20.88
2017,2,17,8,0,372.0,56.0,4.1,11.0,116.0,42.77,32.44
2017,2,17,8,15,450.0,67.0,4.2,11.5,167.5,51.28,40.48
2017,2,17,8,30,528.0,78.0,4.3,12.0,219.0,57.57,46.27
2017,2,17,8,45,586.0,84.5,4.4,13.0,272.0,59.69,48.01
2017,2,17,9,0,644.0,91.0,4.5,14.0,325.0,61.82,49.64
2017,2,17,9,15,679.5,97.0,4.7,15.0,375.0,94.75,56.7
2017,2,17,9,30,715.0,103.0,4.9,16.0,425.0,143.86,85.05
2017,2,17,9,45,743.5,106.5,5.15,17.0,471.5,193.39,122.32
2017,2,17,10,0,772.0,110.0,5.4,18.0,518.0,245.34,165.75
2017,2,17,10,15,495.0,194.0,5.45,18.5,463.5,285.29,210.93
2017,2,17,10,30,218.0,278.0,5.5,19.0,409.0,302.31,233.58
2017,2,17,10,45,344.5,264.5,5.6,19.5,484.0,349.32,269.38
2017,2,17,11,0,471.0,251.0,5.7,20.0,559.0,408.72,315.89
2017,2,17,11,15,661.5,187.5,5.7,20.0,638.0,468.14,363.76
2017,2,17,11,30,852.0,124.0,5.7,20.0,717.0,541.7,423.4
2017,2,17,11,45,863.0,122.5,5.7,20.5,736.0,583.65,457.31
2017,2,17,12,0,874.0,121.0,5.7,21.0,755.0,624.14,489.37
2017,2,17,12,15,876.5,121.5,5.65,21.0,764.0,659.57,517.71
2017,2,17,12,30,879.0,122.0,5.6,21.0,773.0,692.56,543.71
2017,2,17,12,45,879.0,121.5,5.55,21.5,773.0,720.28,564.32
2017,2,17,13,0,879.0,121.0,5.5,22.0,773.0,745.11,582.42
2017,2,17,13,15,876.5,120.5,5.45,22.0,764.5,765.11,597.21
2017,2,17,13,30,874.0,120.0,5.4,22.0,756.0,781.93,609.49
2017,2,17,13,45,608.5,219.0,5.35,22.0,657.0,698.31,544.82
2017,2,17,14,0,343.0,318.0,5.3,22.0,558.0,594.55,462.82
2017,2,17,14,15,595.5,215.5,5.15,22.0,614.5,701.34,548.86
2017,2,17,14,30,848.0,113.0,5.0,22.0,671.0,798.41,622.73
2017,2,17,14,45,839.0,109.5,4.9,22.0,639.0,790.26,616.88
2017,2,17,15,0,830.0,106.0,4.8,22.0,607.0,778.83,609.37
2017,2,17,15,15,814.0,103.0,4.55,21.5,567.5,759.38,596.53
2017,2,17,15,30,798.0,100.0,4.3,21.0,528.0,737.03,581.73
2017,2,17,15,45,777.5,95.5,4.1,21.0,483.0,706.94,560.59
2017,2,17,16,0,757.0,91.0,3.9,21.0,438.0,674.52,537.61
2017,2,17,16,15,725.0,86.0,3.45,20.0,388.5,634.92,510.15
2017,2,17,16,30,693.0,81.0,3.0,19.0,339.0,590.93,477.8
2017,2,17,16,45,651.0,74.0,2.55,18.5,287.0,537.21,435.96
2017,2,17,17,0,609.0,67.0,2.1,18.0,235.0,483.75,392.93
2017,2,17,17,15,536.5,58.5,2.1,17.0,183.0,411.24,334.99
2017,2,17,17,30,464.0,50.0,2.1,16.0,131.0,342.15,276.91
2017,2,17,17,45,347.0,37.0,2.1,15.5,85.0,249.6,196.34
2017,2,17,18,0,230.0,24.0,2.1,15.0,39.0,160.03,90.22
2017,2,17,18,15,115.0,12.0,2.2,15.0,19.5,60.67,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,18,7,15,123.5,10.5,3.55,11.5,18.0,10.01,0.0
2017,2,18,7,30,247.0,21.0,3.6,12.0,36.0,16.96,2.52
2017,2,18,7,45,384.5,32.0,3.7,13.0,83.0,24.95,15.76
2017,2,18,8,0,522.0,43.0,3.8,14.0,130.0,32.54,23.09
2017,2,18,8,15,595.0,50.0,3.7,15.0,183.5,36.28,26.66
2017,2,18,8,30,668.0,57.0,3.6,16.0,237.0,43.79,33.35
2017,2,18,8,45,718.0,61.0,3.55,17.0,291.5,45.09,34.37
2017,2,18,9,0,768.0,65.0,3.5,18.0,346.0,46.45,35.35
2017,2,18,9,15,798.0,68.5,3.55,18.5,397.0,85.01,43.57
2017,2,18,9,30,828.0,72.0,3.6,19.0,448.0,137.88,74.05
2017,2,18,9,45,850.5,74.5,3.7,20.0,495.0,191.43,114.59
2017,2,18,10,0,873.0,77.0,3.8,21.0,542.0,252.14,165.19
2017,2,18,10,15,887.5,79.0,3.9,22.0,582.5,305.66,211.78
2017,2,18,10,30,902.0,81.0,4.0,23.0,623.0,359.3,258.35
2017,2,18,10,45,912.0,83.0,4.15,24.0,656.5,411.16,302.77
2017,2,18,11,0,922.0,85.0,4.3,25.0,690.0,462.2,345.31
2017,2,18,11,15,929.0,86.0,4.35,25.0,716.5,509.93,385.45
2017,2,18,11,30,936.0,87.0,4.4,25.0,743.0,556.1,423.41
2017,2,18,11,45,939.0,88.5,4.45,25.5,760.0,598.78,457.02
2017,2,18,12,0,942.0,90.0,4.5,26.0,777.0,639.18,488.07
2017,2,18,12,15,944.5,90.5,4.5,26.0,786.5,675.89,516.54
2017,2,18,12,30,947.0,91.0,4.5,26.0,796.0,709.94,542.57
2017,2,18,12,45,946.5,91.0,4.5,26.5,796.0,738.65,563.25
2017,2,18,13,0,946.0,91.0,4.5,27.0,796.0,764.24,580.1
2017,2,18,13,15,943.5,90.5,4.4,27.0,787.5,784.64,594.19
2017,2,18,13,30,941.0,90.0,4.3,27.0,779.0,801.65,605.94
2017,2,18,13,45,934.5,90.0,4.2,27.0,761.0,812.68,613.62
2017,2,18,14,0,928.0,90.0,4.1,27.0,743.0,820.15,618.97
2017,2,18,14,15,920.5,89.0,3.85,27.0,717.5,822.23,620.07
2017,2,18,14,30,913.0,88.0,3.6,27.0,692.0,820.77,618.83
2017,2,18,14,45,899.5,87.5,3.35,27.0,658.0,811.68,612.41
2017,2,18,15,0,886.0,87.0,3.1,27.0,624.0,799.27,603.82
2017,2,18,15,15,870.5,84.5,2.7,26.0,584.0,779.87,591.92
2017,2,18,15,30,855.0,82.0,2.3,25.0,544.0,763.02,581.61
2017,2,18,15,45,621.0,128.5,1.95,24.5,449.0,633.32,489.26
2017,2,18,16,0,387.0,175.0,1.6,24.0,354.0,488.72,381.01
2017,2,18,16,15,568.5,122.0,1.55,23.0,352.5,567.39,445.38
2017,2,18,16,30,750.0,69.0,1.5,22.0,351.0,614.76,484.39
2017,2,18,16,45,707.5,64.0,1.5,21.5,297.5,560.93,444.98
2017,2,18,17,0,665.0,59.0,1.5,21.0,244.0,507.15,404.56
2017,2,18,17,15,596.5,51.5,1.5,20.0,191.0,439.93,352.17
2017,2,18,17,30,528.0,44.0,1.5,19.0,138.0,372.14,296.47
2017,2,18,17,45,411.0,33.5,1.55,18.5,90.5,279.68,217.53
2017,2,18,18,0,294.0,23.0,1.6,18.0,43.0,191.26,114.22
2017,2,18,18,15,147.0,11.5,1.65,17.5,21.5,74.31,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,7.5,3.6,17.0,7.5,7.15,0.0
2017,2,19,7,30,0.0,15.0,3.8,17.0,15.0,13.91,2.07
2017,2,19,7,45,0.0,36.5,4.0,17.5,36.5,33.09,22.39
2017,2,19,8,0,0.0,58.0,4.2,18.0,58.0,51.54,39.18
2017,2,19,8,15,10.0,80.0,4.15,18.0,83.0,70.15,55.94
2017,2,19,8,30,20.0,102.0,4.1,18.0,108.0,88.54,72.25
2017,2,19,8,45,28.5,123.5,4.1,18.5,133.5,101.63,83.49
2017,2,19,9,0,37.0,145.0,4.1,19.0,159.0,117.72,97.04
2017,2,19,9,15,24.0,154.5,4.3,19.0,164.0,135.29,106.05
2017,2,19,9,30,11.0,164.0,4.5,19.0,169.0,145.33,114.15
2017,2,19,9,45,123.0,202.5,4.75,19.5,268.5,184.46,140.42
2017,2,19,10,0,235.0,241.0,5.0,20.0,368.0,247.86,186.78
2017,2,19,10,15,260.0,257.0,5.05,20.0,407.0,278.99,211.81
2017,2,19,10,30,285.0,273.0,5.1,20.0,446.0,317.77,243.24
2017,2,19,10,45,226.5,297.0,5.2,20.5,439.0,337.84,260.83
2017,2,19,11,0,168.0,321.0,5.3,21.0,432.0,347.94,269.61
2017,2,19,11,15,171.5,331.5,5.35,21.0,449.0,370.6,287.69
2017,2,19,11,30,175.0,342.0,5.4,21.0,466.0,393.29,305.61
2017,2,19,11,45,176.5,350.5,5.5,21.5,478.0,413.19,320.69
2017,2,19,12,0,178.0,359.0,5.6,22.0,490.0,432.85,335.45
2017,2,19,12,15,93.5,289.0,5.65,22.0,358.5,326.35,253.56
2017,2,19,12,30,9.0,219.0,5.7,22.0,227.0,209.77,161.74
2017,2,19,12,45,9.0,219.5,5.8,22.5,227.0,211.08,162.62
2017,2,19,13,0,9.0,220.0,5.9,23.0,227.0,212.35,163.35
2017,2,19,13,15,12.5,240.0,5.8,23.0,249.5,234.69,180.89
2017,2,19,13,30,16.0,260.0,5.7,23.0,272.0,257.51,198.75
2017,2,19,13,45,295.0,250.0,5.65,23.5,459.0,483.0,378.57
2017,2,19,14,0,574.0,240.0,5.6,24.0,646.0,705.95,548.07
2017,2,19,14,15,410.5,278.5,5.5,24.0,563.5,616.65,478.72
2017,2,19,14,30,247.0,317.0,5.4,24.0,481.0,524.41,407.03
2017,2,19,14,45,375.5,267.5,5.3,24.0,503.5,587.26,458.26
2017,2,19,15,0,504.0,218.0,5.2,24.0,526.0,648.25,507.05
2017,2,19,15,15,373.5,231.0,5.05,23.5,451.5,549.49,432.3
2017,2,19,15,30,243.0,244.0,4.9,23.0,377.0,452.57,357.66
2017,2,19,15,45,127.5,205.5,4.8,23.0,274.5,321.47,254.9
2017,2,19,16,0,12.0,167.0,4.7,23.0,172.0,173.05,135.18
2017,2,19,16,15,7.5,149.0,4.35,22.5,152.5,152.39,119.23
2017,2,19,16,30,3.0,131.0,4.0,22.0,133.0,131.86,103.0
2017,2,19,16,45,1.5,110.5,3.65,22.0,111.5,110.61,85.84
2017,2,19,17,0,0.0,90.0,3.3,22.0,90.0,89.24,68.32
2017,2,19,17,15,0.0,69.5,3.0,21.5,69.5,68.56,51.24
2017,2,19,17,30,0.0,49.0,2.7,21.0,49.0,47.45,33.51
2017,2,19,17,45,0.0,31.5,2.45,20.5,31.5,29.39,18.13
2017,2,19,18,0,0.0,14.0,2.2,20.0,14.0,12.98,2.94
2017,2,19,18,15,0.0,7.0,2.15,19.5,7.0,6.67,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,10.0,3.25,12.0,10.0,9.53,0.0
2017,2,20,7,30,0.0,20.0,3.3,12.0,20.0,18.51,6.06
2017,2,20,7,45,13.5,41.5,3.4,12.0,44.0,36.43,25.96
2017,2,20,8,0,27.0,63.0,3.5,12.0,68.0,54.02,42.42
2017,2,20,8,15,37.5,86.0,3.4,12.0,95.0,72.24,59.19
2017,2,20,8,30,48.0,109.0,3.3,12.0,122.0,90.02,75.28
2017,2,20,8,45,56.0,131.0,3.25,12.5,149.5,106.73,89.93
2017,2,20,9,0,64.0,153.0,3.2,13.0,177.0,123.02,103.9
2017,2,20,9,15,32.0,135.5,3.0,13.5,147.5,116.71,92.36
2017,2,20,9,30,0.0,118.0,2.8,14.0,118.0,107.24,84.98
2017,2,20,9,45,0.0,130.5,2.65,14.5,130.5,118.67,94.03
2017,2,20,10,0,0.0,143.0,2.5,15.0,143.0,130.14,102.98
2017,2,20,10,15,25.0,202.5,2.5,15.5,218.0,188.25,148.93
2017,2,20,10,30,50.0,262.0,2.5,16.0,293.0,242.69,191.23
2017,2,20,10,45,68.5,286.5,2.55,17.0,331.0,275.11,215.58
2017,2,20,11,0,87.0,311.0,2.6,18.0,369.0,309.68,241.47
2017,2,20,11,15,123.5,330.0,2.8,18.5,416.0,347.65,270.41
2017,2,20,11,30,160.0,349.0,3.0,19.0,463.0,392.29,304.39
2017,2,20,11,45,376.0,299.5,3.2,19.5,575.0,479.61,372.19
2017,2,20,12,0,592.0,250.0,3.4,20.0,687.0,583.04,451.58
2017,2,20,12,15,298.0,216.0,3.45,20.0,436.5,392.88,307.83
2017,2,20,12,30,4.0,182.0,3.5,20.0,186.0,172.21,132.55
2017,2,20,12,45,96.5,280.0,3.55,20.5,353.0,334.12,260.53
2017,2,20,13,0,189.0,378.0,3.6,21.0,520.0,499.33,385.32
2017,2,20,13,15,107.0,334.0,3.6,21.0,414.5,399.66,309.07
2017,2,20,13,30,25.0,290.0,3.6,21.0,309.0,293.26,226.66
2017,2,20,13,45,66.5,317.5,3.6,21.5,365.5,361.53,279.98
2017,2,20,14,0,108.0,345.0,3.6,22.0,422.0,426.1,329.21
2017,2,20,14,15,533.0,212.0,3.5,22.0,571.0,655.5,509.89
2017,2,20,14,30,958.0,79.0,3.4,22.0,720.0,853.72,654.04
2017,2,20,14,45,939.0,81.0,3.35,22.0,684.0,842.78,645.75
2017,2,20,15,0,920.0,83.0,3.3,22.0,648.0,828.46,636.82
2017,2,20,15,15,904.5,81.0,3.1,21.5,606.5,809.13,624.85
2017,2,20,15,30,889.0,79.0,2.9,21.0,565.0,786.71,610.71
2017,2,20,15,45,865.5,77.0,2.7,21.0,517.0,755.35,589.0
2017,2,20,16,0,842.0,75.0,2.5,21.0,469.0,727.32,569.63
2017,2,20,16,15,812.0,71.0,2.1,20.5,417.5,684.4,539.04
2017,2,20,16,30,782.0,67.0,1.7,20.0,366.0,639.98,506.78
2017,2,20,16,45,735.0,63.0,1.3,19.5,310.5,583.1,463.76
2017,2,20,17,0,688.0,59.0,0.9,19.0,255.0,526.45,418.75
2017,2,20,17,15,619.5,52.0,0.9,18.5,200.5,458.35,365.87
2017,2,20,17,30,551.0,45.0,0.9,18.0,146.0,389.8,309.85
2017,2,20,17,45,428.5,35.0,0.9,17.5,97.0,293.27,228.77
2017,2,20,18,0,306.0,25.0,0.9,17.0,48.0,203.42,132.94
2017,2,20,18,15,153.0,12.5,0.9,16.5,24.0,78.73,0.0
2017,2,20,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,10.5,5.1,9.5,26.0,10.01,0.0
2017,2,21,7,30,425.0,21.0,5.1,10.0,52.0,18.1,6.81
2017,2,21,7,45,546.0,29.0,5.2,11.0,104.5,23.93,15.25
2017,2,21,8,0,667.0,37.0,5.3,12.0,157.0,29.59,20.75
2017,2,21,8,15,731.0,42.0,5.2,12.5,214.0,32.31,23.42
2017,2,21,8,30,795.0,47.0,5.1,13.0,271.0,39.36,29.8
2017,2,21,8,45,834.0,50.5,5.05,14.0,327.5,41.86,31.9
2017,2,21,9,0,873.0,54.0,5.0,15.0,384.0,44.25,33.82
2017,2,21,9,15,898.5,56.5,5.0,16.0,437.5,96.16,46.94
2017,2,21,9,30,924.0,59.0,5.0,17.0,491.0,153.51,82.6
2017,2,21,9,45,941.5,61.5,5.05,18.0,539.0,211.47,128.51
2017,2,21,10,0,959.0,64.0,5.1,19.0,587.0,270.28,179.29
2017,2,21,10,15,971.5,65.5,5.2,19.5,629.0,327.46,230.65
2017,2,21,10,30,984.0,67.0,5.3,20.0,671.0,384.41,281.68
2017,2,21,10,45,992.0,69.0,5.4,20.5,705.5,439.62,330.5
2017,2,21,11,0,1000.0,71.0,5.5,21.0,740.0,493.67,377.16
2017,2,21,11,15,1006.0,71.5,5.45,21.5,766.5,544.02,419.43
2017,2,21,11,30,1012.0,72.0,5.4,22.0,793.0,592.52,458.97
2017,2,21,11,45,1013.0,74.5,5.4,22.5,811.0,638.02,495.16
2017,2,21,12,0,1014.0,77.0,5.4,23.0,829.0,680.92,528.38
2017,2,21,12,15,1015.5,77.5,5.35,23.0,838.0,719.43,558.51
2017,2,21,12,30,1017.0,78.0,5.3,23.0,847.0,754.99,585.88
2017,2,21,12,45,1015.5,78.5,5.3,23.0,847.0,785.35,607.96
2017,2,21,13,0,1014.0,79.0,5.3,23.0,847.0,812.32,627.27
2017,2,21,13,15,1011.5,78.5,5.2,23.0,838.0,834.01,642.35
2017,2,21,13,30,1009.0,78.0,5.1,23.0,829.0,852.06,654.88
2017,2,21,13,45,1003.5,78.0,5.1,23.5,810.5,864.61,662.87
2017,2,21,14,0,998.0,78.0,5.1,24.0,792.0,873.35,668.32
2017,2,21,14,15,991.0,77.0,4.95,24.0,765.5,876.02,670.09
2017,2,21,14,30,984.0,76.0,4.8,24.0,739.0,874.89,669.34
2017,2,21,14,45,973.5,75.5,4.7,24.0,704.5,867.78,664.88
2017,2,21,15,0,963.0,75.0,4.6,24.0,670.0,857.06,658.07
2017,2,21,15,15,949.5,73.0,4.25,23.5,628.0,838.75,646.18
2017,2,21,15,30,936.0,71.0,3.9,23.0,586.0,817.13,632.3
2017,2,21,15,45,916.0,69.0,3.55,23.0,538.0,787.47,611.42
2017,2,21,16,0,896.0,67.0,3.2,23.0,490.0,755.18,588.58
2017,2,21,16,15,869.0,64.0,2.8,22.0,437.5,714.27,561.2
2017,2,21,16,30,842.0,61.0,2.4,21.0,385.0,677.22,535.99
2017,2,21,16,45,803.0,57.0,2.05,20.0,329.0,623.82,497.97
2017,2,21,17,0,764.0,53.0,1.7,19.0,273.0,570.1,456.94
2017,2,21,17,15,700.5,47.0,1.65,18.0,216.5,499.26,402.08
2017,2,21,17,30,637.0,41.0,1.6,17.0,160.0,430.79,345.88
2017,2,21,17,45,524.5,32.5,1.6,16.0,108.0,336.75,266.03
2017,2,21,18,0,412.0,24.0,1.6,15.0,56.0,249.07,170.27
