Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,15,206.0,12.0,1.55,14.5,28.0,102.0,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,203.5,11.0,1.3,12.0,26.5,10.48,0.0
2017,2,22,7,30,407.0,22.0,1.5,13.0,53.0,18.95,8.06
2017,2,22,7,45,523.5,30.5,1.7,14.0,104.5,25.2,16.24
2017,2,22,8,0,640.0,39.0,1.9,15.0,156.0,31.24,22.0
2017,2,22,8,15,703.5,44.0,1.85,15.5,212.5,33.86,24.54
2017,2,22,8,30,767.0,49.0,1.8,16.0,269.0,36.47,26.9
2017,2,22,8,45,806.0,53.0,1.8,17.0,324.5,38.17,28.27
2017,2,22,9,0,845.0,57.0,1.8,18.0,380.0,46.31,35.22
2017,2,22,9,15,871.0,60.0,1.9,19.0,432.5,100.41,49.6
2017,2,22,9,30,897.0,63.0,2.0,20.0,485.0,156.86,84.92
2017,2,22,9,45,915.0,65.5,2.15,21.0,532.5,213.59,129.27
2017,2,22,10,0,933.0,68.0,2.3,22.0,580.0,271.25,178.0
2017,2,22,10,15,945.5,69.5,2.4,22.5,621.5,327.19,226.93
2017,2,22,10,30,958.0,71.0,2.5,23.0,663.0,382.94,275.37
2017,2,22,10,45,965.5,73.5,2.7,23.5,697.0,437.21,321.92
2017,2,22,11,0,973.0,76.0,2.9,24.0,731.0,490.34,366.34
2017,2,22,11,15,978.5,77.0,2.95,24.5,757.0,539.78,406.46
2017,2,22,11,30,984.0,78.0,3.0,25.0,783.0,587.41,443.98
2017,2,22,11,45,981.0,82.0,3.05,25.5,799.5,631.01,477.41
2017,2,22,12,0,978.0,86.0,3.1,26.0,816.0,671.81,507.86
2017,2,22,12,15,979.5,86.5,3.05,26.5,825.0,709.2,534.8
2017,2,22,12,30,981.0,87.0,3.0,27.0,834.0,743.74,559.04
2017,2,22,12,45,979.0,88.0,3.0,27.5,833.5,773.34,578.55
2017,2,22,13,0,977.0,89.0,3.0,28.0,833.0,799.64,595.25
2017,2,22,13,15,975.0,88.5,2.95,28.0,824.0,821.04,609.52
2017,2,22,13,30,973.0,88.0,2.9,28.0,815.0,838.93,621.49
2017,2,22,13,45,967.5,87.5,2.85,28.0,797.0,850.54,629.34
2017,2,22,14,0,962.0,87.0,2.8,28.0,779.0,858.45,634.88
2017,2,22,14,15,955.0,85.5,2.65,28.0,752.5,860.41,635.89
2017,2,22,14,30,948.0,84.0,2.5,28.0,726.0,858.67,634.57
2017,2,22,14,45,934.5,84.0,2.45,28.0,691.5,849.77,629.36
2017,2,22,15,0,921.0,84.0,2.4,28.0,657.0,837.42,622.04
2017,2,22,15,15,906.5,82.0,2.25,28.0,615.5,818.71,609.8
2017,2,22,15,30,892.0,80.0,2.1,28.0,574.0,796.86,595.55
2017,2,22,15,45,873.5,76.5,1.95,28.0,527.5,767.26,576.02
2017,2,22,16,0,855.0,73.0,1.8,28.0,481.0,740.8,558.62
2017,2,22,16,15,827.5,70.0,1.65,27.0,429.0,700.31,533.39
2017,2,22,16,30,800.0,67.0,1.5,26.0,377.0,658.18,506.43
2017,2,22,16,45,761.5,62.0,1.35,25.0,322.5,604.88,470.39
2017,2,22,17,0,723.0,57.0,1.2,24.0,268.0,551.31,431.52
2017,2,22,17,15,658.5,50.5,1.2,23.0,212.5,480.33,378.37
2017,2,22,17,30,594.0,44.0,1.2,22.0,157.0,411.8,323.94
2017,2,22,17,45,484.0,34.5,1.3,21.0,106.5,324.56,251.66
2017,2,22,18,0,374.0,25.0,1.4,20.0,56.0,240.75,165.2
2017,2,22,18,15,187.0,12.5,1.45,19.5,28.0,94.64,0.0
2017,2,22,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,147.5,13.5,3.35,12.5,25.0,12.87,0.0
2017,2,23,7,30,295.0,27.0,3.5,13.0,50.0,21.9,10.85
2017,2,23,7,45,413.5,39.0,3.65,14.0,100.0,30.51,20.88
2017,2,23,8,0,532.0,51.0,3.8,15.0,150.0,38.69,28.57
2017,2,23,8,15,602.5,58.5,3.75,16.0,205.5,42.5,32.12
2017,2,23,8,30,673.0,66.0,3.7,17.0,261.0,46.2,35.36
2017,2,23,8,45,720.0,71.0,3.7,18.0,317.0,47.75,36.54
2017,2,23,9,0,767.0,76.0,3.7,19.0,373.0,57.34,44.67
2017,2,23,9,15,797.5,80.5,3.95,20.0,425.5,108.78,57.76
2017,2,23,9,30,828.0,85.0,4.2,21.0,478.0,163.3,92.72
2017,2,23,9,45,853.5,87.0,4.5,22.0,526.5,217.67,135.3
2017,2,23,10,0,879.0,89.0,4.8,23.0,575.0,273.98,182.85
2017,2,23,10,15,894.0,91.0,5.0,23.5,617.0,334.0,235.01
2017,2,23,10,30,909.0,93.0,5.2,24.0,659.0,388.77,282.87
2017,2,23,10,45,923.0,93.5,5.45,24.5,694.5,441.77,328.68
2017,2,23,11,0,937.0,94.0,5.7,25.0,730.0,494.27,373.1
2017,2,23,11,15,944.5,95.5,5.8,25.5,756.5,543.77,413.94
2017,2,23,11,30,952.0,97.0,5.9,26.0,783.0,591.72,452.5
2017,2,23,11,45,961.5,95.5,6.0,26.5,802.5,636.29,487.64
2017,2,23,12,0,971.0,94.0,6.1,27.0,822.0,678.95,520.55
2017,2,23,12,15,972.5,94.0,6.1,27.0,831.0,715.75,549.24
2017,2,23,12,30,974.0,94.0,6.1,27.0,840.0,749.71,575.39
2017,2,23,12,45,972.0,95.0,6.15,27.5,839.5,779.2,595.91
2017,2,23,13,0,970.0,96.0,6.2,28.0,839.0,805.42,613.55
2017,2,23,13,15,967.0,95.5,6.2,28.0,829.0,826.01,628.28
2017,2,23,13,30,964.0,95.0,6.2,28.0,819.0,843.08,640.64
2017,2,23,13,45,955.5,96.0,6.2,28.0,800.0,853.84,648.67
2017,2,23,14,0,947.0,97.0,6.2,28.0,781.0,860.91,654.27
2017,2,23,14,15,938.5,95.5,6.05,27.5,754.0,861.68,656.26
2017,2,23,14,30,930.0,94.0,5.9,27.0,727.0,858.79,655.82
2017,2,23,14,45,915.5,93.5,5.8,27.0,692.0,848.6,649.29
2017,2,23,15,0,901.0,93.0,5.7,27.0,657.0,835.01,640.52
2017,2,23,15,15,885.5,90.5,5.4,26.5,615.5,815.14,627.71
2017,2,23,15,30,870.0,88.0,5.1,26.0,574.0,798.03,616.92
2017,2,23,15,45,847.0,85.5,4.85,26.0,526.0,766.53,594.78
2017,2,23,16,0,824.0,83.0,4.6,26.0,478.0,732.6,570.89
2017,2,23,16,15,794.5,79.0,4.25,25.0,426.5,690.02,542.53
2017,2,23,16,30,765.0,75.0,3.9,24.0,375.0,645.91,512.61
2017,2,23,16,45,721.5,70.0,3.6,23.5,320.0,589.98,471.58
2017,2,23,17,0,678.0,65.0,3.3,23.0,265.0,538.35,431.61
2017,2,23,17,15,611.5,57.5,3.25,22.0,210.0,466.68,375.68
2017,2,23,17,30,545.0,50.0,3.2,21.0,155.0,397.96,319.21
2017,2,23,17,45,429.5,39.0,3.15,20.5,105.0,302.68,238.24
2017,2,23,18,0,314.0,28.0,3.1,20.0,55.0,216.66,152.55
2017,2,23,18,15,157.0,14.0,3.2,19.5,27.5,83.24,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,140.5,15.0,4.95,13.5,26.5,14.3,0.0
2017,2,24,7,30,281.0,30.0,5.0,14.0,53.0,24.64,13.44
2017,2,24,7,45,420.5,40.0,5.1,14.5,105.0,31.24,21.51
2017,2,24,8,0,560.0,50.0,5.2,15.0,157.0,37.62,27.65
2017,2,24,8,15,630.0,57.0,5.25,15.5,213.5,41.09,30.94
2017,2,24,8,30,700.0,64.0,5.3,16.0,270.0,44.46,33.95
2017,2,24,8,45,753.0,67.0,5.4,16.5,327.5,49.13,37.98
2017,2,24,9,0,806.0,70.0,5.5,17.0,385.0,55.64,43.53
2017,2,24,9,15,835.5,73.5,5.5,17.5,438.5,108.61,56.02
2017,2,24,9,30,865.0,77.0,5.5,18.0,492.0,164.47,93.14
2017,2,24,9,45,893.5,77.0,5.5,18.5,542.0,225.85,142.58
2017,2,24,10,0,922.0,77.0,5.5,19.0,592.0,283.17,192.24
2017,2,24,10,15,938.0,79.0,5.5,19.5,635.5,340.27,243.24
2017,2,24,10,30,954.0,81.0,5.5,20.0,679.0,397.56,294.04
2017,2,24,10,45,969.5,81.0,5.55,20.5,716.0,452.85,342.38
2017,2,24,11,0,985.0,81.0,5.6,21.0,753.0,507.69,389.14
2017,2,24,11,15,993.0,82.0,5.6,21.0,781.0,559.06,432.75
2017,2,24,11,30,1001.0,83.0,5.6,21.0,809.0,608.8,474.02
2017,2,24,11,45,1002.5,86.0,5.7,21.0,827.5,654.8,511.73
2017,2,24,12,0,1004.0,89.0,5.8,21.0,846.0,698.26,546.77
2017,2,24,12,15,1007.0,89.5,5.8,21.0,856.5,737.61,577.85
2017,2,24,12,30,1010.0,90.0,5.8,21.0,867.0,774.12,606.31
2017,2,24,12,45,1013.0,89.0,5.8,21.5,868.0,806.15,628.33
2017,2,24,13,0,1016.0,88.0,5.8,22.0,869.0,834.98,647.89
2017,2,24,13,15,1014.0,87.5,5.7,22.0,860.5,857.2,663.47
2017,2,24,13,30,1012.0,87.0,5.6,22.0,852.0,875.77,676.51
2017,2,24,13,45,1008.5,86.0,5.6,22.0,834.0,888.92,686.33
2017,2,24,14,0,1005.0,85.0,5.6,22.0,816.0,898.26,693.61
2017,2,24,14,15,998.0,84.0,5.55,21.5,788.5,900.95,697.44
2017,2,24,14,30,991.0,83.0,5.5,21.0,761.0,899.8,698.74
2017,2,24,14,45,977.5,83.0,5.45,21.0,725.0,890.71,693.18
2017,2,24,15,0,964.0,83.0,5.4,21.0,689.0,878.01,685.21
2017,2,24,15,15,949.5,81.0,5.25,20.5,646.5,858.77,673.43
2017,2,24,15,30,935.0,79.0,5.1,20.0,604.0,836.23,659.32
2017,2,24,15,45,916.0,76.0,5.0,20.0,555.0,805.94,638.54
2017,2,24,16,0,897.0,73.0,4.9,20.0,506.0,772.95,615.71
2017,2,24,16,15,869.5,69.5,4.5,19.0,452.5,736.44,590.85
2017,2,24,16,30,842.0,66.0,4.1,18.0,399.0,692.34,560.06
2017,2,24,16,45,801.5,62.0,3.75,17.5,342.0,637.35,519.6
2017,2,24,17,0,761.0,58.0,3.4,17.0,285.0,582.07,476.51
2017,2,24,17,15,696.5,52.0,3.2,16.0,227.0,509.82,418.93
2017,2,24,17,30,632.0,46.0,3.0,15.0,169.0,439.85,360.21
2017,2,24,17,45,516.5,36.5,2.9,14.0,116.0,341.79,275.81
2017,2,24,18,0,401.0,27.0,2.8,13.0,63.0,259.37,190.87
2017,2,24,18,15,200.5,13.5,3.0,12.5,31.5,102.72,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,195.0,13.5,3.85,3.5,30.5,12.87,0.0
2017,2,25,7,30,390.0,27.0,4.1,4.0,61.0,21.57,12.12
2017,2,25,7,45,507.0,36.5,4.4,5.0,114.5,27.94,19.55
2017,2,25,8,0,624.0,46.0,4.7,6.0,168.0,37.27,28.45
2017,2,25,8,15,688.5,52.0,4.65,6.5,225.5,40.44,31.55
2017,2,25,8,30,753.0,58.0,4.6,7.0,283.0,43.57,34.44
2017,2,25,8,45,794.0,62.5,4.6,7.5,340.0,45.32,35.92
2017,2,25,9,0,835.0,67.0,4.6,8.0,397.0,56.67,36.29
2017,2,25,9,15,862.5,70.5,4.5,8.5,450.5,111.3,58.42
2017,2,25,9,30,890.0,74.0,4.4,9.0,504.0,174.74,103.71
2017,2,25,9,45,908.5,77.0,4.3,9.5,552.5,232.09,151.97
2017,2,25,10,0,927.0,80.0,4.2,10.0,601.0,290.42,204.39
2017,2,25,10,15,941.0,82.0,4.05,10.5,643.5,347.33,256.51
2017,2,25,10,30,955.0,84.0,3.9,11.0,686.0,404.22,308.01
2017,2,25,10,45,963.5,86.0,3.8,11.5,720.5,458.65,356.47
2017,2,25,11,0,972.0,88.0,3.7,12.0,755.0,512.01,402.57
2017,2,25,11,15,978.5,89.0,3.55,12.5,782.0,562.2,444.59
2017,2,25,11,30,985.0,90.0,3.4,13.0,809.0,610.64,483.79
2017,2,25,11,45,986.5,92.5,3.3,13.5,826.5,655.63,519.18
2017,2,25,12,0,988.0,95.0,3.2,14.0,844.0,698.11,551.55
2017,2,25,12,15,990.0,95.0,3.05,14.0,853.0,735.87,580.41
2017,2,25,12,30,992.0,95.0,2.9,14.0,862.0,770.76,606.45
2017,2,25,12,45,991.0,95.0,2.75,14.5,862.0,800.5,625.52
2017,2,25,13,0,990.0,95.0,2.6,15.0,862.0,826.92,641.93
2017,2,25,13,15,987.5,95.0,2.45,15.0,852.5,848.78,656.17
2017,2,25,13,30,985.0,95.0,2.3,15.0,843.0,867.08,667.86
2017,2,25,13,45,978.0,95.0,2.15,15.5,824.0,878.19,673.28
2017,2,25,14,0,971.0,95.0,2.0,16.0,805.0,885.54,676.17
2017,2,25,14,15,963.5,94.0,1.9,16.0,778.0,887.68,677.35
2017,2,25,14,30,956.0,93.0,1.8,16.0,751.0,886.1,676.15
2017,2,25,14,45,938.5,94.0,1.7,16.0,714.5,874.92,668.57
2017,2,25,15,0,921.0,95.0,1.6,16.0,678.0,860.31,658.85
2017,2,25,15,15,906.0,92.5,1.55,15.5,635.5,840.53,647.51
2017,2,25,15,30,891.0,90.0,1.5,15.0,593.0,823.52,638.18
2017,2,25,15,45,869.0,87.0,1.45,15.0,544.5,791.66,617.22
2017,2,25,16,0,847.0,84.0,1.4,15.0,496.0,757.24,594.46
2017,2,25,16,15,817.5,80.5,1.3,14.5,443.0,714.45,565.92
2017,2,25,16,30,788.0,77.0,1.2,14.0,390.0,670.04,535.66
2017,2,25,16,45,742.5,72.0,1.1,13.5,333.5,611.67,493.96
2017,2,25,17,0,697.0,67.0,1.0,13.0,277.0,557.8,452.98
2017,2,25,17,15,629.5,59.5,1.05,12.0,220.5,484.3,396.68
2017,2,25,17,30,562.0,52.0,1.1,11.0,164.0,413.75,339.34
2017,2,25,17,45,445.0,41.5,1.15,10.0,112.0,316.67,257.07
2017,2,25,18,0,328.0,31.0,1.2,9.0,60.0,228.51,171.68
2017,2,25,18,15,164.0,15.5,1.2,8.5,30.0,88.74,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,70.0,19.0,3.3,7.5,25.5,18.11,0.0
2017,2,26,7,30,140.0,38.0,3.5,8.0,51.0,30.83,19.86
2017,2,26,7,45,235.5,57.5,3.7,9.0,97.0,44.37,33.84
2017,2,26,8,0,331.0,77.0,3.9,10.0,143.0,58.18,46.78
2017,2,26,8,15,165.5,62.5,3.9,11.0,95.5,49.51,39.16
2017,2,26,8,30,0.0,48.0,3.9,12.0,48.0,44.6,34.66
2017,2,26,8,45,290.0,84.5,3.95,13.0,200.0,57.99,46.45
2017,2,26,9,0,580.0,121.0,4.0,14.0,352.0,93.2,66.94
2017,2,26,9,15,290.0,132.5,4.15,14.5,248.0,123.24,87.52
2017,2,26,9,30,0.0,144.0,4.3,15.0,144.0,129.3,102.87
2017,2,26,9,45,1.0,158.0,4.45,15.5,159.0,142.4,113.1
2017,2,26,10,0,2.0,172.0,4.6,16.0,174.0,155.66,123.36
2017,2,26,10,15,1.0,122.5,4.6,16.5,123.5,113.38,88.31
2017,2,26,10,30,0.0,73.0,4.6,17.0,73.0,68.01,50.77
2017,2,26,10,45,0.0,52.5,4.7,17.5,52.5,48.89,34.84
2017,2,26,11,0,0.0,32.0,4.8,18.0,32.0,29.79,18.97
2017,2,26,11,15,0.0,64.0,4.75,18.0,64.0,59.66,43.47
2017,2,26,11,30,0.0,96.0,4.7,18.0,96.0,89.56,67.77
2017,2,26,11,45,9.5,187.5,4.7,18.5,195.0,179.08,139.58
2017,2,26,12,0,19.0,279.0,4.7,19.0,294.0,269.16,210.1
2017,2,26,12,15,11.0,223.0,4.65,19.0,232.0,214.28,166.75
2017,2,26,12,30,3.0,167.0,4.6,19.0,170.0,157.76,121.88
2017,2,26,12,45,6.0,194.5,4.6,19.5,200.0,185.92,144.1
2017,2,26,13,0,9.0,222.0,4.6,20.0,230.0,214.55,166.4
2017,2,26,13,15,9.5,224.0,4.55,20.0,232.0,217.59,168.81
2017,2,26,13,30,10.0,226.0,4.5,20.0,234.0,220.66,171.32
2017,2,26,13,45,39.0,283.5,4.45,20.5,312.5,307.04,239.11
2017,2,26,14,0,68.0,341.0,4.4,21.0,391.0,391.96,304.22
2017,2,26,14,15,74.5,332.5,4.25,21.0,385.5,392.4,304.77
2017,2,26,14,30,81.0,324.0,4.1,21.0,380.0,392.63,305.55
2017,2,26,14,45,56.0,290.0,4.0,21.5,328.0,339.2,264.08
2017,2,26,15,0,31.0,256.0,3.9,22.0,276.0,284.97,221.74
2017,2,26,15,15,344.0,201.5,3.55,21.5,398.5,502.47,398.41
2017,2,26,15,30,657.0,147.0,3.2,21.0,521.0,708.47,556.96
2017,2,26,15,45,382.0,182.0,2.9,21.0,395.5,520.19,411.53
2017,2,26,16,0,107.0,217.0,2.6,21.0,270.0,312.38,247.33
2017,2,26,16,15,96.5,196.0,2.2,20.5,240.0,282.2,225.02
2017,2,26,16,30,86.0,175.0,1.8,20.0,210.0,252.09,201.75
2017,2,26,16,45,77.5,150.5,1.4,20.0,179.0,218.99,175.41
2017,2,26,17,0,69.0,126.0,1.0,20.0,148.0,185.8,148.54
2017,2,26,17,15,54.0,102.0,1.0,19.0,116.5,149.17,118.97
2017,2,26,17,30,39.0,78.0,1.0,18.0,85.0,112.85,88.74
2017,2,26,17,45,19.5,54.0,1.0,17.5,57.5,74.04,55.56
2017,2,26,18,0,0.0,30.0,1.0,17.0,30.0,30.74,18.2
2017,2,26,18,15,0.0,15.0,1.0,17.0,15.0,14.3,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,5.0,2.9,17.0,5.0,4.63,0.0
2017,2,27,7,30,0.0,10.0,3.0,17.0,10.0,9.26,1.89
2017,2,27,7,45,0.0,20.5,3.1,17.5,20.5,19.0,10.83
2017,2,27,8,0,0.0,31.0,3.2,18.0,31.0,28.77,19.64
2017,2,27,8,15,0.0,42.5,3.3,18.0,42.5,39.47,29.24
2017,2,27,8,30,0.0,54.0,3.4,18.0,54.0,50.19,38.72
2017,2,27,8,45,94.0,112.5,3.55,18.5,150.0,90.32,73.6
2017,2,27,9,0,188.0,171.0,3.7,19.0,246.0,134.23,103.28
2017,2,27,9,15,94.0,148.5,3.85,19.5,186.0,127.44,96.26
2017,2,27,9,30,0.0,126.0,4.0,20.0,126.0,114.49,88.78
2017,2,27,9,45,12.5,173.5,4.15,20.5,180.5,157.49,122.55
2017,2,27,10,0,25.0,221.0,4.3,21.0,235.0,201.8,156.86
2017,2,27,10,15,12.5,173.5,4.3,21.0,180.5,161.37,124.81
2017,2,27,10,30,0.0,126.0,4.3,21.0,126.0,116.5,89.02
2017,2,27,10,45,0.0,123.0,4.35,21.5,123.0,114.01,86.71
2017,2,27,11,0,0.0,120.0,4.4,22.0,120.0,111.44,84.33
2017,2,27,11,15,0.0,123.5,4.35,22.0,123.5,114.76,86.83
2017,2,27,11,30,0.0,127.0,4.3,22.0,127.0,118.08,89.35
2017,2,27,11,45,0.0,135.0,4.3,22.5,135.0,125.56,94.99
2017,2,27,12,0,0.0,143.0,4.3,23.0,143.0,133.08,100.65
2017,2,27,12,15,28.5,250.5,4.25,23.0,273.0,251.86,193.62
2017,2,27,12,30,57.0,358.0,4.2,23.0,403.0,373.84,286.42
2017,2,27,12,45,57.0,358.0,4.2,23.5,403.0,378.71,289.24
2017,2,27,13,0,57.0,358.0,4.2,24.0,403.0,383.39,292.29
2017,2,27,13,15,48.0,343.0,4.1,24.0,380.5,366.36,279.45
2017,2,27,13,30,39.0,328.0,4.0,24.0,358.0,348.37,265.93
2017,2,27,13,45,172.5,338.5,3.95,24.5,466.5,476.79,365.0
2017,2,27,14,0,306.0,349.0,3.9,25.0,575.0,610.37,464.25
2017,2,27,14,15,287.5,339.5,3.8,25.0,546.5,592.87,451.13
2017,2,27,14,30,269.0,330.0,3.7,25.0,518.0,573.78,437.61
2017,2,27,14,45,504.5,241.0,3.65,25.0,571.5,687.48,526.61
2017,2,27,15,0,740.0,152.0,3.6,25.0,625.0,791.38,604.96
2017,2,27,15,15,554.0,194.0,3.5,25.0,536.0,678.37,522.3
2017,2,27,15,30,368.0,236.0,3.4,25.0,447.0,561.49,434.83
2017,2,27,15,45,518.0,182.0,3.3,25.0,452.0,628.38,488.76
2017,2,27,16,0,668.0,128.0,3.2,25.0,457.0,680.63,530.43
2017,2,27,16,15,634.0,121.0,2.8,24.5,407.0,634.42,496.75
2017,2,27,16,30,600.0,114.0,2.4,24.0,357.0,587.26,462.31
2017,2,27,16,45,554.0,105.0,2.0,23.5,304.5,529.04,418.69
2017,2,27,17,0,508.0,96.0,1.6,23.0,252.0,468.6,372.28
2017,2,27,17,15,439.5,84.0,1.55,22.0,200.0,396.2,316.74
2017,2,27,17,30,371.0,72.0,1.5,21.0,148.0,327.72,261.74
2017,2,27,17,45,270.5,55.0,1.45,20.5,101.5,240.01,188.67
2017,2,27,18,0,170.0,38.0,1.4,20.0,55.0,160.84,117.74
2017,2,27,18,15,85.0,19.0,1.45,20.0,27.5,76.89,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,6.5,3.75,19.5,6.5,6.02,0.0
2017,2,28,7,30,0.0,13.0,3.8,20.0,13.0,12.04,4.16
2017,2,28,7,45,0.0,25.5,3.9,20.5,25.5,23.66,14.66
2017,2,28,8,0,0.0,38.0,4.0,21.0,38.0,35.29,25.03
2017,2,28,8,15,0.0,52.0,4.4,21.0,52.0,48.34,36.57
2017,2,28,8,30,0.0,66.0,4.8,21.0,66.0,61.14,47.74
2017,2,28,8,45,0.0,97.0,5.2,21.5,97.0,87.46,70.27
2017,2,28,9,0,0.0,128.0,5.6,22.0,128.0,113.23,87.72
2017,2,28,9,15,0.0,73.5,5.75,22.5,73.5,68.41,50.7
2017,2,28,9,30,0.0,19.0,5.9,23.0,19.0,17.64,8.87
2017,2,28,9,45,0.0,91.0,6.1,23.5,91.0,84.68,63.38
2017,2,28,10,0,0.0,163.0,6.3,24.0,163.0,147.75,113.52
2017,2,28,10,15,0.0,106.0,6.35,24.0,106.0,98.4,73.82
2017,2,28,10,30,0.0,49.0,6.4,24.0,49.0,45.61,31.28
2017,2,28,10,45,1.5,111.5,6.45,24.5,112.5,104.23,78.01
2017,2,28,11,0,3.0,174.0,6.5,25.0,176.0,161.48,122.83
2017,2,28,11,15,13.5,231.0,6.45,25.0,241.0,218.25,166.92
2017,2,28,11,30,24.0,288.0,6.4,25.0,306.0,276.17,211.44
2017,2,28,11,45,16.5,256.5,6.4,25.5,269.5,245.83,187.48
2017,2,28,12,0,9.0,225.0,6.4,26.0,233.0,214.0,162.47
2017,2,28,12,15,11.0,238.5,6.3,26.0,247.5,228.69,173.76
2017,2,28,12,30,13.0,252.0,6.2,26.0,262.0,243.64,185.21
2017,2,28,12,45,23.0,289.0,6.1,26.0,307.0,286.61,218.2
2017,2,28,13,0,33.0,326.0,6.0,26.0,352.0,335.04,255.06
2017,2,28,13,15,22.0,281.0,5.8,26.0,298.5,281.5,214.21
2017,2,28,13,30,11.0,236.0,5.6,26.0,245.0,231.1,175.55
2017,2,28,13,45,9.0,219.0,5.45,26.5,226.0,213.98,162.19
2017,2,28,14,0,7.0,202.0,5.3,27.0,207.0,196.6,148.62
2017,2,28,14,15,188.0,255.5,5.05,26.5,387.0,424.42,327.72
2017,2,28,14,30,369.0,309.0,4.8,26.0,567.0,635.2,486.37
2017,2,28,14,45,268.5,308.5,4.55,26.0,492.0,556.26,425.88
2017,2,28,15,0,168.0,308.0,4.3,26.0,417.0,465.76,357.42
2017,2,28,15,15,101.0,270.0,4.0,25.5,334.5,360.63,278.61
2017,2,28,15,30,34.0,232.0,3.7,25.0,252.0,266.62,206.06
2017,2,28,15,45,27.0,209.5,3.4,25.0,224.5,227.71,176.41
2017,2,28,16,0,20.0,187.0,3.1,25.0,197.0,200.05,155.09
2017,2,28,16,15,16.0,168.0,2.8,24.5,175.5,178.54,138.78
2017,2,28,16,30,12.0,149.0,2.5,24.0,154.0,157.11,122.27
2017,2,28,16,45,8.0,129.0,2.25,24.0,132.5,134.66,104.48
2017,2,28,17,0,4.0,109.0,2.0,24.0,111.0,112.32,86.5
2017,2,28,17,15,2.0,87.0,1.85,23.0,88.0,88.88,67.66
2017,2,28,17,30,0.0,65.0,1.7,22.0,65.0,65.15,48.12
2017,2,28,17,45,0.0,45.0,1.6,21.5,45.0,44.58,30.76
2017,2,28,18,0,0.0,25.0,1.5,21.0,25.0,23.22,12.4
2017,2,28,18,15,0.0,12.5,1.45,20.5,12.5,11.6,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,194.5,15.5,5.55,14.0,36.0,12.2,0.0
2017,3,1,7,30,389.0,31.0,5.9,14.0,72.0,24.56,14.97
2017,3,1,7,45,498.5,40.0,6.25,14.5,125.0,30.3,20.95
2017,3,1,8,0,608.0,49.0,6.6,15.0,178.0,35.82,26.18
2017,3,1,8,15,669.5,55.0,6.7,15.0,235.0,42.29,32.12
2017,3,1,8,30,731.0,61.0,6.8,15.0,292.0,45.31,34.84
2017,3,1,8,45,774.0,65.0,6.9,15.5,348.5,46.54,35.8
2017,3,1,9,0,817.0,69.0,7.0,16.0,405.0,70.58,38.63
2017,3,1,9,15,844.0,72.0,6.95,16.0,458.5,124.31,65.24
2017,3,1,9,30,871.0,75.0,6.9,16.0,512.0,186.87,111.79
2017,3,1,9,45,892.0,77.0,6.85,16.5,560.5,243.25,159.55
2017,3,1,10,0,913.0,79.0,6.8,17.0,609.0,300.86,210.94
2017,3,1,10,15,927.0,81.0,6.7,17.0,651.0,357.3,262.59
2017,3,1,10,30,941.0,83.0,6.6,17.0,693.0,413.73,313.78
2017,3,1,10,45,952.5,84.5,6.55,17.5,728.5,468.44,362.04
2017,3,1,11,0,964.0,86.0,6.5,18.0,764.0,522.37,408.35
2017,3,1,11,15,971.0,87.0,6.4,18.0,791.5,572.55,451.22
2017,3,1,11,30,978.0,88.0,6.3,18.0,819.0,621.04,491.66
2017,3,1,11,45,818.5,164.5,6.25,18.5,785.5,637.01,503.46
2017,3,1,12,0,659.0,241.0,6.2,19.0,752.0,639.81,503.83
2017,3,1,12,15,811.5,173.5,6.15,19.0,810.0,707.3,558.39
2017,3,1,12,30,964.0,106.0,6.1,19.0,868.0,777.85,614.4
2017,3,1,12,45,831.0,167.5,6.05,19.5,824.5,772.31,607.47
2017,3,1,13,0,698.0,229.0,6.0,20.0,781.0,757.9,593.49
2017,3,1,13,15,832.0,166.0,5.9,20.0,816.5,818.17,640.82
2017,3,1,13,30,966.0,103.0,5.8,20.0,852.0,875.86,682.33
2017,3,1,13,45,965.0,100.5,5.75,20.0,834.5,888.86,691.68
2017,3,1,14,0,964.0,98.0,5.7,20.0,817.0,898.2,698.75
2017,3,1,14,15,957.5,97.0,5.7,20.0,790.5,900.9,701.51
2017,3,1,14,30,951.0,96.0,5.7,20.0,764.0,899.89,701.83
2017,3,1,14,45,939.0,95.0,5.7,20.0,729.0,890.68,696.41
2017,3,1,15,0,927.0,94.0,5.7,20.0,694.0,877.94,688.63
2017,3,1,15,15,861.0,99.5,5.65,19.5,630.0,831.09,657.08
2017,3,1,15,30,795.0,105.0,5.6,19.0,566.0,776.38,619.43
2017,3,1,15,45,832.5,93.0,5.55,19.0,541.0,782.34,625.69
2017,3,1,16,0,870.0,81.0,5.5,19.0,516.0,783.51,628.22
2017,3,1,16,15,843.5,77.0,5.25,18.0,462.5,741.24,599.58
2017,3,1,16,30,817.0,73.0,5.0,17.0,409.0,697.18,569.17
2017,3,1,16,45,780.5,68.0,4.75,16.5,352.5,643.5,529.43
2017,3,1,17,0,744.0,63.0,4.5,16.0,296.0,589.35,487.55
2017,3,1,17,15,683.0,56.5,4.05,15.0,238.5,517.93,429.7
2017,3,1,17,30,622.0,50.0,3.6,14.0,181.0,453.71,375.21
2017,3,1,17,45,519.0,40.5,3.2,13.0,127.0,361.59,295.43
2017,3,1,18,0,416.0,31.0,2.8,12.0,73.0,277.26,215.29
2017,3,1,18,15,208.0,15.5,2.75,11.5,36.5,132.13,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,87.5,19.0,2.85,6.5,28.0,14.95,0.0
2017,3,2,7,30,175.0,38.0,2.9,7.0,56.0,29.52,19.99
2017,3,2,7,45,217.5,58.5,2.95,7.5,95.5,44.58,34.53
2017,3,2,8,0,260.0,79.0,3.0,8.0,135.0,61.83,50.62
2017,3,2,8,15,296.0,96.0,3.15,8.5,177.0,73.89,61.72
2017,3,2,8,30,332.0,113.0,3.3,9.0,219.0,80.24,67.35
2017,3,2,8,45,574.5,94.0,3.45,10.0,317.0,63.53,51.95
2017,3,2,9,0,817.0,75.0,3.6,11.0,415.0,78.64,44.49
2017,3,2,9,15,728.5,100.5,3.8,11.5,432.5,134.75,79.16
2017,3,2,9,30,640.0,126.0,4.0,12.0,450.0,186.03,122.61
2017,3,2,9,45,775.5,106.5,4.2,13.0,535.0,241.53,164.47
2017,3,2,10,0,911.0,87.0,4.4,14.0,620.0,310.6,220.52
2017,3,2,10,15,925.0,89.5,4.3,14.0,662.0,367.54,272.33
2017,3,2,10,30,939.0,92.0,4.2,14.0,704.0,424.48,323.47
2017,3,2,10,45,948.0,94.0,4.15,14.5,739.0,478.66,370.73
2017,3,2,11,0,957.0,96.0,4.1,15.0,774.0,531.84,415.76
2017,3,2,11,15,964.0,97.0,4.05,15.0,800.5,581.86,457.84
2017,3,2,11,30,971.0,98.0,4.0,15.0,827.0,630.21,497.5
2017,3,2,11,45,972.5,100.5,3.95,15.5,844.5,674.75,532.24
2017,3,2,12,0,974.0,103.0,3.9,16.0,862.0,716.8,564.13
2017,3,2,12,15,976.0,103.5,3.85,16.0,871.5,754.66,593.29
2017,3,2,12,30,978.0,104.0,3.8,16.0,881.0,789.69,619.17
2017,3,2,12,45,978.0,104.0,3.75,16.5,880.5,819.8,639.14
2017,3,2,13,0,978.0,104.0,3.7,17.0,880.0,846.67,656.72
2017,3,2,13,15,975.5,103.5,3.65,17.0,870.5,867.75,671.41
2017,3,2,13,30,973.0,103.0,3.6,17.0,861.0,885.27,683.7
2017,3,2,13,45,968.0,102.5,3.6,17.0,842.5,897.15,692.44
2017,3,2,14,0,963.0,102.0,3.6,17.0,824.0,905.33,698.78
2017,3,2,14,15,955.5,101.0,3.6,17.0,797.0,907.19,700.9
2017,3,2,14,30,948.0,100.0,3.6,17.0,770.0,905.34,700.63
2017,3,2,14,45,933.0,100.0,3.6,17.0,734.0,894.7,694.36
2017,3,2,15,0,918.0,100.0,3.6,17.0,698.0,880.58,685.85
2017,3,2,15,15,903.5,97.5,3.55,16.5,655.5,860.8,674.41
2017,3,2,15,30,889.0,95.0,3.5,16.0,613.0,844.05,665.23
2017,3,2,15,45,869.5,91.5,3.5,16.0,564.5,813.0,644.71
2017,3,2,16,0,850.0,88.0,3.5,16.0,516.0,779.31,622.18
2017,3,2,16,15,822.0,84.0,3.15,15.5,462.5,736.22,591.9
2017,3,2,16,30,794.0,80.0,2.8,15.0,409.0,691.44,559.88
2017,3,2,16,45,754.5,74.5,2.45,14.5,352.5,635.52,518.63
2017,3,2,17,0,715.0,69.0,2.1,14.0,296.0,583.64,478.36
2017,3,2,17,15,652.0,62.0,1.9,13.0,238.5,511.63,421.71
2017,3,2,17,30,589.0,55.0,1.7,12.0,181.0,442.22,364.4
2017,3,2,17,45,481.5,44.5,1.55,11.0,127.0,347.22,283.65
2017,3,2,18,0,374.0,34.0,1.4,10.0,73.0,260.2,203.43
2017,3,2,18,15,187.0,17.0,1.4,9.5,36.5,125.61,1.83
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,215.5,17.0,1.95,6.5,41.0,13.31,0.0
2017,3,3,7,30,431.0,34.0,2.1,7.0,82.0,27.0,17.97
2017,3,3,7,45,526.0,44.0,2.25,8.0,136.5,33.49,24.58
2017,3,3,8,0,621.0,54.0,2.4,9.0,191.0,39.69,30.47
2017,3,3,8,15,680.5,60.5,2.6,10.0,248.5,42.64,33.17
2017,3,3,8,30,740.0,67.0,2.8,11.0,306.0,50.08,39.76
2017,3,3,8,45,544.5,112.5,3.0,12.0,305.5,77.83,64.31
2017,3,3,9,0,349.0,158.0,3.2,13.0,305.0,129.29,95.98
2017,3,3,9,15,604.5,122.5,3.5,13.5,415.0,143.45,90.35
2017,3,3,9,30,860.0,87.0,3.8,14.0,525.0,195.75,120.02
2017,3,3,9,45,872.5,92.0,4.15,15.0,571.5,252.75,168.8
2017,3,3,10,0,885.0,97.0,4.5,16.0,618.0,310.26,219.92
2017,3,3,10,15,603.0,195.0,4.5,16.5,561.0,348.18,262.33
2017,3,3,10,30,321.0,293.0,4.5,17.0,504.0,362.2,280.79
2017,3,3,10,45,440.0,268.0,4.55,17.5,572.5,409.44,317.94
2017,3,3,11,0,559.0,243.0,4.6,18.0,641.0,470.25,366.07
2017,3,3,11,15,373.5,309.0,4.6,18.0,579.0,463.15,361.87
2017,3,3,11,30,188.0,375.0,4.6,18.0,517.0,438.74,342.53
2017,3,3,11,45,548.5,254.0,4.65,18.5,681.5,560.37,439.53
2017,3,3,12,0,909.0,133.0,4.7,19.0,846.0,706.56,553.14
2017,3,3,12,15,747.5,207.5,4.65,19.0,798.0,702.3,547.81
2017,3,3,12,30,586.0,282.0,4.6,19.0,750.0,685.18,532.93
2017,3,3,12,45,519.5,305.0,4.6,19.0,720.0,680.1,528.76
2017,3,3,13,0,453.0,328.0,4.6,19.0,690.0,670.08,520.64
2017,3,3,13,15,674.0,232.5,4.55,19.0,764.0,768.53,598.16
2017,3,3,13,30,895.0,137.0,4.5,19.0,838.0,865.19,669.73
2017,3,3,13,45,884.5,138.0,4.5,19.0,818.0,873.98,675.85
2017,3,3,14,0,874.0,139.0,4.5,19.0,798.0,879.19,680.16
2017,3,3,14,15,570.0,238.0,4.4,18.5,662.5,737.31,576.31
2017,3,3,14,30,266.0,337.0,4.3,18.0,527.0,582.99,456.65
2017,3,3,14,45,244.5,323.0,4.25,18.0,491.0,544.1,428.73
2017,3,3,15,0,223.0,309.0,4.2,18.0,455.0,514.38,406.78
2017,3,3,15,15,221.5,288.5,4.1,18.0,426.0,493.1,391.7
2017,3,3,15,30,220.0,268.0,4.0,18.0,397.0,470.64,375.6
2017,3,3,15,45,483.5,182.0,3.9,18.0,435.5,608.37,488.51
2017,3,3,16,0,747.0,96.0,3.8,18.0,474.0,711.13,569.62
2017,3,3,16,15,471.5,136.0,3.45,17.5,366.0,531.9,431.75
2017,3,3,16,30,196.0,176.0,3.1,17.0,258.0,344.96,281.24
2017,3,3,16,45,372.0,137.5,2.8,16.5,266.0,443.16,364.01
2017,3,3,17,0,548.0,99.0,2.5,16.0,274.0,508.42,417.49
2017,3,3,17,15,481.0,87.5,2.3,15.0,219.5,432.19,356.43
2017,3,3,17,30,414.0,76.0,2.1,14.0,165.0,362.64,298.93
2017,3,3,17,45,317.0,59.0,1.95,13.5,115.5,273.74,222.86
2017,3,3,18,0,220.0,42.0,1.8,13.0,66.0,192.88,149.84
2017,3,3,18,15,110.0,21.0,1.85,12.5,33.0,94.83,12.45
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
