Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,5.5,2.3,10.0,5.5,5.09,0.0
2017,3,4,7,30,0.0,11.0,2.4,10.0,11.0,10.18,3.22
2017,3,4,7,45,0.0,20.0,2.55,10.5,20.0,18.54,10.98
2017,3,4,8,0,0.0,29.0,2.7,11.0,29.0,26.9,18.71
2017,3,4,8,15,0.0,38.5,2.75,11.0,38.5,35.74,26.81
2017,3,4,8,30,0.0,48.0,2.8,11.0,48.0,44.59,34.81
2017,3,4,8,45,0.0,62.0,2.85,11.5,62.0,57.66,46.38
2017,3,4,9,0,0.0,76.0,2.9,12.0,76.0,70.74,55.03
2017,3,4,9,15,0.0,84.5,3.0,12.0,84.5,78.6,61.49
2017,3,4,9,30,0.0,93.0,3.1,12.0,93.0,86.33,67.79
2017,3,4,9,45,0.0,104.0,3.25,12.0,104.0,96.3,75.92
2017,3,4,10,0,0.0,115.0,3.4,12.0,115.0,106.3,84.04
2017,3,4,10,15,0.0,115.0,3.5,12.0,115.0,106.54,84.0
2017,3,4,10,30,0.0,115.0,3.6,12.0,115.0,106.71,83.94
2017,3,4,10,45,2.0,152.0,3.75,12.5,153.5,141.02,111.87
2017,3,4,11,0,4.0,189.0,3.9,13.0,192.0,175.52,139.56
2017,3,4,11,15,2.0,149.0,4.0,13.0,150.5,139.08,109.67
2017,3,4,11,30,0.0,109.0,4.1,13.0,109.0,101.57,78.82
2017,3,4,11,45,0.0,98.5,4.25,13.5,98.5,91.91,70.68
2017,3,4,12,0,0.0,88.0,4.4,14.0,88.0,82.16,62.49
2017,3,4,12,15,0.0,84.0,4.4,14.0,84.0,78.43,59.39
2017,3,4,12,30,0.0,80.0,4.4,14.0,80.0,74.69,56.29
2017,3,4,12,45,0.0,96.5,4.45,14.0,96.5,90.12,68.98
2017,3,4,13,0,0.0,113.0,4.5,14.0,113.0,105.59,81.65
2017,3,4,13,15,0.0,101.0,4.45,14.0,101.0,94.36,72.47
2017,3,4,13,30,0.0,89.0,4.4,14.0,89.0,83.1,63.26
2017,3,4,13,45,0.0,93.0,4.4,14.0,93.0,86.83,66.4
2017,3,4,14,0,0.0,97.0,4.4,14.0,97.0,90.59,69.56
2017,3,4,14,15,0.0,104.5,4.3,14.0,104.5,97.68,75.48
2017,3,4,14,30,0.0,112.0,4.2,14.0,112.0,104.83,81.48
2017,3,4,14,45,0.0,85.5,4.15,14.0,85.5,79.73,60.9
2017,3,4,15,0,0.0,59.0,4.1,14.0,59.0,54.95,40.43
2017,3,4,15,15,0.0,82.5,3.95,14.0,82.5,76.88,58.85
2017,3,4,15,30,0.0,106.0,3.8,14.0,106.0,99.33,77.67
2017,3,4,15,45,0.0,85.0,3.7,14.0,85.0,79.18,61.09
2017,3,4,16,0,0.0,64.0,3.6,14.0,64.0,59.55,44.81
2017,3,4,16,15,0.0,42.5,3.55,13.5,42.5,39.49,28.06
2017,3,4,16,30,0.0,21.0,3.5,13.0,21.0,19.49,11.1
2017,3,4,16,45,0.0,18.0,3.45,13.0,18.0,16.69,8.74
2017,3,4,17,0,0.0,15.0,3.4,13.0,15.0,13.9,6.36
2017,3,4,17,15,0.0,12.0,3.35,13.0,12.0,11.12,3.95
2017,3,4,17,30,0.0,9.0,3.3,13.0,9.0,8.33,1.51
2017,3,4,17,45,0.0,6.0,3.25,13.0,6.0,5.55,0.0
2017,3,4,18,0,0.0,3.0,3.2,13.0,3.0,2.77,0.0
2017,3,4,18,15,0.0,1.5,3.25,13.0,1.5,1.39,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,141.0,21.0,2.4,13.0,38.0,16.45,3.99
2017,3,5,7,30,282.0,42.0,2.5,13.0,76.0,32.57,22.5
2017,3,5,7,45,386.0,54.0,2.6,13.5,127.0,41.95,31.54
2017,3,5,8,0,490.0,66.0,2.7,14.0,178.0,49.45,38.55
2017,3,5,8,15,551.0,74.0,2.7,14.5,232.0,53.03,41.81
2017,3,5,8,30,612.0,82.0,2.7,15.0,286.0,56.48,44.77
2017,3,5,8,45,306.0,72.0,2.7,15.5,174.0,48.4,37.43
2017,3,5,9,0,0.0,62.0,2.7,16.0,62.0,57.66,43.17
2017,3,5,9,15,0.0,92.5,2.7,16.5,92.5,85.61,66.22
2017,3,5,9,30,0.0,123.0,2.7,17.0,123.0,112.38,87.89
2017,3,5,9,45,0.0,130.0,2.75,17.5,130.0,119.05,92.84
2017,3,5,10,0,0.0,137.0,2.8,18.0,137.0,125.68,97.76
2017,3,5,10,15,3.5,170.5,2.9,18.5,173.0,156.57,122.09
2017,3,5,10,30,7.0,204.0,3.0,19.0,209.0,187.93,146.46
2017,3,5,10,45,27.0,259.0,3.1,19.5,278.5,240.77,187.26
2017,3,5,11,0,47.0,314.0,3.2,20.0,348.0,300.04,232.47
2017,3,5,11,15,30.0,281.0,3.3,20.0,303.0,268.37,207.83
2017,3,5,11,30,13.0,248.0,3.4,20.0,258.0,235.19,181.97
2017,3,5,11,45,13.0,251.5,3.55,20.5,262.0,239.78,185.19
2017,3,5,12,0,13.0,255.0,3.7,21.0,266.0,244.32,188.29
2017,3,5,12,15,9.5,223.5,3.75,21.0,231.5,214.21,164.85
2017,3,5,12,30,6.0,192.0,3.8,21.0,197.0,183.31,140.72
2017,3,5,12,45,3.0,145.5,3.85,21.5,148.0,138.15,104.98
2017,3,5,13,0,0.0,99.0,3.9,22.0,99.0,92.48,68.61
2017,3,5,13,15,4.5,159.0,3.9,22.0,162.5,152.49,116.29
2017,3,5,13,30,9.0,219.0,3.9,22.0,226.0,213.47,164.05
2017,3,5,13,45,71.5,298.5,3.95,22.5,353.5,349.88,270.25
2017,3,5,14,0,134.0,378.0,4.0,23.0,481.0,495.5,379.59
2017,3,5,14,15,72.5,305.0,3.95,23.0,360.5,363.76,280.03
2017,3,5,14,30,11.0,232.0,3.9,23.0,240.0,230.89,177.34
2017,3,5,14,45,66.0,273.5,3.85,23.0,318.0,330.91,256.72
2017,3,5,15,0,121.0,315.0,3.8,23.0,396.0,436.75,338.33
2017,3,5,15,15,155.0,295.5,3.7,22.5,391.5,447.0,348.12
2017,3,5,15,30,189.0,276.0,3.6,22.0,387.0,455.69,357.18
2017,3,5,15,45,106.5,235.5,3.5,22.0,297.5,332.21,261.74
2017,3,5,16,0,24.0,195.0,3.4,22.0,208.0,211.55,165.87
2017,3,5,16,15,312.5,157.5,3.05,21.5,291.0,425.25,342.23
2017,3,5,16,30,601.0,120.0,2.7,21.0,374.0,607.16,484.97
2017,3,5,16,45,556.5,111.0,2.4,21.0,321.5,548.81,439.13
2017,3,5,17,0,512.0,102.0,2.1,21.0,269.0,488.13,392.1
2017,3,5,17,15,447.0,90.0,1.95,20.0,216.0,416.31,336.6
2017,3,5,17,30,382.0,78.0,1.8,19.0,163.0,348.14,281.63
2017,3,5,17,45,285.5,61.5,1.7,18.5,114.5,260.87,208.63
2017,3,5,18,0,189.0,45.0,1.6,18.0,66.0,181.74,139.41
2017,3,5,18,15,94.5,22.5,1.7,17.5,33.0,83.44,26.05
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,145.5,22.0,4.55,18.0,40.0,17.2,5.41
2017,3,6,7,30,291.0,44.0,4.8,18.0,80.0,34.09,23.36
2017,3,6,7,45,397.5,54.5,5.05,18.5,131.5,42.13,31.05
2017,3,6,8,0,504.0,65.0,5.3,19.0,183.0,48.28,36.73
2017,3,6,8,15,421.0,93.0,5.7,19.5,209.0,67.12,53.24
2017,3,6,8,30,338.0,121.0,6.1,20.0,235.0,85.23,68.85
2017,3,6,8,45,531.0,104.0,6.5,20.5,318.5,70.1,55.44
2017,3,6,9,0,724.0,87.0,6.9,21.0,402.0,91.71,49.89
2017,3,6,9,15,751.5,91.0,7.05,21.5,452.5,147.06,83.65
2017,3,6,9,30,779.0,95.0,7.2,22.0,503.0,199.72,123.79
2017,3,6,9,45,389.5,125.0,7.35,22.5,329.0,181.55,127.06
2017,3,6,10,0,0.0,155.0,7.5,23.0,155.0,141.34,108.64
2017,3,6,10,15,0.0,140.5,7.5,23.5,140.5,129.25,98.53
2017,3,6,10,30,0.0,126.0,7.5,24.0,126.0,116.64,88.07
2017,3,6,10,45,45.5,236.0,7.5,24.5,269.0,229.82,176.53
2017,3,6,11,0,91.0,346.0,7.5,25.0,412.0,347.9,266.94
2017,3,6,11,15,230.0,347.0,7.45,25.0,522.0,427.3,328.19
2017,3,6,11,30,369.0,348.0,7.4,25.0,632.0,520.1,399.77
2017,3,6,11,45,352.5,361.5,7.35,25.5,637.5,542.25,415.87
2017,3,6,12,0,336.0,375.0,7.3,26.0,643.0,562.51,430.32
2017,3,6,12,15,349.5,368.0,7.2,26.0,649.5,583.02,446.21
2017,3,6,12,30,363.0,361.0,7.1,26.0,656.0,603.08,461.68
2017,3,6,12,45,362.0,361.5,7.05,26.0,655.0,618.76,473.58
2017,3,6,13,0,361.0,362.0,7.0,26.0,654.0,633.16,484.49
2017,3,6,13,15,351.0,361.0,6.85,26.0,642.5,637.64,487.76
2017,3,6,13,30,341.0,360.0,6.7,26.0,631.0,640.38,489.78
2017,3,6,13,45,326.0,361.0,6.6,26.5,615.5,639.36,488.05
2017,3,6,14,0,311.0,362.0,6.5,27.0,600.0,636.76,485.19
2017,3,6,14,15,457.5,298.0,6.35,27.0,635.0,710.53,543.26
2017,3,6,14,30,604.0,234.0,6.2,27.0,670.0,774.8,593.76
2017,3,6,14,45,470.5,264.5,6.1,27.0,594.5,697.3,535.19
2017,3,6,15,0,337.0,295.0,6.0,27.0,519.0,609.03,468.52
2017,3,6,15,15,561.5,203.0,5.85,26.5,549.0,709.09,549.96
2017,3,6,15,30,786.0,111.0,5.7,26.0,579.0,789.94,612.67
2017,3,6,15,45,760.0,109.0,5.55,26.0,532.0,756.48,589.07
2017,3,6,16,0,734.0,107.0,5.4,26.0,485.0,725.0,567.35
2017,3,6,16,15,703.5,102.0,5.05,25.5,434.0,681.21,536.7
2017,3,6,16,30,673.0,97.0,4.7,25.0,383.0,636.27,504.81
2017,3,6,16,45,620.0,92.5,4.4,24.5,328.5,575.09,459.38
2017,3,6,17,0,567.0,88.0,4.1,24.0,274.0,514.8,413.42
2017,3,6,17,15,502.0,79.0,3.85,23.5,221.0,443.03,357.06
2017,3,6,17,30,437.0,70.0,3.6,23.0,168.0,371.92,299.19
2017,3,6,17,45,320.0,57.5,3.35,22.5,118.0,275.49,218.83
2017,3,6,18,0,203.0,45.0,3.1,22.0,68.0,189.23,144.2
2017,3,6,18,15,101.5,22.5,3.25,21.5,34.0,95.7,36.8
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.9,17.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,2.1,18.0,5.0,4.77,0.0
2017,3,7,7,15,43.0,29.5,2.25,18.0,35.0,25.06,11.77
2017,3,7,7,30,86.0,54.0,2.4,18.0,65.0,44.31,32.17
2017,3,7,7,45,151.0,77.0,2.6,18.5,108.5,60.04,46.63
2017,3,7,8,0,216.0,100.0,2.8,19.0,152.0,76.48,61.31
2017,3,7,8,15,293.0,109.0,3.1,19.0,198.5,82.81,66.99
2017,3,7,8,30,370.0,118.0,3.4,19.0,245.0,82.87,66.99
2017,3,7,8,45,309.5,150.0,3.7,19.5,268.5,109.31,89.51
2017,3,7,9,0,249.0,182.0,4.0,20.0,292.0,146.95,108.18
2017,3,7,9,15,124.5,95.5,4.2,20.0,150.5,89.04,62.71
2017,3,7,9,30,0.0,9.0,4.4,20.0,9.0,8.35,1.29
2017,3,7,9,45,0.0,10.5,4.65,20.0,10.5,9.75,2.43
2017,3,7,10,0,0.0,12.0,4.9,20.0,12.0,11.15,3.56
2017,3,7,10,15,0.0,13.0,5.0,20.0,13.0,12.09,4.31
2017,3,7,10,30,0.0,14.0,5.1,20.0,14.0,13.02,5.05
2017,3,7,10,45,0.0,15.0,5.2,20.0,15.0,13.96,5.8
2017,3,7,11,0,0.0,16.0,5.3,20.0,16.0,14.89,6.55
2017,3,7,11,15,70.5,200.5,5.25,20.0,255.0,218.78,170.9
2017,3,7,11,30,141.0,385.0,5.2,20.0,494.0,424.06,329.73
2017,3,7,11,45,131.5,392.5,5.2,20.5,496.0,435.56,337.28
2017,3,7,12,0,122.0,400.0,5.2,21.0,498.0,446.07,344.47
2017,3,7,12,15,118.5,403.5,5.15,21.0,499.5,456.23,352.06
2017,3,7,12,30,115.0,407.0,5.1,21.0,501.0,463.57,357.53
2017,3,7,12,45,224.0,396.5,5.05,21.0,579.0,546.2,421.92
2017,3,7,13,0,333.0,386.0,5.0,21.0,657.0,635.97,490.43
2017,3,7,13,15,330.5,381.5,4.95,21.0,648.5,642.76,495.36
2017,3,7,13,30,328.0,377.0,4.9,21.0,640.0,648.07,499.58
2017,3,7,13,45,246.5,380.5,4.9,21.0,575.5,586.42,453.03
2017,3,7,14,0,165.0,384.0,4.9,21.0,511.0,528.86,408.93
2017,3,7,14,15,145.5,369.0,4.85,21.0,478.0,502.73,389.69
2017,3,7,14,30,126.0,354.0,4.8,21.0,445.0,475.46,369.38
2017,3,7,14,45,164.5,336.5,4.8,21.0,450.0,494.04,385.48
2017,3,7,15,0,203.0,319.0,4.8,21.0,455.0,511.47,400.62
2017,3,7,15,15,285.5,284.0,4.7,20.5,462.0,556.61,438.52
2017,3,7,15,30,368.0,249.0,4.6,20.0,469.0,586.48,464.97
2017,3,7,15,45,504.5,199.0,4.55,20.0,475.0,651.31,517.93
2017,3,7,16,0,641.0,149.0,4.5,20.0,481.0,701.25,559.21
2017,3,7,16,15,607.0,141.0,4.2,19.5,430.0,653.21,523.86
2017,3,7,16,30,573.0,133.0,3.9,19.0,379.0,600.54,485.27
2017,3,7,16,45,532.0,121.5,3.65,18.5,326.0,543.24,442.22
2017,3,7,17,0,491.0,110.0,3.4,18.0,273.0,486.68,398.5
2017,3,7,17,15,426.5,97.0,3.1,17.0,219.5,414.34,341.12
2017,3,7,17,30,362.0,84.0,2.8,16.0,166.0,345.63,284.48
2017,3,7,17,45,274.5,65.0,2.55,15.5,117.5,260.57,211.98
2017,3,7,18,0,187.0,46.0,2.3,15.0,69.0,182.54,142.99
2017,3,7,18,15,93.5,23.0,2.35,14.5,34.5,84.55,38.09
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,14.5,5.0,2.25,10.5,5.5,0.0,0.0
2017,3,8,7,0,29.0,10.0,2.5,11.0,11.0,9.53,0.0
2017,3,8,7,15,150.5,29.5,2.5,11.5,48.0,23.19,11.78
2017,3,8,7,30,272.0,49.0,2.5,12.0,85.0,37.88,27.53
2017,3,8,7,45,362.5,62.5,2.5,13.0,135.5,47.15,36.35
2017,3,8,8,0,453.0,76.0,2.5,14.0,186.0,56.01,44.44
2017,3,8,8,15,226.5,59.5,2.45,14.0,114.5,41.71,31.8
2017,3,8,8,30,0.0,43.0,2.4,14.0,43.0,39.94,30.19
2017,3,8,8,45,0.0,57.0,2.4,14.5,57.0,52.99,41.64
2017,3,8,9,0,0.0,71.0,2.4,15.0,71.0,66.07,50.38
2017,3,8,9,15,0.0,84.0,2.35,15.5,84.0,78.23,60.24
2017,3,8,9,30,0.0,97.0,2.3,16.0,97.0,89.96,69.62
2017,3,8,9,45,0.0,105.5,2.3,16.5,105.5,97.72,75.63
2017,3,8,10,0,0.0,114.0,2.3,17.0,114.0,105.51,81.6
2017,3,8,10,15,92.5,220.0,2.3,17.5,282.5,219.58,170.91
2017,3,8,10,30,185.0,326.0,2.3,18.0,451.0,347.38,268.59
2017,3,8,10,45,183.5,343.5,2.35,18.5,473.5,374.86,289.24
2017,3,8,11,0,182.0,361.0,2.4,19.0,496.0,402.12,309.76
2017,3,8,11,15,507.5,252.0,2.4,19.0,643.0,492.77,380.5
2017,3,8,11,30,833.0,143.0,2.4,19.0,790.0,613.31,473.31
2017,3,8,11,45,801.0,165.5,2.45,19.5,798.5,650.88,500.44
2017,3,8,12,0,769.0,188.0,2.5,20.0,807.0,683.51,523.74
2017,3,8,12,15,429.5,294.0,2.55,20.5,640.5,576.02,441.26
2017,3,8,12,30,90.0,400.0,2.6,21.0,474.0,439.51,334.43
2017,3,8,12,45,57.0,357.0,2.7,21.5,403.5,380.39,290.4
2017,3,8,13,0,24.0,314.0,2.8,22.0,333.0,313.6,239.48
2017,3,8,13,15,40.5,341.0,2.8,22.0,373.5,360.38,275.41
2017,3,8,13,30,57.0,368.0,2.8,22.0,414.0,404.34,308.57
2017,3,8,13,45,108.0,377.0,2.85,22.5,461.5,460.3,350.97
2017,3,8,14,0,159.0,386.0,2.9,23.0,509.0,526.51,400.12
2017,3,8,14,15,83.0,296.0,2.85,23.0,360.0,364.15,279.3
2017,3,8,14,30,7.0,206.0,2.8,23.0,211.0,201.85,154.24
2017,3,8,14,45,11.0,221.5,2.8,23.5,229.5,221.41,169.84
2017,3,8,15,0,15.0,237.0,2.8,24.0,248.0,241.57,185.47
2017,3,8,15,15,19.0,233.0,2.8,23.5,246.0,242.27,186.91
2017,3,8,15,30,23.0,229.0,2.8,23.0,244.0,243.09,188.56
2017,3,8,15,45,29.0,219.0,2.8,23.0,235.5,250.62,195.17
2017,3,8,16,0,35.0,209.0,2.8,23.0,227.0,247.07,193.21
2017,3,8,16,15,17.5,158.5,2.6,22.5,167.5,168.68,131.73
2017,3,8,16,30,0.0,108.0,2.4,22.0,108.0,103.09,79.07
2017,3,8,16,45,248.5,107.0,2.2,22.0,190.0,309.47,251.37
2017,3,8,17,0,497.0,106.0,2.0,22.0,272.0,487.28,391.11
2017,3,8,17,15,433.5,94.0,1.85,21.0,219.5,416.3,335.17
2017,3,8,17,30,370.0,82.0,1.7,20.0,167.0,348.9,281.33
2017,3,8,17,45,277.0,65.0,1.55,19.5,118.5,262.58,209.64
2017,3,8,18,0,184.0,48.0,1.4,19.0,70.0,174.53,134.57
2017,3,8,18,15,92.0,24.0,1.45,18.5,35.0,86.05,42.23
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.0,2.8,16.5,2.0,0.0,0.0
2017,3,9,7,0,0.0,4.0,3.1,17.0,4.0,3.81,0.0
2017,3,9,7,15,0.0,15.0,3.25,17.5,15.0,13.91,4.97
2017,3,9,7,30,0.0,26.0,3.4,18.0,26.0,24.13,15.1
2017,3,9,7,45,0.0,41.0,3.55,18.5,41.0,38.09,27.67
2017,3,9,8,0,0.0,56.0,3.7,19.0,56.0,51.79,39.86
2017,3,9,8,15,0.0,71.5,3.8,19.5,71.5,65.56,51.89
2017,3,9,8,30,0.0,87.0,3.9,20.0,87.0,79.2,63.55
2017,3,9,8,45,0.0,112.5,4.05,20.5,112.5,100.66,81.7
2017,3,9,9,0,0.0,138.0,4.2,21.0,138.0,122.62,95.38
2017,3,9,9,15,23.5,180.5,4.25,21.5,193.0,160.91,124.69
2017,3,9,9,30,47.0,223.0,4.3,22.0,248.0,194.24,149.54
2017,3,9,9,45,69.0,252.5,4.35,22.5,293.0,227.76,174.62
2017,3,9,10,0,91.0,282.0,4.4,23.0,338.0,264.18,202.04
2017,3,9,10,15,52.5,259.5,4.4,23.0,292.5,242.6,186.23
2017,3,9,10,30,14.0,237.0,4.4,23.0,247.0,219.5,168.74
2017,3,9,10,45,28.0,277.0,4.45,23.5,297.5,257.14,197.25
2017,3,9,11,0,42.0,317.0,4.5,24.0,348.0,301.55,230.59
2017,3,9,11,15,55.5,341.5,4.45,24.0,384.0,334.67,255.5
2017,3,9,11,30,69.0,366.0,4.4,24.0,420.0,369.41,281.54
2017,3,9,11,45,134.0,387.5,4.4,24.0,495.0,434.25,330.73
2017,3,9,12,0,199.0,409.0,4.4,24.0,570.0,506.31,384.74
2017,3,9,12,15,172.0,413.0,4.35,24.0,553.5,503.34,381.91
2017,3,9,12,30,145.0,417.0,4.3,24.0,537.0,498.09,377.62
2017,3,9,12,45,133.5,415.0,4.25,24.0,525.5,496.95,376.69
2017,3,9,13,0,122.0,413.0,4.2,24.0,514.0,494.63,374.86
2017,3,9,13,15,74.0,364.5,4.1,24.0,426.0,410.51,312.13
2017,3,9,13,30,26.0,316.0,4.0,24.0,338.0,327.49,249.2
2017,3,9,13,45,54.0,343.5,3.9,24.0,386.5,381.55,290.96
2017,3,9,14,0,82.0,371.0,3.8,24.0,435.0,437.35,333.19
2017,3,9,14,15,190.5,357.0,3.7,23.5,498.5,529.83,405.35
2017,3,9,14,30,299.0,343.0,3.6,23.0,562.0,623.98,477.39
2017,3,9,14,45,270.5,331.0,3.5,23.0,522.0,591.47,453.4
2017,3,9,15,0,242.0,319.0,3.4,23.0,482.0,546.14,420.75
2017,3,9,15,15,190.5,301.0,3.2,22.5,424.5,485.11,376.01
2017,3,9,15,30,139.0,283.0,3.0,22.0,367.0,424.13,330.55
2017,3,9,15,45,256.5,245.0,2.85,22.0,385.0,491.44,385.56
2017,3,9,16,0,374.0,207.0,2.7,22.0,403.0,540.39,425.65
2017,3,9,16,15,334.5,190.5,2.55,21.5,352.5,485.62,385.21
2017,3,9,16,30,295.0,174.0,2.4,21.0,302.0,431.47,344.98
2017,3,9,16,45,274.0,153.5,2.25,21.0,260.5,386.78,310.98
2017,3,9,17,0,253.0,133.0,2.1,21.0,219.0,342.25,276.29
2017,3,9,17,15,225.0,111.5,2.15,20.5,177.5,292.24,236.91
2017,3,9,17,30,197.0,90.0,2.2,20.0,136.0,243.38,196.99
2017,3,9,17,45,150.5,68.0,2.25,20.0,97.5,184.53,147.01
2017,3,9,18,0,104.0,46.0,2.3,20.0,59.0,128.59,98.2
2017,3,9,18,15,52.0,23.0,2.35,20.0,29.5,65.12,33.04
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,5.5,0.95,17.5,5.5,0.0,0.0
2017,3,10,7,0,0.0,11.0,1.0,18.0,11.0,10.48,0.0
2017,3,10,7,15,55.5,32.5,1.0,18.0,40.5,27.66,16.07
2017,3,10,7,30,111.0,54.0,1.0,18.0,70.0,43.14,31.51
2017,3,10,7,45,154.5,76.5,1.05,18.5,109.5,59.78,46.58
2017,3,10,8,0,198.0,99.0,1.1,19.0,149.0,75.77,60.74
2017,3,10,8,15,231.0,118.5,0.85,19.5,190.0,89.05,72.16
2017,3,10,8,30,264.0,138.0,0.6,20.0,231.0,101.76,82.72
2017,3,10,8,45,283.0,160.0,0.4,21.0,274.5,116.98,94.91
2017,3,10,9,0,302.0,182.0,0.2,22.0,318.0,154.56,109.35
2017,3,10,9,15,352.5,195.5,0.35,22.5,372.5,192.48,133.52
2017,3,10,9,30,403.0,209.0,0.5,23.0,427.0,235.97,164.75
2017,3,10,9,45,469.5,207.5,0.65,23.5,482.5,271.4,191.09
2017,3,10,10,0,536.0,206.0,0.8,24.0,538.0,319.53,228.35
2017,3,10,10,15,685.5,161.5,0.9,24.0,614.5,366.76,264.56
2017,3,10,10,30,835.0,117.0,1.0,24.0,691.0,431.46,314.92
2017,3,10,10,45,848.5,117.5,1.15,24.0,724.5,482.25,356.44
2017,3,10,11,0,862.0,118.0,1.3,24.0,758.0,532.7,396.82
2017,3,10,11,15,869.0,119.5,1.4,24.0,783.0,582.09,435.18
2017,3,10,11,30,876.0,121.0,1.5,24.0,808.0,627.12,469.63
2017,3,10,11,45,641.5,239.0,1.6,24.5,748.0,622.09,463.97
2017,3,10,12,0,407.0,357.0,1.7,25.0,688.0,599.87,445.03
2017,3,10,12,15,461.5,339.5,1.75,25.0,718.5,643.21,477.17
2017,3,10,12,30,516.0,322.0,1.8,25.0,749.0,688.14,509.7
2017,3,10,12,45,507.0,324.0,1.9,25.0,743.5,703.85,521.18
2017,3,10,13,0,498.0,326.0,2.0,25.0,738.0,717.37,531.34
2017,3,10,13,15,501.5,320.5,2.05,25.0,731.0,731.63,542.02
2017,3,10,13,30,505.0,315.0,2.1,25.0,724.0,743.96,551.39
2017,3,10,13,45,389.5,346.5,2.2,25.0,658.0,683.58,508.56
2017,3,10,14,0,274.0,378.0,2.3,25.0,592.0,626.65,467.48
2017,3,10,14,15,384.5,327.5,2.35,25.0,616.5,676.49,506.95
2017,3,10,14,30,495.0,277.0,2.4,25.0,641.0,734.83,551.09
2017,3,10,14,45,560.0,240.0,2.5,25.0,633.5,755.93,568.74
2017,3,10,15,0,625.0,203.0,2.6,25.0,626.0,777.44,586.98
2017,3,10,15,15,543.5,216.0,2.6,24.5,568.0,716.1,544.85
2017,3,10,15,30,462.0,229.0,2.6,24.0,510.0,658.72,505.09
2017,3,10,15,45,384.5,225.5,2.65,24.0,447.0,575.02,445.33
2017,3,10,16,0,307.0,222.0,2.7,24.0,384.0,505.34,394.21
2017,3,10,16,15,312.0,197.0,2.5,23.5,347.5,476.82,375.09
2017,3,10,16,30,317.0,172.0,2.3,23.0,311.0,446.39,353.93
2017,3,10,16,45,291.5,154.0,2.15,22.5,268.5,400.75,319.98
2017,3,10,17,0,266.0,136.0,2.0,22.0,226.0,355.69,285.65
2017,3,10,17,15,235.0,114.0,1.95,21.5,183.0,302.58,244.04
2017,3,10,17,30,204.0,92.0,1.9,21.0,140.0,250.78,202.03
2017,3,10,17,45,160.5,69.5,1.9,20.5,101.0,192.59,153.26
2017,3,10,18,0,117.0,47.0,1.9,20.0,62.0,136.95,105.09
2017,3,10,18,15,58.5,23.5,2.0,19.5,31.0,69.45,37.98
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,6.0,0.75,15.5,6.0,0.0,0.0
2017,3,11,7,0,0.0,12.0,0.9,16.0,12.0,11.44,0.0
2017,3,11,7,15,39.0,33.0,1.15,16.0,38.5,28.14,17.08
2017,3,11,7,30,78.0,54.0,1.4,16.0,65.0,44.95,33.43
2017,3,11,7,45,103.5,77.5,1.7,16.5,99.5,63.02,49.84
2017,3,11,8,0,129.0,101.0,2.0,17.0,134.0,80.52,65.43
2017,3,11,8,15,145.5,124.5,2.15,17.0,170.0,97.45,80.28
2017,3,11,8,30,162.0,148.0,2.3,17.0,206.0,113.8,94.34
2017,3,11,8,45,93.0,160.5,2.5,17.5,195.5,130.74,108.46
2017,3,11,9,0,24.0,173.0,2.7,18.0,185.0,151.52,119.05
2017,3,11,9,15,13.5,172.5,2.85,18.0,179.5,154.02,120.92
2017,3,11,9,30,3.0,172.0,3.0,18.0,174.0,154.41,121.3
2017,3,11,9,45,10.0,199.0,3.2,18.5,205.5,180.09,141.11
2017,3,11,10,0,17.0,226.0,3.4,19.0,237.0,206.77,161.54
2017,3,11,10,15,8.5,177.5,3.45,19.0,183.0,164.86,128.12
2017,3,11,10,30,0.0,129.0,3.5,19.0,129.0,119.42,91.68
2017,3,11,10,45,2.5,161.0,3.55,19.5,163.0,149.55,115.45
2017,3,11,11,0,5.0,193.0,3.6,20.0,197.0,179.99,139.1
2017,3,11,11,15,12.0,240.0,3.55,20.0,250.0,226.68,175.5
2017,3,11,11,30,19.0,287.0,3.5,20.0,303.0,274.28,212.15
2017,3,11,11,45,20.5,298.0,3.5,20.5,315.0,287.12,221.37
2017,3,11,12,0,22.0,309.0,3.5,21.0,327.0,300.14,230.77
2017,3,11,12,15,22.5,313.0,3.45,21.0,332.0,306.2,235.28
2017,3,11,12,30,23.0,317.0,3.4,21.0,337.0,312.25,239.82
2017,3,11,12,45,21.0,306.5,3.4,21.5,324.5,302.8,232.17
2017,3,11,13,0,19.0,296.0,3.4,22.0,312.0,292.96,224.31
2017,3,11,13,15,17.0,285.0,3.35,21.5,299.5,282.33,216.7
2017,3,11,13,30,15.0,274.0,3.3,21.0,287.0,271.39,208.85
2017,3,11,13,45,9.5,224.5,3.25,21.0,232.5,220.08,169.34
2017,3,11,14,0,4.0,175.0,3.2,21.0,178.0,168.3,129.03
2017,3,11,14,15,11.5,222.0,3.15,20.5,231.0,220.78,170.9
2017,3,11,14,30,19.0,269.0,3.1,20.0,284.0,274.77,213.5
2017,3,11,14,45,32.5,281.0,3.1,20.0,304.5,310.98,242.11
2017,3,11,15,0,46.0,293.0,3.1,20.0,325.0,338.51,264.07
2017,3,11,15,15,26.5,244.0,3.05,19.5,262.5,260.05,203.76
2017,3,11,15,30,7.0,195.0,3.0,19.0,200.0,194.2,152.2
2017,3,11,15,45,3.5,177.5,3.0,19.0,180.0,174.44,136.86
2017,3,11,16,0,0.0,160.0,3.0,19.0,160.0,154.71,121.33
2017,3,11,16,15,0.0,100.0,2.9,18.5,100.0,94.09,72.52
2017,3,11,16,30,0.0,40.0,2.8,18.0,40.0,37.16,25.6
2017,3,11,16,45,0.0,34.5,2.7,18.0,34.5,32.03,21.41
2017,3,11,17,0,0.0,29.0,2.6,18.0,29.0,26.91,17.15
2017,3,11,17,15,0.0,23.5,2.45,17.5,23.5,21.79,12.87
2017,3,11,17,30,0.0,18.0,2.3,17.0,18.0,16.68,8.52
2017,3,11,17,45,0.0,13.0,2.15,17.0,13.0,12.04,4.48
2017,3,11,18,0,0.0,8.0,2.0,17.0,8.0,7.4,0.43
2017,3,11,18,15,0.0,4.0,1.95,16.5,4.0,3.7,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,19.0,7.5,4.65,8.0,8.5,0.0,0.0
2017,3,12,7,0,38.0,15.0,4.6,8.0,17.0,12.65,0.0
2017,3,12,7,15,134.5,38.0,4.55,8.0,57.0,30.88,20.36
2017,3,12,7,30,231.0,61.0,4.5,8.0,97.0,46.99,36.42
2017,3,12,7,45,115.5,38.5,4.45,8.0,56.5,31.4,22.95
2017,3,12,8,0,0.0,16.0,4.4,8.0,16.0,14.82,7.95
2017,3,12,8,15,0.0,20.0,4.4,8.0,20.0,18.54,11.39
2017,3,12,8,30,0.0,24.0,4.4,8.0,24.0,22.26,14.77
2017,3,12,8,45,0.0,28.5,4.4,8.5,28.5,26.45,17.44
2017,3,12,9,0,0.0,33.0,4.4,9.0,33.0,30.65,20.96
2017,3,12,9,15,0.0,39.0,4.35,9.0,39.0,36.25,25.7
2017,3,12,9,30,0.0,45.0,4.3,9.0,45.0,41.85,30.42
2017,3,12,9,45,0.0,73.0,4.3,9.5,73.0,67.99,52.52
2017,3,12,10,0,0.0,101.0,4.3,10.0,101.0,93.93,74.13
2017,3,12,10,15,0.5,131.5,4.25,10.0,132.0,121.62,97.06
2017,3,12,10,30,1.0,162.0,4.2,10.0,163.0,149.33,119.8
2017,3,12,10,45,8.0,209.0,4.2,10.5,215.0,194.7,156.53
2017,3,12,11,0,15.0,256.0,4.2,11.0,267.0,240.87,193.37
2017,3,12,11,15,13.0,248.0,4.15,11.0,258.0,234.46,187.88
2017,3,12,11,30,11.0,240.0,4.1,11.0,249.0,227.55,182.13
2017,3,12,11,45,12.0,248.5,4.05,11.5,258.5,237.12,189.35
2017,3,12,12,0,13.0,257.0,4.0,12.0,268.0,246.8,196.62
2017,3,12,12,15,13.0,260.0,3.9,12.0,271.5,250.83,199.7
2017,3,12,12,30,13.0,263.0,3.8,12.0,275.0,254.82,202.81
2017,3,12,12,45,10.0,232.0,3.75,12.5,241.0,224.64,178.33
2017,3,12,13,0,7.0,201.0,3.7,13.0,207.0,193.87,153.39
2017,3,12,13,15,5.0,182.5,3.55,13.0,187.0,175.27,138.45
2017,3,12,13,30,3.0,164.0,3.4,13.0,167.0,156.42,123.24
2017,3,12,13,45,3.0,167.0,3.3,13.5,170.0,159.53,125.64
2017,3,12,14,0,3.0,170.0,3.2,14.0,173.0,162.66,128.04
2017,3,12,14,15,9.0,212.0,3.0,14.0,219.0,208.88,165.52
2017,3,12,14,30,15.0,254.0,2.8,14.0,265.0,256.34,203.53
2017,3,12,14,45,16.0,250.0,2.65,14.0,261.5,254.38,202.16
2017,3,12,15,0,17.0,246.0,2.5,14.0,258.0,252.48,201.03
2017,3,12,15,15,22.5,243.5,2.3,13.5,258.5,256.12,204.87
2017,3,12,15,30,28.0,241.0,2.1,13.0,259.0,271.62,218.15
2017,3,12,15,45,15.5,204.5,1.9,13.0,214.5,212.61,170.84
2017,3,12,16,0,3.0,168.0,1.7,13.0,170.0,165.46,132.64
2017,3,12,16,15,10.0,165.5,1.55,13.0,170.5,170.13,137.26
2017,3,12,16,30,17.0,163.0,1.4,13.0,171.0,175.13,142.0
2017,3,12,16,45,11.5,142.5,1.25,13.0,148.0,150.81,122.1
2017,3,12,17,0,6.0,122.0,1.1,13.0,125.0,126.69,102.16
2017,3,12,17,15,3.0,100.0,1.0,12.5,101.5,102.64,82.2
2017,3,12,17,30,0.0,78.0,0.9,12.0,78.0,78.49,61.69
2017,3,12,17,45,0.0,56.5,0.8,11.5,56.5,56.45,42.62
2017,3,12,18,0,0.0,35.0,0.7,11.0,35.0,33.6,22.6
2017,3,12,18,15,0.0,19.0,0.75,10.5,19.0,17.64,6.75
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2017,3,12,18,45,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.0,7.5,1.85,9.5,8.0,7.15,0.0
2017,3,13,7,0,26.0,15.0,2.0,10.0,16.0,13.35,0.0
2017,3,13,7,15,102.0,41.0,2.15,10.0,55.5,33.14,22.44
2017,3,13,7,30,178.0,67.0,2.3,10.0,95.0,52.74,41.33
2017,3,13,7,45,256.0,87.5,2.5,10.5,145.5,67.79,55.41
2017,3,13,8,0,334.0,108.0,2.7,11.0,196.0,82.29,68.61
2017,3,13,8,15,167.0,70.5,2.85,11.0,114.5,54.88,44.06
2017,3,13,8,30,0.0,33.0,3.0,11.0,33.0,30.63,22.13
2017,3,13,8,45,0.0,43.5,3.2,11.5,43.5,40.41,29.22
2017,3,13,9,0,0.0,54.0,3.4,12.0,54.0,50.21,37.4
2017,3,13,9,15,5.5,123.0,3.6,12.0,126.5,112.9,89.93
2017,3,13,9,30,11.0,192.0,3.8,12.0,199.0,172.51,138.82
2017,3,13,9,45,73.5,245.0,4.0,12.5,291.5,225.8,179.53
2017,3,13,10,0,136.0,298.0,4.2,13.0,384.0,286.62,226.65
2017,3,13,10,15,176.0,317.5,4.4,13.5,436.0,328.16,259.2
2017,3,13,10,30,216.0,337.0,4.6,14.0,488.0,373.94,295.28
2017,3,13,10,45,228.5,352.5,4.85,14.5,519.0,407.91,322.28
2017,3,13,11,0,241.0,368.0,5.1,15.0,550.0,442.88,349.84
2017,3,13,11,15,255.0,379.0,5.2,15.5,577.0,473.11,373.31
2017,3,13,11,30,269.0,390.0,5.3,16.0,604.0,507.82,399.95
2017,3,13,11,45,568.5,269.5,5.4,17.0,734.5,610.57,482.26
2017,3,13,12,0,868.0,149.0,5.5,18.0,865.0,731.43,576.94
2017,3,13,12,15,871.0,149.5,5.5,18.0,873.5,767.49,604.41
2017,3,13,12,30,874.0,150.0,5.5,18.0,882.0,801.09,629.49
2017,3,13,12,45,883.5,144.5,5.55,18.5,884.0,831.31,650.34
2017,3,13,13,0,893.0,139.0,5.6,19.0,886.0,854.99,666.42
2017,3,13,13,15,891.5,138.0,5.55,19.0,876.5,874.54,680.38
2017,3,13,13,30,890.0,137.0,5.5,19.0,867.0,890.84,692.1
2017,3,13,13,45,894.5,131.5,5.45,19.5,851.0,904.45,700.64
2017,3,13,14,0,899.0,126.0,5.4,20.0,835.0,914.65,706.85
2017,3,13,14,15,892.0,124.0,5.25,20.0,808.0,914.96,706.95
2017,3,13,14,30,885.0,122.0,5.1,20.0,781.0,918.23,709.35
2017,3,13,14,45,884.0,115.5,5.0,20.0,748.5,912.07,705.51
2017,3,13,15,0,883.0,109.0,4.9,20.0,716.0,902.25,699.31
2017,3,13,15,15,869.0,106.5,4.7,19.5,674.0,882.22,686.66
2017,3,13,15,30,855.0,104.0,4.5,19.0,632.0,859.06,671.89
2017,3,13,15,45,841.0,98.5,4.35,19.0,584.5,829.49,651.57
2017,3,13,16,0,827.0,93.0,4.2,19.0,537.0,797.15,629.59
2017,3,13,16,15,801.0,89.0,3.8,18.5,484.0,754.56,600.11
2017,3,13,16,30,775.0,85.0,3.4,18.0,431.0,710.29,569.0
2017,3,13,16,45,741.5,79.0,3.05,17.5,375.0,656.83,530.54
2017,3,13,17,0,708.0,73.0,2.7,17.0,319.0,607.02,493.91
2017,3,13,17,15,652.5,66.0,2.35,16.0,261.5,537.64,440.36
2017,3,13,17,30,597.0,59.0,2.0,15.0,204.0,470.43,386.06
2017,3,13,17,45,510.0,49.0,1.65,14.0,149.5,383.87,313.61
2017,3,13,18,0,423.0,39.0,1.3,13.0,95.0,303.55,242.85
2017,3,13,18,15,262.5,24.5,1.3,12.5,53.5,186.94,126.48
2017,3,13,18,30,102.0,10.0,1.3,12.0,12.0,55.08,0.0
2017,3,13,18,45,51.0,5.0,1.35,12.0,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,94.5,9.0,1.0,5.0,13.5,8.58,0.0
2017,3,14,7,0,189.0,18.0,1.1,6.0,27.0,14.52,0.0
2017,3,14,7,15,330.0,31.0,1.25,6.5,73.5,24.4,15.54
2017,3,14,7,30,471.0,44.0,1.4,7.0,120.0,33.7,24.84
2017,3,14,7,45,549.0,53.0,1.6,8.0,175.5,38.92,29.89
2017,3,14,8,0,627.0,62.0,1.8,9.0,231.0,43.89,34.46
2017,3,14,8,15,677.5,68.5,1.8,9.5,288.5,46.55,36.82
2017,3,14,8,30,728.0,75.0,1.8,10.0,346.0,54.23,43.59
2017,3,14,8,45,761.0,80.0,1.85,10.5,402.0,73.14,45.02
