Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,9,0,794.0,85.0,1.9,11.0,458.0,126.13,70.45
2017,3,14,9,15,818.0,88.5,1.95,11.5,510.0,180.2,109.58
2017,3,14,9,30,842.0,92.0,2.0,12.0,562.0,236.54,156.8
2017,3,14,9,45,859.0,95.0,2.15,13.0,609.0,292.7,206.31
2017,3,14,10,0,876.0,98.0,2.3,14.0,656.0,355.25,261.04
2017,3,14,10,15,888.5,100.5,2.4,14.5,697.0,410.52,309.72
2017,3,14,10,30,901.0,103.0,2.5,15.0,738.0,465.65,357.1
2017,3,14,10,45,909.0,105.5,2.6,16.0,771.0,518.31,400.51
2017,3,14,11,0,917.0,108.0,2.7,17.0,804.0,569.9,441.6
2017,3,14,11,15,923.0,109.0,2.8,17.5,829.0,617.79,479.5
2017,3,14,11,30,929.0,110.0,2.9,18.0,854.0,663.97,515.1
2017,3,14,11,45,932.0,111.0,3.0,18.5,870.5,706.31,547.0
2017,3,14,12,0,935.0,112.0,3.1,19.0,887.0,746.31,576.5
2017,3,14,12,15,936.0,112.0,3.2,19.5,894.0,781.45,600.97
2017,3,14,12,30,937.0,112.0,3.3,20.0,901.0,813.78,622.69
2017,3,14,12,45,934.5,113.0,3.4,20.5,899.0,841.39,641.05
2017,3,14,13,0,932.0,114.0,3.5,21.0,897.0,865.77,657.18
2017,3,14,13,15,928.5,114.0,3.55,21.0,886.5,885.03,670.83
2017,3,14,13,30,925.0,114.0,3.6,21.0,876.0,900.86,682.25
2017,3,14,13,45,918.0,114.0,3.7,21.0,856.0,910.19,689.67
2017,3,14,14,0,911.0,114.0,3.8,21.0,836.0,915.95,694.83
2017,3,14,14,15,903.0,112.5,3.85,21.0,808.5,915.7,695.75
2017,3,14,14,30,895.0,111.0,3.9,21.0,781.0,911.89,694.42
2017,3,14,14,45,883.5,109.5,3.95,21.0,745.0,901.52,688.72
2017,3,14,15,0,872.0,108.0,4.0,21.0,709.0,887.81,680.84
2017,3,14,15,15,857.5,105.5,4.0,21.0,667.0,873.98,672.77
2017,3,14,15,30,843.0,103.0,4.0,21.0,625.0,850.42,657.91
2017,3,14,15,45,823.5,99.5,4.0,21.0,577.0,818.65,637.24
2017,3,14,16,0,804.0,96.0,4.0,21.0,529.0,784.41,614.71
2017,3,14,16,15,777.5,91.5,3.75,20.5,476.5,741.24,585.57
2017,3,14,16,30,751.0,87.0,3.5,20.0,424.0,696.48,554.84
2017,3,14,16,45,714.5,81.5,3.3,19.5,368.5,645.92,519.3
2017,3,14,17,0,678.0,76.0,3.1,19.0,313.0,591.65,479.87
2017,3,14,17,15,621.5,68.5,2.85,18.0,256.5,521.85,426.38
2017,3,14,17,30,565.0,61.0,2.6,17.0,200.0,454.36,372.34
2017,3,14,17,45,477.0,51.0,2.35,16.0,147.0,368.23,300.63
2017,3,14,18,0,389.0,41.0,2.1,15.0,94.0,288.39,230.79
2017,3,14,18,15,238.0,26.0,2.1,14.5,53.5,178.09,122.76
2017,3,14,18,30,87.0,11.0,2.1,14.0,13.0,49.52,0.0
2017,3,14,18,45,43.5,5.5,2.1,14.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,75.5,10.0,1.9,8.5,14.0,9.53,0.0
2017,3,15,7,0,151.0,20.0,2.2,9.0,28.0,15.79,0.0
2017,3,15,7,15,281.5,35.0,2.25,9.5,73.0,27.92,18.48
2017,3,15,7,30,412.0,50.0,2.3,10.0,118.0,38.89,29.17
2017,3,15,7,45,497.5,59.5,2.35,11.0,173.5,44.23,34.29
2017,3,15,8,0,583.0,69.0,2.4,12.0,229.0,49.34,38.93
2017,3,15,8,15,634.5,76.0,2.35,12.5,285.5,52.09,41.31
2017,3,15,8,30,686.0,83.0,2.3,13.0,342.0,54.7,43.46
2017,3,15,8,45,724.0,87.5,2.25,14.0,398.0,75.75,45.27
2017,3,15,9,0,762.0,92.0,2.2,15.0,454.0,132.54,75.25
2017,3,15,9,15,787.0,96.0,2.25,15.5,505.5,185.41,113.56
2017,3,15,9,30,812.0,100.0,2.3,16.0,557.0,240.71,159.44
2017,3,15,9,45,831.0,103.0,2.35,17.0,604.0,295.8,207.17
2017,3,15,10,0,850.0,106.0,2.4,18.0,651.0,352.12,255.95
2017,3,15,10,15,863.5,108.5,2.45,18.5,691.5,406.94,303.34
2017,3,15,10,30,877.0,111.0,2.5,19.0,732.0,466.08,352.68
2017,3,15,10,45,886.5,113.0,2.65,19.5,765.5,517.91,395.46
2017,3,15,11,0,896.0,115.0,2.8,20.0,799.0,568.86,436.37
2017,3,15,11,15,902.5,116.0,2.9,20.0,824.0,616.14,474.21
2017,3,15,11,30,909.0,117.0,3.0,20.0,849.0,661.81,510.01
2017,3,15,11,45,917.0,115.5,3.1,20.5,867.0,704.4,541.89
2017,3,15,12,0,925.0,114.0,3.2,21.0,885.0,745.02,571.67
2017,3,15,12,15,927.0,114.5,3.25,21.0,892.5,780.98,597.34
2017,3,15,12,30,929.0,115.0,3.3,21.0,900.0,814.24,620.51
2017,3,15,12,45,928.0,115.0,3.4,21.5,898.5,841.82,638.76
2017,3,15,13,0,927.0,115.0,3.5,22.0,897.0,866.24,654.84
2017,3,15,13,15,924.5,114.5,3.55,22.0,887.0,885.68,668.56
2017,3,15,13,30,922.0,114.0,3.6,22.0,877.0,901.71,680.08
2017,3,15,13,45,916.5,113.5,3.65,22.0,857.5,911.71,687.63
2017,3,15,14,0,911.0,113.0,3.7,22.0,838.0,918.14,692.94
2017,3,15,14,15,903.5,111.5,3.7,22.0,810.5,918.22,693.8
2017,3,15,14,30,896.0,110.0,3.7,22.0,783.0,914.74,692.43
2017,3,15,14,45,880.0,111.0,3.75,22.0,747.0,903.01,685.85
2017,3,15,15,0,864.0,112.0,3.8,22.0,711.0,894.87,681.93
2017,3,15,15,15,849.5,109.0,3.75,21.5,668.5,873.81,669.88
2017,3,15,15,30,835.0,106.0,3.7,21.0,626.0,849.69,655.77
2017,3,15,15,45,813.0,103.5,3.7,21.0,578.0,817.0,634.55
2017,3,15,16,0,791.0,101.0,3.7,21.0,530.0,781.96,611.54
2017,3,15,16,15,764.0,96.5,3.5,20.5,477.0,738.56,582.47
2017,3,15,16,30,737.0,92.0,3.3,20.0,424.0,697.68,554.85
2017,3,15,16,45,696.0,86.5,3.1,20.0,368.5,640.47,513.4
2017,3,15,17,0,655.0,81.0,2.9,20.0,313.0,583.46,470.87
2017,3,15,17,15,597.5,73.5,2.6,19.0,256.5,513.58,417.47
2017,3,15,17,30,540.0,66.0,2.3,18.0,200.0,446.04,363.61
2017,3,15,17,45,446.5,55.5,2.0,17.0,146.5,356.68,289.77
2017,3,15,18,0,353.0,45.0,1.7,16.0,93.0,273.84,218.23
2017,3,15,18,15,176.5,29.0,1.7,15.5,53.0,151.61,105.48
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,12.39,0.0
2017,3,15,18,45,0.0,6.5,1.75,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,40.5,12.0,3.2,13.5,14.0,11.44,0.0
2017,3,16,7,0,81.0,24.0,3.4,14.0,28.0,19.84,2.59
2017,3,16,7,15,193.0,43.5,3.5,14.5,71.5,33.86,23.23
2017,3,16,7,30,305.0,63.0,3.6,15.0,115.0,48.06,36.62
2017,3,16,7,45,381.0,78.0,3.75,15.5,167.5,58.04,45.85
2017,3,16,8,0,457.0,93.0,3.9,16.0,220.0,67.53,54.35
2017,3,16,8,15,228.5,76.0,4.05,16.5,139.5,52.47,40.94
2017,3,16,8,30,0.0,59.0,4.2,17.0,59.0,54.86,42.87
2017,3,16,8,45,0.0,74.0,4.4,18.0,74.0,68.87,52.15
2017,3,16,9,0,0.0,89.0,4.6,19.0,89.0,82.58,63.06
2017,3,16,9,15,0.0,99.0,4.75,19.5,99.0,91.64,70.14
2017,3,16,9,30,0.0,109.0,4.9,20.0,109.0,100.74,77.17
2017,3,16,9,45,0.0,125.0,5.05,20.5,125.0,115.15,88.43
2017,3,16,10,0,0.0,141.0,5.2,21.0,141.0,129.63,99.63
2017,3,16,10,15,0.0,133.5,5.3,21.5,133.5,123.32,94.13
2017,3,16,10,30,0.0,126.0,5.4,22.0,126.0,116.79,88.54
2017,3,16,10,45,0.0,126.5,5.5,22.5,126.5,117.4,88.69
2017,3,16,11,0,0.0,127.0,5.6,23.0,127.0,117.99,88.83
2017,3,16,11,15,3.5,165.0,5.6,23.0,168.0,154.79,117.77
2017,3,16,11,30,7.0,203.0,5.6,23.0,209.0,191.98,146.77
2017,3,16,11,45,5.5,187.0,5.7,23.5,192.0,177.12,134.75
2017,3,16,12,0,4.0,171.0,5.8,24.0,175.0,161.89,122.54
2017,3,16,12,15,8.0,212.0,5.8,24.0,219.0,203.18,154.7
2017,3,16,12,30,12.0,253.0,5.8,24.0,263.0,245.08,187.03
2017,3,16,12,45,32.0,319.5,5.8,24.5,347.0,327.56,249.99
2017,3,16,13,0,52.0,386.0,5.8,25.0,431.0,410.98,312.43
2017,3,16,13,15,97.0,403.5,5.75,25.0,485.0,470.16,357.65
2017,3,16,13,30,142.0,421.0,5.7,25.0,539.0,538.64,409.28
2017,3,16,13,45,79.5,349.5,5.7,25.0,415.0,411.14,313.83
2017,3,16,14,0,17.0,278.0,5.7,25.0,291.0,279.64,213.18
2017,3,16,14,15,26.5,296.5,5.65,25.0,316.5,317.15,242.54
2017,3,16,14,30,36.0,315.0,5.6,25.0,342.0,347.62,266.21
2017,3,16,14,45,82.5,325.0,5.6,25.0,384.0,402.62,309.85
2017,3,16,15,0,129.0,335.0,5.6,25.0,426.0,469.93,362.25
2017,3,16,15,15,106.0,309.5,5.5,24.5,381.5,412.81,319.96
2017,3,16,15,30,83.0,284.0,5.4,24.0,337.0,367.27,286.09
2017,3,16,15,45,122.0,265.5,5.35,24.0,336.0,394.54,309.16
2017,3,16,16,0,161.0,247.0,5.3,24.0,335.0,407.34,321.08
2017,3,16,16,15,231.5,214.5,5.1,23.5,327.0,425.92,338.98
2017,3,16,16,30,302.0,182.0,4.9,23.0,319.0,451.92,362.23
2017,3,16,16,45,431.5,142.5,4.75,23.0,311.0,507.49,408.43
2017,3,16,17,0,561.0,103.0,4.6,23.0,303.0,544.1,438.98
2017,3,16,17,15,501.0,92.5,4.45,22.5,248.0,468.59,379.96
2017,3,16,17,30,441.0,82.0,4.3,22.0,193.0,400.84,325.28
2017,3,16,17,45,359.5,67.0,4.15,21.5,142.0,318.45,256.74
2017,3,16,18,0,278.0,52.0,4.0,21.0,91.0,242.65,191.24
2017,3,16,18,15,158.5,32.0,4.1,20.5,52.0,148.39,103.29
2017,3,16,18,30,39.0,12.0,4.2,20.0,13.0,29.1,0.0
2017,3,16,18,45,19.5,6.0,4.3,20.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,42.0,12.5,5.0,17.5,15.0,11.91,0.0
2017,3,17,7,0,84.0,25.0,5.2,18.0,30.0,20.65,5.23
2017,3,17,7,15,190.0,45.0,5.5,18.0,73.5,34.95,23.92
2017,3,17,7,30,296.0,65.0,5.8,18.0,117.0,49.49,37.43
2017,3,17,7,45,383.5,77.5,6.1,18.5,170.0,57.48,44.82
2017,3,17,8,0,471.0,90.0,6.4,19.0,223.0,65.12,51.6
2017,3,17,8,15,235.5,68.0,6.55,19.5,134.5,46.7,35.38
2017,3,17,8,30,0.0,46.0,6.7,20.0,46.0,42.74,31.75
2017,3,17,8,45,0.0,55.0,6.85,20.5,55.0,51.13,36.92
2017,3,17,9,0,0.0,64.0,7.0,21.0,64.0,59.54,43.63
2017,3,17,9,15,0.0,91.5,6.95,21.5,91.5,85.07,64.25
2017,3,17,9,30,0.0,119.0,6.9,22.0,119.0,109.53,83.7
2017,3,17,9,45,6.0,169.0,6.9,22.5,173.0,154.86,119.4
2017,3,17,10,0,12.0,219.0,6.9,23.0,227.0,200.59,154.92
2017,3,17,10,15,15.0,238.0,6.8,23.5,248.5,219.9,169.37
2017,3,17,10,30,18.0,257.0,6.7,24.0,270.0,239.65,184.1
2017,3,17,10,45,18.0,267.0,6.65,24.5,281.0,250.63,191.96
2017,3,17,11,0,18.0,277.0,6.6,25.0,292.0,261.58,199.77
2017,3,17,11,15,19.5,285.0,6.5,25.0,301.0,271.62,207.26
2017,3,17,11,30,21.0,293.0,6.4,25.0,310.0,281.77,214.84
2017,3,17,11,45,436.0,220.5,6.35,25.5,586.5,489.57,379.3
2017,3,17,12,0,851.0,148.0,6.3,26.0,863.0,732.73,563.4
2017,3,17,12,15,853.0,148.5,6.2,26.0,870.5,767.33,588.32
2017,3,17,12,30,855.0,149.0,6.1,26.0,878.0,799.47,610.81
2017,3,17,12,45,856.5,147.5,6.05,26.0,877.0,826.64,629.81
2017,3,17,13,0,858.0,146.0,6.0,26.0,876.0,850.97,646.8
2017,3,17,13,15,855.0,145.5,5.9,26.0,866.0,869.54,659.55
2017,3,17,13,30,852.0,145.0,5.8,26.0,856.0,884.88,670.1
2017,3,17,13,45,849.5,142.0,5.75,26.0,837.5,894.79,677.23
2017,3,17,14,0,847.0,139.0,5.7,26.0,819.0,901.32,682.15
2017,3,17,14,15,839.0,137.5,5.55,26.0,792.0,901.15,682.01
2017,3,17,14,30,831.0,136.0,5.4,26.0,765.0,897.57,679.66
2017,3,17,14,45,806.0,140.5,5.3,26.0,728.0,882.02,669.4
2017,3,17,15,0,781.0,145.0,5.2,26.0,691.0,863.36,657.16
2017,3,17,15,15,765.0,141.0,5.05,26.0,649.5,845.22,645.13
2017,3,17,15,30,749.0,137.0,4.9,26.0,608.0,820.04,628.2
2017,3,17,15,45,731.5,131.0,4.8,26.0,562.0,788.73,607.27
2017,3,17,16,0,714.0,125.0,4.7,26.0,516.0,755.13,584.65
2017,3,17,16,15,684.5,119.0,4.45,25.5,464.5,709.87,553.82
2017,3,17,16,30,655.0,113.0,4.2,25.0,413.0,663.44,522.15
2017,3,17,16,45,619.5,104.5,3.95,24.5,359.0,608.86,483.36
2017,3,17,17,0,584.0,96.0,3.7,24.0,305.0,554.21,442.98
2017,3,17,17,15,525.5,86.5,3.4,23.0,250.0,483.24,389.13
2017,3,17,17,30,467.0,77.0,3.1,22.0,195.0,414.65,335.0
2017,3,17,17,45,382.5,63.5,2.8,21.5,144.0,328.05,263.65
2017,3,17,18,0,298.0,50.0,2.5,21.0,93.0,251.19,197.66
2017,3,17,18,15,172.5,31.5,2.6,20.5,54.0,154.44,109.06
2017,3,17,18,30,47.0,13.0,2.7,20.0,15.0,33.77,0.0
2017,3,17,18,45,23.5,6.5,2.85,20.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,6,45,40.5,13.5,2.15,16.5,16.5,12.87,0.0
2017,3,18,7,0,81.0,27.0,2.4,17.0,33.0,22.23,8.04
2017,3,18,7,15,186.5,48.0,2.55,17.5,77.0,38.65,27.27
2017,3,18,7,30,292.0,69.0,2.7,18.0,121.0,52.52,40.14
2017,3,18,7,45,376.5,82.5,2.9,19.0,174.5,61.16,47.97
2017,3,18,8,0,461.0,96.0,3.1,20.0,228.0,69.41,55.11
2017,3,18,8,15,230.5,90.0,3.05,20.5,156.0,68.89,54.51
2017,3,18,8,30,0.0,84.0,3.0,21.0,84.0,77.35,61.55
2017,3,18,8,45,12.5,134.5,3.0,21.5,141.0,119.91,92.68
2017,3,18,9,0,25.0,185.0,3.0,22.0,198.0,163.28,126.21
2017,3,18,9,15,128.0,222.0,2.9,22.5,295.0,197.21,147.83
2017,3,18,9,30,231.0,259.0,2.8,23.0,392.0,257.75,190.89
2017,3,18,9,45,125.0,249.0,2.75,23.5,322.0,239.57,180.63
2017,3,18,10,0,19.0,239.0,2.7,24.0,252.0,219.74,167.77
2017,3,18,10,15,66.0,293.0,2.7,24.0,340.5,278.09,211.61
2017,3,18,10,30,113.0,347.0,2.7,24.0,429.0,348.33,264.02
2017,3,18,10,45,89.0,352.5,2.7,24.5,419.0,351.08,265.49
2017,3,18,11,0,65.0,358.0,2.7,25.0,409.0,351.08,264.84
2017,3,18,11,15,46.0,341.0,2.7,25.0,378.0,332.28,250.68
2017,3,18,11,30,27.0,324.0,2.7,25.0,347.0,310.75,234.36
2017,3,18,11,45,122.5,375.5,2.75,25.5,479.0,422.62,318.01
2017,3,18,12,0,218.0,427.0,2.8,26.0,611.0,544.27,405.9
2017,3,18,12,15,545.5,285.5,2.85,26.0,751.5,671.75,503.01
2017,3,18,12,30,873.0,144.0,2.9,26.0,892.0,811.78,605.2
2017,3,18,12,45,502.0,289.0,2.95,26.5,719.0,683.97,509.72
2017,3,18,13,0,131.0,434.0,3.0,27.0,546.0,527.36,390.35
2017,3,18,13,15,502.0,286.0,3.05,27.0,707.5,714.99,533.6
2017,3,18,13,30,873.0,138.0,3.1,27.0,869.0,893.42,659.34
2017,3,18,13,45,544.5,270.5,3.15,27.0,723.0,762.63,566.56
2017,3,18,14,0,216.0,403.0,3.2,27.0,577.0,600.52,446.3
2017,3,18,14,15,205.0,389.5,3.2,27.0,550.5,583.07,435.35
2017,3,18,14,30,194.0,376.0,3.2,27.0,524.0,564.42,422.73
2017,3,18,14,45,520.0,246.0,3.25,27.0,617.0,742.61,558.81
2017,3,18,15,0,846.0,116.0,3.3,27.0,710.0,891.77,664.64
2017,3,18,15,15,500.5,206.5,3.25,26.5,553.0,682.54,518.44
2017,3,18,15,30,155.0,297.0,3.2,26.0,396.0,457.12,349.17
2017,3,18,15,45,469.0,199.0,3.15,26.0,464.0,639.26,492.72
2017,3,18,16,0,783.0,101.0,3.1,26.0,532.0,782.27,598.1
2017,3,18,16,15,756.0,96.5,2.9,25.5,479.5,738.67,568.29
2017,3,18,16,30,729.0,92.0,2.7,25.0,427.0,697.53,541.18
2017,3,18,16,45,691.5,86.5,2.5,25.0,372.0,642.69,502.52
2017,3,18,17,0,654.0,81.0,2.3,25.0,317.0,587.87,463.01
2017,3,18,17,15,598.0,73.5,2.05,24.0,261.0,518.49,411.66
2017,3,18,17,30,542.0,66.0,1.8,23.0,205.0,451.39,359.86
2017,3,18,17,45,453.0,55.5,1.55,22.5,151.5,363.92,289.1
2017,3,18,18,0,364.0,45.0,1.3,22.0,98.0,282.77,220.66
2017,3,18,18,15,225.0,29.5,1.3,21.5,57.5,177.4,126.4
2017,3,18,18,30,86.0,14.0,1.3,21.0,17.0,52.65,0.0
2017,3,18,18,45,43.0,7.0,1.35,20.5,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,65.0,14.5,2.75,17.0,19.0,13.82,0.0
2017,3,19,7,0,130.0,29.0,3.1,18.0,38.0,22.9,9.8
2017,3,19,7,15,247.0,46.5,3.25,18.5,84.0,35.98,25.0
2017,3,19,7,30,364.0,64.0,3.4,19.0,130.0,48.49,36.54
2017,3,19,7,45,457.0,73.0,3.55,19.5,186.0,55.06,42.59
2017,3,19,8,0,550.0,82.0,3.7,20.0,242.0,59.17,46.21
2017,3,19,8,15,601.5,89.5,3.7,20.5,298.5,61.75,48.31
2017,3,19,8,30,653.0,97.0,3.7,21.0,355.0,64.21,50.21
2017,3,19,8,45,699.5,99.5,3.75,21.5,412.0,96.6,55.35
2017,3,19,9,0,746.0,102.0,3.8,22.0,469.0,146.67,83.26
2017,3,19,9,15,771.0,106.0,3.8,22.5,520.5,204.89,127.17
2017,3,19,9,30,796.0,110.0,3.8,23.0,572.0,259.69,172.49
2017,3,19,9,45,819.0,111.5,3.85,23.5,619.5,314.04,219.12
2017,3,19,10,0,842.0,113.0,3.9,24.0,667.0,370.06,267.09
2017,3,19,10,15,855.0,115.5,3.9,24.5,707.5,424.45,313.15
2017,3,19,10,30,868.0,118.0,3.9,25.0,748.0,478.89,358.0
2017,3,19,10,45,880.0,118.5,3.95,25.5,781.5,534.31,402.26
2017,3,19,11,0,892.0,119.0,4.0,26.0,815.0,585.06,441.89
2017,3,19,11,15,898.0,120.5,4.0,26.0,839.5,632.28,478.64
2017,3,19,11,30,904.0,122.0,4.0,26.0,864.0,677.85,513.32
2017,3,19,11,45,909.0,122.0,4.05,26.5,880.5,719.58,543.65
2017,3,19,12,0,914.0,122.0,4.1,27.0,897.0,759.17,571.78
2017,3,19,12,15,915.5,122.5,4.1,27.0,904.5,794.31,595.82
2017,3,19,12,30,917.0,123.0,4.1,27.0,912.0,826.74,617.85
2017,3,19,12,45,917.0,122.5,4.15,27.5,910.5,854.18,635.39
2017,3,19,13,0,917.0,122.0,4.2,28.0,909.0,878.54,650.83
2017,3,19,13,15,914.0,121.5,4.2,28.0,898.0,897.19,663.52
2017,3,19,13,30,911.0,121.0,4.2,28.0,887.0,912.44,674.05
2017,3,19,13,45,906.0,120.0,4.25,28.0,867.0,922.0,681.15
2017,3,19,14,0,901.0,119.0,4.3,28.0,847.0,928.02,686.07
2017,3,19,14,15,893.0,117.5,4.3,28.0,819.5,927.33,686.41
2017,3,19,14,30,885.0,116.0,4.3,28.0,792.0,923.12,684.58
2017,3,19,14,45,869.0,116.5,4.3,28.0,755.0,910.47,677.22
2017,3,19,15,0,853.0,117.0,4.3,28.0,718.0,901.75,672.71
2017,3,19,15,15,838.0,114.0,4.25,27.5,676.0,879.96,660.46
2017,3,19,15,30,823.0,111.0,4.2,27.0,634.0,855.16,646.23
2017,3,19,15,45,802.0,108.0,4.2,27.0,585.5,822.47,625.4
2017,3,19,16,0,781.0,105.0,4.2,27.0,537.0,787.41,602.81
2017,3,19,16,15,753.5,100.5,4.0,26.5,484.0,747.24,576.76
2017,3,19,16,30,726.0,96.0,3.8,26.0,431.0,702.08,546.72
2017,3,19,16,45,687.5,90.0,3.65,25.5,375.5,645.82,508.06
2017,3,19,17,0,649.0,84.0,3.5,25.0,320.0,589.63,468.26
2017,3,19,17,15,593.0,76.5,3.2,24.0,263.5,520.21,416.34
2017,3,19,17,30,537.0,69.0,2.9,23.0,207.0,453.04,363.97
2017,3,19,17,45,451.0,58.0,2.6,22.5,154.0,366.65,293.39
2017,3,19,18,0,365.0,47.0,2.3,22.0,101.0,286.26,224.99
2017,3,19,18,15,228.0,30.5,2.3,21.5,59.5,180.68,130.63
2017,3,19,18,30,91.0,14.0,2.3,21.0,18.0,55.12,0.0
2017,3,19,18,45,45.5,7.0,2.35,21.0,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,92.0,14.5,3.7,16.5,21.5,13.82,0.0
2017,3,20,7,0,184.0,29.0,4.0,17.0,43.0,22.84,10.85
2017,3,20,7,15,302.5,44.5,4.25,17.5,91.0,34.32,23.78
2017,3,20,7,30,421.0,60.0,4.5,18.0,139.0,46.75,35.22
2017,3,20,7,45,504.0,69.5,4.75,18.5,196.0,51.64,39.79
2017,3,20,8,0,587.0,79.0,5.0,19.0,253.0,56.35,43.94
2017,3,20,8,15,637.0,86.5,5.05,19.5,311.0,59.09,46.19
2017,3,20,8,30,687.0,94.0,5.1,20.0,369.0,61.69,48.22
2017,3,20,8,45,728.5,97.5,5.15,21.0,426.5,99.7,55.92
2017,3,20,9,0,770.0,101.0,5.2,22.0,484.0,151.87,86.21
2017,3,20,9,15,795.0,105.5,5.2,22.5,536.5,211.86,132.12
2017,3,20,9,30,820.0,110.0,5.2,23.0,589.0,268.54,179.47
2017,3,20,9,45,842.0,111.5,5.25,23.5,637.5,324.04,227.53
2017,3,20,10,0,864.0,113.0,5.3,24.0,686.0,381.07,276.78
2017,3,20,10,15,877.0,115.5,5.3,24.5,726.5,436.67,324.22
2017,3,20,10,30,890.0,118.0,5.3,25.0,767.0,496.25,373.33
2017,3,20,10,45,902.5,118.5,5.35,25.5,801.5,549.03,416.17
2017,3,20,11,0,915.0,119.0,5.4,26.0,836.0,601.14,457.3
2017,3,20,11,15,921.0,120.0,5.4,26.0,861.0,648.95,495.0
2017,3,20,11,30,927.0,121.0,5.4,26.0,886.0,695.04,530.57
2017,3,20,11,45,942.5,115.5,5.4,26.5,905.5,739.77,563.51
2017,3,20,12,0,958.0,110.0,5.4,27.0,925.0,782.9,593.92
2017,3,20,12,15,959.0,110.5,5.4,27.0,932.5,818.97,618.87
2017,3,20,12,30,960.0,111.0,5.4,27.0,940.0,852.16,641.75
2017,3,20,12,45,959.0,111.0,5.4,27.0,938.0,880.24,661.06
2017,3,20,13,0,958.0,111.0,5.4,27.0,936.0,905.06,678.16
2017,3,20,13,15,955.0,110.5,5.35,27.0,925.0,924.32,691.22
2017,3,20,13,30,952.0,110.0,5.3,27.0,914.0,940.04,701.96
2017,3,20,13,45,946.5,109.5,5.3,27.0,893.5,949.97,709.2
2017,3,20,14,0,941.0,109.0,5.3,27.0,873.0,956.22,714.12
2017,3,20,14,15,933.5,107.5,5.2,27.0,844.5,955.97,714.11
2017,3,20,14,30,926.0,106.0,5.1,27.0,816.0,952.04,711.79
2017,3,20,14,45,912.5,105.5,5.1,27.0,779.0,940.23,704.96
2017,3,20,15,0,899.0,105.0,5.1,27.0,742.0,925.01,695.96
2017,3,20,15,15,885.0,102.5,5.0,26.5,699.0,903.87,683.74
2017,3,20,15,30,871.0,100.0,4.9,26.0,656.0,886.64,674.32
2017,3,20,15,45,853.0,96.5,4.85,26.0,607.0,854.94,653.76
2017,3,20,16,0,835.0,93.0,4.8,26.0,558.0,820.64,631.36
2017,3,20,16,15,809.5,89.5,4.5,25.5,504.0,777.93,602.61
2017,3,20,16,30,784.0,86.0,4.2,25.0,450.0,733.53,572.86
2017,3,20,16,45,750.0,80.0,3.9,24.5,393.0,678.43,534.7
2017,3,20,17,0,716.0,74.0,3.6,24.0,336.0,626.82,498.22
2017,3,20,17,15,663.0,67.5,3.25,23.0,278.0,558.16,447.7
2017,3,20,17,30,610.0,61.0,2.9,22.0,220.0,491.51,395.75
2017,3,20,17,45,529.5,51.5,2.6,21.5,165.0,407.15,326.75
2017,3,20,18,0,449.0,42.0,2.3,21.0,110.0,328.45,259.32
2017,3,20,18,15,300.5,28.5,2.3,20.5,65.5,217.4,159.79
2017,3,20,18,30,152.0,15.0,2.3,20.0,21.0,84.39,0.0
2017,3,20,18,45,76.0,7.5,2.35,19.5,10.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,94.0,15.5,4.05,16.5,23.5,14.77,0.0
2017,3,21,7,0,188.0,31.0,4.4,17.0,47.0,24.4,12.78
2017,3,21,7,15,305.5,46.5,4.55,17.5,95.5,35.81,25.14
2017,3,21,7,30,423.0,62.0,4.7,18.0,144.0,48.31,36.62
2017,3,21,7,45,519.5,68.5,4.9,18.5,202.0,50.46,38.78
2017,3,21,8,0,616.0,75.0,5.1,19.0,260.0,52.76,40.8
2017,3,21,8,15,663.0,81.5,5.1,19.5,317.5,54.9,42.53
2017,3,21,8,30,710.0,88.0,5.1,20.0,375.0,56.93,44.07
2017,3,21,8,45,752.0,90.0,5.15,21.0,432.5,104.3,57.76
2017,3,21,9,0,794.0,92.0,5.2,22.0,490.0,156.29,88.46
2017,3,21,9,15,816.5,95.5,5.15,22.5,541.5,210.79,130.54
2017,3,21,9,30,839.0,99.0,5.1,23.0,593.0,267.37,178.26
2017,3,21,9,45,858.5,100.5,5.1,23.5,640.0,323.27,226.9
2017,3,21,10,0,878.0,102.0,5.1,24.0,687.0,385.71,280.37
2017,3,21,10,15,889.5,104.0,5.0,24.5,727.0,440.47,327.01
2017,3,21,10,30,901.0,106.0,4.9,25.0,767.0,494.94,372.08
2017,3,21,10,45,910.0,107.0,4.85,25.5,800.0,546.81,413.9
2017,3,21,11,0,919.0,108.0,4.8,26.0,833.0,597.65,453.62
2017,3,21,11,15,924.5,109.5,4.7,26.0,857.0,645.61,490.79
2017,3,21,11,30,930.0,111.0,4.6,26.0,881.0,691.82,525.68
2017,3,21,11,45,929.5,113.5,4.6,26.5,896.0,732.92,555.36
2017,3,21,12,0,929.0,116.0,4.6,27.0,911.0,771.45,581.99
2017,3,21,12,15,930.0,116.5,4.55,27.0,917.5,806.55,605.71
2017,3,21,12,30,931.0,117.0,4.5,27.0,924.0,838.85,627.47
2017,3,21,12,45,929.5,117.0,4.5,27.5,921.5,865.74,644.45
2017,3,21,13,0,928.0,117.0,4.5,28.0,919.0,889.44,659.23
2017,3,21,13,15,925.0,116.5,4.5,28.0,908.0,908.08,671.95
2017,3,21,13,30,922.0,116.0,4.5,28.0,897.0,923.3,682.48
2017,3,21,13,45,916.0,115.0,4.5,28.0,876.5,931.87,688.69
2017,3,21,14,0,910.0,114.0,4.5,28.0,856.0,936.86,692.68
2017,3,21,14,15,902.5,112.5,4.5,28.0,828.0,936.4,693.19
2017,3,21,14,30,895.0,111.0,4.5,28.0,800.0,932.39,691.5
2017,3,21,14,45,880.0,111.0,4.5,28.0,763.0,919.78,684.17
2017,3,21,15,0,865.0,111.0,4.5,28.0,726.0,903.91,674.8
2017,3,21,15,15,850.5,108.5,4.45,27.5,683.5,889.77,667.85
2017,3,21,15,30,836.0,106.0,4.4,27.0,641.0,865.57,654.0
2017,3,21,15,45,815.5,103.0,4.35,27.0,592.5,832.82,632.95
2017,3,21,16,0,795.0,100.0,4.3,27.0,544.0,797.69,610.16
2017,3,21,16,15,768.5,95.5,4.1,26.5,491.0,753.82,581.56
2017,3,21,16,30,742.0,91.0,3.9,26.0,438.0,708.43,551.44
2017,3,21,16,45,703.5,86.0,3.7,25.5,382.0,656.39,515.82
2017,3,21,17,0,665.0,81.0,3.5,25.0,326.0,600.65,476.51
2017,3,21,17,15,610.5,74.0,3.2,24.0,269.5,531.99,425.61
2017,3,21,17,30,556.0,67.0,2.9,23.0,213.0,465.49,373.98
2017,3,21,17,45,470.0,56.5,2.6,22.5,159.0,378.53,303.18
2017,3,21,18,0,384.0,46.0,2.3,22.0,105.0,297.66,234.59
2017,3,21,18,15,249.0,31.0,2.35,21.5,62.5,194.39,143.19
2017,3,21,18,30,114.0,16.0,2.4,21.0,20.0,86.22,0.0
2017,3,21,18,45,57.0,8.0,2.5,20.5,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,42.0,17.5,2.5,17.5,21.0,16.68,0.0
2017,3,22,7,0,84.0,35.0,2.8,18.0,42.0,28.48,16.49
2017,3,22,7,15,174.0,58.0,2.9,18.5,87.5,46.12,33.94
2017,3,22,7,30,264.0,81.0,3.0,19.0,133.0,63.16,49.4
2017,3,22,7,45,345.5,95.5,3.2,20.0,186.5,70.38,55.85
2017,3,22,8,0,427.0,110.0,3.4,21.0,240.0,78.99,63.17
2017,3,22,8,15,479.0,121.5,3.35,21.5,295.0,84.88,68.01
2017,3,22,8,30,531.0,133.0,3.3,22.0,350.0,90.43,72.41
2017,3,22,8,45,579.0,138.0,3.3,22.5,405.0,129.43,81.95
2017,3,22,9,0,627.0,143.0,3.3,23.0,460.0,175.14,109.65
2017,3,22,9,15,655.0,149.0,3.3,23.0,510.0,223.51,146.62
2017,3,22,9,30,683.0,155.0,3.3,23.0,560.0,274.89,189.06
2017,3,22,9,45,387.0,233.0,3.35,23.5,466.5,293.34,215.49
2017,3,22,10,0,91.0,311.0,3.4,24.0,373.0,295.1,224.2
2017,3,22,10,15,432.5,236.5,3.45,24.5,553.0,364.43,273.27
2017,3,22,10,30,774.0,162.0,3.5,25.0,733.0,481.36,360.69
2017,3,22,10,45,795.0,159.0,3.55,25.5,767.5,534.58,402.23
2017,3,22,11,0,816.0,156.0,3.6,26.0,802.0,584.19,440.41
2017,3,22,11,15,823.0,157.5,3.7,26.0,826.0,629.62,475.57
2017,3,22,11,30,830.0,159.0,3.8,26.0,850.0,673.75,509.07
2017,3,22,11,45,850.5,150.5,3.9,26.5,870.0,716.44,540.21
2017,3,22,12,0,871.0,142.0,4.0,27.0,890.0,756.88,569.24
2017,3,22,12,15,873.0,142.5,4.05,27.0,897.0,791.02,593.02
2017,3,22,12,30,875.0,143.0,4.1,27.0,904.0,822.62,614.69
2017,3,22,12,45,878.0,140.5,4.2,27.0,903.0,849.58,633.39
2017,3,22,13,0,881.0,138.0,4.3,27.0,902.0,873.68,650.23
2017,3,22,13,15,878.0,137.5,4.35,27.0,891.5,891.6,662.74
2017,3,22,13,30,875.0,137.0,4.4,27.0,881.0,906.26,673.18
2017,3,22,13,45,871.5,134.5,4.5,27.5,862.0,915.18,678.78
2017,3,22,14,0,868.0,132.0,4.6,28.0,843.0,920.67,682.24
2017,3,22,14,15,860.0,130.5,4.6,27.5,815.0,926.56,688.42
2017,3,22,14,30,852.0,129.0,4.6,27.0,787.0,922.51,688.04
2017,3,22,14,45,839.5,127.5,4.65,27.0,751.5,910.99,681.76
2017,3,22,15,0,827.0,126.0,4.7,27.0,716.0,896.2,673.38
2017,3,22,15,15,811.5,123.0,4.7,27.0,674.0,873.96,659.63
2017,3,22,15,30,796.0,120.0,4.7,27.0,632.0,848.81,643.92
2017,3,22,15,45,775.5,116.5,4.7,27.0,584.0,816.1,622.9
2017,3,22,16,0,755.0,113.0,4.7,27.0,536.0,785.3,603.15
2017,3,22,16,15,727.0,108.0,4.55,26.5,483.5,740.77,573.75
2017,3,22,16,30,699.0,103.0,4.4,26.0,431.0,694.97,543.17
2017,3,22,16,45,658.5,97.5,4.3,25.5,375.5,638.18,504.01
2017,3,22,17,0,618.0,92.0,4.2,25.0,320.0,581.61,463.49
2017,3,22,17,15,561.5,83.5,3.85,24.0,264.5,511.17,410.55
2017,3,22,17,30,505.0,75.0,3.5,23.0,209.0,443.03,357.31
2017,3,22,17,45,416.0,63.5,3.2,22.5,156.0,354.72,285.13
2017,3,22,18,0,327.0,52.0,2.9,22.0,103.0,272.47,215.41
2017,3,22,18,15,202.0,34.5,2.95,21.5,61.5,174.19,128.97
2017,3,22,18,30,77.0,17.0,3.0,21.0,20.0,71.27,0.0
2017,3,22,18,45,38.5,8.5,3.15,21.0,10.0,8.1,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,126.0,16.5,5.3,17.5,28.0,15.73,0.0
2017,3,23,7,0,252.0,33.0,5.5,18.0,56.0,25.9,14.95
2017,3,23,7,15,368.5,46.0,5.75,18.5,106.5,36.29,25.58
2017,3,23,7,30,485.0,59.0,6.0,19.0,157.0,44.94,33.61
2017,3,23,7,45,567.5,65.5,6.3,19.5,215.5,47.39,35.95
2017,3,23,8,0,650.0,72.0,6.6,20.0,274.0,49.87,38.09
2017,3,23,8,15,695.5,78.0,6.7,20.5,332.0,51.78,39.61
2017,3,23,8,30,741.0,84.0,6.8,21.0,390.0,54.47,41.73
2017,3,23,8,45,778.0,86.5,6.95,21.5,447.5,109.74,59.01
2017,3,23,9,0,815.0,89.0,7.1,22.0,505.0,163.43,92.95
2017,3,23,9,15,837.0,92.5,7.2,22.5,557.0,219.21,137.17
2017,3,23,9,30,859.0,96.0,7.3,23.0,609.0,276.98,186.66
2017,3,23,9,45,877.5,97.5,7.4,23.5,656.5,339.63,241.25
2017,3,23,10,0,896.0,99.0,7.5,24.0,704.0,397.06,291.55
2017,3,23,10,15,907.5,101.0,7.6,24.5,744.5,452.75,339.75
2017,3,23,10,30,919.0,103.0,7.7,25.0,785.0,508.11,386.5
2017,3,23,10,45,927.5,104.5,7.8,25.5,818.0,560.98,430.12
2017,3,23,11,0,936.0,106.0,7.9,26.0,851.0,612.75,471.72
2017,3,23,11,15,941.5,107.0,7.95,26.0,875.5,660.96,510.52
2017,3,23,11,30,947.0,108.0,8.0,26.0,900.0,707.35,547.18
2017,3,23,11,45,951.5,108.0,8.05,26.5,916.0,750.13,579.39
2017,3,23,12,0,956.0,108.0,8.1,27.0,932.0,790.59,607.99
2017,3,23,12,15,957.0,108.5,8.1,27.0,939.0,826.39,633.55
2017,3,23,12,30,958.0,109.0,8.1,27.0,946.0,859.3,657.0
2017,3,23,12,45,955.0,110.0,8.15,27.0,943.5,886.42,676.47
2017,3,23,13,0,952.0,111.0,8.2,27.0,941.0,910.21,693.65
2017,3,23,13,15,949.5,110.5,8.2,27.0,929.5,929.53,707.58
2017,3,23,13,30,947.0,110.0,8.2,27.0,918.0,945.35,719.16
2017,3,23,13,45,941.5,109.5,8.25,27.0,898.0,954.95,726.65
2017,3,23,14,0,936.0,109.0,8.3,27.0,878.0,960.89,731.74
2017,3,23,14,15,929.5,108.0,8.3,27.0,850.0,961.75,733.23
2017,3,23,14,30,923.0,107.0,8.3,27.0,822.0,958.99,732.33
2017,3,23,14,45,910.5,106.5,8.3,27.0,785.5,947.77,725.59
2017,3,23,15,0,898.0,106.0,8.3,27.0,749.0,933.14,716.59
2017,3,23,15,15,885.0,103.5,8.25,26.5,706.5,912.59,704.7
2017,3,23,15,30,872.0,101.0,8.2,26.0,664.0,896.06,695.79
2017,3,23,15,45,850.0,99.5,8.2,25.5,614.0,862.91,674.9
2017,3,23,16,0,828.0,98.0,8.2,25.0,564.0,827.34,652.08
2017,3,23,16,15,802.5,94.0,8.05,24.5,510.5,783.84,622.66
2017,3,23,16,30,777.0,90.0,7.9,24.0,457.0,738.68,591.56
2017,3,23,16,45,735.5,86.5,7.75,24.0,399.0,684.73,552.05
2017,3,23,17,0,694.0,83.0,7.6,24.0,341.0,627.33,509.08
2017,3,23,17,15,640.0,76.0,7.35,23.0,283.0,557.6,456.06
2017,3,23,17,30,586.0,69.0,7.1,22.0,225.0,489.9,401.99
2017,3,23,17,45,494.0,59.5,6.9,21.5,169.0,398.68,325.72
2017,3,23,18,0,402.0,50.0,6.7,21.0,113.0,313.7,251.96
2017,3,23,18,15,262.0,34.5,6.65,20.5,68.5,205.13,155.04
2017,3,23,18,30,122.0,19.0,6.6,20.0,24.0,96.18,0.0
2017,3,23,18,45,61.0,9.5,6.55,20.0,12.0,9.05,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,3.5,3.3,18.5,3.5,3.34,0.0
2017,3,24,7,0,0.0,7.0,3.3,19.0,7.0,6.48,0.0
2017,3,24,7,15,0.0,14.5,3.25,19.0,14.5,13.43,5.94
2017,3,24,7,30,0.0,22.0,3.2,19.0,22.0,20.39,12.24
2017,3,24,7,45,0.0,31.0,3.2,19.5,31.0,28.76,19.67
2017,3,24,8,0,0.0,40.0,3.2,20.0,40.0,37.14,26.99
2017,3,24,8,15,27.0,104.5,3.3,20.0,116.0,89.94,72.8
2017,3,24,8,30,54.0,169.0,3.4,20.0,192.0,135.7,111.7
2017,3,24,8,45,199.5,187.0,3.55,20.5,287.5,158.77,117.74
2017,3,24,9,0,345.0,205.0,3.7,21.0,383.0,198.4,140.8
2017,3,24,9,15,345.5,231.5,3.8,21.0,424.5,241.94,175.26
2017,3,24,9,30,346.0,258.0,3.9,21.0,466.0,285.81,211.17
