Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,9,45,173.0,191.0,4.0,21.5,295.0,206.97,156.0
2017,3,24,10,0,0.0,124.0,4.1,22.0,124.0,114.74,86.95
2017,3,24,10,15,0.0,94.0,4.1,22.5,94.0,87.7,65.1
2017,3,24,10,30,0.0,64.0,4.1,23.0,64.0,59.68,42.46
2017,3,24,10,45,0.0,92.5,4.15,23.5,92.5,86.35,63.54
2017,3,24,11,0,0.0,121.0,4.2,24.0,121.0,112.56,83.97
2017,3,24,11,15,4.0,159.5,4.2,24.5,163.0,150.32,113.23
2017,3,24,11,30,8.0,198.0,4.2,25.0,205.0,188.51,142.43
2017,3,24,11,45,9.0,208.5,4.25,25.5,216.5,199.56,150.49
2017,3,24,12,0,10.0,219.0,4.3,26.0,228.0,210.75,158.68
2017,3,24,12,15,387.5,221.5,4.35,26.0,562.0,506.19,388.81
2017,3,24,12,30,765.0,224.0,4.4,26.0,896.0,823.2,619.06
2017,3,24,12,45,809.0,197.5,4.5,26.5,906.5,857.65,641.2
2017,3,24,13,0,853.0,171.0,4.6,27.0,917.0,892.97,664.5
2017,3,24,13,15,853.0,170.0,4.6,27.0,908.0,913.42,678.41
2017,3,24,13,30,853.0,169.0,4.6,27.0,899.0,930.71,690.37
2017,3,24,13,45,878.0,151.5,4.7,27.0,889.0,950.33,704.79
2017,3,24,14,0,903.0,134.0,4.8,27.0,879.0,959.76,712.49
2017,3,24,14,15,897.5,132.0,4.85,27.0,852.0,960.63,714.26
2017,3,24,14,30,892.0,130.0,4.9,27.0,825.0,965.22,718.78
2017,3,24,14,45,891.5,124.0,4.95,27.5,792.0,959.4,714.94
2017,3,24,15,0,891.0,118.0,5.0,28.0,759.0,949.92,708.84
2017,3,24,15,15,878.0,115.5,4.9,27.5,716.0,929.59,697.33
2017,3,24,15,30,865.0,113.0,4.8,27.0,673.0,906.09,683.75
2017,3,24,15,45,852.0,107.5,4.75,27.0,625.0,876.17,664.72
2017,3,24,16,0,839.0,102.0,4.7,27.0,577.0,843.42,643.68
2017,3,24,16,15,812.5,97.5,4.2,26.0,521.5,798.14,614.12
2017,3,24,16,30,786.0,93.0,3.7,25.0,466.0,751.2,583.25
2017,3,24,16,45,750.5,87.5,3.25,24.5,408.0,699.15,547.08
2017,3,24,17,0,715.0,82.0,2.8,24.0,350.0,642.98,507.04
2017,3,24,17,15,659.5,75.0,2.55,22.5,290.5,571.28,456.14
2017,3,24,17,30,604.0,68.0,2.3,21.0,231.0,501.73,403.65
2017,3,24,17,45,508.5,59.0,2.05,20.0,173.5,408.04,328.67
2017,3,24,18,0,413.0,50.0,1.8,19.0,116.0,320.88,255.68
2017,3,24,18,15,269.5,34.5,1.8,18.5,70.5,210.12,159.28
2017,3,24,18,30,126.0,19.0,1.8,18.0,25.0,98.71,0.0
2017,3,24,18,45,63.0,9.5,1.8,17.5,12.5,35.71,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,165.5,16.0,3.8,11.5,32.5,12.83,0.0
2017,3,25,7,0,331.0,32.0,4.1,12.0,65.0,25.67,15.88
2017,3,25,7,15,443.0,42.5,4.25,12.5,117.5,32.58,23.15
2017,3,25,7,30,555.0,53.0,4.4,13.0,170.0,39.17,29.42
2017,3,25,7,45,624.0,59.5,4.6,14.0,229.0,42.03,32.04
2017,3,25,8,0,693.0,66.0,4.8,15.0,288.0,44.8,34.39
2017,3,25,8,15,735.5,71.5,4.65,15.5,346.5,51.41,40.11
2017,3,25,8,30,778.0,77.0,4.5,16.0,405.0,61.74,40.28
2017,3,25,8,45,809.0,80.5,4.4,16.5,462.0,114.07,60.59
2017,3,25,9,0,840.0,84.0,4.3,17.0,519.0,169.88,98.38
2017,3,25,9,15,861.0,87.0,4.15,17.5,571.5,226.63,144.72
2017,3,25,9,30,882.0,90.0,4.0,18.0,624.0,291.5,200.62
2017,3,25,9,45,897.5,92.5,3.9,19.0,671.5,349.19,251.15
2017,3,25,10,0,913.0,95.0,3.8,20.0,719.0,407.46,301.31
2017,3,25,10,15,924.5,97.0,3.7,20.5,759.5,463.99,349.39
2017,3,25,10,30,936.0,99.0,3.6,21.0,800.0,520.18,395.66
2017,3,25,10,45,944.0,100.5,3.55,21.5,833.5,573.55,438.38
2017,3,25,11,0,952.0,102.0,3.5,22.0,867.0,625.73,478.78
2017,3,25,11,15,957.5,103.0,3.45,22.5,891.5,674.53,515.44
2017,3,25,11,30,963.0,104.0,3.4,23.0,916.0,721.47,549.64
2017,3,25,11,45,967.0,104.5,3.4,23.5,932.5,764.85,580.58
2017,3,25,12,0,971.0,105.0,3.4,24.0,949.0,805.84,607.38
2017,3,25,12,15,972.5,105.5,3.4,24.5,956.5,842.35,630.77
2017,3,25,12,30,974.0,106.0,3.4,25.0,964.0,875.96,652.0
2017,3,25,12,45,974.0,105.5,3.45,25.5,962.0,904.34,669.88
2017,3,25,13,0,974.0,105.0,3.5,26.0,960.0,929.42,685.56
2017,3,25,13,15,971.5,104.5,3.45,26.0,948.5,948.95,698.3
2017,3,25,13,30,969.0,104.0,3.4,26.0,937.0,964.89,708.78
2017,3,25,13,45,966.0,102.5,3.35,26.5,917.5,975.71,714.59
2017,3,25,14,0,963.0,101.0,3.3,27.0,898.0,982.81,718.1
2017,3,25,14,15,956.5,100.0,3.15,27.0,869.0,983.51,718.25
2017,3,25,14,30,950.0,99.0,3.0,27.0,840.0,980.48,716.13
2017,3,25,14,45,942.0,96.5,2.95,27.0,804.0,970.76,710.62
2017,3,25,15,0,934.0,94.0,2.9,27.0,768.0,957.43,702.93
2017,3,25,15,15,921.5,92.0,2.7,27.0,724.5,937.13,689.6
2017,3,25,15,30,909.0,90.0,2.5,27.0,681.0,913.62,674.26
2017,3,25,15,45,893.0,87.0,2.35,27.0,631.5,882.87,654.59
2017,3,25,16,0,877.0,84.0,2.2,27.0,582.0,849.42,633.15
2017,3,25,16,15,853.0,80.5,1.9,26.5,527.5,813.16,609.61
2017,3,25,16,30,829.0,77.0,1.6,26.0,473.0,768.2,579.75
2017,3,25,16,45,795.5,73.0,1.35,25.5,415.0,713.87,543.35
2017,3,25,17,0,762.0,69.0,1.1,25.0,357.0,659.01,505.73
2017,3,25,17,15,712.5,63.5,1.05,24.0,297.5,591.09,460.2
2017,3,25,17,30,663.0,58.0,1.0,23.0,238.0,524.64,412.34
2017,3,25,17,45,581.0,50.0,1.0,22.0,181.0,442.3,349.2
2017,3,25,18,0,499.0,42.0,1.0,21.0,124.0,361.46,283.52
2017,3,25,18,15,353.0,30.0,1.05,20.0,76.5,249.2,188.01
2017,3,25,18,30,207.0,18.0,1.1,19.0,29.0,137.81,5.48
2017,3,25,18,45,103.5,9.0,1.2,18.5,14.5,52.54,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,89.5,20.0,3.25,17.0,29.5,15.85,0.0
2017,3,26,7,0,179.0,40.0,3.7,18.0,59.0,31.25,20.25
2017,3,26,7,15,279.5,57.0,4.05,18.5,107.5,43.54,32.04
2017,3,26,7,30,380.0,74.0,4.4,19.0,156.0,55.27,42.71
2017,3,26,7,45,449.0,86.0,4.75,19.5,211.0,62.57,49.24
2017,3,26,8,0,518.0,98.0,5.1,20.0,266.0,69.5,55.2
2017,3,26,8,15,565.5,107.0,5.25,20.5,321.5,73.65,58.55
2017,3,26,8,30,613.0,116.0,5.4,21.0,377.0,86.77,59.42
2017,3,26,8,45,645.0,123.0,5.6,22.0,430.5,132.71,79.51
2017,3,26,9,0,677.0,130.0,5.8,23.0,484.0,182.45,113.13
2017,3,26,9,15,701.5,135.5,5.85,23.5,534.0,233.12,153.49
2017,3,26,9,30,726.0,141.0,5.9,24.0,584.0,286.25,198.29
2017,3,26,9,45,741.0,147.0,6.0,24.5,628.0,339.1,243.84
2017,3,26,10,0,756.0,153.0,6.1,25.0,672.0,392.9,289.73
2017,3,26,10,15,769.5,156.5,6.1,25.5,711.0,444.72,333.19
2017,3,26,10,30,783.0,160.0,6.1,26.0,750.0,500.69,378.59
2017,3,26,10,45,791.5,163.0,6.15,26.5,781.0,549.2,417.4
2017,3,26,11,0,800.0,166.0,6.2,27.0,812.0,597.03,454.67
2017,3,26,11,15,806.5,168.0,6.15,27.0,835.5,641.87,489.56
2017,3,26,11,30,813.0,170.0,6.1,27.0,859.0,685.42,522.77
2017,3,26,11,45,823.5,167.0,6.1,27.5,875.5,725.74,552.21
2017,3,26,12,0,834.0,164.0,6.1,28.0,892.0,764.55,579.99
2017,3,26,12,15,835.5,164.5,6.0,28.0,898.5,797.99,603.61
2017,3,26,12,30,837.0,165.0,5.9,28.0,905.0,828.98,624.75
2017,3,26,12,45,834.5,166.0,5.85,28.5,902.0,854.55,640.97
2017,3,26,13,0,832.0,167.0,5.8,29.0,899.0,877.2,655.11
2017,3,26,13,15,828.5,166.0,5.7,29.0,888.0,894.0,666.32
2017,3,26,13,30,825.0,165.0,5.6,29.0,877.0,907.6,675.42
2017,3,26,13,45,817.5,165.0,5.55,29.0,857.0,915.37,680.92
2017,3,26,14,0,810.0,165.0,5.5,29.0,837.0,919.81,684.3
2017,3,26,14,15,801.5,162.5,5.45,29.0,809.5,917.44,683.2
2017,3,26,14,30,793.0,160.0,5.4,29.0,782.0,911.74,680.02
2017,3,26,14,45,773.5,161.0,5.35,29.0,745.5,901.19,673.67
2017,3,26,15,0,754.0,162.0,5.3,29.0,709.0,883.41,662.5
2017,3,26,15,15,738.0,158.0,5.3,28.5,667.0,860.44,649.46
2017,3,26,15,30,722.0,154.0,5.3,28.0,625.0,834.79,634.53
2017,3,26,15,45,700.5,148.5,5.3,28.0,578.0,800.2,611.93
2017,3,26,16,0,679.0,143.0,5.3,28.0,531.0,763.56,587.76
2017,3,26,16,15,528.5,162.0,5.15,27.5,446.5,641.0,499.51
2017,3,26,16,30,378.0,181.0,5.0,27.0,362.0,517.99,407.28
2017,3,26,16,45,347.5,165.0,4.85,27.0,316.0,467.51,369.81
2017,3,26,17,0,317.0,149.0,4.7,27.0,270.0,417.9,332.01
2017,3,26,17,15,284.0,128.0,4.4,26.0,223.0,361.27,288.93
2017,3,26,17,30,251.0,107.0,4.1,25.0,176.0,306.15,245.71
2017,3,26,17,45,255.0,84.0,3.85,24.5,140.0,272.68,218.18
2017,3,26,18,0,259.0,61.0,3.6,24.0,104.0,248.26,195.71
2017,3,26,18,15,157.5,40.0,3.65,23.5,63.0,148.95,111.19
2017,3,26,18,30,56.0,19.0,3.7,23.0,22.0,58.76,5.41
2017,3,26,18,45,28.0,9.5,3.75,22.5,11.0,20.99,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,22.5,2.05,18.5,29.5,18.62,0.0
2017,3,27,7,0,124.0,45.0,2.3,19.0,59.0,36.2,24.49
2017,3,27,7,15,214.5,66.5,2.4,19.0,107.0,52.52,39.77
2017,3,27,7,30,305.0,88.0,2.5,19.0,155.0,65.94,52.02
2017,3,27,7,45,157.5,102.0,2.65,19.5,137.0,81.83,65.98
2017,3,27,8,0,10.0,116.0,2.8,20.0,119.0,101.09,82.47
2017,3,27,8,15,41.5,147.5,2.85,20.5,165.0,119.79,98.11
2017,3,27,8,30,73.0,179.0,2.9,21.0,211.0,144.48,112.03
2017,3,27,8,45,114.0,207.5,2.95,21.5,264.5,168.97,127.76
2017,3,27,9,0,155.0,236.0,3.0,22.0,318.0,205.98,153.91
2017,3,27,9,15,436.0,192.5,2.9,22.5,453.5,229.33,160.79
2017,3,27,9,30,717.0,149.0,2.8,23.0,589.0,293.54,203.79
2017,3,27,9,45,751.0,146.5,2.7,23.5,637.5,344.98,246.92
2017,3,27,10,0,785.0,144.0,2.6,24.0,686.0,404.11,295.44
2017,3,27,10,15,799.0,146.5,2.4,24.5,725.5,456.18,337.66
2017,3,27,10,30,813.0,149.0,2.2,25.0,765.0,508.51,378.57
2017,3,27,10,45,833.5,145.5,2.05,25.5,799.5,559.04,416.85
2017,3,27,11,0,854.0,142.0,1.9,26.0,834.0,609.84,453.89
2017,3,27,11,15,860.5,143.0,1.8,26.0,857.5,655.99,487.43
2017,3,27,11,30,867.0,144.0,1.7,26.0,881.0,700.66,518.93
2017,3,27,11,45,876.5,141.5,1.6,26.5,898.0,741.93,546.24
2017,3,27,12,0,886.0,139.0,1.5,27.0,915.0,781.29,570.84
2017,3,27,12,15,887.0,139.0,1.4,27.5,921.5,814.4,589.77
2017,3,27,12,30,888.0,139.0,1.3,28.0,928.0,844.85,606.66
2017,3,27,12,45,888.5,138.0,1.25,28.5,925.5,871.17,621.27
2017,3,27,13,0,889.0,137.0,1.2,29.0,923.0,894.51,633.9
2017,3,27,13,15,886.0,136.5,1.1,29.0,911.5,912.2,643.45
2017,3,27,13,30,883.0,136.0,1.0,29.0,900.0,926.61,650.95
2017,3,27,13,45,876.0,135.5,0.95,29.0,879.5,934.07,655.03
2017,3,27,14,0,869.0,135.0,0.9,29.0,859.0,938.08,657.18
2017,3,27,14,15,860.5,133.5,0.8,29.0,830.5,943.46,659.39
2017,3,27,14,30,852.0,132.0,0.7,29.0,802.0,938.54,655.33
2017,3,27,14,45,822.0,139.0,0.6,29.0,761.5,919.73,643.03
2017,3,27,15,0,792.0,146.0,0.5,29.0,721.0,897.85,629.12
2017,3,27,15,15,563.5,216.0,0.55,29.0,613.5,763.14,545.45
2017,3,27,15,30,335.0,286.0,0.6,29.0,506.0,620.95,450.17
2017,3,27,15,45,226.5,273.5,0.65,29.0,417.5,497.48,367.09
2017,3,27,16,0,118.0,261.0,0.7,29.0,329.0,390.66,291.3
2017,3,27,16,15,383.5,191.0,0.85,28.5,381.5,555.79,418.85
2017,3,27,16,30,649.0,121.0,1.0,28.0,434.0,684.68,514.78
2017,3,27,16,45,605.0,114.5,1.2,27.5,378.5,624.72,476.07
2017,3,27,17,0,561.0,108.0,1.4,27.0,323.0,565.24,436.9
2017,3,27,17,15,505.0,98.0,1.3,26.0,267.5,490.47,383.61
2017,3,27,17,30,449.0,88.0,1.2,25.0,212.0,423.85,334.03
2017,3,27,17,45,363.0,74.5,1.2,24.0,159.5,337.85,267.25
2017,3,27,18,0,277.0,61.0,1.2,23.0,107.0,258.86,202.96
2017,3,27,18,15,172.0,40.5,1.2,22.5,65.5,168.1,126.04
2017,3,27,18,30,67.0,20.0,1.2,22.0,24.0,66.0,12.94
2017,3,27,18,45,33.5,10.0,1.3,22.0,12.0,23.87,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,38.5,23.0,3.7,19.5,27.0,19.79,1.48
2017,3,28,7,0,77.0,46.0,3.9,20.0,54.0,38.17,26.19
2017,3,28,7,15,145.5,72.0,4.15,20.5,100.5,56.37,42.87
2017,3,28,7,30,214.0,98.0,4.4,21.0,147.0,75.04,59.48
2017,3,28,7,45,107.0,84.0,4.65,21.5,108.5,69.35,54.7
2017,3,28,8,0,0.0,70.0,4.9,22.0,70.0,64.81,50.67
2017,3,28,8,15,0.0,54.5,5.05,22.5,54.5,50.66,38.26
2017,3,28,8,30,0.0,39.0,5.2,23.0,39.0,36.23,24.27
2017,3,28,8,45,0.0,81.0,5.4,23.5,81.0,75.42,56.11
2017,3,28,9,0,0.0,123.0,5.6,24.0,123.0,112.36,85.53
2017,3,28,9,15,11.5,178.5,5.75,24.5,186.0,162.13,124.17
2017,3,28,9,30,23.0,234.0,5.9,25.0,249.0,212.78,162.94
2017,3,28,9,45,25.0,252.5,6.05,25.5,269.5,232.01,177.19
2017,3,28,10,0,27.0,271.0,6.2,26.0,290.0,251.53,191.62
2017,3,28,10,15,13.5,187.0,6.35,26.0,196.5,176.79,133.81
2017,3,28,10,30,0.0,103.0,6.5,26.0,103.0,95.97,70.51
2017,3,28,10,45,8.0,190.0,6.65,26.5,197.0,179.06,135.11
2017,3,28,11,0,16.0,277.0,6.8,27.0,291.0,262.11,198.32
2017,3,28,11,15,16.5,282.5,6.95,27.0,296.5,269.17,203.46
2017,3,28,11,30,17.0,288.0,7.1,27.0,302.0,276.24,208.72
2017,3,28,11,45,64.0,366.0,7.25,27.5,422.0,379.9,287.16
2017,3,28,12,0,111.0,444.0,7.4,28.0,542.0,490.44,369.04
2017,3,28,12,15,103.0,444.5,7.5,28.0,536.5,492.85,370.56
2017,3,28,12,30,95.0,445.0,7.6,28.0,531.0,494.36,371.64
2017,3,28,12,45,111.0,449.0,7.7,28.0,548.5,518.31,389.89
2017,3,28,13,0,127.0,453.0,7.8,28.0,566.0,548.04,412.32
2017,3,28,13,15,72.0,375.0,7.8,28.0,439.5,425.02,320.83
2017,3,28,13,30,17.0,297.0,7.8,28.0,313.0,296.38,223.26
2017,3,28,13,45,359.5,262.0,7.85,28.0,563.5,605.7,465.44
2017,3,28,14,0,702.0,227.0,7.9,28.0,814.0,894.26,680.85
2017,3,28,14,15,492.5,303.0,7.85,27.5,708.5,784.85,598.31
2017,3,28,14,30,283.0,379.0,7.8,27.0,603.0,667.13,508.73
2017,3,28,14,45,164.0,346.5,7.8,27.0,475.0,515.25,395.0
2017,3,28,15,0,45.0,314.0,7.8,27.0,347.0,361.73,276.68
2017,3,28,15,15,22.5,225.0,7.7,26.5,241.5,247.33,189.7
2017,3,28,15,30,0.0,136.0,7.6,26.0,136.0,128.49,96.75
2017,3,28,15,45,0.0,131.5,7.55,26.0,131.5,124.37,93.84
2017,3,28,16,0,0.0,127.0,7.5,26.0,127.0,120.31,90.92
2017,3,28,16,15,170.5,158.5,7.4,25.5,241.0,327.58,261.31
2017,3,28,16,30,341.0,190.0,7.3,25.0,355.0,500.81,400.9
2017,3,28,16,45,293.0,180.5,7.2,25.0,310.0,446.1,357.87
2017,3,28,17,0,245.0,171.0,7.1,25.0,265.0,394.1,316.78
2017,3,28,17,15,210.0,147.5,6.8,24.5,219.0,325.03,262.44
2017,3,28,17,30,175.0,124.0,6.5,24.0,173.0,269.71,217.67
2017,3,28,17,45,136.5,97.5,6.25,23.5,130.0,209.94,168.11
2017,3,28,18,0,98.0,71.0,6.0,23.0,87.0,152.25,119.22
2017,3,28,18,15,49.0,44.0,5.8,22.5,52.0,89.44,65.34
2017,3,28,18,30,0.0,17.0,5.6,22.0,17.0,15.78,0.0
2017,3,28,18,45,0.0,8.5,5.4,22.0,8.5,8.1,0.0
2017,3,28,19,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,131.0,21.5,2.6,16.0,37.0,16.9,2.79
2017,3,29,7,0,262.0,43.0,2.6,16.0,74.0,33.44,22.84
2017,3,29,7,15,368.5,56.5,2.5,16.0,126.5,42.88,32.0
2017,3,29,7,30,475.0,70.0,2.4,16.0,179.0,53.09,41.43
2017,3,29,7,45,331.5,102.0,2.3,16.5,188.5,73.8,59.76
2017,3,29,8,0,188.0,134.0,2.2,17.0,198.0,104.46,86.35
2017,3,29,8,15,176.0,161.0,2.3,18.0,229.0,122.66,101.44
2017,3,29,8,30,164.0,188.0,2.4,19.0,260.0,147.18,112.83
2017,3,29,8,45,497.5,142.0,2.5,20.0,400.0,143.9,92.91
2017,3,29,9,0,831.0,96.0,2.6,21.0,540.0,192.86,115.14
2017,3,29,9,15,851.5,99.5,2.9,21.5,592.5,249.66,161.85
2017,3,29,9,30,872.0,103.0,3.2,22.0,645.0,308.25,212.23
2017,3,29,9,45,892.0,103.5,3.5,23.0,693.0,371.42,265.94
2017,3,29,10,0,912.0,104.0,3.8,24.0,741.0,429.61,315.05
2017,3,29,10,15,922.0,106.0,3.95,24.0,780.5,485.53,362.51
2017,3,29,10,30,932.0,108.0,4.1,24.0,820.0,540.92,408.39
2017,3,29,10,45,940.5,108.5,4.25,24.5,852.5,593.48,450.18
2017,3,29,11,0,949.0,109.0,4.4,25.0,885.0,644.87,489.91
2017,3,29,11,15,953.5,110.0,4.45,25.0,908.5,692.81,526.84
2017,3,29,11,30,958.0,111.0,4.5,25.0,932.0,738.8,561.6
2017,3,29,11,45,960.5,111.5,4.6,25.5,947.0,780.78,591.51
2017,3,29,12,0,963.0,112.0,4.7,26.0,962.0,820.27,617.87
2017,3,29,12,15,963.5,112.0,4.7,26.0,967.5,855.1,641.53
2017,3,29,12,30,964.0,112.0,4.7,26.0,973.0,886.97,663.11
2017,3,29,12,45,960.0,113.0,4.75,26.5,969.0,912.97,679.64
2017,3,29,13,0,956.0,114.0,4.8,27.0,965.0,935.58,693.9
2017,3,29,13,15,952.5,113.5,4.75,27.0,952.5,953.68,705.86
2017,3,29,13,30,949.0,113.0,4.7,27.0,940.0,968.23,715.55
2017,3,29,13,45,940.5,114.0,4.7,27.0,917.5,976.17,721.34
2017,3,29,14,0,932.0,115.0,4.7,27.0,895.0,980.44,724.87
2017,3,29,14,15,924.0,113.5,4.65,27.0,866.0,978.93,724.3
2017,3,29,14,30,916.0,112.0,4.6,27.0,837.0,973.78,721.5
2017,3,29,14,45,903.5,111.0,4.6,27.0,799.5,961.47,714.48
2017,3,29,15,0,891.0,110.0,4.6,27.0,762.0,945.79,705.35
2017,3,29,15,15,876.5,107.5,4.5,26.5,718.0,923.4,692.59
2017,3,29,15,30,862.0,105.0,4.4,26.0,674.0,905.4,683.0
2017,3,29,15,45,841.0,102.5,4.3,26.0,624.0,871.45,661.04
2017,3,29,16,0,820.0,100.0,4.2,26.0,574.0,835.09,637.42
2017,3,29,16,15,794.5,96.5,3.9,25.5,520.0,791.69,609.03
2017,3,29,16,30,769.0,93.0,3.6,25.0,466.0,746.68,579.13
2017,3,29,16,45,729.5,88.5,3.3,24.5,408.5,692.54,542.07
2017,3,29,17,0,690.0,84.0,3.0,24.0,351.0,634.77,501.49
2017,3,29,17,15,637.5,77.5,2.8,23.0,293.0,565.94,452.17
2017,3,29,17,30,585.0,71.0,2.6,22.0,235.0,499.09,401.35
2017,3,29,17,45,496.5,62.0,2.45,21.0,179.0,409.39,330.15
2017,3,29,18,0,408.0,53.0,2.3,20.0,123.0,325.68,260.54
2017,3,29,18,15,275.0,38.0,2.6,19.5,77.0,218.5,168.76
2017,3,29,18,30,142.0,23.0,2.9,19.0,31.0,116.37,44.28
2017,3,29,18,45,71.0,11.5,3.25,19.0,15.5,41.58,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,186.0,18.5,3.7,11.5,41.0,14.36,3.02
2017,3,30,7,0,372.0,37.0,3.8,12.0,82.0,29.21,19.71
2017,3,30,7,15,472.5,47.0,3.95,13.0,136.5,35.49,25.9
2017,3,30,7,30,573.0,57.0,4.1,14.0,191.0,41.46,31.45
2017,3,30,7,45,632.5,64.5,4.3,15.0,249.5,44.99,34.57
2017,3,30,8,0,692.0,72.0,4.5,16.0,308.0,48.32,37.35
2017,3,30,8,15,733.5,77.5,4.5,16.5,367.5,55.22,43.25
2017,3,30,8,30,775.0,83.0,4.5,17.0,427.0,83.66,47.67
2017,3,30,8,45,804.0,87.5,4.55,18.0,484.0,136.97,75.49
2017,3,30,9,0,833.0,92.0,4.6,19.0,541.0,193.52,116.91
2017,3,30,9,15,854.0,95.0,4.5,19.5,593.5,250.18,164.34
2017,3,30,9,30,875.0,98.0,4.4,20.0,646.0,308.65,215.27
2017,3,30,9,45,891.0,100.5,4.3,20.5,693.5,372.41,270.49
2017,3,30,10,0,907.0,103.0,4.2,21.0,741.0,430.65,320.48
2017,3,30,10,15,918.0,105.0,4.1,21.5,781.0,486.69,367.56
2017,3,30,10,30,929.0,107.0,4.0,22.0,821.0,542.31,412.77
2017,3,30,10,45,937.0,108.5,3.9,22.5,853.5,595.26,454.49
2017,3,30,11,0,945.0,110.0,3.8,23.0,886.0,647.02,493.91
2017,3,30,11,15,949.5,111.0,3.65,23.0,909.5,694.73,530.0
2017,3,30,11,30,954.0,112.0,3.5,23.0,933.0,740.5,563.67
2017,3,30,11,45,958.5,111.5,3.4,23.5,948.5,782.79,592.51
2017,3,30,12,0,963.0,111.0,3.3,24.0,964.0,822.71,617.85
2017,3,30,12,15,964.0,111.0,3.15,24.0,970.5,857.84,640.5
2017,3,30,12,30,965.0,111.0,3.0,24.0,977.0,890.04,660.93
2017,3,30,12,45,962.0,112.5,2.95,24.5,973.0,917.28,677.24
2017,3,30,13,0,959.0,114.0,2.9,25.0,969.0,941.18,691.28
2017,3,30,13,15,956.5,113.5,2.85,25.0,957.5,960.13,703.43
2017,3,30,13,30,954.0,113.0,2.8,25.0,946.0,975.56,713.36
2017,3,30,13,45,945.0,114.0,2.75,25.5,924.0,983.02,716.81
2017,3,30,14,0,936.0,115.0,2.7,26.0,902.0,986.77,718.05
2017,3,30,14,15,929.0,113.5,2.7,26.0,873.0,986.11,718.46
2017,3,30,14,30,922.0,112.0,2.7,26.0,844.0,981.81,716.7
2017,3,30,14,45,909.5,111.5,2.75,26.0,806.5,969.93,710.63
2017,3,30,15,0,897.0,111.0,2.8,26.0,769.0,954.66,702.51
2017,3,30,15,15,883.5,108.5,2.8,26.0,725.5,933.04,689.88
2017,3,30,15,30,870.0,106.0,2.8,26.0,682.0,915.82,680.3
2017,3,30,15,45,851.5,103.0,2.85,26.0,632.5,883.25,660.75
2017,3,30,16,0,833.0,100.0,2.9,26.0,583.0,848.13,639.42
2017,3,30,16,15,808.0,96.0,2.7,25.5,528.5,804.14,611.35
2017,3,30,16,30,783.0,92.0,2.5,25.0,474.0,758.48,581.76
2017,3,30,16,45,749.0,86.5,2.3,24.5,416.5,702.75,544.43
2017,3,30,17,0,715.0,81.0,2.1,24.0,359.0,650.93,509.08
2017,3,30,17,15,663.5,74.5,2.0,23.0,300.0,581.76,461.06
2017,3,30,17,30,612.0,68.0,1.9,22.0,241.0,514.51,411.02
2017,3,30,17,45,531.0,59.0,1.8,21.0,184.5,428.26,343.53
2017,3,30,18,0,450.0,50.0,1.7,20.0,128.0,347.55,277.04
2017,3,30,18,15,314.0,36.0,1.9,19.5,80.5,238.66,184.53
2017,3,30,18,30,178.0,22.0,2.1,19.0,33.0,132.69,58.44
2017,3,30,18,45,89.0,11.0,2.3,18.5,16.5,49.01,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,31,6,45,189.0,19.0,4.4,13.5,43.0,14.66,4.14
2017,3,31,7,0,378.0,38.0,4.5,14.0,86.0,29.91,20.22
2017,3,31,7,15,476.5,48.0,4.55,15.0,140.5,36.15,26.28
2017,3,31,7,30,575.0,58.0,4.6,16.0,195.0,42.09,31.74
2017,3,31,7,45,634.0,65.0,4.7,17.0,253.5,45.17,34.44
2017,3,31,8,0,693.0,72.0,4.8,18.0,312.0,48.11,36.84
2017,3,31,8,15,732.5,77.5,5.1,19.0,370.0,54.98,42.58
2017,3,31,8,30,772.0,83.0,5.4,20.0,428.0,86.93,48.19
2017,3,31,8,45,798.5,87.5,5.7,21.0,484.0,139.92,76.75
2017,3,31,9,0,825.0,92.0,6.0,22.0,540.0,195.84,118.04
2017,3,31,9,15,844.5,95.0,6.15,22.5,591.0,251.77,164.94
2017,3,31,9,30,864.0,98.0,6.3,23.0,642.0,309.33,215.15
2017,3,31,9,45,877.5,101.0,6.45,24.0,688.0,372.08,269.2
2017,3,31,10,0,891.0,104.0,6.6,25.0,734.0,429.04,317.84
2017,3,31,10,15,901.5,106.0,6.65,25.5,773.0,484.01,364.31
2017,3,31,10,30,912.0,108.0,6.7,26.0,812.0,538.53,409.15
2017,3,31,10,45,919.0,110.0,6.75,26.5,843.5,590.49,450.81
2017,3,31,11,0,926.0,112.0,6.8,27.0,875.0,641.21,490.37
2017,3,31,11,15,931.0,113.0,6.8,27.0,898.5,688.35,527.22
2017,3,31,11,30,936.0,114.0,6.8,27.0,922.0,733.63,561.94
2017,3,31,11,45,938.5,115.0,6.8,27.5,937.0,775.09,591.47
2017,3,31,12,0,941.0,116.0,6.8,28.0,952.0,814.13,617.67
2017,3,31,12,15,942.0,116.0,6.75,28.0,958.0,848.5,641.46
2017,3,31,12,30,943.0,116.0,6.7,28.0,964.0,880.03,663.19
2017,3,31,12,45,942.0,116.0,6.65,28.0,961.5,906.9,681.63
2017,3,31,13,0,941.0,116.0,6.6,28.0,959.0,930.56,697.88
2017,3,31,13,15,938.5,115.5,6.55,28.0,947.0,949.1,710.64
2017,3,31,13,30,936.0,115.0,6.5,28.0,935.0,964.18,721.13
2017,3,31,13,45,930.5,114.5,6.45,28.5,914.5,973.0,725.96
2017,3,31,14,0,925.0,114.0,6.4,29.0,894.0,978.21,728.46
2017,3,31,14,15,918.0,112.5,6.35,28.5,865.0,977.37,729.97
2017,3,31,14,30,911.0,111.0,6.3,28.0,836.0,972.94,729.2
2017,3,31,14,45,895.0,112.0,6.25,28.0,798.0,959.35,720.8
2017,3,31,15,0,879.0,113.0,6.2,28.0,760.0,942.51,710.32
2017,3,31,15,15,865.0,110.5,6.15,28.0,717.0,928.07,701.66
2017,3,31,15,30,851.0,108.0,6.1,28.0,674.0,903.14,685.77
2017,3,31,15,45,826.5,107.0,6.05,28.0,623.5,867.84,662.63
2017,3,31,16,0,802.0,106.0,6.0,28.0,573.0,830.3,637.84
2017,3,31,16,15,776.5,102.0,5.85,27.5,519.5,786.55,609.21
2017,3,31,16,30,751.0,98.0,5.7,27.0,466.0,745.38,582.1
2017,3,31,16,45,707.0,94.5,5.6,26.5,408.0,685.55,540.81
2017,3,31,17,0,663.0,91.0,5.5,26.0,350.0,626.12,498.84
2017,3,31,17,15,611.0,83.5,5.4,25.0,293.0,557.07,448.31
2017,3,31,17,30,559.0,76.0,5.3,24.0,236.0,489.99,396.68
2017,3,31,17,45,473.0,66.5,5.2,23.5,180.5,401.78,325.05
2017,3,31,18,0,387.0,57.0,5.1,23.0,125.0,318.28,254.61
2017,3,31,18,15,262.0,41.0,5.05,22.5,79.0,216.63,167.1
2017,3,31,18,30,137.0,25.0,5.0,22.0,33.0,118.73,56.66
2017,3,31,18,45,68.5,12.5,4.95,21.5,16.5,41.67,0.0
2017,3,31,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.8,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,3.9,17.0,5.0,4.77,0.0
2017,4,1,6,45,72.5,29.5,4.05,17.5,39.0,24.2,11.45
2017,4,1,7,0,145.0,54.0,4.2,18.0,73.0,43.07,31.15
2017,4,1,7,15,225.5,75.0,4.4,18.5,122.0,58.78,45.57
2017,4,1,7,30,306.0,96.0,4.6,19.0,171.0,73.93,59.14
2017,4,1,7,45,380.0,109.0,4.85,19.5,225.5,78.59,63.22
2017,4,1,8,0,454.0,122.0,5.1,20.0,280.0,85.63,69.13
2017,4,1,8,15,227.0,125.0,5.3,20.5,204.0,92.19,74.46
2017,4,1,8,30,0.0,128.0,5.5,21.0,128.0,114.54,88.86
2017,4,1,8,45,0.0,85.5,5.75,21.5,85.5,79.63,59.91
2017,4,1,9,0,0.0,43.0,6.0,22.0,43.0,39.98,27.21
2017,4,1,9,15,0.0,78.0,6.05,22.0,78.0,72.66,53.72
2017,4,1,9,30,0.0,113.0,6.1,22.0,113.0,104.64,79.35
2017,4,1,9,45,2.0,148.0,6.2,22.5,150.0,136.56,104.4
2017,4,1,10,0,4.0,183.0,6.3,23.0,187.0,168.65,129.28
2017,4,1,10,15,2.0,158.5,6.3,23.5,160.5,146.88,111.62
2017,4,1,10,30,0.0,134.0,6.3,24.0,134.0,124.22,93.37
2017,4,1,10,45,1.5,147.0,6.35,24.5,148.5,137.01,103.09
2017,4,1,11,0,3.0,160.0,6.4,25.0,163.0,150.0,112.9
2017,4,1,11,15,3.5,160.5,6.35,25.0,164.0,151.15,113.67
2017,4,1,11,30,4.0,161.0,6.3,25.0,165.0,152.33,114.49
2017,4,1,11,45,2.0,135.0,6.3,25.5,137.0,127.25,94.64
2017,4,1,12,0,0.0,109.0,6.3,26.0,109.0,101.79,74.51
2017,4,1,12,15,1.5,130.5,6.25,26.0,132.0,123.07,91.12
2017,4,1,12,30,3.0,152.0,6.2,26.0,155.0,144.53,107.8
2017,4,1,12,45,8.5,213.5,6.2,26.0,222.0,207.11,156.19
2017,4,1,13,0,14.0,275.0,6.2,26.0,289.0,270.65,204.75
2017,4,1,13,15,19.5,307.5,6.15,26.0,325.5,307.64,232.88
2017,4,1,13,30,25.0,340.0,6.1,26.0,362.0,353.17,267.29
2017,4,1,13,45,25.5,335.0,6.05,26.0,357.0,351.55,266.22
2017,4,1,14,0,26.0,330.0,6.0,26.0,352.0,349.77,265.17
2017,4,1,14,15,128.0,362.0,5.95,26.0,465.5,491.77,374.81
2017,4,1,14,30,230.0,394.0,5.9,26.0,579.0,625.39,475.41
2017,4,1,14,45,259.5,370.0,5.85,26.0,569.0,643.51,489.77
2017,4,1,15,0,289.0,346.0,5.8,26.0,559.0,648.08,494.99
2017,4,1,15,15,193.0,328.0,5.7,25.5,467.0,529.19,407.18
2017,4,1,15,30,97.0,310.0,5.6,25.0,375.0,411.14,317.77
2017,4,1,15,45,376.0,232.5,5.6,25.0,456.5,598.18,468.3
2017,4,1,16,0,655.0,155.0,5.6,25.0,538.0,766.0,598.26
2017,4,1,16,15,391.5,186.0,5.45,24.5,409.0,561.12,443.22
2017,4,1,16,30,128.0,217.0,5.3,24.0,280.0,350.59,277.29
2017,4,1,16,45,115.5,193.0,5.2,24.0,245.0,312.67,248.66
2017,4,1,17,0,103.0,169.0,5.1,24.0,210.0,263.27,210.15
2017,4,1,17,15,249.0,136.0,4.85,23.5,213.5,349.37,282.63
2017,4,1,17,30,395.0,103.0,4.6,23.0,217.0,410.75,333.23
2017,4,1,17,45,312.0,87.5,4.45,22.5,165.0,325.67,263.38
2017,4,1,18,0,229.0,72.0,4.3,22.0,113.0,238.07,190.09
2017,4,1,18,15,137.0,49.0,4.25,21.5,71.0,152.51,116.82
2017,4,1,18,30,45.0,26.0,4.2,21.0,29.0,60.28,28.55
2017,4,1,18,45,22.5,13.0,4.2,21.0,14.5,22.2,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.5,4.0,3.7,0.0
2017,4,2,8,0,0.0,5.0,3.4,19.0,5.0,4.63,0.0
2017,4,2,8,15,0.0,10.0,3.35,19.0,10.0,9.27,2.51
2017,4,2,8,30,0.0,15.0,3.3,19.0,15.0,13.92,6.03
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,17.64,9.07
2017,4,2,9,0,0.0,23.0,3.3,20.0,23.0,21.37,12.09
2017,4,2,9,15,0.0,26.0,3.3,20.5,26.0,24.17,14.3
2017,4,2,9,30,0.0,29.0,3.3,21.0,29.0,26.97,16.5
2017,4,2,9,45,0.0,48.0,3.35,21.5,48.0,44.7,30.83
2017,4,2,10,0,0.0,67.0,3.4,22.0,67.0,62.46,45.0
2017,4,2,10,15,14.0,187.5,3.45,22.5,198.5,177.94,136.2
2017,4,2,10,30,28.0,308.0,3.5,23.0,330.0,284.99,217.9
2017,4,2,10,45,214.0,336.5,3.6,23.5,513.5,404.94,308.75
2017,4,2,11,0,400.0,365.0,3.7,24.0,697.0,553.45,418.76
2017,4,2,11,15,616.5,261.5,3.75,24.0,790.0,622.19,472.4
2017,4,2,11,30,833.0,158.0,3.8,24.0,883.0,709.17,539.42
2017,4,2,11,45,828.0,165.5,3.85,24.5,896.0,748.35,566.74
2017,4,2,12,0,823.0,173.0,3.9,25.0,909.0,785.04,592.0
2017,4,2,12,15,825.5,172.5,4.05,25.0,915.5,817.69,614.93
2017,4,2,12,30,828.0,172.0,4.2,25.0,922.0,847.95,636.16
2017,4,2,12,45,598.5,295.5,4.35,25.5,837.0,799.23,597.98
2017,4,2,13,0,369.0,419.0,4.5,26.0,752.0,733.41,545.67
2017,4,2,13,15,622.5,278.5,4.65,26.0,831.5,842.5,630.55
2017,4,2,13,30,876.0,138.0,4.8,26.0,911.0,937.98,699.08
2017,4,2,13,45,599.5,272.0,4.95,26.0,795.5,844.05,633.19
2017,4,2,14,0,323.0,406.0,5.1,26.0,680.0,723.66,542.44
2017,4,2,14,15,606.0,261.5,5.15,26.0,754.5,857.79,646.9
2017,4,2,14,30,889.0,117.0,5.2,26.0,829.0,963.44,722.29
2017,4,2,14,45,876.0,118.0,5.3,26.0,794.0,952.57,716.09
2017,4,2,15,0,863.0,119.0,5.4,26.0,759.0,946.2,713.81
2017,4,2,15,15,549.0,216.0,5.4,25.5,615.0,758.47,582.65
2017,4,2,15,30,235.0,313.0,5.4,25.0,471.0,552.54,426.62
2017,4,2,15,45,287.0,279.0,5.45,25.0,457.5,573.66,445.94
2017,4,2,16,0,339.0,245.0,5.5,25.0,444.0,577.42,451.88
2017,4,2,16,15,357.5,216.5,5.45,24.5,409.5,555.14,438.12
2017,4,2,16,30,376.0,188.0,5.4,24.0,375.0,529.98,422.01
2017,4,2,16,45,527.5,138.5,5.4,23.5,366.5,594.47,476.73
2017,4,2,17,0,679.0,89.0,5.4,23.0,358.0,638.23,514.0
2017,4,2,17,15,626.0,82.0,5.45,22.0,299.5,568.25,462.64
2017,4,2,17,30,573.0,75.0,5.5,21.0,241.0,500.33,410.17
2017,4,2,17,45,471.0,67.0,5.55,20.5,183.5,402.92,330.44
2017,4,2,18,0,369.0,59.0,5.6,20.0,126.0,311.64,252.91
2017,4,2,18,15,251.5,42.5,5.8,19.0,80.5,213.62,167.97
2017,4,2,18,30,134.0,26.0,6.0,18.0,35.0,120.43,67.45
2017,4,2,18,45,67.0,13.0,6.2,17.5,17.5,41.71,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,6,15,43.5,6.0,4.45,11.5,7.0,0.0,0.0
2017,4,3,6,30,87.0,12.0,4.7,12.0,14.0,11.44,0.0
2017,4,3,6,45,245.0,27.0,4.95,12.5,56.0,21.61,11.28
2017,4,3,7,0,403.0,42.0,5.2,13.0,98.0,32.94,23.19
2017,4,3,7,15,495.5,51.5,5.15,14.0,153.5,38.57,28.65
2017,4,3,7,30,588.0,61.0,5.1,15.0,209.0,43.95,33.57
2017,4,3,7,45,647.5,67.5,5.05,16.0,268.0,46.54,35.8
2017,4,3,8,0,707.0,74.0,5.0,17.0,327.0,49.02,37.78
2017,4,3,8,15,744.5,79.0,5.05,18.0,385.5,55.56,43.22
2017,4,3,8,30,782.0,84.0,5.1,19.0,444.0,98.31,53.16
2017,4,3,8,45,809.5,88.0,5.15,20.0,500.0,151.83,85.01
2017,4,3,9,0,837.0,92.0,5.2,21.0,556.0,208.38,128.28
2017,4,3,9,15,856.0,95.0,5.25,21.5,607.5,264.99,176.45
2017,4,3,9,30,875.0,98.0,5.3,22.0,659.0,329.3,232.09
2017,4,3,9,45,890.0,100.0,5.35,23.0,705.0,386.19,281.35
2017,4,3,10,0,905.0,102.0,5.4,24.0,751.0,443.56,329.89
2017,4,3,10,15,915.0,104.0,5.3,24.5,790.5,498.94,376.02
2017,4,3,10,30,925.0,106.0,5.2,25.0,830.0,553.79,420.24
2017,4,3,10,45,933.5,106.5,5.15,25.5,862.0,605.78,461.06
2017,4,3,11,0,942.0,107.0,5.1,26.0,894.0,656.59,499.72
