Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,11,15,947.0,108.0,4.95,26.5,917.5,704.21,534.51
2017,4,3,11,30,952.0,109.0,4.8,27.0,941.0,749.93,566.81
2017,4,3,11,45,954.5,110.0,4.7,27.5,956.0,791.74,594.37
2017,4,3,12,0,957.0,111.0,4.6,28.0,971.0,831.09,619.21
2017,4,3,12,15,958.0,111.5,4.5,28.0,977.0,866.17,642.26
2017,4,3,12,30,959.0,112.0,4.4,28.0,983.0,898.36,663.31
2017,4,3,12,45,958.5,112.0,4.3,28.5,980.0,925.79,679.72
2017,4,3,13,0,958.0,112.0,4.2,29.0,977.0,949.98,693.89
2017,4,3,13,15,955.5,111.0,4.1,29.0,965.0,968.05,705.39
2017,4,3,13,30,953.0,110.0,4.0,29.0,953.0,982.58,714.66
2017,4,3,13,45,947.5,110.0,3.9,29.0,932.0,991.78,720.54
2017,4,3,14,0,942.0,110.0,3.8,29.0,911.0,997.32,724.19
2017,4,3,14,15,935.0,108.5,3.7,29.0,882.0,996.24,723.67
2017,4,3,14,30,928.0,107.0,3.6,29.0,853.0,991.5,720.96
2017,4,3,14,45,914.5,107.0,3.5,29.0,815.0,978.74,713.18
2017,4,3,15,0,901.0,107.0,3.4,29.0,777.0,962.61,703.39
2017,4,3,15,15,887.5,105.0,3.2,29.0,733.5,941.06,689.48
2017,4,3,15,30,874.0,103.0,3.0,29.0,690.0,916.46,673.67
2017,4,3,15,45,855.5,100.0,2.85,29.0,640.0,890.89,657.64
2017,4,3,16,0,837.0,97.0,2.7,29.0,590.0,855.31,634.91
2017,4,3,16,15,813.0,93.5,2.45,28.5,536.0,812.24,607.57
2017,4,3,16,30,789.0,90.0,2.2,28.0,482.0,767.49,578.75
2017,4,3,16,45,754.5,85.0,2.0,27.5,424.5,711.36,541.83
2017,4,3,17,0,720.0,80.0,1.8,27.0,367.0,658.92,506.72
2017,4,3,17,15,671.0,74.0,1.65,25.5,308.5,591.46,461.73
2017,4,3,17,30,622.0,68.0,1.5,24.0,250.0,525.75,414.77
2017,4,3,17,45,544.0,59.5,1.35,23.0,193.0,440.92,349.56
2017,4,3,18,0,466.0,51.0,1.2,22.0,136.0,361.38,285.25
2017,4,3,18,15,338.5,38.0,1.2,21.5,88.0,256.27,197.61
2017,4,3,18,30,211.0,25.0,1.2,21.0,40.0,157.93,92.54
2017,4,3,18,45,105.5,12.5,1.3,20.5,20.0,58.24,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,30.5,6.5,3.0,13.5,7.5,0.0,0.0
2017,4,4,6,30,61.0,13.0,3.2,14.0,15.0,12.39,0.0
2017,4,4,6,45,188.0,31.5,3.45,15.0,55.0,24.66,14.0
2017,4,4,7,0,315.0,50.0,3.7,16.0,95.0,38.45,27.72
2017,4,4,7,15,405.0,62.5,3.65,16.5,148.5,46.87,35.67
2017,4,4,7,30,495.0,75.0,3.6,17.0,202.0,55.67,43.64
2017,4,4,7,45,391.5,105.5,3.55,17.5,221.5,75.34,60.88
2017,4,4,8,0,288.0,136.0,3.5,18.0,241.0,100.42,82.48
2017,4,4,8,15,230.0,168.0,3.75,18.5,260.5,120.22,99.11
2017,4,4,8,30,172.0,200.0,4.0,19.0,280.0,162.09,122.81
2017,4,4,8,45,381.0,178.5,4.25,20.0,383.5,170.96,118.12
2017,4,4,9,0,590.0,157.0,4.5,21.0,487.0,215.55,144.23
2017,4,4,9,15,686.5,144.0,4.7,21.5,562.0,263.51,181.39
2017,4,4,9,30,783.0,131.0,4.9,22.0,637.0,327.6,233.39
2017,4,4,9,45,800.5,133.5,5.1,22.5,682.0,381.18,279.86
2017,4,4,10,0,818.0,136.0,5.3,23.0,727.0,435.8,326.44
2017,4,4,10,15,829.5,139.0,5.4,23.5,765.0,488.93,370.76
2017,4,4,10,30,841.0,142.0,5.5,24.0,803.0,541.95,413.8
2017,4,4,10,45,676.5,235.0,5.65,25.0,780.0,571.73,436.01
2017,4,4,11,0,512.0,328.0,5.8,26.0,757.0,589.36,447.07
2017,4,4,11,15,690.0,238.5,5.8,26.0,833.5,653.91,498.32
2017,4,4,11,30,868.0,149.0,5.8,26.0,910.0,730.84,558.31
2017,4,4,11,45,876.0,147.0,5.85,26.5,925.5,770.75,587.05
2017,4,4,12,0,884.0,145.0,5.9,27.0,941.0,809.16,612.87
2017,4,4,12,15,885.5,145.5,5.8,27.0,947.5,842.56,635.55
2017,4,4,12,30,887.0,146.0,5.7,27.0,954.0,873.38,656.31
2017,4,4,12,45,742.5,242.0,5.65,27.5,917.0,875.74,655.77
2017,4,4,13,0,598.0,338.0,5.6,28.0,880.0,863.4,641.65
2017,4,4,13,15,740.5,240.5,5.45,28.0,903.0,915.32,681.49
2017,4,4,13,30,883.0,143.0,5.3,28.0,926.0,954.06,707.05
2017,4,4,13,45,689.5,243.0,5.15,28.5,846.0,902.16,669.59
2017,4,4,14,0,496.0,343.0,5.0,29.0,766.0,831.2,614.17
2017,4,4,14,15,531.5,316.5,4.8,29.0,756.5,845.35,625.18
2017,4,4,14,30,567.0,290.0,4.6,29.0,747.0,856.64,633.75
2017,4,4,14,45,702.5,211.5,4.4,29.0,752.5,907.62,671.79
2017,4,4,15,0,838.0,133.0,4.2,29.0,758.0,942.54,695.28
2017,4,4,15,15,824.5,129.5,4.0,29.0,715.5,920.24,680.54
2017,4,4,15,30,811.0,126.0,3.8,29.0,673.0,894.97,664.27
2017,4,4,15,45,802.0,118.5,3.6,29.0,626.5,866.43,645.85
2017,4,4,16,0,793.0,111.0,3.4,29.0,580.0,835.07,625.52
2017,4,4,16,15,769.0,107.0,3.0,28.5,527.0,792.41,597.46
2017,4,4,16,30,745.0,103.0,2.6,28.0,474.0,752.66,571.11
2017,4,4,16,45,715.5,96.0,2.25,27.5,418.5,699.59,535.18
2017,4,4,17,0,686.0,89.0,1.9,27.0,363.0,646.01,498.17
2017,4,4,17,15,636.5,82.0,1.7,26.0,305.5,578.03,451.16
2017,4,4,17,30,587.0,75.0,1.5,25.0,248.0,511.84,402.54
2017,4,4,17,45,505.0,66.0,1.35,24.0,191.5,424.98,335.97
2017,4,4,18,0,423.0,57.0,1.2,23.0,135.0,343.54,270.5
2017,4,4,18,15,298.0,42.0,1.2,22.0,87.5,238.16,183.6
2017,4,4,18,30,173.0,27.0,1.2,21.0,40.0,142.66,86.61
2017,4,4,18,45,86.5,13.5,1.3,20.5,20.0,50.98,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.25,9.0,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.3,9.0,20.0,19.06,0.0
2017,4,5,6,45,209.0,32.5,5.4,9.5,63.5,25.4,15.38
2017,4,5,7,0,418.0,45.0,5.5,10.0,107.0,35.26,25.68
2017,4,5,7,15,506.5,54.5,5.65,10.5,162.5,40.76,31.11
2017,4,5,7,30,595.0,64.0,5.8,11.0,218.0,46.02,36.03
2017,4,5,7,45,662.5,68.0,5.95,11.5,279.0,46.55,36.47
2017,4,5,8,0,730.0,72.0,6.1,12.0,340.0,52.07,41.29
2017,4,5,8,15,767.0,77.0,6.2,12.5,399.0,53.6,42.43
2017,4,5,8,30,804.0,82.0,6.3,13.0,458.0,104.76,56.73
2017,4,5,8,45,840.5,82.0,6.45,14.0,517.0,157.62,90.0
2017,4,5,9,0,877.0,82.0,6.6,15.0,576.0,221.4,140.9
2017,4,5,9,15,895.5,84.5,6.6,15.5,628.0,279.51,192.16
2017,4,5,9,30,914.0,87.0,6.6,16.0,680.0,338.95,245.82
2017,4,5,9,45,931.0,88.0,6.65,16.5,728.0,397.72,298.83
2017,4,5,10,0,948.0,89.0,6.7,17.0,776.0,457.12,351.37
2017,4,5,10,15,957.5,90.5,6.65,17.5,815.5,513.91,400.49
2017,4,5,10,30,967.0,92.0,6.6,18.0,855.0,570.03,447.59
2017,4,5,10,45,975.5,92.5,6.55,18.5,887.5,623.82,491.49
2017,4,5,11,0,984.0,93.0,6.5,19.0,920.0,676.34,533.12
2017,4,5,11,15,988.0,94.0,6.45,19.5,944.0,724.9,570.57
2017,4,5,11,30,992.0,95.0,6.4,20.0,968.0,771.36,605.17
2017,4,5,11,45,980.5,104.5,6.35,20.5,979.0,811.97,632.94
2017,4,5,12,0,969.0,114.0,6.3,21.0,990.0,849.11,657.93
2017,4,5,12,15,970.0,114.5,6.2,21.0,996.0,884.47,682.52
2017,4,5,12,30,971.0,115.0,6.1,21.0,1002.0,916.91,704.9
2017,4,5,12,45,969.5,115.0,6.1,21.0,998.5,943.69,723.74
2017,4,5,13,0,968.0,115.0,6.1,21.0,995.0,967.15,740.3
2017,4,5,13,15,965.5,114.5,6.05,21.0,983.0,985.8,753.28
2017,4,5,13,30,963.0,114.0,6.0,21.0,971.0,1000.89,763.88
2017,4,5,13,45,959.5,112.5,5.95,21.5,950.0,1010.43,769.22
2017,4,5,14,0,956.0,111.0,5.9,22.0,929.0,1016.26,772.13
2017,4,5,14,15,950.0,109.5,5.8,22.0,900.5,1016.03,772.21
2017,4,5,14,30,944.0,108.0,5.7,22.0,872.0,1012.09,769.91
2017,4,5,14,45,933.0,107.5,5.6,22.0,834.5,1000.91,762.77
2017,4,5,15,0,922.0,107.0,5.5,22.0,797.0,986.27,753.42
2017,4,5,15,15,909.5,105.0,5.35,21.5,753.0,965.24,740.9
2017,4,5,15,30,897.0,103.0,5.2,21.0,709.0,941.08,726.25
2017,4,5,15,45,883.5,98.5,5.1,21.0,659.5,910.18,705.81
2017,4,5,16,0,870.0,94.0,5.0,21.0,610.0,883.87,688.67
2017,4,5,16,15,847.0,90.5,4.75,20.5,555.0,840.65,659.68
2017,4,5,16,30,824.0,87.0,4.5,20.0,500.0,795.6,629.14
2017,4,5,16,45,794.0,82.0,4.3,20.0,442.0,741.73,590.85
2017,4,5,17,0,764.0,77.0,4.1,20.0,384.0,687.14,551.66
2017,4,5,17,15,717.5,71.5,3.55,19.0,324.5,619.76,502.62
2017,4,5,17,30,671.0,66.0,3.0,18.0,265.0,558.46,455.73
2017,4,5,17,45,600.0,57.5,2.5,17.0,206.5,475.69,389.02
2017,4,5,18,0,529.0,49.0,2.0,16.0,148.0,397.63,323.06
2017,4,5,18,15,401.5,37.5,1.85,15.0,97.0,290.9,231.63
2017,4,5,18,30,274.0,26.0,1.7,14.0,46.0,192.53,125.82
2017,4,5,18,45,137.0,13.0,1.6,13.5,23.0,72.99,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,94.0,8.0,0.3,11.5,12.0,0.0,0.0
2017,4,6,6,30,188.0,16.0,0.3,12.0,24.0,12.93,0.0
2017,4,6,6,45,340.5,28.5,0.35,12.5,70.0,22.47,13.14
2017,4,6,7,0,493.0,41.0,0.4,13.0,116.0,31.43,22.16
2017,4,6,7,15,576.0,49.0,0.55,13.5,173.0,35.9,26.52
2017,4,6,7,30,659.0,57.0,0.7,14.0,230.0,40.19,30.48
2017,4,6,7,45,710.0,62.5,0.85,15.0,290.0,46.42,35.9
2017,4,6,8,0,761.0,68.0,1.0,16.0,350.0,48.67,37.65
2017,4,6,8,15,794.5,72.5,1.3,17.0,409.0,52.13,40.39
2017,4,6,8,30,828.0,77.0,1.6,18.0,468.0,105.78,54.42
2017,4,6,8,45,851.0,81.0,1.9,19.0,524.0,161.63,90.38
2017,4,6,9,0,874.0,85.0,2.2,20.0,580.0,226.78,141.73
2017,4,6,9,15,891.0,87.5,2.15,20.5,631.5,284.42,190.81
2017,4,6,9,30,908.0,90.0,2.1,21.0,683.0,343.21,241.61
2017,4,6,9,45,920.0,92.5,2.05,21.5,728.5,401.15,291.23
2017,4,6,10,0,932.0,95.0,2.0,22.0,774.0,459.22,339.55
2017,4,6,10,15,941.5,97.0,1.95,22.0,813.5,515.61,385.75
2017,4,6,10,30,951.0,99.0,1.9,22.0,853.0,571.36,429.94
2017,4,6,10,45,957.5,100.5,1.9,22.5,884.5,624.14,469.91
2017,4,6,11,0,964.0,102.0,1.9,23.0,916.0,675.52,507.51
2017,4,6,11,15,968.5,103.0,1.85,23.0,939.0,723.54,542.28
2017,4,6,11,30,973.0,104.0,1.8,23.0,962.0,769.56,574.57
2017,4,6,11,45,980.0,101.5,1.8,23.5,978.0,812.03,601.24
2017,4,6,12,0,987.0,99.0,1.8,24.0,994.0,852.2,626.03
2017,4,6,12,15,988.0,99.0,1.8,24.0,999.5,887.41,648.55
2017,4,6,12,30,989.0,99.0,1.8,24.0,1005.0,919.61,669.05
2017,4,6,12,45,986.5,100.0,1.8,24.0,1001.5,946.65,686.17
2017,4,6,13,0,984.0,101.0,1.8,24.0,998.0,970.28,701.18
2017,4,6,13,15,981.5,100.5,1.8,24.0,985.5,988.92,713.08
2017,4,6,13,30,979.0,100.0,1.8,24.0,973.0,1003.95,722.84
2017,4,6,13,45,972.5,100.5,1.85,24.5,951.5,1012.63,727.99
2017,4,6,14,0,966.0,101.0,1.9,25.0,930.0,1017.56,730.96
2017,4,6,14,15,959.5,99.5,1.9,24.5,900.5,1016.64,732.64
2017,4,6,14,30,953.0,98.0,1.9,24.0,871.0,1011.98,732.17
2017,4,6,14,45,726.0,187.0,1.9,24.0,760.5,907.0,665.54
2017,4,6,15,0,499.0,276.0,1.9,24.0,650.0,784.11,581.86
2017,4,6,15,15,581.5,228.5,1.9,24.0,641.0,807.37,602.63
2017,4,6,15,30,664.0,181.0,1.9,24.0,632.0,830.75,621.12
2017,4,6,15,45,764.5,136.0,1.9,24.0,619.0,860.76,642.85
2017,4,6,16,0,865.0,91.0,1.9,24.0,606.0,877.6,655.81
2017,4,6,16,15,705.0,119.5,1.85,23.5,514.5,760.31,578.39
2017,4,6,16,30,545.0,148.0,1.8,23.0,423.0,638.03,494.71
2017,4,6,16,45,647.0,112.5,1.8,22.5,401.5,667.96,520.89
2017,4,6,17,0,749.0,77.0,1.8,22.0,380.0,677.18,530.07
2017,4,6,17,15,703.0,71.0,1.6,21.0,321.0,614.04,485.92
2017,4,6,17,30,657.0,65.0,1.4,20.0,262.0,548.81,438.31
2017,4,6,17,45,581.5,58.0,1.25,19.0,204.0,465.58,373.88
2017,4,6,18,0,506.0,51.0,1.1,18.0,146.0,387.35,310.1
2017,4,6,18,15,385.5,38.5,1.15,17.5,96.5,284.02,223.33
2017,4,6,18,30,265.0,26.0,1.2,17.0,47.0,189.51,125.4
2017,4,6,18,45,132.5,13.0,1.25,16.5,23.5,71.19,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,67.0,9.0,1.5,11.5,12.0,8.58,0.0
2017,4,7,6,30,134.0,18.0,1.8,12.0,24.0,14.25,0.0
2017,4,7,6,45,273.5,32.5,2.1,13.0,68.0,25.99,16.19
2017,4,7,7,0,413.0,47.0,2.4,14.0,112.0,36.6,26.56
2017,4,7,7,15,497.0,57.0,2.45,14.5,167.5,42.47,32.18
2017,4,7,7,30,581.0,67.0,2.5,15.0,223.0,48.03,37.27
2017,4,7,7,45,637.0,74.0,2.55,16.0,281.5,50.78,39.57
2017,4,7,8,0,693.0,81.0,2.6,17.0,340.0,53.38,41.6
2017,4,7,8,15,729.5,86.5,2.95,18.0,398.0,60.07,47.12
2017,4,7,8,30,766.0,92.0,3.3,19.0,456.0,116.96,64.58
2017,4,7,8,45,792.5,96.0,3.65,20.0,511.5,169.69,99.08
2017,4,7,9,0,819.0,100.0,4.0,21.0,567.0,225.35,143.03
2017,4,7,9,15,837.5,103.5,4.05,21.5,618.0,281.34,190.93
2017,4,7,9,30,856.0,107.0,4.1,22.0,669.0,338.84,240.86
2017,4,7,9,45,870.0,109.5,4.15,22.5,714.0,395.19,289.58
2017,4,7,10,0,884.0,112.0,4.2,23.0,759.0,457.03,341.26
2017,4,7,10,15,894.0,114.5,4.2,23.0,797.5,511.68,386.9
2017,4,7,10,30,904.0,117.0,4.2,23.0,836.0,565.82,430.94
2017,4,7,10,45,910.5,119.0,4.25,23.5,867.0,616.85,470.71
2017,4,7,11,0,917.0,121.0,4.3,24.0,898.0,666.59,508.36
2017,4,7,11,15,922.0,122.0,4.3,24.0,921.0,712.99,543.52
2017,4,7,11,30,927.0,123.0,4.3,24.0,944.0,757.55,576.6
2017,4,7,11,45,929.0,124.0,4.35,24.5,958.0,797.88,603.75
2017,4,7,12,0,931.0,125.0,4.4,25.0,972.0,835.78,628.56
2017,4,7,12,15,931.5,125.5,4.35,25.0,977.5,869.46,651.13
2017,4,7,12,30,932.0,126.0,4.3,25.0,983.0,900.33,671.7
2017,4,7,12,45,930.0,126.5,4.3,25.5,979.0,926.1,687.67
2017,4,7,13,0,928.0,127.0,4.3,26.0,975.0,948.69,701.49
2017,4,7,13,15,925.0,126.5,4.3,26.0,962.5,966.13,713.3
2017,4,7,13,30,922.0,126.0,4.3,26.0,950.0,980.15,722.97
2017,4,7,13,45,916.0,125.0,4.3,26.0,928.5,987.4,728.28
2017,4,7,14,0,910.0,124.0,4.3,26.0,907.0,991.07,731.4
2017,4,7,14,15,903.0,122.5,4.25,26.0,878.0,989.72,731.08
2017,4,7,14,30,896.0,121.0,4.2,26.0,849.0,984.84,728.6
2017,4,7,14,45,885.5,119.5,4.2,26.0,812.5,973.21,722.06
2017,4,7,15,0,875.0,118.0,4.2,26.0,776.0,958.25,713.46
2017,4,7,15,15,861.5,115.0,4.15,25.5,732.5,943.55,706.3
2017,4,7,15,30,848.0,112.0,4.1,25.0,689.0,917.98,691.78
2017,4,7,15,45,829.5,109.0,4.05,25.0,639.5,885.08,670.92
2017,4,7,16,0,811.0,106.0,4.0,25.0,590.0,849.75,648.31
2017,4,7,16,15,786.5,102.0,3.85,24.5,536.5,805.97,620.37
2017,4,7,16,30,762.0,98.0,3.7,24.0,483.0,760.61,590.91
2017,4,7,16,45,727.5,93.0,3.55,24.0,426.0,709.22,555.44
2017,4,7,17,0,693.0,88.0,3.4,24.0,369.0,653.69,516.26
2017,4,7,17,15,645.0,81.0,3.0,23.0,311.5,586.22,468.13
2017,4,7,17,30,597.0,74.0,2.6,22.0,254.0,520.45,418.25
2017,4,7,17,45,522.5,65.0,2.25,21.0,197.5,437.56,352.86
2017,4,7,18,0,448.0,56.0,1.9,20.0,141.0,359.6,288.53
2017,4,7,18,15,331.0,42.0,1.9,19.0,93.0,258.81,203.8
2017,4,7,18,30,214.0,28.0,1.9,18.0,45.0,167.05,112.61
2017,4,7,18,45,107.0,14.0,1.95,17.5,22.5,60.99,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,35.5,9.0,3.2,13.5,10.5,8.58,0.0
2017,4,8,6,30,71.0,18.0,3.4,14.0,21.0,15.1,0.0
2017,4,8,6,45,187.0,37.0,3.65,14.5,63.0,28.77,18.58
2017,4,8,7,0,303.0,56.0,3.9,15.0,105.0,42.74,31.84
2017,4,8,7,15,385.5,69.5,4.35,16.0,157.5,51.73,40.15
2017,4,8,7,30,468.0,83.0,4.8,17.0,210.0,60.29,47.75
2017,4,8,7,45,529.0,91.5,5.3,18.0,267.0,64.68,51.41
2017,4,8,8,0,590.0,100.0,5.8,19.0,324.0,67.71,53.73
2017,4,8,8,15,629.5,107.5,5.95,19.5,380.0,77.55,53.5
2017,4,8,8,30,669.0,115.0,6.1,20.0,436.0,124.91,73.52
2017,4,8,8,45,698.5,120.5,6.3,21.0,490.0,174.11,106.44
2017,4,8,9,0,728.0,126.0,6.5,22.0,544.0,226.65,147.99
2017,4,8,9,15,436.5,218.5,6.45,22.5,475.0,272.67,197.95
2017,4,8,9,30,145.0,311.0,6.4,23.0,406.0,296.16,225.88
2017,4,8,9,45,228.0,323.0,6.35,23.5,485.0,347.98,264.59
2017,4,8,10,0,311.0,335.0,6.3,24.0,564.0,401.97,305.54
2017,4,8,10,15,569.5,241.0,6.2,24.5,686.0,462.83,352.22
2017,4,8,10,30,828.0,147.0,6.1,25.0,808.0,551.81,421.59
2017,4,8,10,45,839.0,147.5,6.1,25.5,839.5,601.35,460.32
2017,4,8,11,0,850.0,148.0,6.1,26.0,871.0,650.23,497.64
2017,4,8,11,15,856.0,149.5,6.05,26.0,894.0,695.84,532.49
2017,4,8,11,30,862.0,151.0,6.0,26.0,917.0,739.92,565.53
2017,4,8,11,45,873.0,147.0,5.95,26.5,933.0,779.65,593.43
2017,4,8,12,0,884.0,143.0,5.9,27.0,949.0,818.29,618.92
2017,4,8,12,15,494.0,304.0,5.85,27.0,755.0,689.15,520.83
2017,4,8,12,30,104.0,465.0,5.8,27.0,561.0,525.08,392.28
2017,4,8,12,45,495.5,303.5,5.75,27.5,758.0,729.43,550.17
2017,4,8,13,0,887.0,142.0,5.7,28.0,955.0,929.08,692.42
2017,4,8,13,15,884.0,141.5,5.65,28.0,942.5,945.88,702.82
2017,4,8,13,30,881.0,141.0,5.6,28.0,930.0,959.41,712.06
2017,4,8,13,45,876.5,139.0,5.6,28.0,909.5,966.73,717.52
2017,4,8,14,0,872.0,137.0,5.6,28.0,889.0,970.61,720.83
2017,4,8,14,15,864.5,135.5,5.5,28.0,860.5,968.74,719.78
2017,4,8,14,30,857.0,134.0,5.4,28.0,832.0,971.51,722.04
2017,4,8,14,45,845.5,132.0,5.35,28.0,795.5,958.79,714.25
2017,4,8,15,0,834.0,130.0,5.3,28.0,759.0,942.81,704.47
2017,4,8,15,15,820.0,127.0,5.2,27.5,716.5,920.28,691.41
2017,4,8,15,30,806.0,124.0,5.1,27.0,674.0,894.84,676.4
2017,4,8,15,45,786.0,120.5,5.1,27.0,625.5,860.75,654.59
2017,4,8,16,0,766.0,117.0,5.1,27.0,577.0,824.38,631.09
2017,4,8,16,15,740.5,112.5,5.0,26.5,524.0,784.73,605.77
2017,4,8,16,30,715.0,108.0,4.9,26.0,471.0,739.5,576.06
2017,4,8,16,45,680.5,102.0,4.8,26.0,415.5,684.3,537.39
2017,4,8,17,0,646.0,96.0,4.7,26.0,360.0,629.02,497.96
2017,4,8,17,15,596.5,88.5,4.4,25.0,303.5,561.43,448.81
2017,4,8,17,30,547.0,81.0,4.1,24.0,247.0,495.69,398.98
2017,4,8,17,45,475.5,70.5,3.8,23.5,192.5,414.76,334.3
2017,4,8,18,0,404.0,60.0,3.5,23.0,138.0,338.51,270.87
2017,4,8,18,15,291.0,45.0,3.6,22.5,91.5,239.73,187.47
2017,4,8,18,30,178.0,30.0,3.7,22.0,45.0,153.46,103.8
2017,4,8,18,45,89.0,15.0,3.8,21.5,22.5,54.05,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,32.5,11.0,4.3,16.5,12.5,10.48,0.0
2017,4,9,6,30,65.0,22.0,4.5,17.0,25.0,18.25,0.0
2017,4,9,6,45,173.5,42.5,4.7,17.5,67.5,33.15,22.13
2017,4,9,7,0,282.0,63.0,4.9,18.0,110.0,48.18,36.18
2017,4,9,7,15,363.5,78.0,5.25,18.5,163.0,58.14,45.35
2017,4,9,7,30,445.0,93.0,5.6,19.0,216.0,67.62,53.77
2017,4,9,7,45,222.5,84.0,5.95,20.0,145.5,64.7,51.01
2017,4,9,8,0,0.0,75.0,6.3,21.0,75.0,69.64,54.95
2017,4,9,8,15,0.0,97.0,6.35,21.5,97.0,88.81,67.79
2017,4,9,8,30,0.0,119.0,6.4,22.0,119.0,108.06,83.06
2017,4,9,8,45,0.0,117.0,6.45,22.5,117.0,107.21,81.89
2017,4,9,9,0,0.0,115.0,6.5,23.0,115.0,105.99,80.45
2017,4,9,9,15,0.0,111.5,6.5,23.5,111.5,103.22,77.8
2017,4,9,9,30,0.0,108.0,6.5,24.0,108.0,100.28,75.06
2017,4,9,9,45,1.0,134.0,6.55,24.5,135.0,124.08,93.55
2017,4,9,10,0,2.0,160.0,6.6,25.0,162.0,147.99,111.92
2017,4,9,10,15,6.0,192.0,6.55,25.5,197.5,178.8,135.46
2017,4,9,10,30,10.0,224.0,6.5,26.0,233.0,210.13,159.17
2017,4,9,10,45,38.5,312.5,6.5,26.5,346.0,300.47,227.77
2017,4,9,11,0,67.0,401.0,6.5,27.0,459.0,397.74,300.14
2017,4,9,11,15,52.5,391.0,6.45,27.0,437.0,386.41,291.16
2017,4,9,11,30,38.0,381.0,6.4,27.0,415.0,373.17,280.88
2017,4,9,11,45,24.5,305.5,6.35,27.5,328.0,299.93,225.44
2017,4,9,12,0,11.0,230.0,6.3,28.0,241.0,222.58,166.46
2017,4,9,12,15,31.5,327.0,6.2,28.0,357.0,331.59,248.89
2017,4,9,12,30,52.0,424.0,6.1,28.0,473.0,443.34,331.37
2017,4,9,12,45,81.0,445.0,6.05,28.5,520.5,493.65,367.87
2017,4,9,13,0,110.0,466.0,6.0,29.0,568.0,545.8,405.41
2017,4,9,13,15,93.5,451.0,5.9,29.0,537.0,522.58,388.24
2017,4,9,13,30,77.0,436.0,5.8,29.0,506.0,497.97,370.25
2017,4,9,13,45,130.0,438.0,5.7,29.0,552.0,564.02,419.7
2017,4,9,14,0,183.0,440.0,5.6,29.0,598.0,622.51,463.05
2017,4,9,14,15,510.5,291.0,5.5,29.0,712.0,805.89,602.72
2017,4,9,14,30,838.0,142.0,5.4,29.0,826.0,963.96,714.86
2017,4,9,14,45,514.5,256.0,5.35,29.0,670.0,780.19,585.26
2017,4,9,15,0,191.0,370.0,5.3,29.0,514.0,574.36,431.06
2017,4,9,15,15,248.5,338.5,5.2,29.0,515.0,609.04,459.33
2017,4,9,15,30,306.0,307.0,5.1,29.0,516.0,627.5,475.27
2017,4,9,15,45,503.5,224.0,5.0,29.0,539.5,723.55,550.62
2017,4,9,16,0,701.0,141.0,4.9,29.0,563.0,801.21,609.29
2017,4,9,16,15,673.0,135.5,4.75,28.5,510.5,755.58,578.92
2017,4,9,16,30,645.0,130.0,4.6,28.0,458.0,708.85,548.0
2017,4,9,16,45,591.5,127.0,4.5,27.5,401.5,643.84,503.09
2017,4,9,17,0,538.0,124.0,4.4,27.0,345.0,575.6,453.95
2017,4,9,17,15,486.0,113.5,4.15,26.5,290.0,507.55,403.31
2017,4,9,17,30,434.0,103.0,3.9,26.0,235.0,442.19,353.07
2017,4,9,17,45,354.5,89.0,3.65,25.5,182.0,358.14,286.22
2017,4,9,18,0,275.0,75.0,3.4,25.0,129.0,280.42,222.23
2017,4,9,18,15,183.0,54.0,3.5,24.5,84.5,183.88,141.98
2017,4,9,18,30,91.0,33.0,3.6,24.0,40.0,105.54,70.43
2017,4,9,18,45,45.5,16.5,3.75,23.5,20.0,36.12,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,15.0,10.0,3.0,19.5,11.0,9.53,0.0
2017,4,10,6,30,30.0,20.0,3.1,20.0,22.0,17.53,1.33
2017,4,10,6,45,117.0,45.0,3.25,20.5,63.0,36.26,24.58
2017,4,10,7,0,204.0,70.0,3.4,21.0,104.0,55.05,41.67
2017,4,10,7,15,102.0,52.0,3.5,21.5,69.0,41.64,30.55
2017,4,10,7,30,0.0,34.0,3.6,22.0,34.0,31.55,21.87
2017,4,10,7,45,0.0,45.0,3.7,22.5,45.0,41.8,30.7
2017,4,10,8,0,0.0,56.0,3.8,23.0,56.0,52.06,39.39
2017,4,10,8,15,0.0,85.0,3.85,23.5,85.0,78.74,58.99
2017,4,10,8,30,0.0,114.0,3.9,24.0,114.0,103.96,78.98
2017,4,10,8,45,22.5,177.0,4.0,24.5,190.0,159.84,122.0
2017,4,10,9,0,45.0,240.0,4.1,25.0,266.0,208.41,158.44
2017,4,10,9,15,34.5,246.5,4.0,25.0,267.5,217.11,165.21
2017,4,10,9,30,24.0,253.0,3.9,25.0,269.0,231.84,176.58
2017,4,10,9,45,26.0,269.0,3.85,25.5,287.5,249.2,189.16
2017,4,10,10,0,28.0,285.0,3.8,26.0,306.0,259.63,196.38
2017,4,10,10,15,32.5,310.5,3.65,26.0,336.0,286.79,216.54
2017,4,10,10,30,37.0,336.0,3.5,26.0,366.0,314.79,237.13
2017,4,10,10,45,22.0,262.0,3.4,26.5,280.5,248.12,186.43
2017,4,10,11,0,7.0,188.0,3.3,27.0,195.0,178.14,132.88
2017,4,10,11,15,18.5,276.0,3.15,27.0,293.0,266.11,199.38
2017,4,10,11,30,30.0,364.0,3.0,27.0,391.0,352.76,263.03
2017,4,10,11,45,17.5,265.0,2.95,27.0,281.0,258.6,193.01
2017,4,10,12,0,5.0,166.0,2.9,27.0,171.0,158.7,117.59
2017,4,10,12,15,9.5,216.5,2.8,27.0,225.5,209.75,156.53
2017,4,10,12,30,14.0,267.0,2.7,27.0,280.0,261.49,195.19
2017,4,10,12,45,18.5,307.0,2.65,27.0,324.0,304.15,226.71
2017,4,10,13,0,23.0,347.0,2.6,27.0,368.0,347.61,258.5
2017,4,10,13,15,140.5,399.5,2.5,26.5,526.5,522.09,387.91
2017,4,10,13,30,258.0,452.0,2.4,26.0,685.0,698.19,512.39
2017,4,10,13,45,160.5,428.5,2.35,26.0,572.5,583.37,430.04
2017,4,10,14,0,63.0,405.0,2.3,26.0,460.0,462.59,342.92
2017,4,10,14,15,50.5,376.0,2.25,26.0,419.5,424.35,316.17
2017,4,10,14,30,38.0,347.0,2.2,26.0,379.0,385.24,288.07
2017,4,10,14,45,210.5,339.0,2.15,26.0,500.5,556.34,417.43
2017,4,10,15,0,383.0,331.0,2.1,26.0,622.0,726.13,539.03
2017,4,10,15,15,308.5,326.0,2.05,25.5,552.0,651.57,486.41
2017,4,10,15,30,234.0,321.0,2.0,25.0,482.0,564.0,425.5
2017,4,10,15,45,236.5,296.0,1.95,25.0,448.5,538.06,408.88
2017,4,10,16,0,239.0,271.0,1.9,25.0,415.0,510.75,390.71
2017,4,10,16,15,138.5,237.0,1.9,25.0,318.5,383.23,295.81
2017,4,10,16,30,38.0,203.0,1.9,25.0,222.0,246.99,190.94
2017,4,10,16,45,32.5,180.0,1.9,25.0,195.0,218.29,169.67
2017,4,10,17,0,27.0,157.0,1.9,25.0,168.0,189.63,147.7
2017,4,10,17,15,20.0,133.5,1.75,24.5,141.5,149.7,116.51
2017,4,10,17,30,13.0,110.0,1.6,24.0,115.0,120.71,93.46
2017,4,10,17,45,6.5,86.5,1.45,23.5,89.0,92.23,70.29
2017,4,10,18,0,0.0,63.0,1.3,23.0,63.0,63.75,46.66
2017,4,10,18,15,0.0,41.5,1.4,22.5,41.5,41.18,27.69
2017,4,10,18,30,0.0,20.0,1.5,22.0,20.0,18.56,8.03
2017,4,10,18,45,0.0,10.0,1.6,22.0,10.0,9.53,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,27.5,11.5,0.8,19.0,13.0,10.96,0.0
2017,4,11,6,30,55.0,23.0,0.9,19.0,26.0,19.09,4.16
2017,4,11,6,45,148.5,44.5,1.0,19.5,67.0,35.96,24.64
2017,4,11,7,0,242.0,66.0,1.1,20.0,108.0,50.23,37.79
2017,4,11,7,15,193.0,88.0,1.15,20.0,129.5,68.08,53.73
2017,4,11,7,30,144.0,110.0,1.2,20.0,151.0,87.34,70.57
2017,4,11,7,45,72.0,58.0,1.25,20.0,78.5,49.84,38.04
2017,4,11,8,0,0.0,6.0,1.3,20.0,6.0,5.56,0.0
2017,4,11,8,15,0.0,7.5,1.25,20.0,7.5,6.96,0.18
2017,4,11,8,30,0.0,9.0,1.2,20.0,9.0,8.35,1.33
2017,4,11,8,45,4.0,99.5,1.15,20.5,102.0,92.71,70.47
2017,4,11,9,0,8.0,190.0,1.1,21.0,195.0,170.87,132.0
2017,4,11,9,15,4.0,144.0,0.95,21.0,146.5,132.78,101.43
2017,4,11,9,30,0.0,98.0,0.8,21.0,98.0,91.29,68.36
2017,4,11,9,45,0.0,95.0,0.7,21.5,95.0,88.61,65.97
2017,4,11,10,0,0.0,92.0,0.6,22.0,92.0,85.86,63.47
2017,4,11,10,15,0.0,81.5,0.55,22.0,81.5,76.07,55.56
2017,4,11,10,30,0.0,71.0,0.5,22.0,71.0,66.27,47.69
2017,4,11,10,45,0.0,62.5,0.5,22.5,62.5,58.35,41.23
2017,4,11,11,0,0.0,54.0,0.5,23.0,54.0,50.42,34.79
2017,4,11,11,15,0.0,54.5,0.55,23.0,54.5,50.91,35.15
2017,4,11,11,30,0.0,55.0,0.6,23.0,55.0,51.39,35.49
2017,4,11,11,45,0.5,97.5,0.7,23.5,98.5,91.45,66.92
2017,4,11,12,0,1.0,140.0,0.8,24.0,142.0,131.45,97.67
2017,4,11,12,15,0.5,123.5,1.0,24.0,124.5,115.83,85.53
2017,4,11,12,30,0.0,107.0,1.2,24.0,107.0,100.09,73.36
2017,4,11,12,45,0.0,107.5,1.4,24.0,107.5,100.61,73.82
2017,4,11,13,0,0.0,108.0,1.6,24.0,108.0,101.13,74.26
2017,4,11,13,15,0.0,72.5,1.8,24.0,72.5,67.8,48.19
2017,4,11,13,30,0.0,37.0,2.0,24.0,37.0,34.56,21.94
2017,4,11,13,45,0.0,53.5,2.2,24.0,53.5,49.98,34.23
2017,4,11,14,0,0.0,70.0,2.4,24.0,70.0,65.4,46.48
2017,4,11,14,15,1.5,116.5,2.45,23.5,118.0,110.69,82.43
2017,4,11,14,30,3.0,163.0,2.5,23.0,166.0,156.74,118.77
2017,4,11,14,45,119.5,264.0,2.65,23.0,355.5,389.63,300.88
2017,4,11,15,0,236.0,365.0,2.8,23.0,545.0,612.06,465.35
2017,4,11,15,15,232.0,343.5,2.8,23.0,512.0,586.59,446.88
2017,4,11,15,30,228.0,322.0,2.8,23.0,479.0,559.97,429.02
2017,4,11,15,45,181.5,300.0,2.85,23.0,419.0,493.34,380.56
2017,4,11,16,0,135.0,278.0,2.9,23.0,359.0,427.59,331.91
2017,4,11,16,15,94.5,245.0,2.8,22.5,299.5,341.88,267.72
2017,4,11,16,30,54.0,212.0,2.7,22.0,240.0,270.99,213.21
2017,4,11,16,45,46.5,189.0,2.6,22.0,211.5,240.4,189.88
2017,4,11,17,0,39.0,166.0,2.5,22.0,183.0,209.97,166.22
2017,4,11,17,15,31.5,141.5,2.3,21.5,154.0,177.81,141.01
2017,4,11,17,30,24.0,117.0,2.1,21.0,125.0,145.77,115.34
2017,4,11,17,45,14.0,93.0,1.9,20.5,97.5,105.06,81.89
2017,4,11,18,0,4.0,69.0,1.7,20.0,70.0,73.76,55.6
2017,4,11,18,15,2.0,45.5,1.5,19.5,46.0,47.49,33.27
2017,4,11,18,30,0.0,22.0,1.3,19.0,22.0,20.43,9.75
2017,4,11,18,45,0.0,11.0,1.15,19.0,11.0,10.48,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.0,2.45,16.0,4.0,3.81,0.0
2017,4,12,6,30,0.0,8.0,2.5,16.0,8.0,7.4,0.0
2017,4,12,6,45,0.0,20.5,2.65,16.5,20.5,19.01,10.61
2017,4,12,7,0,0.0,33.0,2.8,17.0,33.0,30.64,21.22
2017,4,12,7,15,0.0,47.5,2.8,17.0,47.5,44.14,33.42
2017,4,12,7,30,0.0,62.0,2.8,17.0,62.0,57.45,45.28
2017,4,12,7,45,0.0,77.5,2.85,17.5,77.5,71.22,57.23
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,84.86,68.82
2017,4,12,8,15,0.0,114.0,2.9,18.0,114.0,103.02,80.34
2017,4,12,8,30,0.0,135.0,2.9,18.0,135.0,121.46,95.13
2017,4,12,8,45,3.5,162.0,2.9,18.5,164.5,145.45,113.87
2017,4,12,9,0,7.0,189.0,2.9,19.0,194.0,170.01,132.78
2017,4,12,9,15,19.0,227.5,2.9,19.5,240.5,206.75,160.84
2017,4,12,9,30,31.0,266.0,2.9,20.0,287.0,236.91,183.44
2017,4,12,9,45,31.0,283.5,2.9,20.5,306.0,255.5,197.2
2017,4,12,10,0,31.0,301.0,2.9,21.0,325.0,274.22,210.93
2017,4,12,10,15,26.0,299.0,2.95,21.5,320.0,274.82,210.74
2017,4,12,10,30,21.0,297.0,3.0,22.0,315.0,280.04,214.08
2017,4,12,10,45,22.0,308.0,3.1,22.5,327.0,292.7,223.08
2017,4,12,11,0,23.0,319.0,3.2,23.0,339.0,305.47,232.1
2017,4,12,11,15,85.0,389.0,3.2,23.0,465.5,407.27,308.83
2017,4,12,11,30,147.0,459.0,3.2,23.0,592.0,517.28,389.51
2017,4,12,11,45,280.0,431.5,3.25,23.5,688.5,602.9,452.81
2017,4,12,12,0,413.0,404.0,3.3,24.0,785.0,698.81,522.29
2017,4,12,12,15,620.0,295.0,3.25,24.0,871.0,788.59,589.63
2017,4,12,12,30,827.0,186.0,3.2,24.0,957.0,884.26,657.71
2017,4,12,12,45,830.5,182.5,3.2,24.5,954.0,909.6,672.72
2017,4,12,13,0,834.0,179.0,3.2,25.0,951.0,932.21,686.42
2017,4,12,13,15,830.5,178.0,3.2,25.0,938.5,947.96,696.97
2017,4,12,13,30,827.0,177.0,3.2,25.0,926.0,960.52,705.56
2017,4,12,13,45,668.5,261.5,3.25,25.0,858.0,914.77,675.21
2017,4,12,14,0,510.0,346.0,3.3,25.0,790.0,857.81,633.45
2017,4,12,14,15,408.5,367.5,3.3,25.0,716.0,780.68,579.81
2017,4,12,14,30,307.0,389.0,3.3,25.0,642.0,711.68,530.59
2017,4,12,14,45,321.5,366.5,3.3,25.0,621.0,705.53,528.39
2017,4,12,15,0,336.0,344.0,3.3,25.0,600.0,697.34,524.44
2017,4,12,15,15,399.0,301.5,3.3,25.0,589.0,710.18,536.96
2017,4,12,15,30,462.0,259.0,3.3,25.0,578.0,732.52,555.8
2017,4,12,15,45,399.0,256.5,3.35,25.0,518.0,654.28,500.68
2017,4,12,16,0,336.0,254.0,3.4,25.0,458.0,591.07,455.5
2017,4,12,16,15,277.0,238.5,3.25,24.5,396.5,517.94,402.69
2017,4,12,16,30,218.0,223.0,3.1,24.0,335.0,433.5,340.32
2017,4,12,16,45,123.0,190.0,3.0,24.0,251.5,315.18,248.71
2017,4,12,17,0,28.0,157.0,2.9,24.0,168.0,190.1,148.85
2017,4,12,17,15,21.0,134.5,2.65,23.5,142.0,151.33,118.53
2017,4,12,17,30,14.0,112.0,2.4,23.0,116.0,123.49,96.24
2017,4,12,17,45,7.0,89.0,2.15,22.5,91.0,95.29,73.16
2017,4,12,18,0,0.0,66.0,1.9,22.0,66.0,67.19,49.73
2017,4,12,18,15,0.0,44.5,1.9,21.5,44.5,44.76,30.78
2017,4,12,18,30,0.0,23.0,1.9,21.0,23.0,21.36,10.49
2017,4,12,18,45,0.0,11.5,1.9,20.5,11.5,10.96,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,46.5,12.5,2.2,18.0,16.0,11.91,0.0
2017,4,13,6,30,93.0,25.0,2.5,18.0,32.0,20.73,7.99
2017,4,13,6,45,176.0,44.0,2.85,18.5,71.0,33.92,23.21
2017,4,13,7,0,259.0,63.0,3.2,19.0,110.0,47.58,35.73
2017,4,13,7,15,319.5,77.5,3.35,19.5,156.5,57.05,44.31
2017,4,13,7,30,380.0,92.0,3.5,20.0,203.0,66.02,52.17
2017,4,13,7,45,284.0,127.5,3.65,20.5,220.5,94.93,77.01
2017,4,13,8,0,188.0,163.0,3.8,21.0,238.0,124.15,101.61
2017,4,13,8,15,145.5,189.5,3.9,21.5,252.5,148.56,113.02
2017,4,13,8,30,103.0,216.0,4.0,22.0,267.0,183.49,139.26
2017,4,13,8,45,121.0,242.5,4.1,22.5,309.5,207.85,156.57
2017,4,13,9,0,139.0,269.0,4.2,23.0,352.0,242.2,182.37
2017,4,13,9,15,279.5,269.5,4.25,23.0,453.5,285.17,211.83
2017,4,13,9,30,420.0,270.0,4.3,23.0,555.0,344.5,255.95
2017,4,13,9,45,339.0,312.5,4.35,23.5,552.0,380.15,286.08
2017,4,13,10,0,258.0,355.0,4.4,24.0,549.0,401.23,303.51
2017,4,13,10,15,298.0,364.5,4.4,24.0,599.5,446.7,338.34
2017,4,13,10,30,338.0,374.0,4.4,24.0,650.0,495.92,375.67
2017,4,13,10,45,356.5,382.5,4.45,24.5,682.5,535.35,404.73
2017,4,13,11,0,375.0,391.0,4.5,25.0,715.0,575.99,434.27
2017,4,13,11,15,373.5,402.0,4.5,25.0,732.0,606.42,456.5
2017,4,13,11,30,372.0,413.0,4.5,25.0,749.0,636.16,477.97
2017,4,13,11,45,363.0,424.5,4.5,25.5,756.5,660.01,493.88
2017,4,13,12,0,354.0,436.0,4.5,26.0,764.0,682.59,508.66
2017,4,13,12,15,324.5,449.5,4.5,26.0,751.5,688.96,512.49
2017,4,13,12,30,295.0,463.0,4.5,26.0,739.0,692.95,514.64
2017,4,13,12,45,237.5,471.0,4.5,26.0,692.5,661.08,491.1
2017,4,13,13,0,180.0,479.0,4.5,26.0,646.0,628.39,466.84
2017,4,13,13,15,210.0,469.0,4.45,26.0,661.5,655.49,487.18
2017,4,13,13,30,240.0,459.0,4.4,26.0,677.0,682.47,507.22
2017,4,13,13,45,323.0,419.0,4.4,26.0,705.5,737.88,548.95
2017,4,13,14,0,406.0,379.0,4.4,26.0,734.0,784.25,584.16
