Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,15,318.0,393.0,4.35,26.0,665.5,721.59,538.49
2017,4,13,14,30,230.0,407.0,4.3,26.0,597.0,645.62,483.52
2017,4,13,14,45,305.5,370.5,4.25,26.0,611.5,695.18,522.07
2017,4,13,15,0,381.0,334.0,4.2,26.0,626.0,729.7,549.47
2017,4,13,15,15,375.0,313.5,4.15,25.5,587.5,701.72,531.81
2017,4,13,15,30,369.0,293.0,4.1,25.0,549.0,671.98,513.1
2017,4,13,15,45,309.0,282.5,4.05,25.0,486.5,603.16,463.41
2017,4,13,16,0,249.0,272.0,4.0,25.0,424.0,535.54,413.9
2017,4,13,16,15,289.0,239.5,3.8,24.5,400.5,529.81,413.13
2017,4,13,16,30,329.0,207.0,3.6,24.0,377.0,520.18,409.09
2017,4,13,16,45,285.5,187.5,3.45,23.5,323.0,455.41,361.15
2017,4,13,17,0,242.0,168.0,3.3,23.0,269.0,392.43,313.65
2017,4,13,17,15,206.0,150.0,3.15,22.5,227.0,327.14,263.39
2017,4,13,17,30,170.0,132.0,3.0,22.0,185.0,277.04,223.65
2017,4,13,17,45,137.5,107.0,2.85,22.0,144.5,222.05,178.62
2017,4,13,18,0,105.0,82.0,2.7,22.0,104.0,168.97,134.1
2017,4,13,18,15,65.0,57.0,2.75,21.5,69.0,113.4,86.95
2017,4,13,18,30,25.0,32.0,2.8,21.0,34.0,51.01,33.3
2017,4,13,18,45,12.5,16.0,2.85,21.0,17.0,20.93,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,52.5,14.5,2.2,16.5,18.0,13.82,0.0
2017,4,14,6,30,105.0,29.0,2.5,17.0,36.0,23.84,11.17
2017,4,14,6,45,205.0,48.0,2.8,17.5,80.0,37.09,26.11
2017,4,14,7,0,305.0,67.0,3.1,18.0,124.0,50.69,38.63
2017,4,14,7,15,381.0,81.0,3.2,18.5,177.0,59.73,46.86
2017,4,14,7,30,457.0,95.0,3.3,19.0,230.0,68.31,54.39
2017,4,14,7,45,228.5,105.5,3.45,19.5,173.0,79.67,64.08
2017,4,14,8,0,0.0,116.0,3.6,20.0,116.0,103.43,84.23
2017,4,14,8,15,6.0,145.5,3.65,20.5,148.5,128.37,100.04
2017,4,14,8,30,12.0,175.0,3.7,21.0,181.0,154.56,120.19
2017,4,14,8,45,85.5,223.5,3.75,21.5,273.5,197.78,150.69
2017,4,14,9,0,159.0,272.0,3.8,22.0,366.0,249.34,187.81
2017,4,14,9,15,176.0,296.0,3.8,22.5,408.5,285.26,215.21
2017,4,14,9,30,193.0,320.0,3.8,23.0,451.0,323.27,244.26
2017,4,14,9,45,212.0,340.5,3.85,23.5,493.5,361.49,273.3
2017,4,14,10,0,231.0,361.0,3.9,24.0,536.0,401.78,303.62
2017,4,14,10,15,153.0,372.5,3.9,24.0,491.0,390.01,295.53
2017,4,14,10,30,75.0,384.0,3.9,24.0,446.0,375.51,284.49
2017,4,14,10,45,196.0,399.0,3.9,24.5,567.5,461.42,348.69
2017,4,14,11,0,317.0,414.0,3.9,25.0,689.0,559.92,420.87
2017,4,14,11,15,363.0,404.5,3.9,25.0,727.0,602.7,452.36
2017,4,14,11,30,409.0,395.0,3.9,25.0,765.0,646.15,484.41
2017,4,14,11,45,618.5,287.5,3.9,25.5,856.0,730.45,547.97
2017,4,14,12,0,828.0,180.0,3.9,26.0,947.0,825.12,616.58
2017,4,14,12,15,829.0,180.0,3.85,26.0,952.0,856.49,636.98
2017,4,14,12,30,830.0,180.0,3.8,26.0,957.0,885.43,656.06
2017,4,14,12,45,505.0,330.0,3.8,26.5,802.5,771.18,571.41
2017,4,14,13,0,180.0,480.0,3.8,27.0,648.0,629.89,463.71
2017,4,14,13,15,499.0,330.0,3.75,27.0,786.0,798.94,591.38
2017,4,14,13,30,818.0,180.0,3.7,27.0,924.0,958.77,703.2
2017,4,14,13,45,813.5,177.5,3.65,27.0,903.5,965.42,706.61
2017,4,14,14,0,809.0,175.0,3.6,27.0,883.0,968.76,709.15
2017,4,14,14,15,800.5,173.0,3.55,27.0,854.5,965.46,707.47
2017,4,14,14,30,792.0,171.0,3.5,27.0,826.0,958.88,703.83
2017,4,14,14,45,781.5,167.5,3.45,27.0,790.0,945.62,695.92
2017,4,14,15,0,771.0,164.0,3.4,27.0,754.0,934.76,689.8
2017,4,14,15,15,755.5,160.0,3.35,26.5,711.5,910.42,676.1
2017,4,14,15,30,740.0,156.0,3.3,26.0,669.0,883.43,660.67
2017,4,14,15,45,718.0,152.0,3.25,26.0,621.0,848.08,638.2
2017,4,14,16,0,696.0,148.0,3.2,26.0,573.0,810.77,614.3
2017,4,14,16,15,669.0,142.0,3.05,25.5,521.0,765.18,585.04
2017,4,14,16,30,642.0,136.0,2.9,25.0,469.0,718.45,554.56
2017,4,14,16,45,601.0,129.5,2.75,25.0,413.5,659.08,513.3
2017,4,14,17,0,560.0,123.0,2.6,25.0,358.0,595.2,467.26
2017,4,14,17,15,510.5,113.0,2.35,24.5,303.0,528.23,418.06
2017,4,14,17,30,461.0,103.0,2.1,24.0,248.0,463.72,369.15
2017,4,14,17,45,391.5,89.0,1.85,23.5,195.0,384.22,306.79
2017,4,14,18,0,322.0,75.0,1.6,23.0,142.0,310.06,246.41
2017,4,14,18,15,228.5,56.0,1.7,22.5,96.0,222.05,173.47
2017,4,14,18,30,135.0,37.0,1.8,22.0,50.0,132.95,95.64
2017,4,14,18,45,67.5,18.5,1.9,21.5,25.0,61.72,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.0,15.0,3.1,18.5,19.5,14.3,0.0
2017,4,15,6,30,108.0,30.0,3.3,19.0,39.0,24.65,12.42
2017,4,15,6,45,216.0,48.5,3.55,19.5,83.5,37.39,26.21
2017,4,15,7,0,324.0,67.0,3.8,20.0,128.0,50.59,38.26
2017,4,15,7,15,398.0,79.5,3.95,20.5,180.5,58.47,45.4
2017,4,15,7,30,472.0,92.0,4.1,21.0,233.0,65.96,51.91
2017,4,15,7,45,536.0,98.0,4.3,21.5,290.0,68.0,53.5
2017,4,15,8,0,600.0,104.0,4.5,22.0,347.0,68.83,53.94
2017,4,15,8,15,451.0,154.5,4.55,22.5,352.5,124.17,84.86
2017,4,15,8,30,302.0,205.0,4.6,23.0,358.0,182.22,129.64
2017,4,15,8,45,271.5,235.5,4.7,23.5,384.5,220.7,159.85
2017,4,15,9,0,241.0,266.0,4.8,24.0,411.0,263.75,194.89
2017,4,15,9,15,216.5,294.0,4.8,24.0,432.5,295.79,221.44
2017,4,15,9,30,192.0,322.0,4.8,24.0,454.0,325.36,245.66
2017,4,15,9,45,499.0,230.5,4.85,24.5,601.5,374.08,279.64
2017,4,15,10,0,806.0,139.0,4.9,25.0,749.0,465.79,349.44
2017,4,15,10,15,571.5,258.5,4.85,25.0,701.5,492.41,372.32
2017,4,15,10,30,337.0,378.0,4.8,25.0,654.0,501.1,378.71
2017,4,15,10,45,176.5,334.0,4.8,25.5,479.0,397.16,301.08
2017,4,15,11,0,16.0,290.0,4.8,26.0,304.0,275.72,207.67
2017,4,15,11,15,145.0,370.5,4.75,26.0,501.5,430.58,325.52
2017,4,15,11,30,274.0,451.0,4.7,26.0,699.0,600.97,450.27
2017,4,15,11,45,290.0,442.0,4.7,26.5,708.5,622.41,464.6
2017,4,15,12,0,306.0,433.0,4.7,27.0,718.0,643.98,479.54
2017,4,15,12,15,312.0,433.0,4.65,27.0,725.0,665.46,494.77
2017,4,15,12,30,318.0,433.0,4.6,27.0,732.0,686.38,509.51
2017,4,15,12,45,297.5,449.5,4.6,27.0,728.5,698.91,517.66
2017,4,15,13,0,277.0,466.0,4.6,27.0,725.0,709.89,524.74
2017,4,15,13,15,342.0,433.0,4.55,27.0,748.0,749.76,554.58
2017,4,15,13,30,407.0,400.0,4.5,27.0,771.0,789.33,583.97
2017,4,15,13,45,381.5,404.0,4.45,27.0,746.0,779.68,576.81
2017,4,15,14,0,356.0,408.0,4.4,27.0,721.0,768.1,568.63
2017,4,15,14,15,316.5,404.0,4.35,27.0,675.5,733.02,544.05
2017,4,15,14,30,277.0,400.0,4.3,27.0,630.0,696.36,518.33
2017,4,15,14,45,301.0,375.0,4.25,27.0,615.0,696.87,520.64
2017,4,15,15,0,325.0,350.0,4.2,27.0,600.0,695.24,521.37
2017,4,15,15,15,268.0,339.0,4.1,26.5,538.0,630.55,476.0
2017,4,15,15,30,211.0,328.0,4.0,26.0,476.0,552.28,420.45
2017,4,15,15,45,403.5,251.5,3.95,26.0,508.0,668.19,511.35
2017,4,15,16,0,596.0,175.0,3.9,26.0,540.0,752.96,577.79
2017,4,15,16,15,626.0,147.5,3.75,25.5,501.0,735.3,567.21
2017,4,15,16,30,656.0,120.0,3.6,25.0,462.0,712.63,553.49
2017,4,15,16,45,545.0,129.5,3.5,25.0,392.0,614.98,483.11
2017,4,15,17,0,434.0,139.0,3.4,25.0,322.0,518.5,410.53
2017,4,15,17,15,462.5,116.5,3.35,24.5,286.0,498.12,397.7
2017,4,15,17,30,491.0,94.0,3.3,24.0,250.0,473.62,380.35
2017,4,15,17,45,424.5,82.0,3.25,23.5,197.0,397.02,319.79
2017,4,15,18,0,358.0,70.0,3.2,23.0,144.0,325.5,261.04
2017,4,15,18,15,260.5,53.0,3.3,22.5,98.0,235.75,185.66
2017,4,15,18,30,163.0,36.0,3.4,22.0,52.0,155.6,113.76
2017,4,15,18,45,81.5,18.0,3.5,22.0,26.0,73.8,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.0,3.15,19.0,11.0,10.48,0.0
2017,4,16,6,30,0.0,22.0,3.3,19.0,22.0,20.43,9.85
2017,4,16,6,45,4.5,44.5,3.5,19.5,45.5,40.0,28.51
2017,4,16,7,0,9.0,67.0,3.7,20.0,69.0,59.22,45.75
2017,4,16,7,15,23.0,90.0,3.8,20.5,96.5,75.91,60.52
2017,4,16,7,30,37.0,113.0,3.9,21.0,124.0,93.83,75.98
2017,4,16,7,45,18.5,101.5,4.0,21.5,107.0,90.99,73.27
2017,4,16,8,0,0.0,90.0,4.1,22.0,90.0,82.59,65.72
2017,4,16,8,15,29.5,150.5,4.0,22.0,165.5,127.49,98.07
2017,4,16,8,30,59.0,211.0,3.9,22.0,241.0,177.92,136.38
2017,4,16,8,45,30.5,190.0,3.85,22.5,205.5,165.96,127.17
2017,4,16,9,0,2.0,169.0,3.8,23.0,170.0,152.9,117.39
2017,4,16,9,15,20.0,225.0,3.75,23.0,238.5,205.79,158.04
2017,4,16,9,30,38.0,281.0,3.7,23.0,307.0,251.94,193.0
2017,4,16,9,45,29.0,277.5,3.65,23.5,298.0,251.13,191.81
2017,4,16,10,0,20.0,274.0,3.6,24.0,289.0,255.21,194.37
2017,4,16,10,15,25.0,301.0,3.55,24.0,321.0,283.37,215.46
2017,4,16,10,30,30.0,328.0,3.5,24.0,353.0,305.94,232.15
2017,4,16,10,45,23.5,310.5,3.5,24.5,330.5,296.34,224.17
2017,4,16,11,0,17.0,293.0,3.5,25.0,308.0,279.12,210.57
2017,4,16,11,15,58.0,373.0,3.5,25.0,426.0,376.48,283.62
2017,4,16,11,30,99.0,453.0,3.5,25.0,544.0,481.95,360.64
2017,4,16,11,45,56.0,355.0,3.5,25.0,407.0,369.53,277.77
2017,4,16,12,0,13.0,257.0,3.5,25.0,270.0,249.47,187.61
2017,4,16,12,15,118.0,370.0,3.5,25.0,481.0,446.53,336.84
2017,4,16,12,30,223.0,483.0,3.5,25.0,692.0,649.8,482.84
2017,4,16,12,45,197.5,483.0,3.55,25.5,667.5,639.17,473.03
2017,4,16,13,0,172.0,483.0,3.6,26.0,643.0,626.56,463.01
2017,4,16,13,15,170.5,476.0,3.65,25.5,633.0,627.51,465.12
2017,4,16,13,30,169.0,469.0,3.7,25.0,623.0,627.5,466.54
2017,4,16,13,45,232.5,448.0,3.75,25.0,655.0,674.15,502.03
2017,4,16,14,0,296.0,427.0,3.8,25.0,687.0,730.88,543.92
2017,4,16,14,15,299.0,410.5,3.8,25.0,666.5,723.6,539.55
2017,4,16,14,30,302.0,394.0,3.8,25.0,646.0,714.62,534.45
2017,4,16,14,45,184.0,372.5,3.8,25.0,524.5,569.37,429.62
2017,4,16,15,0,66.0,351.0,3.8,25.0,403.0,422.97,320.67
2017,4,16,15,15,189.0,331.0,3.75,25.0,466.0,533.75,407.47
2017,4,16,15,30,312.0,311.0,3.7,25.0,529.0,641.05,488.83
2017,4,16,15,45,308.5,288.0,3.65,25.0,490.5,610.33,467.49
2017,4,16,16,0,305.0,265.0,3.6,25.0,452.0,578.15,445.7
2017,4,16,16,15,428.0,208.5,3.45,24.5,446.5,628.67,488.15
2017,4,16,16,30,551.0,152.0,3.3,24.0,441.0,656.43,513.62
2017,4,16,16,45,338.5,165.0,3.2,24.0,336.5,471.4,373.1
2017,4,16,17,0,126.0,178.0,3.1,24.0,232.0,303.61,240.42
2017,4,16,17,15,113.0,153.5,2.9,23.5,196.5,263.78,210.33
2017,4,16,17,30,100.0,129.0,2.7,23.0,161.0,224.3,179.33
2017,4,16,17,45,238.5,98.0,2.55,23.0,153.5,285.46,230.33
2017,4,16,18,0,377.0,67.0,2.4,23.0,146.0,333.3,267.13
2017,4,16,18,15,278.5,51.5,2.35,22.5,100.0,243.78,191.79
2017,4,16,18,30,180.0,36.0,2.3,22.0,54.0,164.07,120.73
2017,4,16,18,45,90.0,18.0,2.25,21.5,27.0,78.16,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,14.5,1.5,18.5,15.0,13.82,0.0
2017,4,17,6,30,11.0,29.0,1.7,19.0,30.0,25.88,14.51
2017,4,17,6,45,47.5,54.0,1.9,19.5,62.5,46.24,33.92
2017,4,17,7,0,84.0,79.0,2.1,20.0,95.0,63.82,49.76
2017,4,17,7,15,128.5,99.0,2.1,20.0,133.5,79.09,63.38
2017,4,17,7,30,173.0,119.0,2.1,20.0,172.0,93.94,76.31
2017,4,17,7,45,196.5,143.0,2.1,20.5,215.0,110.8,90.47
2017,4,17,8,0,220.0,167.0,2.1,21.0,258.0,119.58,97.45
2017,4,17,8,15,241.5,190.5,2.15,21.0,303.5,149.93,110.29
2017,4,17,8,30,263.0,214.0,2.2,21.0,349.0,186.97,135.19
2017,4,17,8,45,289.5,235.0,2.25,21.5,398.0,225.84,163.58
2017,4,17,9,0,316.0,256.0,2.3,22.0,447.0,267.92,195.8
2017,4,17,9,15,291.5,285.5,2.3,22.0,473.0,305.14,226.7
2017,4,17,9,30,267.0,315.0,2.3,22.0,499.0,339.94,255.19
2017,4,17,9,45,301.0,329.0,2.35,22.5,549.0,383.34,288.2
2017,4,17,10,0,335.0,343.0,2.4,23.0,599.0,430.23,323.5
2017,4,17,10,15,279.5,375.0,2.45,23.0,595.5,450.41,339.39
2017,4,17,10,30,224.0,407.0,2.5,23.0,592.0,470.82,354.56
2017,4,17,10,45,138.0,401.0,2.6,23.5,516.5,430.96,324.57
2017,4,17,11,0,52.0,395.0,2.7,24.0,441.0,385.9,290.02
2017,4,17,11,15,145.0,428.0,2.75,24.0,559.5,480.75,360.92
2017,4,17,11,30,238.0,461.0,2.8,24.0,678.0,587.69,438.51
2017,4,17,11,45,169.0,465.0,2.85,24.5,620.5,553.5,411.71
2017,4,17,12,0,100.0,469.0,2.9,25.0,563.0,513.57,381.19
2017,4,17,12,15,73.0,445.5,2.9,25.0,514.5,477.14,354.82
2017,4,17,12,30,46.0,422.0,2.9,25.0,466.0,437.99,326.18
2017,4,17,12,45,28.5,323.5,2.95,25.0,351.0,333.17,249.84
2017,4,17,13,0,11.0,225.0,3.0,25.0,236.0,221.46,166.35
2017,4,17,13,15,16.0,279.5,2.95,25.0,294.5,278.69,209.88
2017,4,17,13,30,21.0,334.0,2.9,25.0,353.0,337.02,253.25
2017,4,17,13,45,38.0,368.0,2.9,25.0,401.5,398.11,298.67
2017,4,17,14,0,55.0,402.0,2.9,25.0,450.0,452.72,338.87
2017,4,17,14,15,27.5,264.0,2.85,24.5,288.0,287.19,217.29
2017,4,17,14,30,0.0,126.0,2.8,24.0,126.0,118.35,87.99
2017,4,17,14,45,0.0,111.5,2.8,24.0,111.5,104.5,77.51
2017,4,17,15,0,0.0,97.0,2.8,24.0,97.0,90.65,66.75
2017,4,17,15,15,0.0,72.5,2.75,23.5,72.5,67.61,48.72
2017,4,17,15,30,0.0,48.0,2.7,23.0,48.0,44.71,30.56
2017,4,17,15,45,0.0,61.0,2.65,23.0,61.0,56.82,40.45
2017,4,17,16,0,0.0,74.0,2.6,23.0,74.0,68.94,50.36
2017,4,17,16,15,11.5,134.5,2.5,22.5,140.5,137.98,106.61
2017,4,17,16,30,23.0,195.0,2.4,22.0,207.0,212.69,166.74
2017,4,17,16,45,168.0,178.5,2.35,22.0,251.0,337.49,269.51
2017,4,17,17,0,313.0,162.0,2.3,22.0,295.0,440.54,352.35
2017,4,17,17,15,273.0,146.0,2.1,21.5,250.0,383.68,308.21
2017,4,17,17,30,233.0,130.0,1.9,21.0,205.0,329.36,265.74
2017,4,17,17,45,199.5,107.0,1.7,21.0,162.0,272.66,219.9
2017,4,17,18,0,166.0,84.0,1.5,21.0,119.0,218.06,174.47
2017,4,17,18,15,114.5,60.0,1.4,20.5,81.0,144.47,112.91
2017,4,17,18,30,63.0,36.0,1.3,20.0,43.0,83.78,60.1
2017,4,17,18,45,31.5,18.0,1.25,19.5,21.5,39.15,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,13.0,1.65,16.0,13.0,12.39,0.0
2017,4,18,6,30,0.0,26.0,1.8,16.0,26.0,23.92,13.56
2017,4,18,6,45,14.5,50.0,1.95,16.5,53.0,43.54,32.11
2017,4,18,7,0,29.0,74.0,2.1,17.0,80.0,62.83,49.56
2017,4,18,7,15,48.5,97.0,2.1,17.5,110.5,81.03,65.74
2017,4,18,7,30,68.0,120.0,2.1,18.0,141.0,98.85,81.17
2017,4,18,7,45,148.5,144.0,2.1,18.5,202.0,111.36,91.65
2017,4,18,8,0,229.0,168.0,2.1,19.0,263.0,120.19,98.72
2017,4,18,8,15,343.0,172.5,2.1,19.5,337.5,144.59,103.25
2017,4,18,8,30,457.0,177.0,2.1,20.0,412.0,176.17,118.85
2017,4,18,8,45,362.5,222.0,2.1,20.5,421.0,230.27,164.62
2017,4,18,9,0,268.0,267.0,2.1,21.0,430.0,266.32,196.96
2017,4,18,9,15,199.5,297.0,2.1,21.5,423.5,296.25,222.77
2017,4,18,9,30,131.0,327.0,2.1,22.0,417.0,311.18,235.88
2017,4,18,9,45,456.0,243.0,2.1,22.5,586.5,372.37,278.57
2017,4,18,10,0,781.0,159.0,2.1,23.0,756.0,479.35,358.01
2017,4,18,10,15,792.5,161.5,2.1,23.5,792.5,529.83,397.15
2017,4,18,10,30,804.0,164.0,2.1,24.0,829.0,580.24,435.29
2017,4,18,10,45,823.5,158.5,2.15,24.5,861.0,628.23,470.95
2017,4,18,11,0,843.0,153.0,2.2,25.0,893.0,676.29,505.74
2017,4,18,11,15,848.0,154.5,2.2,25.0,914.0,720.34,537.41
2017,4,18,11,30,853.0,156.0,2.2,25.0,935.0,762.81,567.32
2017,4,18,11,45,861.0,153.0,2.25,25.5,949.5,799.71,591.1
2017,4,18,12,0,869.0,150.0,2.3,26.0,964.0,835.97,613.97
2017,4,18,12,15,870.0,150.0,2.3,26.0,968.5,867.05,634.06
2017,4,18,12,30,871.0,150.0,2.3,26.0,973.0,895.58,652.47
2017,4,18,12,45,873.5,147.0,2.35,26.5,969.5,920.01,667.33
2017,4,18,13,0,876.0,144.0,2.4,27.0,966.0,941.6,680.38
2017,4,18,13,15,873.0,143.5,2.45,27.0,953.5,957.49,691.18
2017,4,18,13,30,870.0,143.0,2.5,27.0,941.0,970.18,700.08
2017,4,18,13,45,866.5,140.5,2.55,27.0,920.0,977.15,705.47
2017,4,18,14,0,863.0,138.0,2.6,27.0,899.0,980.75,708.88
2017,4,18,14,15,855.0,136.0,2.6,26.5,870.0,977.13,708.77
2017,4,18,14,30,847.0,134.0,2.6,26.0,841.0,970.17,706.68
2017,4,18,14,45,830.0,135.5,2.65,26.0,803.5,963.59,704.07
2017,4,18,15,0,813.0,137.0,2.7,26.0,766.0,945.64,694.12
2017,4,18,15,15,798.5,134.0,2.7,26.0,723.0,922.21,680.28
2017,4,18,15,30,784.0,131.0,2.7,26.0,680.0,896.02,664.65
2017,4,18,15,45,764.5,127.5,2.75,26.0,632.0,862.11,644.17
2017,4,18,16,0,745.0,124.0,2.8,26.0,584.0,830.68,625.25
2017,4,18,16,15,719.5,119.0,2.75,25.5,532.0,786.05,597.52
2017,4,18,16,30,694.0,114.0,2.7,25.0,480.0,740.17,568.52
2017,4,18,16,45,660.5,108.0,2.7,24.5,425.0,685.72,532.99
2017,4,18,17,0,627.0,102.0,2.7,24.0,370.0,631.22,496.47
2017,4,18,17,15,580.0,94.5,2.45,23.5,314.5,565.31,448.81
2017,4,18,17,30,533.0,87.0,2.2,23.0,259.0,501.12,400.36
2017,4,18,17,45,464.0,76.5,1.95,22.5,205.0,421.28,337.93
2017,4,18,18,0,395.0,66.0,1.7,22.0,151.0,343.62,274.95
2017,4,18,18,15,297.5,51.5,1.6,21.5,104.5,254.76,200.98
2017,4,18,18,30,200.0,37.0,1.5,21.0,58.0,175.6,131.03
2017,4,18,18,45,100.0,18.5,1.45,20.5,29.0,84.56,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.5,16.5,1.8,17.5,25.5,15.73,0.0
2017,4,19,6,30,195.0,33.0,2.0,18.0,51.0,25.77,15.19
2017,4,19,6,45,296.0,48.0,2.25,18.5,97.5,36.68,26.0
2017,4,19,7,0,397.0,63.0,2.5,19.0,144.0,47.1,35.54
2017,4,19,7,15,465.5,73.5,2.55,19.5,198.0,53.92,41.68
2017,4,19,7,30,534.0,84.0,2.6,20.0,252.0,59.24,46.27
2017,4,19,7,45,277.0,118.5,2.65,20.5,206.5,88.54,71.41
2017,4,19,8,0,20.0,153.0,2.7,21.0,161.0,131.84,107.92
2017,4,19,8,15,120.0,188.0,2.7,21.5,249.5,151.72,114.6
2017,4,19,8,30,220.0,223.0,2.7,22.0,338.0,198.37,145.39
2017,4,19,8,45,132.5,237.5,2.75,22.5,309.0,211.07,158.1
2017,4,19,9,0,45.0,252.0,2.8,23.0,280.0,220.94,168.79
2017,4,19,9,15,425.5,186.0,2.8,23.5,479.5,263.64,191.06
2017,4,19,9,30,806.0,120.0,2.8,24.0,679.0,369.6,267.08
2017,4,19,9,45,459.0,244.5,2.85,24.5,567.0,376.32,280.27
2017,4,19,10,0,112.0,369.0,2.9,25.0,455.0,366.09,275.4
2017,4,19,10,15,80.5,368.0,2.95,25.5,431.5,359.62,270.25
2017,4,19,10,30,49.0,367.0,3.0,26.0,408.0,349.29,261.88
2017,4,19,10,45,461.0,249.0,3.05,26.5,653.5,490.11,369.98
2017,4,19,11,0,873.0,131.0,3.1,27.0,899.0,680.24,510.13
2017,4,19,11,15,597.0,286.5,3.15,27.0,817.5,663.82,493.86
2017,4,19,11,30,321.0,442.0,3.2,27.0,736.0,630.86,465.42
2017,4,19,11,45,585.0,302.0,3.25,27.5,847.5,725.67,537.41
2017,4,19,12,0,849.0,162.0,3.3,28.0,959.0,835.85,615.86
2017,4,19,12,15,850.5,162.0,3.35,28.0,963.5,867.73,636.53
2017,4,19,12,30,852.0,162.0,3.4,28.0,968.0,897.13,656.09
2017,4,19,12,45,853.5,160.0,3.5,28.0,965.0,921.98,672.97
2017,4,19,13,0,855.0,158.0,3.6,28.0,962.0,943.97,688.06
2017,4,19,13,15,521.0,315.0,3.6,28.0,803.0,810.4,594.7
2017,4,19,13,30,187.0,472.0,3.6,28.0,644.0,648.72,474.91
2017,4,19,13,45,517.0,310.5,3.65,28.5,770.5,826.93,607.91
2017,4,19,14,0,847.0,149.0,3.7,29.0,897.0,986.26,716.33
2017,4,19,14,15,475.0,278.5,3.7,29.0,696.0,769.03,566.9
2017,4,19,14,30,103.0,408.0,3.7,29.0,495.0,513.6,379.25
2017,4,19,14,45,461.0,271.5,3.75,29.0,632.5,754.88,561.83
2017,4,19,15,0,819.0,135.0,3.8,29.0,770.0,950.45,698.25
2017,4,19,15,15,448.5,227.5,3.8,28.5,572.5,693.88,521.02
2017,4,19,15,30,78.0,320.0,3.8,28.0,375.0,406.07,306.07
2017,4,19,15,45,421.0,218.5,3.8,28.0,483.0,650.02,495.88
2017,4,19,16,0,764.0,117.0,3.8,28.0,591.0,836.2,630.99
2017,4,19,16,15,740.0,112.5,3.7,27.5,539.0,796.98,605.22
2017,4,19,16,30,716.0,108.0,3.6,27.0,487.0,752.33,576.8
2017,4,19,16,45,687.5,101.5,3.55,27.0,432.5,700.56,541.87
2017,4,19,17,0,659.0,95.0,3.5,27.0,378.0,648.38,505.97
2017,4,19,17,15,614.5,88.0,3.25,26.0,322.0,583.73,461.12
2017,4,19,17,30,570.0,81.0,3.0,25.0,266.0,520.61,414.73
2017,4,19,17,45,510.5,71.0,2.75,24.5,212.0,446.07,356.7
2017,4,19,18,0,451.0,61.0,2.5,24.0,158.0,375.3,299.26
2017,4,19,18,15,352.0,48.0,2.45,23.5,110.0,283.32,222.98
2017,4,19,18,30,253.0,35.0,2.4,23.0,62.0,199.49,149.29
2017,4,19,18,45,126.5,17.5,2.4,22.5,31.0,95.58,4.34
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,101.5,17.0,3.0,19.5,27.0,13.45,0.0
2017,4,20,6,30,203.0,34.0,3.2,20.0,54.0,26.51,15.86
2017,4,20,6,45,306.5,49.0,3.45,20.5,101.5,37.4,26.41
2017,4,20,7,0,410.0,64.0,3.7,21.0,149.0,47.8,35.85
2017,4,20,7,15,205.0,83.5,3.8,21.5,126.0,64.85,50.79
2017,4,20,7,30,0.0,103.0,3.9,22.0,103.0,90.94,73.19
2017,4,20,7,45,11.5,129.5,4.05,22.5,134.0,112.71,91.46
2017,4,20,8,0,23.0,156.0,4.2,23.0,165.0,134.15,109.08
2017,4,20,8,15,19.5,171.0,4.2,23.5,179.5,149.75,115.35
2017,4,20,8,30,16.0,186.0,4.2,24.0,194.0,164.83,126.57
2017,4,20,8,45,71.5,233.5,4.2,24.5,276.5,205.85,155.75
2017,4,20,9,0,127.0,281.0,4.2,25.0,359.0,253.4,190.11
2017,4,20,9,15,64.0,221.0,4.15,25.0,260.5,209.17,158.09
2017,4,20,9,30,1.0,161.0,4.1,25.0,162.0,147.77,111.68
2017,4,20,9,45,44.0,262.0,4.05,25.5,296.0,245.69,186.34
2017,4,20,10,0,87.0,363.0,4.0,26.0,430.0,350.68,264.4
2017,4,20,10,15,73.5,371.5,3.95,26.5,430.0,359.3,269.89
2017,4,20,10,30,60.0,380.0,3.9,27.0,430.0,366.32,274.25
2017,4,20,10,45,197.0,398.0,3.85,27.5,570.5,465.63,347.67
2017,4,20,11,0,334.0,416.0,3.8,28.0,711.0,578.8,429.37
2017,4,20,11,15,180.5,389.5,3.75,28.0,550.0,473.93,352.36
2017,4,20,11,30,27.0,363.0,3.7,28.0,389.0,351.37,260.6
2017,4,20,11,45,58.5,415.0,3.7,28.5,471.0,426.32,315.33
2017,4,20,12,0,90.0,467.0,3.7,29.0,553.0,504.72,370.81
2017,4,20,12,15,206.5,464.5,3.65,29.0,661.0,608.96,446.66
2017,4,20,12,30,323.0,462.0,3.6,29.0,769.0,721.86,526.54
2017,4,20,12,45,599.0,303.5,3.6,29.0,869.0,836.18,611.83
2017,4,20,13,0,875.0,145.0,3.6,29.0,969.0,945.07,686.64
2017,4,20,13,15,872.0,144.5,3.6,29.0,956.5,960.83,696.42
2017,4,20,13,30,869.0,144.0,3.6,29.0,944.0,973.39,704.92
2017,4,20,13,45,862.5,143.0,3.6,29.5,922.5,978.85,707.52
2017,4,20,14,0,856.0,142.0,3.6,30.0,901.0,980.95,708.13
2017,4,20,14,15,848.5,140.5,3.6,30.0,872.0,978.25,707.2
2017,4,20,14,30,841.0,139.0,3.6,30.0,843.0,980.85,709.92
2017,4,20,14,45,554.5,253.5,3.65,30.0,709.5,826.82,607.17
2017,4,20,15,0,268.0,368.0,3.7,30.0,576.0,662.74,488.45
2017,4,20,15,15,527.5,249.5,3.7,29.5,630.5,793.82,590.04
2017,4,20,15,30,787.0,131.0,3.7,29.0,685.0,901.09,667.44
2017,4,20,15,45,769.5,126.5,3.7,29.0,637.5,867.74,645.87
2017,4,20,16,0,752.0,122.0,3.7,29.0,590.0,832.14,623.66
2017,4,20,16,15,727.5,117.5,3.65,28.5,538.0,793.14,599.87
2017,4,20,16,30,703.0,113.0,3.6,28.0,486.0,748.39,571.68
2017,4,20,16,45,670.5,107.0,3.6,28.0,431.0,694.36,535.41
2017,4,20,17,0,638.0,101.0,3.6,28.0,376.0,640.2,498.29
2017,4,20,17,15,592.5,93.5,3.3,27.0,320.5,574.88,452.6
2017,4,20,17,30,547.0,86.0,3.0,26.0,265.0,511.18,405.69
2017,4,20,17,45,482.0,76.0,2.75,25.5,211.0,433.82,345.66
2017,4,20,18,0,417.0,66.0,2.5,25.0,157.0,357.82,284.48
2017,4,20,18,15,320.0,51.5,2.4,24.5,109.0,267.8,210.06
2017,4,20,18,30,223.0,37.0,2.3,24.0,61.0,187.24,139.86
2017,4,20,18,45,111.5,18.5,2.25,23.5,30.5,90.84,13.11
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,86.5,18.5,4.15,20.0,27.5,14.63,0.0
2017,4,21,6,30,173.0,37.0,4.3,20.0,55.0,28.85,17.96
2017,4,21,6,45,275.5,53.0,4.45,20.5,102.0,40.44,29.05
2017,4,21,7,0,378.0,69.0,4.6,21.0,149.0,51.5,39.07
2017,4,21,7,15,189.0,67.5,4.65,21.5,107.5,53.18,40.69
2017,4,21,7,30,0.0,66.0,4.7,22.0,66.0,61.27,47.64
2017,4,21,7,45,86.5,121.5,4.8,22.5,158.5,96.64,77.79
2017,4,21,8,0,173.0,177.0,4.9,23.0,251.0,134.03,109.05
2017,4,21,8,15,110.0,195.0,4.95,23.5,244.0,157.1,118.28
2017,4,21,8,30,47.0,213.0,5.0,24.0,237.0,180.43,137.71
2017,4,21,8,45,23.5,164.0,5.05,24.5,176.0,146.21,110.92
2017,4,21,9,0,0.0,115.0,5.1,25.0,115.0,106.27,79.7
2017,4,21,9,15,385.5,126.0,5.15,25.5,396.0,205.56,147.29
2017,4,21,9,30,771.0,137.0,5.2,26.0,677.0,376.72,273.86
2017,4,21,9,45,417.5,244.0,5.3,26.5,539.0,362.32,270.77
2017,4,21,10,0,64.0,351.0,5.4,27.0,401.0,331.29,249.78
2017,4,21,10,15,52.5,354.5,5.45,27.0,396.5,335.4,252.82
2017,4,21,10,30,41.0,358.0,5.5,27.0,392.0,337.98,254.51
2017,4,21,10,45,172.5,392.5,5.6,27.5,544.0,447.0,336.36
2017,4,21,11,0,304.0,427.0,5.7,28.0,696.0,569.49,426.48
2017,4,21,11,15,328.0,430.0,5.7,28.0,726.5,607.88,454.44
2017,4,21,11,30,352.0,433.0,5.7,28.0,757.0,647.61,483.42
2017,4,21,11,45,205.5,437.5,5.75,28.5,628.0,559.53,416.93
2017,4,21,12,0,59.0,442.0,5.8,29.0,499.0,457.24,338.95
2017,4,21,12,15,464.5,296.0,5.75,29.0,737.5,674.39,506.87
2017,4,21,12,30,870.0,150.0,5.7,29.0,976.0,900.14,668.97
2017,4,21,12,45,644.5,282.0,5.7,29.5,892.5,858.18,635.8
2017,4,21,13,0,419.0,414.0,5.7,30.0,809.0,797.89,586.66
2017,4,21,13,15,644.0,278.5,5.65,30.0,877.0,892.37,659.06
2017,4,21,13,30,869.0,143.0,5.6,30.0,945.0,973.93,715.38
2017,4,21,13,45,867.0,140.0,5.55,30.0,925.0,981.65,720.34
2017,4,21,14,0,865.0,137.0,5.5,30.0,905.0,986.02,723.61
2017,4,21,14,15,857.5,135.0,5.45,30.0,876.0,982.69,721.89
2017,4,21,14,30,850.0,133.0,5.4,30.0,847.0,976.03,718.12
2017,4,21,14,45,838.5,131.5,5.35,30.0,810.5,971.29,715.82
2017,4,21,15,0,827.0,130.0,5.3,30.0,774.0,955.03,705.9
2017,4,21,15,15,813.5,127.0,5.2,30.0,731.5,932.18,691.37
2017,4,21,15,30,800.0,124.0,5.1,30.0,689.0,906.51,675.03
2017,4,21,15,45,782.0,120.5,5.05,30.0,641.0,873.5,654.03
2017,4,21,16,0,764.0,117.0,5.0,30.0,593.0,838.26,631.44
2017,4,21,16,15,740.0,112.5,4.85,29.5,541.0,798.91,606.55
2017,4,21,16,30,716.0,108.0,4.7,29.0,489.0,754.17,577.57
2017,4,21,16,45,683.5,103.0,4.55,29.0,434.0,700.9,540.89
2017,4,21,17,0,651.0,98.0,4.4,29.0,379.0,647.49,503.76
2017,4,21,17,15,606.5,90.5,3.95,28.0,323.5,582.4,458.24
2017,4,21,17,30,562.0,83.0,3.5,27.0,268.0,518.87,411.26
2017,4,21,17,45,496.5,73.5,3.05,26.5,214.0,441.13,350.7
2017,4,21,18,0,431.0,64.0,2.6,26.0,160.0,367.63,291.28
2017,4,21,18,15,334.0,50.5,2.4,25.0,112.0,274.47,215.12
2017,4,21,18,30,237.0,37.0,2.2,24.0,64.0,194.4,145.83
2017,4,21,18,45,118.5,18.5,2.05,23.5,32.0,94.59,22.08
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,22,6,15,52.0,20.5,5.35,13.0,26.0,17.05,0.0
2017,4,22,6,30,104.0,41.0,5.4,13.0,52.0,33.19,22.4
2017,4,22,6,45,190.5,63.0,5.45,13.0,98.0,49.93,38.41
2017,4,22,7,0,277.0,85.0,5.5,13.0,144.0,66.1,53.41
2017,4,22,7,15,342.0,101.0,5.45,13.0,196.5,73.74,60.52
2017,4,22,7,30,407.0,117.0,5.4,13.0,249.0,83.22,68.99
2017,4,22,7,45,203.5,89.5,5.4,13.5,155.5,67.95,55.15
2017,4,22,8,0,0.0,62.0,5.4,14.0,62.0,57.66,45.74
2017,4,22,8,15,0.0,73.5,5.4,14.5,73.5,68.41,52.31
2017,4,22,8,30,0.0,85.0,5.4,15.0,85.0,79.17,61.0
2017,4,22,8,45,0.0,111.5,5.4,15.5,111.5,102.89,80.31
2017,4,22,9,0,0.0,138.0,5.4,16.0,138.0,126.39,99.16
2017,4,22,9,15,4.0,173.5,5.4,16.0,177.0,158.83,125.15
2017,4,22,9,30,8.0,209.0,5.4,16.0,216.0,191.74,151.3
2017,4,22,9,45,16.5,253.0,5.45,16.5,266.5,234.26,184.54
2017,4,22,10,0,25.0,297.0,5.5,17.0,317.0,277.89,218.27
2017,4,22,10,15,65.5,353.0,5.5,17.0,407.5,341.1,267.48
2017,4,22,10,30,106.0,409.0,5.5,17.0,498.0,416.3,325.56
2017,4,22,10,45,60.5,342.5,5.5,17.5,393.5,342.12,267.32
2017,4,22,11,0,15.0,276.0,5.5,18.0,289.0,263.18,204.8
2017,4,22,11,15,16.0,289.0,5.45,18.0,303.5,277.17,215.66
2017,4,22,11,30,17.0,302.0,5.4,18.0,318.0,291.33,226.48
2017,4,22,11,45,39.0,373.5,5.4,18.5,411.0,374.29,290.19
2017,4,22,12,0,61.0,445.0,5.4,19.0,504.0,461.8,355.92
2017,4,22,12,15,52.0,433.5,5.35,19.0,483.5,449.55,346.17
2017,4,22,12,30,43.0,422.0,5.3,19.0,463.0,436.2,335.88
2017,4,22,12,45,30.5,372.0,5.3,19.5,401.5,381.85,294.12
2017,4,22,13,0,18.0,322.0,5.3,20.0,340.0,320.11,246.5
2017,4,22,13,15,17.0,306.5,5.2,20.0,323.0,305.68,235.64
2017,4,22,13,30,16.0,291.0,5.1,20.0,306.0,290.97,224.46
2017,4,22,13,45,13.5,259.0,5.1,20.0,271.0,258.58,199.65
2017,4,22,14,0,11.0,227.0,5.1,20.0,236.0,225.84,174.42
2017,4,22,14,15,11.0,231.0,5.05,20.0,240.0,230.25,178.1
2017,4,22,14,30,11.0,235.0,5.0,20.0,244.0,234.73,181.83
2017,4,22,14,45,14.5,255.5,4.95,20.5,267.0,259.15,200.88
2017,4,22,15,0,18.0,276.0,4.9,21.0,290.0,284.18,220.29
2017,4,22,15,15,16.5,258.0,4.9,20.5,270.0,265.56,206.66
2017,4,22,15,30,15.0,240.0,4.9,20.0,250.0,246.84,192.9
2017,4,22,15,45,56.5,261.0,4.9,20.0,297.0,322.01,253.95
2017,4,22,16,0,98.0,282.0,4.9,20.0,344.0,386.13,305.68
2017,4,22,16,15,56.0,234.0,4.85,19.5,269.0,295.19,234.59
2017,4,22,16,30,14.0,186.0,4.8,19.0,194.0,194.95,154.46
2017,4,22,16,45,7.0,112.5,4.8,19.0,116.5,112.62,87.94
2017,4,22,17,0,0.0,39.0,4.8,19.0,39.0,36.23,24.71
2017,4,22,17,15,0.0,33.0,4.6,18.5,33.0,30.63,20.18
2017,4,22,17,30,0.0,27.0,4.4,18.0,27.0,25.05,15.57
2017,4,22,17,45,197.5,50.0,4.25,17.5,94.0,206.77,172.37
2017,4,22,18,0,395.0,73.0,4.1,17.0,161.0,354.57,293.15
2017,4,22,18,15,301.0,57.0,3.85,16.5,112.5,265.28,215.7
2017,4,22,18,30,207.0,41.0,3.6,16.0,64.0,185.04,143.83
2017,4,22,18,45,103.5,20.5,3.4,15.5,32.0,91.58,29.25
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.5,18.5,3.65,9.5,35.0,14.56,0.0
2017,4,23,6,30,303.0,37.0,3.8,10.0,70.0,29.96,20.13
2017,4,23,6,45,411.0,48.5,4.0,11.0,122.0,37.58,27.84
2017,4,23,7,0,519.0,60.0,4.2,12.0,174.0,44.81,34.63
2017,4,23,7,15,586.5,68.0,4.35,12.5,232.0,48.56,38.12
2017,4,23,7,30,654.0,76.0,4.5,13.0,290.0,52.12,41.24
2017,4,23,7,45,700.0,82.0,4.65,14.0,349.5,53.86,42.52
2017,4,23,8,0,746.0,88.0,4.8,15.0,409.0,63.76,42.28
2017,4,23,8,15,777.0,92.5,4.85,15.5,467.0,119.59,66.84
2017,4,23,8,30,808.0,97.0,4.9,16.0,525.0,173.11,102.83
2017,4,23,8,45,832.5,100.0,5.0,17.0,580.5,227.76,146.87
2017,4,23,9,0,857.0,103.0,5.1,18.0,636.0,284.96,196.12
2017,4,23,9,15,873.5,106.0,5.0,18.5,686.0,342.08,246.7
2017,4,23,9,30,890.0,109.0,4.9,19.0,736.0,406.15,302.13
2017,4,23,9,45,904.0,110.5,4.85,19.5,781.0,462.63,350.65
2017,4,23,10,0,918.0,112.0,4.8,20.0,826.0,519.39,397.97
2017,4,23,10,15,927.0,114.0,4.7,20.0,863.5,574.03,442.95
2017,4,23,10,30,936.0,116.0,4.6,20.0,901.0,627.96,486.05
2017,4,23,10,45,943.5,116.5,4.55,20.5,931.5,678.77,524.81
2017,4,23,11,0,951.0,117.0,4.5,21.0,962.0,728.26,561.41
2017,4,23,11,15,955.5,118.0,4.4,21.0,984.0,774.55,595.53
2017,4,23,11,30,960.0,119.0,4.3,21.0,1006.0,818.86,625.74
2017,4,23,11,45,961.5,120.5,4.25,21.5,1019.0,859.14,651.84
2017,4,23,12,0,963.0,122.0,4.2,22.0,1032.0,896.9,675.9
2017,4,23,12,15,963.5,122.0,4.15,22.0,1037.0,929.8,697.75
2017,4,23,12,30,964.0,122.0,4.1,22.0,1042.0,959.84,717.58
2017,4,23,12,45,964.0,121.0,4.1,22.5,1037.5,985.48,733.3
2017,4,23,13,0,964.0,120.0,4.1,23.0,1033.0,1007.92,746.88
