Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,13,15,961.5,119.5,4.05,23.0,1020.0,1025.19,758.2
2017,4,23,13,30,959.0,119.0,4.0,23.0,1007.0,1038.96,767.33
2017,4,23,13,45,955.5,117.5,3.95,23.5,985.5,1047.21,771.44
2017,4,23,14,0,952.0,116.0,3.9,24.0,964.0,1051.8,773.3
2017,4,23,14,15,945.5,114.5,3.85,24.0,934.0,1049.83,772.54
2017,4,23,14,30,939.0,113.0,3.8,24.0,904.0,1044.23,769.59
2017,4,23,14,45,927.0,112.5,3.75,24.0,865.5,1030.81,761.67
2017,4,23,15,0,915.0,112.0,3.7,24.0,827.0,1014.03,751.72
2017,4,23,15,15,903.0,110.0,3.6,23.5,783.0,992.4,739.77
2017,4,23,15,30,891.0,108.0,3.5,23.0,739.0,967.72,725.83
2017,4,23,15,45,875.5,104.5,3.45,23.0,689.5,943.19,710.98
2017,4,23,16,0,860.0,101.0,3.4,23.0,640.0,908.02,688.85
2017,4,23,16,15,838.5,97.5,3.3,22.5,585.5,865.23,662.36
2017,4,23,16,30,817.0,94.0,3.2,22.0,531.0,820.66,634.28
2017,4,23,16,45,787.5,89.5,3.1,22.0,473.5,766.89,597.95
2017,4,23,17,0,758.0,85.0,3.0,22.0,416.0,712.45,560.52
2017,4,23,17,15,716.0,79.5,2.6,21.0,357.0,651.54,518.05
2017,4,23,17,30,674.0,74.0,2.2,20.0,298.0,587.92,472.05
2017,4,23,17,45,610.5,66.5,1.8,19.5,240.0,509.2,410.29
2017,4,23,18,0,547.0,59.0,1.4,19.0,182.0,434.4,349.16
2017,4,23,18,15,444.0,48.0,1.3,18.0,129.0,337.51,269.67
2017,4,23,18,30,341.0,37.0,1.2,17.0,76.0,249.69,193.09
2017,4,23,18,45,170.5,18.5,1.2,16.0,38.0,123.19,48.6
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,143.5,19.0,1.65,10.5,35.0,14.92,0.18
2017,4,24,6,30,287.0,38.0,1.9,11.0,70.0,29.53,19.83
2017,4,24,6,45,385.0,51.0,2.2,12.0,121.0,39.66,29.63
2017,4,24,7,0,483.0,64.0,2.5,13.0,172.0,48.11,37.47
2017,4,24,7,15,549.0,73.5,2.6,14.0,229.0,52.93,41.8
2017,4,24,7,30,615.0,83.0,2.7,15.0,286.0,57.47,45.66
2017,4,24,7,45,651.5,92.0,2.8,16.0,343.0,61.2,48.64
2017,4,24,8,0,688.0,101.0,2.9,17.0,400.0,75.07,50.12
2017,4,24,8,15,720.0,106.5,3.0,18.0,456.5,122.87,70.15
2017,4,24,8,30,752.0,112.0,3.1,19.0,513.0,174.5,104.83
2017,4,24,8,45,770.5,118.5,3.25,20.0,566.0,228.02,147.59
2017,4,24,9,0,789.0,125.0,3.4,21.0,619.0,289.01,198.74
2017,4,24,9,15,806.5,129.0,3.4,21.5,667.5,343.47,245.65
2017,4,24,9,30,824.0,133.0,3.4,22.0,716.0,399.3,293.18
2017,4,24,9,45,834.5,137.5,3.4,22.5,758.5,453.83,338.74
2017,4,24,10,0,845.0,142.0,3.4,23.0,801.0,508.5,383.07
2017,4,24,10,15,854.5,144.5,3.45,23.5,837.5,560.91,424.49
2017,4,24,10,30,864.0,147.0,3.5,24.0,874.0,612.89,464.33
2017,4,24,10,45,677.5,255.5,3.55,24.5,837.5,632.41,476.95
2017,4,24,11,0,491.0,364.0,3.6,25.0,801.0,638.63,478.38
2017,4,24,11,15,685.0,260.5,3.65,25.0,886.5,710.47,534.04
2017,4,24,11,30,879.0,157.0,3.7,25.0,972.0,793.65,596.55
2017,4,24,11,45,890.5,152.0,3.75,25.5,986.5,833.39,622.02
2017,4,24,12,0,902.0,147.0,3.8,26.0,1001.0,871.4,646.35
2017,4,24,12,15,902.0,147.0,3.85,26.0,1005.0,902.2,666.96
2017,4,24,12,30,902.0,147.0,3.9,26.0,1009.0,930.32,685.81
2017,4,24,12,45,897.5,148.5,4.0,26.5,1003.0,952.98,699.96
2017,4,24,13,0,893.0,150.0,4.1,27.0,997.0,972.56,712.12
2017,4,24,13,15,889.0,149.5,4.2,27.0,983.0,987.56,722.77
2017,4,24,13,30,885.0,149.0,4.3,27.0,969.0,999.27,731.41
2017,4,24,13,45,878.0,148.5,4.4,27.5,947.0,1004.76,734.64
2017,4,24,14,0,871.0,148.0,4.5,28.0,925.0,1006.86,735.8
2017,4,24,14,15,863.0,146.0,4.55,28.0,895.0,1011.85,740.22
2017,4,24,14,30,855.0,144.0,4.6,28.0,865.0,1004.89,736.84
2017,4,24,14,45,847.0,139.5,4.65,28.0,828.5,991.87,729.87
2017,4,24,15,0,839.0,135.0,4.7,28.0,792.0,975.55,720.84
2017,4,24,15,15,688.5,187.0,4.7,27.5,706.5,887.76,664.36
2017,4,24,15,30,538.0,239.0,4.7,27.0,621.0,790.43,597.85
2017,4,24,15,45,657.5,180.0,4.75,27.0,615.0,833.77,632.99
2017,4,24,16,0,777.0,121.0,4.8,27.0,609.0,857.38,651.43
2017,4,24,16,15,753.0,116.5,4.7,26.5,556.0,817.87,626.25
2017,4,24,16,30,729.0,112.0,4.6,26.0,503.0,772.66,597.06
2017,4,24,16,45,698.5,105.5,4.55,25.5,447.5,718.66,561.23
2017,4,24,17,0,668.0,99.0,4.5,25.0,392.0,664.35,524.37
2017,4,24,17,15,624.0,92.0,4.2,24.0,335.5,599.45,478.74
2017,4,24,17,30,580.0,85.0,3.9,23.0,279.0,536.0,431.76
2017,4,24,17,45,518.5,75.5,3.65,22.5,224.0,459.9,372.06
2017,4,24,18,0,457.0,66.0,3.4,22.0,169.0,387.61,313.05
2017,4,24,18,15,360.0,53.0,3.2,21.0,120.0,293.56,234.89
2017,4,24,18,30,263.0,40.0,3.0,20.0,71.0,212.52,163.99
2017,4,24,18,45,131.5,20.0,2.85,19.5,35.5,104.86,45.62
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.0,22.0,4.15,16.5,32.5,18.32,3.17
2017,4,25,6,30,178.0,44.0,4.4,17.0,65.0,34.21,23.31
2017,4,25,6,45,275.0,60.5,4.7,17.5,113.0,45.99,34.43
2017,4,25,7,0,372.0,77.0,5.0,18.0,161.0,57.21,44.66
2017,4,25,7,15,437.0,89.0,5.25,19.0,214.5,64.42,50.98
2017,4,25,7,30,502.0,101.0,5.5,20.0,268.0,71.23,56.69
2017,4,25,7,45,258.0,128.5,5.8,21.0,215.5,94.95,76.77
2017,4,25,8,0,14.0,156.0,6.1,22.0,163.0,135.43,105.43
2017,4,25,8,15,18.0,177.0,6.1,22.5,186.5,155.41,120.42
2017,4,25,8,30,22.0,198.0,6.1,23.0,210.0,175.97,135.84
2017,4,25,8,45,51.5,239.0,6.15,23.5,270.5,208.32,159.51
2017,4,25,9,0,81.0,280.0,6.2,24.0,331.0,252.34,192.42
2017,4,25,9,15,221.5,292.5,6.2,24.5,446.5,305.84,230.03
2017,4,25,9,30,362.0,305.0,6.2,25.0,562.0,374.77,281.09
2017,4,25,9,45,412.5,304.0,6.2,26.0,614.0,412.89,310.35
2017,4,25,10,0,463.0,303.0,6.2,27.0,666.0,461.8,347.54
2017,4,25,10,15,647.0,226.0,6.1,27.5,758.0,520.42,393.09
2017,4,25,10,30,831.0,149.0,6.0,28.0,850.0,598.08,452.94
2017,4,25,10,45,840.5,150.0,5.95,28.5,879.5,646.52,489.23
2017,4,25,11,0,850.0,151.0,5.9,29.0,909.0,694.13,524.03
2017,4,25,11,15,855.5,152.0,5.8,29.0,930.5,737.55,555.91
2017,4,25,11,30,861.0,153.0,5.7,29.0,952.0,778.76,585.12
2017,4,25,11,45,857.0,158.5,5.6,29.5,963.0,817.18,609.75
2017,4,25,12,0,853.0,164.0,5.5,30.0,974.0,851.81,631.45
2017,4,25,12,15,671.5,292.0,5.45,30.5,931.5,848.47,624.79
2017,4,25,12,30,490.0,420.0,5.4,31.0,889.0,834.27,608.18
2017,4,25,12,45,468.0,419.5,5.35,31.5,866.0,833.94,606.47
2017,4,25,13,0,446.0,419.0,5.3,32.0,843.0,830.86,602.82
2017,4,25,13,15,406.0,424.0,5.3,32.0,806.0,808.36,587.21
2017,4,25,13,30,366.0,429.0,5.3,32.0,769.0,787.25,572.47
2017,4,25,13,45,603.5,293.0,5.3,32.0,839.0,899.47,656.53
2017,4,25,14,0,841.0,157.0,5.3,32.0,909.0,996.79,723.65
2017,4,25,14,15,833.5,155.0,5.3,32.0,880.0,993.71,721.89
2017,4,25,14,30,826.0,153.0,5.3,32.0,851.0,987.3,718.68
2017,4,25,14,45,814.0,151.0,5.3,32.0,814.5,973.25,710.56
2017,4,25,15,0,802.0,149.0,5.3,32.0,778.0,956.11,700.53
2017,4,25,15,15,787.5,145.5,5.2,32.0,735.5,932.0,685.28
2017,4,25,15,30,773.0,142.0,5.1,32.0,693.0,905.16,668.29
2017,4,25,15,45,756.0,137.5,5.1,32.0,645.5,877.41,651.35
2017,4,25,16,0,739.0,133.0,5.1,32.0,598.0,842.62,629.51
2017,4,25,16,15,715.0,127.5,4.95,31.5,546.0,798.58,601.57
2017,4,25,16,30,691.0,122.0,4.8,31.0,494.0,753.23,572.4
2017,4,25,16,45,544.5,138.0,4.7,30.5,412.0,625.36,482.78
2017,4,25,17,0,398.0,154.0,4.6,30.0,330.0,513.28,399.63
2017,4,25,17,15,366.0,138.0,4.3,29.0,282.5,457.68,359.77
2017,4,25,17,30,334.0,122.0,4.0,28.0,235.0,390.82,310.07
2017,4,25,17,45,299.0,102.0,3.75,27.5,189.0,331.85,264.07
2017,4,25,18,0,264.0,82.0,3.5,27.0,143.0,275.02,218.16
2017,4,25,18,15,204.0,62.0,3.55,26.5,101.5,206.32,161.19
2017,4,25,18,30,144.0,42.0,3.6,26.0,60.0,142.51,106.57
2017,4,25,18,45,72.0,21.0,3.65,25.5,30.0,69.75,30.8
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,47.0,24.0,2.7,21.5,30.0,20.73,5.71
2017,4,26,6,30,94.0,48.0,3.0,22.0,60.0,39.8,27.53
2017,4,26,6,45,192.0,68.0,3.3,22.5,107.0,53.64,40.26
2017,4,26,7,0,290.0,88.0,3.6,23.0,154.0,68.28,53.24
2017,4,26,7,15,356.5,102.0,3.9,23.5,206.5,73.9,58.16
2017,4,26,7,30,423.0,116.0,4.2,24.0,259.0,81.84,64.81
2017,4,26,7,45,389.5,139.0,4.55,24.5,289.0,95.44,76.05
2017,4,26,8,0,356.0,162.0,4.9,25.0,319.0,125.41,90.91
2017,4,26,8,15,360.0,189.0,5.2,25.5,366.0,168.5,116.63
2017,4,26,8,30,364.0,216.0,5.5,26.0,413.0,212.58,148.37
2017,4,26,8,45,561.5,171.0,5.85,26.5,508.5,234.76,158.22
2017,4,26,9,0,759.0,126.0,6.2,27.0,604.0,281.61,191.26
2017,4,26,9,15,780.0,130.0,6.35,27.0,654.5,340.94,241.85
2017,4,26,9,30,801.0,134.0,6.5,27.0,705.0,396.54,289.46
2017,4,26,9,45,831.5,129.5,6.65,27.5,753.5,450.54,334.6
2017,4,26,10,0,862.0,125.0,6.8,28.0,802.0,511.11,383.71
2017,4,26,10,15,873.5,127.5,6.85,28.5,840.0,564.52,426.3
2017,4,26,10,30,885.0,130.0,6.9,29.0,878.0,617.56,467.46
2017,4,26,10,45,900.5,127.5,7.0,29.5,911.0,668.31,506.11
2017,4,26,11,0,916.0,125.0,7.1,30.0,944.0,718.5,543.47
2017,4,26,11,15,922.0,126.0,7.15,30.0,967.0,764.18,577.72
2017,4,26,11,30,928.0,127.0,7.2,30.0,990.0,808.1,608.49
2017,4,26,11,45,932.0,127.5,7.25,30.0,1004.5,848.08,636.3
2017,4,26,12,0,936.0,128.0,7.3,30.0,1019.0,885.8,662.45
2017,4,26,12,15,938.0,128.5,7.3,30.0,1025.0,919.43,685.51
2017,4,26,12,30,940.0,129.0,7.3,30.0,1031.0,950.39,706.71
2017,4,26,12,45,940.0,129.5,7.35,30.0,1027.5,976.74,724.98
2017,4,26,13,0,940.0,130.0,7.4,30.0,1024.0,1000.05,741.25
2017,4,26,13,15,938.5,129.0,7.3,30.0,1012.0,1017.32,752.78
2017,4,26,13,30,937.0,128.0,7.2,30.0,1000.0,1031.2,762.11
2017,4,26,13,45,930.5,129.0,7.15,30.0,978.5,1038.8,767.55
2017,4,26,14,0,924.0,130.0,7.1,30.0,957.0,1042.87,770.77
2017,4,26,14,15,916.0,128.5,7.05,29.5,926.0,1039.41,770.63
2017,4,26,14,30,908.0,127.0,7.0,29.0,895.0,1032.42,768.28
2017,4,26,14,45,899.0,124.0,7.0,29.0,857.5,1019.43,760.66
2017,4,26,15,0,890.0,121.0,7.0,29.0,820.0,1003.09,750.89
2017,4,26,15,15,875.5,118.5,6.9,28.5,775.0,978.8,736.76
2017,4,26,15,30,861.0,116.0,6.8,28.0,730.0,959.96,726.48
2017,4,26,15,45,839.0,114.0,6.75,27.5,679.0,923.62,704.15
2017,4,26,16,0,817.0,112.0,6.7,27.0,628.0,885.07,680.12
2017,4,26,16,15,793.0,108.0,6.55,26.5,574.0,840.52,651.1
2017,4,26,16,30,769.0,104.0,6.4,26.0,520.0,794.42,620.62
2017,4,26,16,45,733.5,100.0,6.3,25.5,462.5,742.13,585.26
2017,4,26,17,0,698.0,96.0,6.2,25.0,405.0,685.72,546.07
2017,4,26,17,15,654.0,89.5,5.9,24.0,347.5,620.25,499.41
2017,4,26,17,30,610.0,83.0,5.6,23.0,290.0,556.18,451.68
2017,4,26,17,45,548.0,74.0,5.3,22.5,234.0,479.0,390.29
2017,4,26,18,0,486.0,65.0,5.0,22.0,178.0,405.66,329.75
2017,4,26,18,15,385.5,53.0,4.5,21.0,127.0,311.31,250.37
2017,4,26,18,30,285.0,41.0,4.0,20.0,76.0,225.6,175.45
2017,4,26,18,45,142.5,20.5,3.55,19.5,38.0,112.0,58.42
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,145.5,20.5,2.2,11.0,38.5,16.01,4.49
2017,4,27,6,30,291.0,41.0,2.4,12.0,77.0,31.73,21.92
2017,4,27,6,45,386.0,53.5,2.6,13.0,127.5,41.35,31.09
2017,4,27,7,0,481.0,66.0,2.8,14.0,178.0,49.24,38.37
2017,4,27,7,15,545.0,74.5,2.85,14.5,234.0,53.15,41.92
2017,4,27,7,30,609.0,83.0,2.9,15.0,290.0,56.84,45.08
2017,4,27,7,45,646.0,91.5,2.95,16.0,346.0,60.18,47.71
2017,4,27,8,0,683.0,100.0,3.0,17.0,402.0,81.25,50.8
2017,4,27,8,15,714.5,105.0,3.0,17.5,458.0,128.49,73.48
2017,4,27,8,30,746.0,110.0,3.0,18.0,514.0,179.48,109.34
2017,4,27,8,45,763.0,117.0,3.05,19.0,565.5,232.69,152.69
2017,4,27,9,0,780.0,124.0,3.1,20.0,617.0,293.04,203.65
2017,4,27,9,15,797.5,127.5,3.15,20.5,665.5,346.52,249.9
2017,4,27,9,30,815.0,131.0,3.2,21.0,714.0,401.37,296.69
2017,4,27,9,45,825.0,136.0,3.25,21.5,756.0,455.46,341.92
2017,4,27,10,0,835.0,141.0,3.3,22.0,798.0,509.66,385.91
2017,4,27,10,15,845.0,143.0,3.5,22.5,834.0,561.22,427.01
2017,4,27,10,30,855.0,145.0,3.7,23.0,870.0,612.4,466.73
2017,4,27,10,45,863.0,146.5,3.9,24.0,899.5,661.33,502.83
2017,4,27,11,0,871.0,148.0,4.1,25.0,929.0,709.92,537.63
2017,4,27,11,15,876.0,149.0,4.25,25.5,950.0,753.12,568.72
2017,4,27,11,30,881.0,150.0,4.4,26.0,971.0,794.6,597.17
2017,4,27,11,45,889.5,147.5,4.55,26.5,986.0,833.94,623.18
2017,4,27,12,0,898.0,145.0,4.7,27.0,1001.0,871.42,648.0
2017,4,27,12,15,899.0,145.0,4.85,27.0,1005.0,902.69,669.86
2017,4,27,12,30,900.0,145.0,5.0,27.0,1009.0,931.37,690.06
2017,4,27,12,45,736.5,259.0,5.15,27.5,964.5,926.91,686.49
2017,4,27,13,0,573.0,373.0,5.3,28.0,920.0,906.61,667.24
2017,4,27,13,15,733.0,258.0,5.4,28.0,947.5,963.26,711.92
2017,4,27,13,30,893.0,143.0,5.5,28.0,975.0,1005.02,740.79
2017,4,27,13,45,888.0,141.5,5.6,28.5,953.5,1011.28,744.5
2017,4,27,14,0,883.0,140.0,5.7,29.0,932.0,1014.13,746.25
2017,4,27,14,15,875.5,138.0,5.75,29.0,902.5,1010.61,745.09
2017,4,27,14,30,868.0,136.0,5.8,29.0,873.0,1003.71,741.83
2017,4,27,14,45,678.5,216.0,5.85,29.0,777.5,918.25,685.17
2017,4,27,15,0,489.0,296.0,5.9,29.0,682.0,813.79,609.96
2017,4,27,15,15,644.0,216.0,5.85,28.5,695.0,878.76,662.81
2017,4,27,15,30,799.0,136.0,5.8,28.0,708.0,924.92,697.33
2017,4,27,15,45,755.5,139.0,5.75,28.0,650.0,880.42,667.6
2017,4,27,16,0,712.0,142.0,5.7,28.0,592.0,830.39,634.18
2017,4,27,16,15,703.5,128.0,5.45,27.5,541.5,790.65,608.16
2017,4,27,16,30,695.0,114.0,5.2,27.0,491.0,748.6,580.17
2017,4,27,16,45,675.5,109.0,4.95,27.0,443.0,706.4,550.64
2017,4,27,17,0,656.0,104.0,4.7,27.0,395.0,663.23,520.04
2017,4,27,17,15,611.0,97.0,4.25,26.0,338.5,597.85,473.78
2017,4,27,17,30,566.0,90.0,3.8,25.0,282.0,533.99,426.45
2017,4,27,17,45,502.5,80.0,3.35,24.5,227.0,456.3,365.82
2017,4,27,18,0,439.0,70.0,2.9,24.0,172.0,382.57,306.2
2017,4,27,18,15,344.5,56.5,2.8,23.0,123.0,290.43,230.72
2017,4,27,18,30,250.0,43.0,2.7,22.0,74.0,210.33,161.98
2017,4,27,18,45,125.0,21.5,2.65,21.5,37.0,106.03,57.92
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,28,6,15,54.0,25.0,2.6,19.5,32.0,21.65,8.59
2017,4,28,6,30,108.0,50.0,2.9,20.0,64.0,40.05,28.19
2017,4,28,6,45,179.0,73.0,3.2,21.0,109.5,57.23,43.68
2017,4,28,7,0,250.0,96.0,3.5,22.0,155.0,73.79,58.24
2017,4,28,7,15,309.0,114.0,3.75,22.5,206.5,86.28,69.04
2017,4,28,7,30,368.0,132.0,4.0,23.0,258.0,93.21,74.77
2017,4,28,7,45,323.5,154.5,4.25,24.0,279.5,112.23,90.38
2017,4,28,8,0,279.0,177.0,4.5,25.0,301.0,135.7,99.18
2017,4,28,8,15,406.5,178.5,4.6,25.5,386.0,160.28,107.75
2017,4,28,8,30,534.0,180.0,4.7,26.0,471.0,206.08,135.9
2017,4,28,8,45,570.0,184.5,4.85,26.5,522.5,250.12,169.74
2017,4,28,9,0,606.0,189.0,5.0,27.0,574.0,297.25,207.84
2017,4,28,9,15,627.0,195.5,5.0,27.5,620.0,345.15,247.49
2017,4,28,9,30,648.0,202.0,5.0,28.0,666.0,395.12,288.38
2017,4,28,9,45,387.0,293.5,5.0,28.5,575.5,397.52,295.18
2017,4,28,10,0,126.0,385.0,5.0,29.0,485.0,382.9,285.38
2017,4,28,10,15,427.0,295.0,4.95,29.5,654.5,468.38,349.56
2017,4,28,10,30,728.0,205.0,4.9,30.0,824.0,589.46,439.84
2017,4,28,10,45,745.5,202.0,4.9,30.5,854.0,635.64,473.42
2017,4,28,11,0,763.0,199.0,4.9,31.0,884.0,681.92,506.55
2017,4,28,11,15,768.5,200.5,4.9,31.0,904.5,724.09,536.97
2017,4,28,11,30,774.0,202.0,4.9,31.0,925.0,763.5,565.01
2017,4,28,11,45,772.5,206.0,4.9,31.5,935.5,798.17,588.04
2017,4,28,12,0,771.0,210.0,4.9,32.0,946.0,830.8,608.87
2017,4,28,12,15,772.0,210.5,4.85,32.0,950.0,860.28,628.11
2017,4,28,12,30,773.0,211.0,4.8,32.0,954.0,887.58,645.85
2017,4,28,12,45,770.0,211.5,4.8,32.5,949.0,908.94,658.57
2017,4,28,13,0,767.0,212.0,4.8,33.0,944.0,927.63,669.56
2017,4,28,13,15,763.0,210.5,4.7,33.0,931.0,945.85,681.05
2017,4,28,13,30,759.0,209.0,4.6,33.0,918.0,956.34,687.74
2017,4,28,13,45,571.0,305.5,4.6,33.0,832.0,882.05,636.31
2017,4,28,14,0,383.0,402.0,4.6,33.0,746.0,796.25,574.44
2017,4,28,14,15,268.0,414.0,4.5,33.0,651.5,702.55,508.9
2017,4,28,14,30,153.0,426.0,4.4,33.0,557.0,595.41,432.79
2017,4,28,14,45,229.0,396.5,4.35,33.0,582.5,642.2,468.94
2017,4,28,15,0,305.0,367.0,4.3,33.0,608.0,700.12,511.58
2017,4,28,15,15,477.0,281.0,4.2,33.0,634.0,784.88,575.28
2017,4,28,15,30,649.0,195.0,4.1,33.0,660.0,854.86,627.36
2017,4,28,15,45,423.5,243.5,4.1,33.0,539.0,684.75,507.7
2017,4,28,16,0,198.0,292.0,4.1,33.0,418.0,502.2,374.9
2017,4,28,16,15,371.0,230.5,3.95,32.5,441.5,595.75,449.37
2017,4,28,16,30,544.0,169.0,3.8,32.0,465.0,678.39,513.73
2017,4,28,16,45,449.0,166.5,3.7,32.0,393.5,582.6,444.46
2017,4,28,17,0,354.0,164.0,3.6,32.0,322.0,478.11,368.18
2017,4,28,17,15,364.5,144.0,3.3,31.0,287.5,464.75,360.61
2017,4,28,17,30,375.0,124.0,3.0,30.0,253.0,435.8,340.62
2017,4,28,17,45,314.0,107.5,2.75,29.5,201.5,349.77,274.79
2017,4,28,18,0,253.0,91.0,2.5,29.0,150.0,281.23,220.39
2017,4,28,18,15,185.0,68.5,2.75,28.5,105.5,205.12,158.75
2017,4,28,18,30,117.0,46.0,3.0,28.0,61.0,134.31,99.79
2017,4,28,18,45,58.5,23.0,3.3,27.5,30.5,67.48,35.81
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.86,0.0
2017,4,29,6,15,30.0,26.5,5.4,22.0,30.5,22.84,10.01
2017,4,29,6,30,60.0,50.0,5.5,22.0,58.0,41.5,29.22
2017,4,29,6,45,121.0,78.5,5.6,22.5,104.5,62.98,48.35
2017,4,29,7,0,182.0,107.0,5.7,23.0,151.0,83.75,66.56
2017,4,29,7,15,235.0,129.5,5.9,23.5,201.0,96.48,77.52
2017,4,29,7,30,288.0,152.0,6.1,24.0,251.0,111.11,89.76
2017,4,29,7,45,149.5,153.5,6.3,24.5,206.0,118.12,95.26
2017,4,29,8,0,11.0,155.0,6.5,25.0,161.0,135.47,104.1
2017,4,29,8,15,120.5,196.0,6.6,25.5,262.0,163.88,121.64
2017,4,29,8,30,230.0,237.0,6.7,26.0,363.0,219.24,159.4
2017,4,29,8,45,219.0,271.5,6.8,26.5,401.0,258.86,190.52
2017,4,29,9,0,208.0,306.0,6.9,27.0,439.0,297.77,221.29
2017,4,29,9,15,382.0,277.5,6.8,27.5,544.0,340.75,250.76
2017,4,29,9,30,556.0,249.0,6.7,28.0,649.0,401.36,295.9
2017,4,29,9,45,565.0,260.5,6.65,28.5,688.0,447.88,333.17
2017,4,29,10,0,574.0,272.0,6.6,29.0,727.0,494.9,369.96
2017,4,29,10,15,528.5,305.5,6.45,29.0,738.5,531.42,398.46
2017,4,29,10,30,483.0,339.0,6.3,29.0,750.0,563.22,422.39
2017,4,29,10,45,498.5,337.5,6.2,29.5,774.5,599.52,448.89
2017,4,29,11,0,514.0,336.0,6.1,30.0,799.0,636.28,475.19
2017,4,29,11,15,324.5,407.5,5.95,30.0,702.5,592.77,440.68
2017,4,29,11,30,135.0,479.0,5.8,30.0,606.0,533.83,394.05
2017,4,29,11,45,145.0,487.5,5.65,30.5,625.0,560.14,412.04
2017,4,29,12,0,155.0,496.0,5.5,31.0,644.0,587.06,430.01
2017,4,29,12,15,155.5,498.0,5.35,31.0,647.5,600.44,439.02
2017,4,29,12,30,156.0,500.0,5.2,31.0,651.0,613.44,447.76
2017,4,29,12,45,141.5,495.5,5.1,31.5,632.0,606.19,441.27
2017,4,29,13,0,127.0,491.0,5.0,32.0,613.0,597.55,433.92
2017,4,29,13,15,108.5,477.5,4.85,32.0,581.0,567.55,412.54
2017,4,29,13,30,90.0,464.0,4.7,32.0,549.0,542.1,394.3
2017,4,29,13,45,129.5,461.5,4.6,32.5,580.5,593.02,430.34
2017,4,29,14,0,169.0,459.0,4.5,33.0,612.0,635.36,459.94
2017,4,29,14,15,210.0,438.5,4.3,32.5,622.0,659.99,479.21
2017,4,29,14,30,251.0,418.0,4.1,32.0,632.0,695.75,505.98
2017,4,29,14,45,240.0,400.5,3.9,32.0,598.5,657.53,480.0
2017,4,29,15,0,229.0,383.0,3.7,32.0,565.0,630.53,461.82
2017,4,29,15,15,165.0,360.0,3.55,31.5,487.5,545.49,402.44
2017,4,29,15,30,101.0,337.0,3.4,31.0,410.0,447.04,332.37
2017,4,29,15,45,178.0,311.0,3.25,31.0,429.0,505.5,377.95
2017,4,29,16,0,255.0,285.0,3.1,31.0,448.0,559.98,419.47
2017,4,29,16,15,368.0,234.0,3.35,30.5,447.0,597.53,452.31
2017,4,29,16,30,481.0,183.0,3.6,30.0,446.0,641.47,489.47
2017,4,29,16,45,411.0,188.0,3.85,29.5,395.5,576.67,443.85
2017,4,29,17,0,341.0,193.0,4.1,29.0,345.0,504.22,391.87
2017,4,29,17,15,309.5,173.0,4.95,27.5,297.0,447.64,353.67
2017,4,29,17,30,278.0,153.0,5.8,26.0,249.0,392.66,314.38
2017,4,29,17,45,229.0,130.0,6.7,25.0,199.0,323.91,261.01
2017,4,29,18,0,180.0,107.0,7.6,24.0,149.0,249.34,200.75
2017,4,29,18,15,124.5,78.5,7.65,22.5,104.0,176.47,140.03
2017,4,29,18,30,69.0,50.0,7.7,21.0,59.0,106.47,80.61
2017,4,29,18,45,34.5,27.0,7.8,20.0,31.5,55.9,31.06
2017,4,29,19,0,0.0,4.0,7.9,19.0,4.0,3.81,0.0
2017,4,29,19,15,0.0,2.0,7.5,18.5,2.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,11.0,10.0,9.53,0.0
2017,4,30,6,15,115.5,30.5,6.2,11.0,45.5,25.02,12.95
2017,4,30,6,30,231.0,51.0,6.3,11.0,81.0,39.52,28.98
2017,4,30,6,45,359.0,61.5,6.4,11.0,135.0,46.42,35.94
2017,4,30,7,0,487.0,72.0,6.5,11.0,189.0,54.03,43.17
2017,4,30,7,15,551.5,80.5,6.7,11.5,246.0,57.69,46.5
2017,4,30,7,30,616.0,89.0,6.9,12.0,303.0,61.16,49.47
2017,4,30,7,45,687.0,88.0,7.1,12.5,366.0,57.13,45.63
2017,4,30,8,0,758.0,87.0,7.3,13.0,429.0,86.62,50.96
2017,4,30,8,15,789.0,91.5,7.4,13.5,487.0,137.37,77.99
2017,4,30,8,30,820.0,96.0,7.5,14.0,545.0,191.79,118.55
2017,4,30,8,45,853.0,95.5,7.65,15.0,603.0,246.08,164.21
2017,4,30,9,0,886.0,95.0,7.8,16.0,661.0,310.43,220.41
2017,4,30,9,15,901.5,97.5,7.8,16.5,711.5,367.84,272.39
2017,4,30,9,30,917.0,100.0,7.8,17.0,762.0,426.13,324.51
2017,4,30,9,45,930.5,101.5,7.85,17.5,807.0,483.39,374.79
2017,4,30,10,0,944.0,103.0,7.9,18.0,852.0,540.84,423.92
2017,4,30,10,15,952.0,105.0,7.8,18.5,889.0,595.72,469.51
2017,4,30,10,30,960.0,107.0,7.7,19.0,926.0,649.74,513.08
2017,4,30,10,45,964.5,109.0,7.65,19.5,955.5,700.49,553.02
2017,4,30,11,0,969.0,111.0,7.6,20.0,985.0,749.62,590.66
2017,4,30,11,15,972.5,112.0,7.5,20.5,1006.0,795.35,623.74
2017,4,30,11,30,976.0,113.0,7.4,21.0,1027.0,838.98,653.63
2017,4,30,11,45,971.5,118.0,7.3,21.5,1038.0,877.58,679.51
2017,4,30,12,0,967.0,123.0,7.2,22.0,1049.0,913.3,703.05
2017,4,30,12,15,967.5,123.0,7.1,22.0,1053.0,945.81,725.52
2017,4,30,12,30,968.0,123.0,7.0,22.0,1057.0,975.49,745.9
2017,4,30,12,45,966.5,123.0,6.95,22.5,1052.0,1000.37,761.61
2017,4,30,13,0,965.0,123.0,6.9,23.0,1047.0,1022.05,775.06
2017,4,30,13,15,962.0,122.5,6.8,23.0,1033.5,1038.5,786.19
2017,4,30,13,30,959.0,122.0,6.7,23.0,1020.0,1051.47,794.99
2017,4,30,13,45,952.5,122.0,6.6,23.5,997.0,1057.99,797.86
2017,4,30,14,0,946.0,122.0,6.5,24.0,974.0,1060.9,798.39
2017,4,30,14,15,939.0,120.5,6.35,24.0,944.0,1058.17,796.49
2017,4,30,14,30,932.0,119.0,6.2,24.0,914.0,1051.86,792.3
2017,4,30,14,45,921.5,118.0,6.1,24.0,876.0,1039.16,784.22
2017,4,30,15,0,911.0,117.0,6.0,24.0,838.0,1023.13,774.02
2017,4,30,15,15,898.5,114.5,5.8,24.0,794.0,1000.33,758.63
2017,4,30,15,30,886.0,112.0,5.6,24.0,750.0,974.52,741.3
2017,4,30,15,45,870.0,108.5,5.45,24.0,700.0,949.66,725.06
2017,4,30,16,0,854.0,105.0,5.3,24.0,650.0,914.0,701.29
2017,4,30,16,15,832.5,101.5,5.05,23.5,596.0,871.2,673.19
2017,4,30,16,30,811.0,98.0,4.8,23.0,542.0,826.64,643.61
2017,4,30,16,45,780.5,94.0,4.55,23.0,484.0,772.63,605.6
2017,4,30,17,0,750.0,90.0,4.3,23.0,426.0,722.24,570.04
2017,4,30,17,15,709.0,84.0,3.65,22.0,367.5,657.58,524.19
2017,4,30,17,30,668.0,78.0,3.0,21.0,309.0,594.03,477.8
2017,4,30,17,45,602.0,71.0,2.4,20.5,250.5,514.04,414.83
2017,4,30,18,0,536.0,64.0,1.8,20.0,192.0,438.12,352.81
2017,4,30,18,15,439.5,53.0,1.65,19.0,139.5,344.54,276.35
2017,4,30,18,30,343.0,42.0,1.5,18.0,87.0,259.16,203.17
2017,4,30,18,45,193.5,26.0,1.35,17.5,49.0,148.48,94.73
2017,4,30,19,0,44.0,10.0,1.2,17.0,11.0,28.4,0.0
2017,4,30,19,15,22.0,5.0,1.2,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,35.5,6.0,4.0,11.5,7.0,0.0,0.0
2017,5,1,6,0,71.0,12.0,4.4,12.0,14.0,11.44,0.0
2017,5,1,6,15,224.0,27.0,4.55,12.5,53.5,21.78,10.96
2017,5,1,6,30,377.0,42.0,4.7,13.0,93.0,33.23,23.35
2017,5,1,6,45,471.5,52.0,4.9,14.0,146.5,39.34,29.28
2017,5,1,7,0,566.0,62.0,5.1,15.0,200.0,45.16,34.62
2017,5,1,7,15,625.0,69.0,5.2,16.0,257.5,48.1,37.18
2017,5,1,7,30,684.0,76.0,5.3,17.0,315.0,50.88,39.43
2017,5,1,7,45,724.0,81.0,5.4,18.5,374.0,51.93,39.98
2017,5,1,8,0,764.0,86.0,5.5,20.0,433.0,88.33,49.67
2017,5,1,8,15,792.0,90.5,5.65,20.5,490.0,139.16,76.77
2017,5,1,8,30,820.0,95.0,5.8,21.0,547.0,193.31,116.46
2017,5,1,8,45,841.0,98.0,5.95,22.0,600.5,247.92,161.63
2017,5,1,9,0,862.0,101.0,6.1,23.0,654.0,304.63,210.46
2017,5,1,9,15,877.0,104.0,6.05,23.5,703.0,367.44,264.71
2017,5,1,9,30,892.0,107.0,6.0,24.0,752.0,424.62,313.88
2017,5,1,9,45,903.0,109.5,6.0,25.0,795.5,480.31,360.18
2017,5,1,10,0,914.0,112.0,6.0,26.0,839.0,535.96,404.91
2017,5,1,10,15,922.5,113.5,5.9,26.5,875.5,589.18,447.02
2017,5,1,10,30,931.0,115.0,5.8,27.0,912.0,641.63,487.22
2017,5,1,10,45,936.0,117.0,5.75,27.5,940.5,691.32,524.29
2017,5,1,11,0,941.0,119.0,5.7,28.0,969.0,739.5,559.21
2017,5,1,11,15,945.0,120.0,5.65,28.5,990.0,784.4,590.23
2017,5,1,11,30,949.0,121.0,5.6,29.0,1011.0,827.31,618.08
2017,5,1,11,45,954.0,119.5,5.55,29.5,1024.5,866.66,643.12
2017,5,1,12,0,959.0,118.0,5.5,30.0,1038.0,903.72,666.31
2017,5,1,12,15,959.0,118.5,5.4,30.0,1041.5,935.87,687.08
2017,5,1,12,30,959.0,119.0,5.3,30.0,1045.0,965.2,705.84
2017,5,1,12,45,956.5,119.0,5.25,30.5,1039.5,988.82,719.61
2017,5,1,13,0,954.0,119.0,5.2,31.0,1034.0,1009.23,731.24
2017,5,1,13,15,951.0,118.5,5.1,31.0,1020.5,1025.36,741.23
2017,5,1,13,30,948.0,118.0,5.0,31.0,1007.0,1038.05,749.05
2017,5,1,13,45,942.0,118.0,4.95,31.5,984.5,1044.82,751.97
2017,5,1,14,0,936.0,118.0,4.9,32.0,962.0,1048.03,752.74
2017,5,1,14,15,929.0,116.5,4.8,32.0,932.0,1045.15,750.88
2017,5,1,14,30,922.0,115.0,4.7,32.0,902.0,1038.75,747.02
2017,5,1,14,45,910.0,114.5,4.65,32.0,864.0,1025.05,739.11
2017,5,1,15,0,898.0,114.0,4.6,32.0,826.0,1008.1,729.25
2017,5,1,15,15,885.5,111.5,4.5,31.5,782.5,985.37,716.91
2017,5,1,15,30,873.0,109.0,4.4,31.0,739.0,959.68,702.68
2017,5,1,15,45,853.5,107.5,4.3,31.0,689.0,933.99,687.05
2017,5,1,16,0,834.0,106.0,4.2,31.0,639.0,897.84,664.4
2017,5,1,16,15,812.0,102.5,4.0,30.5,586.0,855.08,638.02
2017,5,1,16,30,790.0,99.0,3.8,30.0,533.0,810.66,610.21
2017,5,1,16,45,758.0,95.0,3.6,30.0,476.0,756.05,573.68
2017,5,1,17,0,726.0,91.0,3.4,30.0,419.0,705.3,539.36
2017,5,1,17,15,685.0,85.5,3.05,28.5,361.0,642.13,497.8
2017,5,1,17,30,644.0,80.0,2.7,27.0,303.0,580.12,455.41
2017,5,1,17,45,581.5,72.5,2.35,26.0,246.5,502.79,397.45
2017,5,1,18,0,519.0,65.0,2.0,25.0,190.0,429.27,339.99
2017,5,1,18,15,426.0,53.5,2.05,24.0,138.0,337.83,266.82
2017,5,1,18,30,333.0,42.0,2.1,23.0,86.0,254.37,196.58
2017,5,1,18,45,192.0,26.0,2.2,22.0,48.5,148.44,95.79
2017,5,1,19,0,51.0,10.0,2.3,21.0,11.0,31.46,0.0
2017,5,1,19,15,25.5,5.0,2.4,21.0,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,6.0,2.3,14.5,7.0,0.0,0.0
2017,5,2,6,0,70.0,12.0,2.5,15.0,14.0,11.44,0.0
2017,5,2,6,15,211.5,27.5,2.65,15.5,53.0,21.51,10.98
2017,5,2,6,30,353.0,43.0,2.8,16.0,92.0,33.97,23.75
2017,5,2,6,45,441.0,54.0,2.95,17.0,144.0,40.92,30.33
2017,5,2,7,0,529.0,65.0,3.1,18.0,196.0,47.5,36.26
2017,5,2,7,15,587.0,72.5,3.3,19.0,252.0,50.69,38.99
2017,5,2,7,30,645.0,80.0,3.5,20.0,308.0,53.7,41.4
2017,5,2,7,45,683.0,86.5,3.75,21.0,365.0,55.68,42.8
2017,5,2,8,0,721.0,93.0,4.0,22.0,422.0,88.43,49.32
2017,5,2,8,15,749.5,97.5,4.05,22.5,477.5,142.91,80.46
2017,5,2,8,30,778.0,102.0,4.1,23.0,533.0,194.73,118.19
2017,5,2,8,45,796.5,107.0,4.2,24.0,585.0,248.05,161.76
2017,5,2,9,0,815.0,112.0,4.3,25.0,637.0,303.22,208.4
2017,5,2,9,15,831.0,115.0,4.35,25.5,685.0,357.6,255.02
2017,5,2,9,30,847.0,118.0,4.4,26.0,733.0,413.1,301.81
2017,5,2,9,45,856.0,122.5,4.5,27.0,774.5,467.72,346.29
2017,5,2,10,0,865.0,127.0,4.6,28.0,816.0,526.5,392.27
2017,5,2,10,15,874.0,129.0,4.6,28.5,852.0,577.99,432.17
2017,5,2,10,30,883.0,131.0,4.6,29.0,888.0,628.85,470.4
2017,5,2,10,45,886.0,134.5,4.65,29.5,915.5,676.34,505.27
2017,5,2,11,0,889.0,138.0,4.7,30.0,943.0,722.27,538.12
2017,5,2,11,15,893.5,139.0,4.7,30.5,963.5,765.42,568.08
2017,5,2,11,30,898.0,140.0,4.7,31.0,984.0,806.77,594.57
2017,5,2,11,45,902.5,139.5,4.75,31.5,997.0,844.86,618.83
2017,5,2,12,0,907.0,139.0,4.8,32.0,1010.0,880.83,641.47
2017,5,2,12,15,907.5,139.0,4.8,32.0,1014.0,911.54,661.52
2017,5,2,12,30,908.0,139.0,4.8,32.0,1018.0,939.63,679.84
2017,5,2,12,45,904.0,140.5,4.85,32.5,1012.0,962.26,693.51
2017,5,2,13,0,900.0,142.0,4.9,33.0,1006.0,981.86,705.25
2017,5,2,13,15,896.5,141.5,4.95,33.0,992.5,996.89,715.58
2017,5,2,13,30,893.0,141.0,5.0,33.0,979.0,1008.67,723.95
2017,5,2,13,45,884.5,141.5,5.05,33.0,956.5,1013.23,727.8
2017,5,2,14,0,876.0,142.0,5.1,33.0,934.0,1014.41,729.63
2017,5,2,14,15,868.5,140.5,5.1,33.0,904.5,1011.21,728.39
2017,5,2,14,30,861.0,139.0,5.1,33.0,875.0,1004.68,725.16
2017,5,2,14,45,845.5,139.0,5.1,33.0,837.0,997.67,721.77
2017,5,2,15,0,830.0,139.0,5.1,33.0,799.0,978.74,710.68
2017,5,2,15,15,816.5,136.0,5.05,32.5,756.5,955.53,698.0
2017,5,2,15,30,803.0,133.0,5.0,32.0,714.0,929.52,683.48
2017,5,2,15,45,785.0,129.5,5.0,32.0,665.5,896.16,662.88
2017,5,2,16,0,767.0,126.0,5.0,32.0,617.0,860.57,640.69
2017,5,2,16,15,743.5,121.5,4.95,31.5,565.0,821.83,617.17
2017,5,2,16,30,720.0,117.0,4.9,31.0,513.0,777.14,589.16
2017,5,2,16,45,689.5,111.0,4.85,31.0,458.0,723.82,553.36
2017,5,2,17,0,659.0,105.0,4.8,31.0,403.0,670.22,516.75
2017,5,2,17,15,616.5,98.0,4.5,30.0,347.5,606.46,472.99
2017,5,2,17,30,574.0,91.0,4.2,29.0,292.0,544.03,428.12
2017,5,2,17,45,514.5,81.5,3.9,28.5,237.5,469.01,370.92
2017,5,2,18,0,455.0,72.0,3.6,28.0,183.0,397.57,314.39
2017,5,2,18,15,365.5,59.0,3.45,27.0,133.0,307.27,241.58
2017,5,2,18,30,276.0,46.0,3.3,26.0,83.0,228.7,175.42
2017,5,2,18,45,157.5,28.0,3.15,25.0,47.0,135.98,88.44
2017,5,2,19,0,39.0,10.0,3.0,24.0,11.0,26.35,0.0
2017,5,2,19,15,19.5,5.0,3.15,23.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.0,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.0,21.0,9.0,7.63,0.0
2017,5,3,6,15,73.0,32.0,3.1,21.5,42.0,26.21,14.53
2017,5,3,6,30,134.0,56.0,3.2,22.0,75.0,44.61,32.12
2017,5,3,6,45,170.5,78.5,3.3,22.5,113.5,61.21,46.99
2017,5,3,7,0,207.0,101.0,3.4,23.0,152.0,77.17,60.98
2017,5,3,7,15,274.0,112.0,3.5,23.5,198.5,84.75,67.45
2017,5,3,7,30,341.0,123.0,3.6,24.0,245.0,85.66,67.98
2017,5,3,7,45,170.5,126.5,3.75,24.5,187.5,92.88,73.76
2017,5,3,8,0,0.0,130.0,3.9,25.0,130.0,116.27,88.7
2017,5,3,8,15,136.5,182.5,3.9,25.5,258.5,158.6,116.22
2017,5,3,8,30,273.0,235.0,3.9,26.0,387.0,220.26,157.64
2017,5,3,8,45,232.0,266.5,3.95,26.5,404.0,261.53,191.14
2017,5,3,9,0,191.0,298.0,4.0,27.0,421.0,290.72,215.13
2017,5,3,9,15,127.5,311.0,3.95,27.5,395.5,295.1,220.17
2017,5,3,9,30,64.0,324.0,3.9,28.0,370.0,299.54,224.24
2017,5,3,9,45,374.0,265.0,3.85,28.5,561.5,374.47,277.99
2017,5,3,10,0,684.0,206.0,3.8,29.0,753.0,498.07,369.1
2017,5,3,10,15,457.5,315.5,3.7,29.0,688.0,506.43,375.5
2017,5,3,10,30,231.0,425.0,3.6,29.0,623.0,500.83,369.64
2017,5,3,10,45,123.0,350.0,3.55,29.5,455.5,386.42,286.28
2017,5,3,11,0,15.0,275.0,3.5,30.0,288.0,262.97,193.97
2017,5,3,11,15,124.5,376.5,3.45,30.0,493.0,428.61,316.84
2017,5,3,11,30,234.0,478.0,3.4,30.0,698.0,609.26,444.62
