Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,11,45,482.5,356.0,3.4,30.5,817.5,711.02,519.21
2017,5,3,12,0,731.0,234.0,3.4,31.0,937.0,827.73,602.5
2017,5,3,12,15,506.5,359.5,3.4,31.0,847.5,779.15,563.63
2017,5,3,12,30,282.0,485.0,3.4,31.0,758.0,715.01,514.41
2017,5,3,12,45,507.0,359.5,3.4,31.5,847.5,819.68,590.77
2017,5,3,13,0,732.0,234.0,3.4,32.0,937.0,926.4,664.57
2017,5,3,13,15,728.5,232.5,3.55,32.0,924.5,939.89,673.7
2017,5,3,13,30,725.0,231.0,3.7,32.0,912.0,950.48,681.77
2017,5,3,13,45,492.0,340.0,3.85,32.0,797.5,843.19,607.5
2017,5,3,14,0,259.0,449.0,4.0,32.0,683.0,724.97,522.83
2017,5,3,14,15,481.0,332.5,4.35,31.5,750.5,840.18,611.49
2017,5,3,14,30,703.0,216.0,4.7,31.0,818.0,945.92,690.46
2017,5,3,14,45,698.5,208.0,5.05,31.0,785.0,933.84,685.28
2017,5,3,15,0,694.0,200.0,5.4,31.0,752.0,918.82,678.68
2017,5,3,15,15,381.5,262.5,5.7,30.5,563.5,675.0,507.55
2017,5,3,15,30,69.0,325.0,6.0,30.0,375.0,403.03,303.5
2017,5,3,15,45,68.0,302.5,6.35,30.0,349.0,379.36,287.66
2017,5,3,16,0,67.0,280.0,6.7,30.0,323.0,355.29,270.78
2017,5,3,16,15,63.5,257.5,6.8,29.0,295.5,328.63,252.51
2017,5,3,16,30,60.0,235.0,6.9,28.0,268.0,301.8,233.77
2017,5,3,16,45,310.0,182.5,7.0,27.5,326.5,474.29,375.73
2017,5,3,17,0,560.0,130.0,7.1,27.0,385.0,621.13,494.76
2017,5,3,17,15,517.5,120.5,6.9,26.0,331.5,553.41,444.58
2017,5,3,17,30,475.0,111.0,6.7,25.0,278.0,493.01,399.02
2017,5,3,17,45,442.0,94.5,6.55,24.5,228.0,432.53,351.42
2017,5,3,18,0,409.0,78.0,6.4,24.0,178.0,373.76,303.36
2017,5,3,18,15,325.0,63.5,6.05,23.5,130.0,290.19,232.93
2017,5,3,18,30,241.0,49.0,5.7,23.0,82.0,214.48,167.26
2017,5,3,18,45,140.0,30.0,5.35,22.5,47.0,131.63,88.22
2017,5,3,19,0,39.0,11.0,5.0,22.0,12.0,27.36,0.0
2017,5,3,19,15,19.5,5.5,4.8,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.0,7.0,4.3,12.5,8.5,0.0,0.0
2017,5,4,6,0,80.0,14.0,4.4,13.0,17.0,13.34,0.0
2017,5,4,6,15,217.5,30.0,4.7,13.5,57.0,23.44,13.21
2017,5,4,6,30,355.0,46.0,5.0,14.0,97.0,36.48,26.22
2017,5,4,6,45,445.0,56.5,5.35,14.5,149.5,42.85,32.39
2017,5,4,7,0,535.0,67.0,5.7,15.0,202.0,48.91,37.98
2017,5,4,7,15,593.5,75.0,5.7,15.5,259.0,52.45,41.11
2017,5,4,7,30,652.0,83.0,5.7,16.0,316.0,55.77,43.9
2017,5,4,7,45,690.5,89.5,5.7,16.5,374.0,57.64,45.32
2017,5,4,8,0,729.0,96.0,5.7,17.0,432.0,95.21,54.0
2017,5,4,8,15,758.0,100.5,5.65,17.5,488.0,144.61,82.67
2017,5,4,8,30,787.0,105.0,5.6,18.0,544.0,202.77,127.05
2017,5,4,8,45,806.0,110.0,5.55,18.5,597.0,256.66,172.68
2017,5,4,9,0,825.0,115.0,5.5,19.0,650.0,312.45,221.54
2017,5,4,9,15,577.5,218.0,5.45,19.5,605.5,357.68,267.64
2017,5,4,9,30,330.0,321.0,5.4,20.0,561.0,384.33,294.42
2017,5,4,9,45,604.5,224.5,5.35,20.5,696.0,441.73,338.38
2017,5,4,10,0,879.0,128.0,5.3,21.0,831.0,537.76,413.56
2017,5,4,10,15,888.0,130.0,5.25,21.5,867.5,589.84,455.03
2017,5,4,10,30,897.0,132.0,5.2,22.0,904.0,641.26,494.86
2017,5,4,10,45,906.0,132.0,5.2,22.5,933.5,690.15,531.89
2017,5,4,11,0,915.0,132.0,5.2,23.0,963.0,737.91,567.12
2017,5,4,11,15,919.0,133.0,5.2,23.0,983.5,781.61,599.28
2017,5,4,11,30,923.0,134.0,5.2,23.0,1004.0,823.39,628.3
2017,5,4,11,45,928.0,133.0,5.25,23.5,1017.5,862.17,654.0
2017,5,4,12,0,933.0,132.0,5.3,24.0,1031.0,898.77,677.99
2017,5,4,12,15,933.5,132.5,5.35,24.0,1034.5,930.51,699.89
2017,5,4,12,30,934.0,133.0,5.4,24.0,1038.0,959.58,719.96
2017,5,4,12,45,935.0,130.5,5.5,24.5,1034.0,983.51,735.43
2017,5,4,13,0,936.0,128.0,5.6,25.0,1030.0,1004.41,748.89
2017,5,4,13,15,933.5,127.5,5.6,25.0,1016.5,1020.71,760.15
2017,5,4,13,30,931.0,127.0,5.6,25.0,1003.0,1033.66,769.28
2017,5,4,13,45,927.5,125.0,5.7,25.0,981.5,1040.71,775.29
2017,5,4,14,0,924.0,123.0,5.8,25.0,960.0,1044.24,779.1
2017,5,4,14,15,917.0,121.5,5.85,25.0,930.5,1041.3,778.35
2017,5,4,14,30,910.0,120.0,5.9,25.0,901.0,1034.89,775.41
2017,5,4,14,45,893.5,122.0,5.95,25.0,862.0,1019.47,766.46
2017,5,4,15,0,877.0,124.0,6.0,25.0,823.0,1000.98,755.54
2017,5,4,15,15,865.0,121.5,5.95,25.0,780.5,979.06,741.7
2017,5,4,15,30,853.0,119.0,5.9,25.0,738.0,962.78,731.9
2017,5,4,15,45,839.5,114.5,5.9,25.0,690.0,931.44,711.9
2017,5,4,16,0,826.0,110.0,5.9,25.0,642.0,897.55,690.11
2017,5,4,16,15,804.5,106.5,5.8,24.5,589.0,855.41,663.12
2017,5,4,16,30,783.0,103.0,5.7,24.0,536.0,811.6,634.63
2017,5,4,16,45,756.0,97.5,5.6,24.0,480.5,759.55,598.44
2017,5,4,17,0,729.0,92.0,5.5,24.0,425.0,711.06,564.38
2017,5,4,17,15,689.0,86.0,5.2,23.5,367.5,647.84,518.88
2017,5,4,17,30,649.0,80.0,4.9,23.0,310.0,585.7,473.08
2017,5,4,17,45,591.0,72.5,4.65,22.5,253.5,511.07,414.72
2017,5,4,18,0,533.0,65.0,4.4,22.0,197.0,439.87,356.92
2017,5,4,18,15,442.5,54.5,3.95,21.0,145.0,350.13,282.42
2017,5,4,18,30,352.0,44.0,3.5,20.0,93.0,267.93,211.43
2017,5,4,18,45,212.0,28.5,3.05,19.0,54.0,164.62,114.59
2017,5,4,19,0,72.0,13.0,2.6,18.0,15.0,43.64,0.0
2017,5,4,19,15,36.0,6.5,2.5,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.0,7.5,1.6,11.5,9.0,0.0,0.0
2017,5,5,6,0,74.0,15.0,1.7,12.0,18.0,14.3,0.0
2017,5,5,6,15,210.0,31.5,2.05,13.0,58.5,24.6,14.45
2017,5,5,6,30,346.0,48.0,2.4,14.0,99.0,38.21,27.81
2017,5,5,6,45,437.0,59.5,2.75,15.5,152.0,45.42,34.55
2017,5,5,7,0,528.0,71.0,3.1,17.0,205.0,52.23,40.61
2017,5,5,7,15,587.0,79.0,3.1,17.5,262.5,55.59,43.55
2017,5,5,7,30,646.0,87.0,3.1,18.0,320.0,58.76,46.16
2017,5,5,7,45,685.5,93.5,3.15,19.0,377.5,60.48,47.32
2017,5,5,8,0,725.0,100.0,3.2,20.0,435.0,100.01,56.55
2017,5,5,8,15,754.5,105.0,3.3,20.5,492.0,149.63,85.49
2017,5,5,8,30,784.0,110.0,3.4,21.0,549.0,208.39,129.8
2017,5,5,8,45,804.0,114.5,3.5,22.0,602.0,261.88,173.95
2017,5,5,9,0,824.0,119.0,3.6,23.0,655.0,317.41,221.05
2017,5,5,9,15,840.5,122.5,3.6,23.0,703.5,372.76,268.96
2017,5,5,9,30,857.0,126.0,3.6,23.0,752.0,429.29,317.12
2017,5,5,9,45,868.5,129.0,3.6,23.5,795.0,484.16,362.34
2017,5,5,10,0,880.0,132.0,3.6,24.0,838.0,543.22,409.15
2017,5,5,10,15,889.0,134.5,3.6,24.5,874.5,595.72,449.83
2017,5,5,10,30,898.0,137.0,3.6,25.0,911.0,647.57,488.79
2017,5,5,10,45,904.0,139.0,3.6,25.5,939.5,696.24,524.33
2017,5,5,11,0,910.0,141.0,3.6,26.0,968.0,743.56,557.92
2017,5,5,11,15,914.5,142.0,3.55,26.0,989.0,787.42,588.99
2017,5,5,11,30,919.0,143.0,3.5,26.0,1010.0,829.42,616.79
2017,5,5,11,45,923.0,142.5,3.45,26.5,1023.5,867.73,640.56
2017,5,5,12,0,927.0,142.0,3.4,27.0,1037.0,903.82,662.57
2017,5,5,12,15,928.0,142.5,3.35,27.0,1040.5,935.88,683.04
2017,5,5,12,30,929.0,143.0,3.3,27.0,1044.0,965.32,701.71
2017,5,5,12,45,927.5,142.5,3.3,27.5,1039.5,988.81,715.42
2017,5,5,13,0,926.0,142.0,3.3,28.0,1035.0,1009.26,727.19
2017,5,5,13,15,923.0,141.0,3.25,28.0,1021.5,1024.64,736.82
2017,5,5,13,30,920.0,140.0,3.2,28.0,1008.0,1036.67,744.43
2017,5,5,13,45,915.5,138.5,3.15,28.0,986.0,1043.32,748.74
2017,5,5,14,0,911.0,137.0,3.1,28.0,964.0,1046.5,751.01
2017,5,5,14,15,904.0,135.5,3.05,28.0,934.5,1043.73,749.66
2017,5,5,14,30,897.0,134.0,3.0,28.0,905.0,1037.53,746.31
2017,5,5,14,45,886.0,132.5,3.0,28.0,867.5,1024.03,738.9
2017,5,5,15,0,875.0,131.0,3.0,28.0,830.0,1007.32,729.61
2017,5,5,15,15,862.5,128.5,2.95,28.0,786.5,993.87,722.13
2017,5,5,15,30,850.0,126.0,2.9,28.0,743.0,968.61,707.05
2017,5,5,15,45,839.0,120.0,2.85,28.0,695.5,938.01,688.58
2017,5,5,16,0,828.0,114.0,2.8,28.0,648.0,904.73,668.34
2017,5,5,16,15,806.0,110.0,2.7,27.5,594.5,861.51,642.24
2017,5,5,16,30,784.0,106.0,2.6,27.0,541.0,816.64,614.72
2017,5,5,16,45,762.0,99.0,2.55,27.0,485.5,766.96,582.55
2017,5,5,17,0,740.0,92.0,2.5,27.0,430.0,720.47,552.07
2017,5,5,17,15,699.5,86.0,2.15,26.0,372.0,656.45,508.7
2017,5,5,17,30,659.0,80.0,1.8,25.0,314.0,593.52,464.85
2017,5,5,17,45,605.5,72.0,1.45,24.0,257.5,520.85,410.74
2017,5,5,18,0,552.0,64.0,1.1,23.0,201.0,451.25,356.54
2017,5,5,18,15,461.0,53.5,1.1,22.0,148.0,360.32,284.8
2017,5,5,18,30,370.0,43.0,1.1,21.0,95.0,277.05,215.61
2017,5,5,18,45,228.5,28.0,1.15,20.0,55.5,173.66,121.56
2017,5,5,19,0,87.0,13.0,1.2,19.0,16.0,50.26,0.0
2017,5,5,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,50.5,8.0,1.75,12.5,10.0,7.63,0.0
2017,5,6,6,0,101.0,16.0,1.9,13.0,20.0,12.64,0.0
2017,5,6,6,15,232.5,31.0,2.1,14.0,60.0,24.16,14.22
2017,5,6,6,30,364.0,46.0,2.3,15.0,100.0,36.13,25.92
2017,5,6,6,45,449.5,56.5,2.55,16.0,152.0,42.53,31.96
2017,5,6,7,0,535.0,67.0,2.8,17.0,204.0,48.59,37.42
2017,5,6,7,15,591.5,74.5,2.85,18.0,260.5,51.73,40.08
2017,5,6,7,30,648.0,82.0,2.9,19.0,317.0,54.69,42.42
2017,5,6,7,45,688.0,87.5,3.0,20.5,374.0,55.87,43.03
2017,5,6,8,0,728.0,93.0,3.1,22.0,431.0,96.95,52.76
2017,5,6,8,15,756.0,97.5,3.15,22.5,486.5,151.67,86.17
2017,5,6,8,30,784.0,102.0,3.2,23.0,542.0,203.8,125.2
2017,5,6,8,45,805.0,105.5,3.3,24.0,595.0,256.69,168.69
2017,5,6,9,0,826.0,109.0,3.4,25.0,648.0,311.69,215.1
2017,5,6,9,15,841.5,112.0,3.25,25.5,695.5,366.35,261.53
2017,5,6,9,30,857.0,115.0,3.1,26.0,743.0,422.05,307.77
2017,5,6,9,45,869.0,117.5,3.0,26.5,785.5,481.58,355.47
2017,5,6,10,0,881.0,120.0,2.9,27.0,828.0,535.71,397.75
2017,5,6,10,15,889.5,122.0,2.75,27.5,864.0,587.42,436.69
2017,5,6,10,30,898.0,124.0,2.6,28.0,900.0,638.42,473.65
2017,5,6,10,45,904.5,125.5,2.5,28.5,928.5,686.82,507.67
2017,5,6,11,0,911.0,127.0,2.4,29.0,957.0,733.9,539.63
2017,5,6,11,15,915.0,128.0,2.25,29.5,977.5,777.24,567.05
2017,5,6,11,30,919.0,129.0,2.1,30.0,998.0,818.68,591.37
2017,5,6,11,45,929.0,124.5,2.0,30.5,1012.5,858.04,614.17
2017,5,6,12,0,939.0,120.0,1.9,31.0,1027.0,895.47,635.28
2017,5,6,12,15,939.5,120.5,1.8,31.0,1031.0,927.13,653.67
2017,5,6,12,30,940.0,121.0,1.7,31.0,1035.0,956.08,670.18
2017,5,6,12,45,938.5,121.0,1.65,31.5,1030.0,979.91,682.62
2017,5,6,13,0,937.0,121.0,1.6,32.0,1025.0,1000.66,693.15
2017,5,6,13,15,934.5,120.0,1.6,32.0,1011.5,1016.29,702.69
2017,5,6,13,30,932.0,119.0,1.6,32.0,998.0,1028.55,710.35
2017,5,6,13,45,927.0,118.5,1.6,32.0,976.5,1035.44,714.92
2017,5,6,14,0,922.0,118.0,1.6,32.0,955.0,1038.84,717.58
2017,5,6,14,15,916.0,116.5,1.65,32.0,926.0,1036.74,717.84
2017,5,6,14,30,910.0,115.0,1.7,32.0,897.0,1031.18,716.19
2017,5,6,14,45,893.0,117.5,1.75,32.0,858.5,1015.69,708.62
2017,5,6,15,0,876.0,120.0,1.8,32.0,820.0,997.16,699.33
2017,5,6,15,15,864.0,117.5,1.85,31.5,777.5,975.15,689.32
2017,5,6,15,30,852.0,115.0,1.9,31.0,735.0,958.68,682.77
2017,5,6,15,45,836.5,112.0,2.0,31.0,687.0,927.17,665.75
2017,5,6,16,0,821.0,109.0,2.1,31.0,639.0,893.24,647.04
2017,5,6,16,15,800.0,105.0,2.15,30.5,587.0,851.07,623.43
2017,5,6,16,30,779.0,101.0,2.2,30.0,535.0,807.24,598.24
2017,5,6,16,45,751.5,96.5,2.25,30.0,479.5,756.06,566.25
2017,5,6,17,0,724.0,92.0,2.3,30.0,424.0,708.43,536.0
2017,5,6,17,15,685.0,86.0,2.05,29.0,367.0,646.12,494.85
2017,5,6,17,30,646.0,80.0,1.8,28.0,310.0,584.83,453.16
2017,5,6,17,45,590.5,72.5,1.55,27.0,254.5,511.95,399.9
2017,5,6,18,0,535.0,65.0,1.3,26.0,199.0,442.31,346.69
2017,5,6,18,15,448.5,54.5,1.3,25.0,147.0,354.69,277.99
2017,5,6,18,30,362.0,44.0,1.3,24.0,95.0,274.28,211.63
2017,5,6,18,45,228.5,29.0,1.35,23.0,56.0,174.91,122.59
2017,5,6,19,0,95.0,14.0,1.4,22.0,17.0,54.82,0.0
2017,5,6,19,15,47.5,7.0,1.45,21.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.5,8.5,2.2,14.5,11.0,8.1,0.0
2017,5,7,6,0,117.0,17.0,2.4,15.0,22.0,13.44,0.0
2017,5,7,6,15,249.0,31.5,2.4,15.5,63.0,25.23,15.14
2017,5,7,6,30,381.0,46.0,2.4,16.0,104.0,35.99,25.71
2017,5,7,6,45,469.5,56.0,2.45,17.0,157.0,41.97,31.35
2017,5,7,7,0,558.0,66.0,2.5,18.0,210.0,47.64,36.43
2017,5,7,7,15,612.5,73.0,2.8,19.0,267.0,50.44,38.77
2017,5,7,7,30,667.0,80.0,3.1,20.0,324.0,53.07,40.83
2017,5,7,7,45,707.5,85.0,3.4,21.0,381.5,53.99,41.31
2017,5,7,8,0,748.0,90.0,3.7,22.0,439.0,103.38,56.74
2017,5,7,8,15,775.0,94.5,3.8,22.5,495.0,153.24,86.51
2017,5,7,8,30,802.0,99.0,3.9,23.0,551.0,206.28,126.62
2017,5,7,8,45,822.0,102.5,4.0,24.0,603.5,259.93,171.03
2017,5,7,9,0,842.0,106.0,4.1,25.0,656.0,315.56,218.23
2017,5,7,9,15,857.0,109.0,4.1,25.5,704.0,370.87,265.56
2017,5,7,9,30,872.0,112.0,4.1,26.0,752.0,432.71,316.82
2017,5,7,9,45,882.5,114.5,4.1,27.0,794.0,486.8,360.41
2017,5,7,10,0,893.0,117.0,4.1,28.0,836.0,540.81,402.44
2017,5,7,10,15,901.0,119.0,4.05,28.0,871.5,592.76,443.12
2017,5,7,10,30,909.0,121.0,4.0,28.0,907.0,643.94,482.12
2017,5,7,10,45,914.5,122.5,4.0,28.5,935.0,692.11,517.11
2017,5,7,11,0,920.0,124.0,4.0,29.0,963.0,738.86,550.12
2017,5,7,11,15,923.5,125.0,4.0,29.0,983.5,782.12,580.19
2017,5,7,11,30,927.0,126.0,4.0,29.0,1004.0,823.42,607.66
2017,5,7,11,45,917.5,134.5,4.05,29.5,1012.0,858.77,629.89
2017,5,7,12,0,908.0,143.0,4.1,30.0,1020.0,891.11,649.98
2017,5,7,12,15,908.0,143.0,4.1,30.0,1023.5,921.16,669.54
2017,5,7,12,30,908.0,143.0,4.1,30.0,1027.0,948.6,687.35
2017,5,7,12,45,905.5,143.5,4.1,30.5,1021.5,971.49,700.8
2017,5,7,13,0,903.0,144.0,4.1,31.0,1016.0,991.41,712.33
2017,5,7,13,15,899.5,143.0,4.1,31.0,1002.5,1005.85,721.84
2017,5,7,13,30,896.0,142.0,4.1,31.0,989.0,1017.03,729.37
2017,5,7,13,45,890.0,141.5,4.2,31.0,967.0,1022.92,734.26
2017,5,7,14,0,884.0,141.0,4.3,31.0,945.0,1025.43,737.14
2017,5,7,14,15,876.5,139.0,4.3,31.0,915.5,1021.58,735.49
2017,5,7,14,30,869.0,137.0,4.3,31.0,886.0,1014.38,731.85
2017,5,7,14,45,856.5,136.5,4.3,31.0,849.0,1009.56,729.93
2017,5,7,15,0,844.0,136.0,4.3,31.0,812.0,992.79,720.33
2017,5,7,15,15,758.5,165.0,4.3,30.5,748.5,940.19,688.6
2017,5,7,15,30,673.0,194.0,4.3,30.0,685.0,882.16,652.9
2017,5,7,15,45,677.0,175.0,4.35,30.0,641.0,855.06,636.72
2017,5,7,16,0,681.0,156.0,4.4,30.0,597.0,824.8,618.08
2017,5,7,16,15,727.0,125.0,4.4,29.5,561.0,814.59,614.35
2017,5,7,16,30,773.0,94.0,4.4,29.0,525.0,794.48,603.6
2017,5,7,16,45,748.5,87.0,4.4,29.0,469.5,742.99,569.34
2017,5,7,17,0,724.0,80.0,4.4,29.0,414.0,690.69,534.02
2017,5,7,17,15,658.0,85.5,4.1,28.0,358.5,625.64,489.69
2017,5,7,17,30,592.0,91.0,3.8,27.0,303.0,559.94,442.74
2017,5,7,17,45,532.5,82.5,3.55,26.5,248.0,485.16,385.85
2017,5,7,18,0,473.0,74.0,3.3,26.0,193.0,413.88,329.56
2017,5,7,18,15,389.5,61.0,3.15,25.0,143.0,325.4,258.26
2017,5,7,18,30,306.0,48.0,3.0,24.0,93.0,248.15,193.2
2017,5,7,18,45,153.0,32.5,2.85,23.5,55.0,142.06,100.06
2017,5,7,19,0,0.0,17.0,2.7,23.0,17.0,16.2,0.0
2017,5,7,19,15,0.0,8.5,2.9,22.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.95,17.0,8.5,8.1,0.0
2017,5,8,6,0,0.0,17.0,3.0,17.0,17.0,15.6,0.0
2017,5,8,6,15,97.0,39.0,3.15,17.5,53.5,31.63,20.38
2017,5,8,6,30,194.0,61.0,3.3,18.0,90.0,48.44,36.23
2017,5,8,6,45,268.5,79.0,3.5,18.5,138.5,61.82,48.44
2017,5,8,7,0,343.0,97.0,3.7,19.0,187.0,71.08,56.73
2017,5,8,7,15,399.0,110.5,3.9,19.5,239.5,78.82,63.41
2017,5,8,7,30,455.0,124.0,4.1,20.0,292.0,86.11,69.47
2017,5,8,7,45,459.0,137.5,4.3,21.0,330.0,92.74,74.66
2017,5,8,8,0,463.0,151.0,4.5,22.0,368.0,130.13,86.6
2017,5,8,8,15,386.0,192.0,4.55,22.5,388.0,187.8,130.27
2017,5,8,8,30,309.0,233.0,4.6,23.0,408.0,229.22,165.26
2017,5,8,8,45,240.0,268.0,4.7,23.5,411.5,268.12,198.75
2017,5,8,9,0,171.0,303.0,4.8,24.0,415.0,291.82,219.71
2017,5,8,9,15,199.0,324.5,4.8,24.0,464.5,331.2,249.98
2017,5,8,9,30,227.0,346.0,4.8,24.0,514.0,373.73,282.67
2017,5,8,9,45,207.5,370.5,4.85,24.5,530.0,400.55,303.17
2017,5,8,10,0,188.0,395.0,4.9,25.0,546.0,425.5,321.68
2017,5,8,10,15,107.5,365.0,4.9,25.0,452.5,372.18,281.97
2017,5,8,10,30,27.0,335.0,4.9,25.0,359.0,313.58,237.22
2017,5,8,10,45,69.5,395.5,4.95,25.5,458.5,396.07,298.8
2017,5,8,11,0,112.0,456.0,5.0,26.0,558.0,483.3,362.42
2017,5,8,11,15,162.0,469.5,5.0,26.0,621.5,536.9,401.95
2017,5,8,11,30,212.0,483.0,5.0,26.0,685.0,598.81,447.22
2017,5,8,11,45,154.5,484.0,5.05,26.5,632.0,567.26,422.42
2017,5,8,12,0,97.0,485.0,5.1,27.0,579.0,530.96,394.28
2017,5,8,12,15,106.5,491.0,5.1,27.0,594.5,552.32,409.96
2017,5,8,12,30,116.0,497.0,5.1,27.0,610.0,577.17,427.9
2017,5,8,12,45,180.5,494.0,5.1,27.5,669.0,642.58,475.3
2017,5,8,13,0,245.0,491.0,5.1,28.0,728.0,710.12,523.33
2017,5,8,13,15,188.0,486.5,5.05,28.0,667.0,661.3,487.57
2017,5,8,13,30,131.0,482.0,5.0,28.0,606.0,609.73,449.98
2017,5,8,13,45,147.5,472.0,5.0,28.0,608.5,622.63,460.32
2017,5,8,14,0,164.0,462.0,5.0,28.0,611.0,634.93,470.05
2017,5,8,14,15,161.0,446.5,4.95,28.0,589.0,621.36,460.93
2017,5,8,14,30,158.0,431.0,4.9,28.0,567.0,606.78,451.22
2017,5,8,14,45,142.0,410.5,4.9,28.0,529.0,573.01,427.65
2017,5,8,15,0,126.0,390.0,4.9,28.0,491.0,538.46,403.41
2017,5,8,15,15,95.5,357.5,4.85,28.0,432.0,461.94,348.07
2017,5,8,15,30,65.0,325.0,4.8,28.0,373.0,399.01,301.8
2017,5,8,15,45,60.5,301.0,4.8,28.0,343.5,370.37,281.41
2017,5,8,16,0,56.0,277.0,4.8,28.0,314.0,341.43,260.53
2017,5,8,16,15,28.0,162.0,4.7,27.5,180.5,188.85,144.43
2017,5,8,16,30,0.0,47.0,4.6,27.0,47.0,43.72,29.53
2017,5,8,16,45,32.5,118.0,4.55,27.0,133.0,145.6,112.27
2017,5,8,17,0,65.0,189.0,4.5,27.0,219.0,255.42,199.6
2017,5,8,17,15,52.5,166.5,4.3,26.5,188.5,220.91,172.91
2017,5,8,17,30,40.0,144.0,4.1,26.0,158.0,187.06,146.54
2017,5,8,17,45,29.5,119.0,3.9,25.5,128.5,151.91,118.62
2017,5,8,18,0,19.0,94.0,3.7,25.0,99.0,109.23,84.02
2017,5,8,18,15,9.5,69.5,3.5,24.5,72.0,77.32,57.6
2017,5,8,18,30,0.0,45.0,3.3,24.0,45.0,45.29,30.86
2017,5,8,18,45,0.0,25.5,3.1,23.5,25.5,24.23,12.63
2017,5,8,19,0,0.0,6.0,2.9,23.0,6.0,5.55,0.0
2017,5,8,19,15,0.0,3.0,2.95,22.5,3.0,2.86,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.15,18.5,6.0,5.24,0.0
2017,5,9,6,0,19.0,11.0,3.2,19.0,12.0,10.07,0.0
2017,5,9,6,15,69.0,35.5,3.3,19.0,45.0,30.3,19.29
2017,5,9,6,30,119.0,60.0,3.4,19.0,78.0,47.62,35.42
2017,5,9,6,45,166.0,85.5,3.5,19.5,122.5,66.21,52.07
2017,5,9,7,0,213.0,111.0,3.6,20.0,167.0,84.03,67.73
2017,5,9,7,15,106.5,101.0,3.75,20.5,129.0,81.89,65.79
2017,5,9,7,30,0.0,91.0,3.9,21.0,91.0,82.8,66.33
2017,5,9,7,45,0.0,102.5,4.05,21.5,102.5,93.08,74.78
2017,5,9,8,0,0.0,114.0,4.2,22.0,114.0,103.63,79.45
2017,5,9,8,15,0.0,115.0,4.25,22.5,115.0,105.31,80.34
2017,5,9,8,30,0.0,116.0,4.3,23.0,116.0,106.74,81.02
2017,5,9,8,45,0.0,127.5,4.4,23.5,127.5,117.18,88.91
2017,5,9,9,0,0.0,139.0,4.5,24.0,139.0,127.66,96.74
2017,5,9,9,15,4.0,173.0,4.5,24.5,176.0,159.16,120.92
2017,5,9,9,30,8.0,207.0,4.5,25.0,213.0,191.11,145.13
2017,5,9,9,45,4.5,176.5,4.55,25.5,180.0,163.98,123.57
2017,5,9,10,0,1.0,146.0,4.6,26.0,147.0,135.54,101.1
2017,5,9,10,15,3.5,160.0,4.6,26.0,163.0,149.82,112.03
2017,5,9,10,30,6.0,174.0,4.6,26.0,179.0,164.4,123.14
2017,5,9,10,45,8.5,199.0,4.65,26.5,206.5,189.25,141.81
2017,5,9,11,0,11.0,224.0,4.7,27.0,234.0,214.45,160.57
2017,5,9,11,15,12.0,228.0,4.75,27.0,239.5,219.8,164.51
2017,5,9,11,30,13.0,232.0,4.8,27.0,245.0,225.23,168.56
2017,5,9,11,45,21.5,313.0,4.85,27.5,334.5,307.12,229.57
2017,5,9,12,0,30.0,394.0,4.9,28.0,424.0,391.72,291.14
2017,5,9,12,15,28.0,388.0,5.0,28.0,416.0,388.5,288.61
2017,5,9,12,30,26.0,382.0,5.1,28.0,408.0,384.92,286.07
2017,5,9,12,45,16.5,277.0,5.2,28.0,293.5,275.48,205.39
2017,5,9,13,0,7.0,172.0,5.3,28.0,179.0,168.16,124.56
2017,5,9,13,15,18.5,276.5,5.35,28.0,294.5,284.67,212.98
2017,5,9,13,30,30.0,381.0,5.4,28.0,410.0,401.44,299.4
2017,5,9,13,45,17.5,271.0,5.5,28.0,288.0,274.43,205.29
2017,5,9,14,0,5.0,161.0,5.6,28.0,166.0,156.68,116.14
2017,5,9,14,15,5.5,168.0,5.6,28.0,173.0,164.03,122.04
2017,5,9,14,30,6.0,175.0,5.6,28.0,180.0,171.44,127.9
2017,5,9,14,45,11.5,225.5,5.7,28.0,235.0,226.48,170.35
2017,5,9,15,0,17.0,276.0,5.8,28.0,290.0,283.04,213.63
2017,5,9,15,15,14.0,251.0,5.8,27.5,262.0,255.77,193.64
2017,5,9,15,30,11.0,226.0,5.8,27.0,234.0,228.38,173.46
2017,5,9,15,45,24.0,244.0,5.85,27.0,260.0,260.21,198.93
2017,5,9,16,0,37.0,262.0,5.9,27.0,286.0,306.78,235.57
2017,5,9,16,15,69.0,254.0,5.85,26.5,294.5,328.96,254.91
2017,5,9,16,30,101.0,246.0,5.8,26.0,303.0,349.76,273.29
2017,5,9,16,45,50.5,181.5,5.8,26.0,210.0,232.18,181.34
2017,5,9,17,0,0.0,117.0,5.8,26.0,117.0,111.98,84.89
2017,5,9,17,15,0.0,101.0,5.65,25.5,101.0,96.36,72.86
2017,5,9,17,30,0.0,85.0,5.5,25.0,85.0,80.68,60.5
2017,5,9,17,45,101.0,97.0,5.35,25.0,123.0,181.66,145.16
2017,5,9,18,0,202.0,109.0,5.2,25.0,161.0,274.41,220.19
2017,5,9,18,15,150.0,83.0,5.0,24.5,116.5,195.31,154.77
2017,5,9,18,30,98.0,57.0,4.8,24.0,72.0,129.64,99.42
2017,5,9,18,45,49.0,32.5,4.6,24.0,40.0,70.3,47.78
2017,5,9,19,0,0.0,8.0,4.4,24.0,8.0,7.41,0.0
2017,5,9,19,15,0.0,4.0,4.4,23.5,4.0,3.81,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,20.0,2.0,1.91,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.7,0.0
2017,5,10,6,15,0.0,15.5,3.7,20.5,15.5,14.36,6.17
2017,5,10,6,30,0.0,27.0,3.8,21.0,27.0,25.05,15.86
2017,5,10,6,45,0.0,41.5,3.95,21.5,41.5,38.55,27.82
2017,5,10,7,0,0.0,56.0,4.1,22.0,56.0,52.07,39.65
2017,5,10,7,15,0.0,72.0,4.35,22.5,72.0,66.3,51.88
2017,5,10,7,30,0.0,88.0,4.6,23.0,88.0,80.38,63.73
2017,5,10,7,45,0.0,104.5,4.9,23.5,104.5,94.75,75.62
2017,5,10,8,0,0.0,121.0,5.2,24.0,121.0,109.44,83.53
2017,5,10,8,15,0.0,137.5,5.35,24.5,137.5,124.21,94.87
2017,5,10,8,30,0.0,154.0,5.5,25.0,154.0,139.05,106.12
2017,5,10,8,45,3.0,171.5,5.65,25.5,173.5,155.5,118.39
2017,5,10,9,0,6.0,189.0,5.8,26.0,193.0,172.36,130.91
2017,5,10,9,15,14.0,230.5,5.8,26.0,241.0,211.58,160.85
2017,5,10,9,30,22.0,272.0,5.8,26.0,289.0,251.81,191.33
2017,5,10,9,45,16.5,254.0,5.85,26.5,267.0,236.83,179.23
2017,5,10,10,0,11.0,236.0,5.9,27.0,245.0,220.44,166.13
2017,5,10,10,15,5.5,186.0,5.85,27.5,190.5,174.32,130.28
2017,5,10,10,30,0.0,136.0,5.8,28.0,136.0,126.29,92.89
2017,5,10,10,45,1.0,139.5,5.8,28.5,140.5,130.26,95.69
2017,5,10,11,0,2.0,143.0,5.8,29.0,145.0,134.35,98.54
2017,5,10,11,15,10.0,229.0,5.75,29.0,238.5,219.28,163.13
2017,5,10,11,30,18.0,315.0,5.7,29.0,332.0,304.89,227.01
2017,5,10,11,45,44.0,391.0,5.7,29.5,433.5,396.13,293.92
2017,5,10,12,0,70.0,467.0,5.7,30.0,535.0,492.19,362.82
2017,5,10,12,15,116.5,486.0,5.65,30.0,599.5,558.38,410.92
2017,5,10,12,30,163.0,505.0,5.6,30.0,664.0,627.04,460.27
2017,5,10,12,45,144.0,500.0,5.6,30.0,640.5,615.09,451.28
2017,5,10,13,0,125.0,495.0,5.6,30.0,617.0,601.5,441.41
2017,5,10,13,15,132.5,489.5,5.55,30.0,617.0,611.37,448.82
2017,5,10,13,30,140.0,484.0,5.5,30.0,617.0,620.7,455.83
2017,5,10,13,45,205.5,466.5,5.5,30.0,657.0,674.3,496.0
2017,5,10,14,0,271.0,449.0,5.5,30.0,697.0,738.36,542.79
2017,5,10,14,15,250.0,438.0,5.5,30.0,661.0,712.69,524.91
2017,5,10,14,30,229.0,427.0,5.5,30.0,625.0,673.23,497.89
2017,5,10,14,45,250.5,403.5,5.55,30.5,612.0,686.04,507.71
2017,5,10,15,0,272.0,380.0,5.6,31.0,599.0,684.6,507.63
2017,5,10,15,15,357.5,331.0,5.6,30.5,603.0,715.07,534.27
2017,5,10,15,30,443.0,282.0,5.6,30.0,607.0,754.49,566.88
2017,5,10,15,45,493.0,243.5,5.65,30.0,583.0,754.15,569.9
2017,5,10,16,0,543.0,205.0,5.7,30.0,559.0,748.76,569.61
2017,5,10,16,15,495.0,209.0,5.7,29.5,511.5,699.37,535.75
2017,5,10,16,30,447.0,213.0,5.7,29.0,464.0,650.69,501.98
2017,5,10,16,45,372.0,197.5,5.75,28.5,392.5,545.3,425.79
2017,5,10,17,0,297.0,182.0,5.8,28.0,321.0,457.53,360.45
2017,5,10,17,15,250.0,170.5,5.7,27.5,276.5,400.66,317.42
2017,5,10,17,30,203.0,159.0,5.6,27.0,232.0,335.55,267.05
2017,5,10,17,45,167.5,135.0,5.5,26.5,189.0,277.82,221.58
2017,5,10,18,0,132.0,111.0,5.4,26.0,146.0,222.51,176.85
2017,5,10,18,15,93.5,85.0,5.2,25.5,106.5,164.84,129.14
2017,5,10,18,30,55.0,59.0,5.0,25.0,67.0,109.33,82.54
2017,5,10,18,45,27.5,34.0,4.8,24.5,38.0,54.25,35.76
2017,5,10,19,0,0.0,9.0,4.6,24.0,9.0,8.34,0.0
2017,5,10,19,15,0.0,4.5,4.5,23.5,4.5,4.29,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,10.0,7.5,0.7,20.5,8.0,7.15,0.0
2017,5,11,6,0,20.0,15.0,0.7,21.0,16.0,13.46,0.0
2017,5,11,6,15,74.5,40.5,0.7,21.5,51.5,34.08,22.44
2017,5,11,6,30,129.0,66.0,0.7,22.0,87.0,52.0,38.78
2017,5,11,6,45,64.5,52.5,0.75,22.5,63.0,45.09,33.36
2017,5,11,7,0,0.0,39.0,0.8,23.0,39.0,36.21,25.83
2017,5,11,7,15,0.0,50.0,0.75,23.0,50.0,46.46,34.71
2017,5,11,7,30,0.0,61.0,0.7,23.0,61.0,56.72,43.44
2017,5,11,7,45,0.0,87.5,0.7,23.5,87.5,80.71,63.57
2017,5,11,8,0,0.0,114.0,0.7,24.0,114.0,103.71,78.59
2017,5,11,8,15,0.0,114.0,0.75,24.0,114.0,104.51,78.88
2017,5,11,8,30,0.0,114.0,0.8,24.0,114.0,105.03,79.01
2017,5,11,8,45,2.0,147.0,0.85,24.5,148.5,134.53,101.67
2017,5,11,9,0,4.0,180.0,0.9,25.0,183.0,164.21,124.01
2017,5,11,9,15,2.0,162.5,1.05,25.0,164.5,149.4,112.3
2017,5,11,9,30,0.0,145.0,1.2,25.0,146.0,133.68,100.0
2017,5,11,9,45,0.0,117.0,1.35,25.5,117.5,108.68,80.25
2017,5,11,10,0,0.0,89.0,1.5,26.0,89.0,83.12,60.07
2017,5,11,10,15,2.0,122.5,1.6,26.5,124.5,114.95,84.6
2017,5,11,10,30,4.0,156.0,1.7,27.0,160.0,146.91,108.78
2017,5,11,10,45,4.5,158.0,1.85,27.5,162.5,149.44,110.34
2017,5,11,11,0,5.0,160.0,2.0,28.0,165.0,152.02,112.0
2017,5,11,11,15,5.5,164.5,2.1,28.0,170.0,156.94,115.68
2017,5,11,11,30,6.0,169.0,2.2,28.0,175.0,161.93,119.4
2017,5,11,11,45,10.0,222.0,2.3,28.5,232.0,214.64,158.74
2017,5,11,12,0,14.0,275.0,2.4,29.0,289.0,267.95,197.73
2017,5,11,12,15,7.5,205.5,2.4,29.0,213.0,198.68,146.18
2017,5,11,12,30,1.0,136.0,2.4,29.0,137.0,128.29,93.18
2017,5,11,12,45,5.5,171.5,2.4,29.5,177.5,165.97,121.71
2017,5,11,13,0,10.0,207.0,2.4,30.0,218.0,204.09,150.03
2017,5,11,13,15,5.0,157.0,2.3,30.0,162.5,152.38,111.17
2017,5,11,13,30,0.0,107.0,2.2,30.0,107.0,100.38,71.75
2017,5,11,13,45,7.0,187.5,2.15,30.5,194.0,183.81,134.88
2017,5,11,14,0,14.0,268.0,2.1,31.0,281.0,268.83,197.37
2017,5,11,14,15,53.5,343.5,2.0,30.5,390.5,395.18,289.99
2017,5,11,14,30,93.0,419.0,1.9,30.0,500.0,516.84,376.33
2017,5,11,14,45,166.0,403.0,1.85,30.0,540.5,588.79,427.88
2017,5,11,15,0,239.0,387.0,1.8,30.0,581.0,646.32,469.27
2017,5,11,15,15,159.5,361.5,1.75,29.5,488.0,542.53,397.41
2017,5,11,15,30,80.0,336.0,1.7,29.0,395.0,425.58,314.98
2017,5,11,15,45,180.5,312.0,1.65,29.0,433.0,509.6,379.33
2017,5,11,16,0,281.0,288.0,1.6,29.0,471.0,588.82,437.78
2017,5,11,16,15,260.5,272.0,1.5,28.5,431.0,548.94,410.5
2017,5,11,16,30,240.0,256.0,1.4,28.0,391.0,495.4,374.23
2017,5,11,16,45,356.0,202.0,1.35,28.0,380.0,537.6,409.02
2017,5,11,17,0,472.0,148.0,1.3,28.0,369.0,570.74,436.08
2017,5,11,17,15,406.0,146.0,1.15,27.5,318.5,502.65,386.65
2017,5,11,17,30,340.0,144.0,1.0,27.0,268.0,426.8,331.23
2017,5,11,17,45,309.5,123.5,0.9,27.0,222.0,369.99,288.75
2017,5,11,18,0,279.0,103.0,0.8,27.0,176.0,314.96,246.06
2017,5,11,18,15,212.5,82.5,0.7,26.5,130.0,240.74,187.13
2017,5,11,18,30,146.0,62.0,0.6,26.0,84.0,172.33,131.21
2017,5,11,18,45,88.0,38.5,0.55,26.0,50.0,108.66,76.55
2017,5,11,19,0,30.0,15.0,0.5,26.0,16.0,32.57,0.0
2017,5,11,19,15,15.0,7.5,0.5,25.5,8.0,13.08,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,67.5,10.0,3.5,15.5,14.0,9.53,0.0
2017,5,12,6,0,135.0,20.0,3.7,16.0,28.0,15.75,0.0
2017,5,12,6,15,256.0,34.5,4.05,16.5,69.5,26.73,16.84
2017,5,12,6,30,377.0,49.0,4.4,17.0,111.0,38.05,27.52
2017,5,12,6,45,458.0,59.0,4.75,17.5,163.0,43.93,33.05
2017,5,12,7,0,539.0,69.0,5.1,18.0,215.0,49.48,38.05
2017,5,12,7,15,592.5,76.5,5.15,18.5,270.5,52.58,40.71
2017,5,12,7,30,646.0,84.0,5.2,19.0,326.0,55.47,43.06
2017,5,12,7,45,685.0,89.0,5.3,19.5,382.5,61.95,48.45
2017,5,12,8,0,724.0,94.0,5.4,20.0,439.0,108.06,59.01
2017,5,12,8,15,751.0,99.0,5.35,20.5,494.0,162.73,95.39
2017,5,12,8,30,778.0,104.0,5.3,21.0,549.0,214.78,136.16
2017,5,12,8,45,799.0,107.5,5.3,22.0,601.0,267.18,180.36
2017,5,12,9,0,820.0,111.0,5.3,23.0,653.0,321.68,227.15
2017,5,12,9,15,834.5,114.0,5.25,23.5,699.5,375.41,273.68
2017,5,12,9,30,849.0,117.0,5.2,24.0,746.0,430.08,320.05
2017,5,12,9,45,860.0,119.5,5.2,24.5,787.5,488.31,367.91
2017,5,12,10,0,871.0,122.0,5.2,25.0,829.0,541.17,410.47
2017,5,12,10,15,879.5,124.0,5.2,25.5,864.0,592.02,450.32
2017,5,12,10,30,888.0,126.0,5.2,26.0,899.0,642.19,488.5
2017,5,12,10,45,893.5,127.5,5.2,26.5,926.5,689.1,523.28
2017,5,12,11,0,899.0,129.0,5.2,27.0,954.0,734.65,556.16
2017,5,12,11,15,903.0,130.0,5.2,27.5,974.0,777.12,585.19
2017,5,12,11,30,907.0,131.0,5.2,28.0,994.0,817.73,611.66
2017,5,12,11,45,914.5,128.0,5.2,28.5,1007.5,855.66,636.0
2017,5,12,12,0,922.0,125.0,5.2,29.0,1021.0,891.6,658.75
2017,5,12,12,15,922.5,125.5,5.2,29.0,1025.0,922.46,679.28
2017,5,12,12,30,923.0,126.0,5.2,29.0,1029.0,950.73,698.06
2017,5,12,12,45,921.5,126.0,5.2,29.5,1024.5,973.97,712.03
2017,5,12,13,0,920.0,126.0,5.2,30.0,1020.0,994.24,724.04
2017,5,12,13,15,918.0,125.5,5.2,30.0,1007.0,1010.44,734.92
2017,5,12,13,30,916.0,125.0,5.2,30.0,994.0,1023.38,743.78
2017,5,12,13,45,911.0,124.5,5.25,30.0,973.0,1030.05,749.04
2017,5,12,14,0,906.0,124.0,5.3,30.0,952.0,1033.31,752.25
2017,5,12,14,15,900.0,122.5,5.25,30.0,924.0,1031.15,751.28
2017,5,12,14,30,894.0,121.0,5.2,30.0,896.0,1025.61,748.27
2017,5,12,14,45,887.0,118.5,5.2,30.0,861.0,1014.7,742.25
2017,5,12,15,0,880.0,116.0,5.2,30.0,826.0,1000.54,734.24
2017,5,12,15,15,869.0,113.5,5.15,30.0,784.0,979.37,721.3
2017,5,12,15,30,858.0,111.0,5.1,30.0,742.0,955.3,706.53
2017,5,12,15,45,842.5,108.5,5.05,30.0,695.0,932.51,692.7
2017,5,12,16,0,827.0,106.0,5.0,30.0,648.0,899.05,671.62
2017,5,12,16,15,807.0,102.5,4.85,29.5,596.0,858.21,646.13
2017,5,12,16,30,787.0,99.0,4.7,29.0,544.0,815.68,619.24
2017,5,12,16,45,759.5,95.0,4.6,28.5,489.0,764.87,586.38
2017,5,12,17,0,732.0,91.0,4.5,28.0,434.0,717.33,555.32
2017,5,12,17,15,694.5,85.5,4.05,27.5,377.5,656.45,512.82
2017,5,12,17,30,657.0,80.0,3.6,27.0,321.0,596.46,469.97
2017,5,12,17,45,602.0,73.0,3.2,26.5,265.0,523.93,415.35
2017,5,12,18,0,547.0,66.0,2.8,26.0,209.0,454.57,360.88
2017,5,12,18,15,464.0,56.0,2.5,24.5,157.5,368.65,292.7
2017,5,12,18,30,381.0,46.0,2.2,23.0,106.0,289.54,226.98
2017,5,12,18,45,251.0,32.0,1.9,22.0,65.0,190.7,141.09
2017,5,12,19,0,121.0,18.0,1.6,21.0,24.0,90.48,0.0
2017,5,12,19,15,60.5,9.0,1.6,20.5,12.0,32.58,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,69.0,10.5,1.1,15.5,14.5,10.01,0.0
2017,5,13,6,0,138.0,21.0,1.2,16.0,29.0,16.54,1.15
2017,5,13,6,15,261.0,35.5,1.3,16.5,71.5,27.5,17.61
2017,5,13,6,30,384.0,50.0,1.4,17.0,114.0,38.87,28.3
2017,5,13,6,45,464.0,60.5,1.5,18.0,166.5,45.15,34.1
2017,5,13,7,0,544.0,71.0,1.6,19.0,219.0,51.07,39.32
2017,5,13,7,15,597.5,78.0,1.6,19.5,275.0,53.69,41.53
2017,5,13,7,30,651.0,85.0,1.6,20.0,331.0,56.15,43.48
2017,5,13,7,45,689.5,90.5,1.6,21.0,387.5,64.65,42.66
2017,5,13,8,0,728.0,96.0,1.6,22.0,444.0,111.36,60.49
2017,5,13,8,15,755.0,101.0,1.6,22.5,499.0,166.37,96.78
2017,5,13,8,30,782.0,106.0,1.6,23.0,554.0,218.63,136.94
2017,5,13,8,45,803.0,109.5,1.65,24.0,606.0,271.23,180.2
2017,5,13,9,0,824.0,113.0,1.7,25.0,658.0,325.92,225.76
2017,5,13,9,15,839.0,116.0,1.75,25.5,705.5,380.0,271.04
2017,5,13,9,30,854.0,119.0,1.8,26.0,753.0,435.07,316.06
2017,5,13,9,45,866.0,121.0,1.9,26.5,795.0,493.51,362.33
2017,5,13,10,0,878.0,123.0,2.0,27.0,837.0,546.73,403.56
2017,5,13,10,15,887.0,125.0,2.0,27.5,872.5,598.15,441.89
2017,5,13,10,30,896.0,127.0,2.0,28.0,908.0,648.93,478.49
2017,5,13,10,45,903.0,128.0,2.05,28.5,936.5,696.72,512.22
2017,5,13,11,0,910.0,129.0,2.1,29.0,965.0,743.24,544.18
2017,5,13,11,15,914.5,130.0,2.1,29.0,985.5,786.47,572.98
2017,5,13,11,30,919.0,131.0,2.1,29.0,1006.0,827.85,599.47
2017,5,13,11,45,925.0,129.0,2.1,29.5,1019.5,865.84,622.27
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,901.73,643.48
2017,5,13,12,15,931.5,127.5,2.05,30.0,1037.0,932.84,662.29
