Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,12,30,932.0,128.0,2.0,30.0,1041.0,961.34,679.36
2017,5,13,12,45,932.0,127.0,2.0,30.5,1036.5,985.25,692.68
2017,5,13,13,0,932.0,126.0,2.0,31.0,1032.0,1006.2,704.18
2017,5,13,13,15,929.5,125.5,2.0,31.0,1019.0,1022.11,714.06
2017,5,13,13,30,927.0,125.0,2.0,31.0,1006.0,1034.71,722.04
2017,5,13,13,45,923.5,123.0,2.0,31.5,985.0,1041.45,725.13
2017,5,13,14,0,920.0,121.0,2.0,32.0,964.0,1044.71,726.27
2017,5,13,14,15,914.0,119.5,2.0,32.0,935.0,1042.54,725.74
2017,5,13,14,30,908.0,118.0,2.0,32.0,906.0,1036.94,723.31
2017,5,13,14,45,890.0,121.5,2.05,32.0,867.5,1021.43,715.57
2017,5,13,15,0,872.0,125.0,2.1,32.0,829.0,1002.97,706.15
2017,5,13,15,15,860.5,122.0,2.1,31.5,787.0,980.99,695.45
2017,5,13,15,30,849.0,119.0,2.1,31.0,745.0,964.73,688.38
2017,5,13,15,45,835.0,115.5,2.15,31.0,697.5,934.15,671.29
2017,5,13,16,0,821.0,112.0,2.2,31.0,650.0,901.11,652.59
2017,5,13,16,15,800.5,108.0,2.25,30.5,598.0,859.42,629.28
2017,5,13,16,30,780.0,104.0,2.3,30.0,546.0,816.07,604.41
2017,5,13,16,45,754.0,99.0,2.4,30.0,491.5,765.56,573.22
2017,5,13,17,0,728.0,94.0,2.5,30.0,437.0,718.5,543.65
2017,5,13,17,15,690.5,88.0,2.3,29.0,380.0,657.13,503.58
2017,5,13,17,30,653.0,82.0,2.1,28.0,323.0,596.66,462.89
2017,5,13,17,45,600.5,74.5,1.9,27.5,267.5,525.34,410.66
2017,5,13,18,0,548.0,67.0,1.7,27.0,212.0,456.97,358.35
2017,5,13,18,15,466.5,57.0,1.65,25.5,160.0,371.81,292.43
2017,5,13,18,30,385.0,47.0,1.6,24.0,108.0,293.26,228.41
2017,5,13,18,45,259.0,32.5,1.6,23.0,66.5,195.48,144.64
2017,5,13,19,0,133.0,18.0,1.6,22.0,25.0,96.29,2.47
2017,5,13,19,15,66.5,9.0,1.7,21.5,12.5,35.03,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,61.5,11.0,1.75,15.5,14.5,10.48,0.0
2017,5,14,6,0,123.0,22.0,1.9,16.0,29.0,17.32,2.54
2017,5,14,6,15,235.5,37.5,1.9,16.5,70.5,29.04,18.96
2017,5,14,6,30,348.0,53.0,1.9,17.0,112.0,40.26,29.52
2017,5,14,6,45,427.5,64.0,1.9,18.0,163.0,48.1,36.69
2017,5,14,7,0,507.0,75.0,1.9,19.0,214.0,54.31,42.14
2017,5,14,7,15,560.0,83.5,2.35,20.0,269.0,57.96,45.15
2017,5,14,7,30,613.0,92.0,2.8,21.0,324.0,61.36,47.79
2017,5,14,7,45,653.0,97.5,3.25,22.5,380.0,70.79,46.74
2017,5,14,8,0,693.0,103.0,3.7,24.0,436.0,115.62,64.33
2017,5,14,8,15,721.0,108.5,3.75,24.5,490.0,163.66,95.54
2017,5,14,8,30,749.0,114.0,3.8,25.0,544.0,214.96,135.16
2017,5,14,8,45,770.5,117.5,3.85,26.0,595.5,271.5,181.53
2017,5,14,9,0,792.0,121.0,3.9,27.0,647.0,324.52,225.89
2017,5,14,9,15,807.5,124.5,3.85,27.5,693.5,377.42,270.38
2017,5,14,9,30,823.0,128.0,3.8,28.0,740.0,431.41,314.77
2017,5,14,9,45,835.5,130.5,3.75,29.0,781.5,484.05,356.3
2017,5,14,10,0,848.0,133.0,3.7,30.0,823.0,537.0,396.57
2017,5,14,10,15,857.0,135.0,3.65,30.0,858.0,590.84,437.7
2017,5,14,10,30,866.0,137.0,3.6,30.0,893.0,640.21,474.66
2017,5,14,10,45,872.5,138.5,3.55,30.5,920.5,686.73,507.69
2017,5,14,11,0,879.0,140.0,3.5,31.0,948.0,732.02,538.92
2017,5,14,11,15,883.5,141.0,3.45,31.5,968.5,774.0,566.53
2017,5,14,11,30,888.0,142.0,3.4,32.0,989.0,814.22,591.4
2017,5,14,11,45,889.0,143.5,3.4,32.5,1000.5,850.15,613.36
2017,5,14,12,0,890.0,145.0,3.4,33.0,1012.0,883.82,633.64
2017,5,14,12,15,891.0,145.0,3.35,33.0,1015.5,913.85,652.44
2017,5,14,12,30,892.0,145.0,3.3,33.0,1019.0,941.44,669.6
2017,5,14,12,45,890.5,145.0,3.3,33.5,1014.0,964.16,682.58
2017,5,14,13,0,889.0,145.0,3.3,34.0,1009.0,984.05,693.78
2017,5,14,13,15,886.0,144.0,3.3,34.0,996.5,998.56,703.07
2017,5,14,13,30,883.0,143.0,3.3,34.0,984.0,1009.89,710.5
2017,5,14,13,45,878.5,142.0,3.3,34.0,963.0,1016.49,715.1
2017,5,14,14,0,874.0,141.0,3.3,34.0,942.0,1019.79,717.8
2017,5,14,14,15,867.0,139.5,3.3,34.0,913.5,1016.81,716.71
2017,5,14,14,30,860.0,138.0,3.3,34.0,885.0,1010.55,713.76
2017,5,14,14,45,855.0,133.0,3.3,34.0,850.5,999.41,707.87
2017,5,14,15,0,850.0,128.0,3.3,34.0,816.0,985.03,700.08
2017,5,14,15,15,838.0,125.5,3.3,33.5,774.5,972.21,694.84
2017,5,14,15,30,826.0,123.0,3.3,33.0,733.0,947.75,682.13
2017,5,14,15,45,811.0,119.5,3.35,33.0,686.0,916.69,664.1
2017,5,14,16,0,796.0,116.0,3.4,33.0,639.0,883.27,644.44
2017,5,14,16,15,775.5,112.0,3.35,32.5,588.0,842.23,620.22
2017,5,14,16,30,755.0,108.0,3.3,32.0,537.0,799.59,594.59
2017,5,14,16,45,728.5,102.5,3.3,32.0,483.0,753.08,564.93
2017,5,14,17,0,702.0,97.0,3.3,32.0,429.0,701.96,531.49
2017,5,14,17,15,664.5,91.0,3.05,31.0,373.5,641.54,491.76
2017,5,14,17,30,627.0,85.0,2.8,30.0,318.0,582.06,451.45
2017,5,14,17,45,575.5,77.0,2.55,29.5,263.5,511.85,399.56
2017,5,14,18,0,524.0,69.0,2.3,29.0,209.0,444.54,347.92
2017,5,14,18,15,445.0,59.0,2.15,28.0,158.0,361.83,283.07
2017,5,14,18,30,366.0,49.0,2.0,27.0,107.0,285.44,220.45
2017,5,14,18,45,246.5,34.0,1.9,26.0,66.5,189.51,139.27
2017,5,14,19,0,127.0,19.0,1.8,25.0,26.0,95.76,11.88
2017,5,14,19,15,63.5,9.5,1.9,24.5,13.0,34.39,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,67.5,12.0,2.4,17.5,16.0,11.44,0.0
2017,5,15,6,0,135.0,24.0,2.7,18.0,32.0,18.94,4.19
2017,5,15,6,15,250.5,39.0,2.95,18.5,74.0,30.23,19.81
2017,5,15,6,30,366.0,54.0,3.2,19.0,116.0,41.03,29.92
2017,5,15,6,45,261.0,79.0,3.45,20.0,131.5,61.84,48.29
2017,5,15,7,0,156.0,104.0,3.7,21.0,147.0,83.18,66.77
2017,5,15,7,15,398.0,95.5,3.8,21.5,238.5,67.12,52.77
2017,5,15,7,30,640.0,87.0,3.9,22.0,330.0,57.44,44.21
2017,5,15,7,45,679.5,91.5,4.0,23.0,386.0,68.13,43.26
2017,5,15,8,0,719.0,96.0,4.1,24.0,442.0,113.66,61.5
2017,5,15,8,15,744.5,100.5,4.1,24.5,495.5,167.5,97.58
2017,5,15,8,30,770.0,105.0,4.1,25.0,549.0,218.46,137.21
2017,5,15,8,45,788.5,109.0,4.15,26.0,599.5,270.15,180.16
2017,5,15,9,0,807.0,113.0,4.2,27.0,650.0,323.65,225.21
2017,5,15,9,15,821.5,116.0,4.2,27.5,695.5,376.55,269.97
2017,5,15,9,30,836.0,119.0,4.2,28.0,741.0,430.38,314.52
2017,5,15,9,45,845.5,122.0,4.25,28.5,781.0,487.43,360.26
2017,5,15,10,0,855.0,125.0,4.3,29.0,821.0,539.05,400.81
2017,5,15,10,15,862.5,127.0,4.25,29.5,855.0,588.41,438.36
2017,5,15,10,30,870.0,129.0,4.2,30.0,889.0,637.01,474.21
2017,5,15,10,45,875.5,130.5,4.2,30.5,915.5,682.95,507.27
2017,5,15,11,0,881.0,132.0,4.2,31.0,942.0,727.56,538.52
2017,5,15,11,15,884.0,133.0,4.2,31.0,961.5,768.4,566.76
2017,5,15,11,30,887.0,134.0,4.2,31.0,981.0,807.36,592.61
2017,5,15,11,45,897.5,128.5,4.2,31.5,994.5,844.7,615.96
2017,5,15,12,0,908.0,123.0,4.2,32.0,1008.0,880.25,637.89
2017,5,15,12,15,908.0,123.0,4.2,32.0,1011.0,909.63,656.9
2017,5,15,12,30,908.0,123.0,4.2,32.0,1014.0,936.44,674.24
2017,5,15,12,45,706.0,270.0,4.2,32.5,961.0,923.76,664.12
2017,5,15,13,0,504.0,417.0,4.2,33.0,908.0,894.53,637.24
2017,5,15,13,15,448.0,419.0,4.25,33.0,851.5,858.49,613.31
2017,5,15,13,30,392.0,421.0,4.3,33.0,795.0,812.45,582.66
2017,5,15,13,45,442.0,400.0,4.35,33.5,813.0,858.2,613.98
2017,5,15,14,0,492.0,379.0,4.4,34.0,831.0,895.9,639.39
2017,5,15,14,15,422.5,388.0,4.4,34.0,767.5,842.51,603.16
2017,5,15,14,30,353.0,397.0,4.4,34.0,704.0,777.89,559.69
2017,5,15,14,45,567.0,276.0,4.45,34.0,746.0,877.08,634.19
2017,5,15,15,0,781.0,155.0,4.5,34.0,788.0,955.89,689.15
2017,5,15,15,15,767.5,151.5,4.55,33.5,747.0,932.69,676.4
2017,5,15,15,30,754.0,148.0,4.6,33.0,706.0,906.88,662.52
2017,5,15,15,45,734.5,145.0,4.65,33.0,659.5,878.88,645.76
2017,5,15,16,0,715.0,142.0,4.7,33.0,613.0,843.86,624.19
2017,5,15,16,15,587.0,170.0,4.7,32.5,536.5,744.92,559.17
2017,5,15,16,30,459.0,198.0,4.7,32.0,460.0,645.58,489.25
2017,5,15,16,45,477.0,171.5,4.75,32.0,420.0,617.94,472.3
2017,5,15,17,0,495.0,145.0,4.8,32.0,380.0,586.99,452.24
2017,5,15,17,15,459.5,133.5,4.65,31.5,330.0,529.88,411.44
2017,5,15,17,30,424.0,122.0,4.5,31.0,280.0,474.16,370.72
2017,5,15,17,45,378.0,107.5,4.4,30.5,231.0,409.34,321.86
2017,5,15,18,0,332.0,93.0,4.3,30.0,182.0,347.55,273.7
2017,5,15,18,15,271.5,75.5,4.15,29.0,137.0,276.8,217.18
2017,5,15,18,30,211.0,58.0,4.0,28.0,92.0,200.67,154.86
2017,5,15,18,45,126.5,38.5,3.85,27.5,56.5,126.06,91.43
2017,5,15,19,0,42.0,19.0,3.7,27.0,21.0,44.41,6.22
2017,5,15,19,15,21.0,9.5,3.9,26.5,10.5,17.46,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.5,3.9,20.5,10.5,10.01,0.0
2017,5,16,6,0,0.0,21.0,4.0,21.0,21.0,19.26,5.02
2017,5,16,6,15,65.5,46.5,4.25,21.0,57.5,38.67,26.65
2017,5,16,6,30,131.0,72.0,4.5,21.0,94.0,58.19,44.36
2017,5,16,6,45,65.5,45.0,4.75,21.5,56.0,39.27,28.49
2017,5,16,7,0,0.0,18.0,5.0,22.0,18.0,16.68,8.91
2017,5,16,7,15,62.0,86.5,5.15,22.5,110.0,71.55,56.41
2017,5,16,7,30,124.0,155.0,5.3,23.0,202.0,118.6,96.32
2017,5,16,7,45,62.0,113.0,5.45,23.5,136.5,98.8,74.58
2017,5,16,8,0,0.0,71.0,5.6,24.0,71.0,66.08,48.38
2017,5,16,8,15,0.0,96.0,5.65,24.5,96.0,89.02,66.62
2017,5,16,8,30,0.0,121.0,5.7,25.0,121.0,111.18,83.92
2017,5,16,8,45,1.5,147.5,5.8,25.5,149.0,134.96,102.23
2017,5,16,9,0,3.0,174.0,5.9,26.0,177.0,158.96,120.49
2017,5,16,9,15,6.0,193.5,5.9,26.0,198.5,177.75,134.74
2017,5,16,9,30,9.0,213.0,5.9,26.0,220.0,196.96,149.27
2017,5,16,9,45,12.0,238.0,5.9,26.5,248.0,221.35,167.41
2017,5,16,10,0,15.0,263.0,5.9,27.0,276.0,246.2,185.74
2017,5,16,10,15,10.5,217.5,5.9,27.0,226.5,205.33,154.3
2017,5,16,10,30,6.0,172.0,5.9,27.0,177.0,162.68,121.42
2017,5,16,10,45,7.5,176.0,5.95,27.5,182.5,167.84,125.07
2017,5,16,11,0,9.0,180.0,6.0,28.0,188.0,173.14,128.8
2017,5,16,11,15,10.0,198.5,6.0,28.0,208.0,191.5,142.71
2017,5,16,11,30,11.0,217.0,6.0,28.0,228.0,210.05,156.7
2017,5,16,11,45,12.5,238.0,6.0,28.5,250.5,231.51,172.52
2017,5,16,12,0,14.0,259.0,6.0,29.0,273.0,253.22,188.41
2017,5,16,12,15,15.5,258.5,6.05,29.0,274.0,255.17,189.89
2017,5,16,12,30,17.0,258.0,6.1,29.0,275.0,259.68,193.36
2017,5,16,12,45,13.0,225.0,6.15,29.5,238.5,223.33,165.7
2017,5,16,13,0,9.0,192.0,6.2,30.0,202.0,189.02,139.54
2017,5,16,13,15,19.0,286.5,6.25,30.0,305.5,295.03,219.26
2017,5,16,13,30,29.0,381.0,6.3,30.0,409.0,400.54,297.02
2017,5,16,13,45,27.0,366.0,6.35,30.0,391.5,386.48,286.79
2017,5,16,14,0,25.0,351.0,6.4,30.0,374.0,371.94,276.45
2017,5,16,14,15,17.5,283.0,6.5,30.0,299.0,287.77,214.45
2017,5,16,14,30,10.0,215.0,6.6,30.0,224.0,214.27,159.47
2017,5,16,14,45,10.5,225.0,6.7,30.5,234.5,224.98,167.59
2017,5,16,15,0,11.0,235.0,6.8,31.0,245.0,235.91,175.81
2017,5,16,15,15,10.0,223.0,6.8,30.5,231.5,223.55,167.14
2017,5,16,15,30,9.0,211.0,6.8,30.0,218.0,211.16,158.41
2017,5,16,15,45,9.5,210.0,6.85,30.0,217.0,211.36,159.0
2017,5,16,16,0,10.0,209.0,6.9,30.0,216.0,211.74,159.78
2017,5,16,16,15,7.5,192.0,6.85,29.5,197.5,192.94,145.99
2017,5,16,16,30,5.0,175.0,6.8,29.0,179.0,174.21,132.13
2017,5,16,16,45,2.5,118.0,6.8,29.0,120.0,114.05,85.29
2017,5,16,17,0,0.0,61.0,6.8,29.0,61.0,56.74,39.93
2017,5,16,17,15,0.0,53.0,6.65,28.5,53.0,49.27,34.18
2017,5,16,17,30,0.0,45.0,6.5,28.0,45.0,41.8,28.34
2017,5,16,17,45,149.0,75.0,6.4,27.5,115.5,197.02,157.58
2017,5,16,18,0,298.0,105.0,6.3,27.0,186.0,330.21,264.99
2017,5,16,18,15,231.0,85.5,6.1,26.5,139.5,255.8,203.38
2017,5,16,18,30,164.0,66.0,5.9,26.0,93.0,187.3,145.68
2017,5,16,18,45,96.0,42.5,5.75,25.5,56.5,117.57,85.97
2017,5,16,19,0,28.0,19.0,5.6,25.0,20.0,38.03,7.4
2017,5,16,19,15,14.0,9.5,5.6,24.5,10.0,14.67,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,14.5,10.5,0.8,21.0,11.5,10.01,0.0
2017,5,17,6,0,29.0,21.0,0.9,21.0,23.0,18.46,5.24
2017,5,17,6,15,89.0,46.0,0.9,21.0,60.0,38.41,26.55
2017,5,17,6,30,149.0,71.0,0.9,21.0,97.0,55.7,42.28
2017,5,17,6,45,74.5,39.0,0.95,21.5,52.0,31.61,21.9
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.48,0.02
2017,5,17,7,15,0.0,53.0,1.0,22.5,53.0,49.26,37.22
2017,5,17,7,30,0.0,99.0,1.0,23.0,99.0,89.55,71.42
2017,5,17,7,45,0.0,110.0,1.05,24.0,110.0,99.51,75.51
2017,5,17,8,0,0.0,121.0,1.1,25.0,121.0,109.71,83.02
2017,5,17,8,15,6.5,158.5,1.25,25.5,162.5,142.54,108.12
2017,5,17,8,30,13.0,196.0,1.4,26.0,204.0,176.12,133.28
2017,5,17,8,45,37.5,242.5,1.55,26.5,267.5,213.56,160.44
2017,5,17,9,0,62.0,289.0,1.7,27.0,331.0,261.02,195.05
2017,5,17,9,15,41.0,279.0,1.65,27.5,308.0,253.13,188.87
2017,5,17,9,30,20.0,269.0,1.6,28.0,285.0,249.06,185.49
2017,5,17,9,45,35.0,313.0,1.6,29.0,342.0,287.6,212.77
2017,5,17,10,0,50.0,357.0,1.6,30.0,399.0,335.5,246.19
2017,5,17,10,15,179.0,385.5,1.45,30.5,541.5,430.41,313.35
2017,5,17,10,30,308.0,414.0,1.3,31.0,684.0,538.54,387.52
2017,5,17,10,45,392.5,400.5,1.2,31.5,755.5,601.72,429.43
2017,5,17,11,0,477.0,387.0,1.1,32.0,827.0,667.54,472.42
2017,5,17,11,15,469.0,402.0,0.95,32.0,842.5,699.97,491.53
2017,5,17,11,30,461.0,417.0,0.8,32.0,858.0,731.17,509.42
2017,5,17,11,45,450.0,426.0,0.65,32.5,860.5,753.55,520.1
2017,5,17,12,0,439.0,435.0,0.5,33.0,863.0,774.4,529.38
2017,5,17,12,15,667.5,289.0,0.5,33.0,943.0,860.15,588.07
2017,5,17,12,30,896.0,143.0,0.5,33.0,1023.0,944.85,639.2
2017,5,17,12,45,899.0,140.0,0.55,33.5,1020.0,968.97,651.91
2017,5,17,13,0,902.0,137.0,0.6,34.0,1017.0,990.35,663.89
2017,5,17,13,15,899.5,136.5,0.7,34.0,1004.0,1005.86,674.99
2017,5,17,13,30,897.0,136.0,0.8,34.0,991.0,1018.19,684.41
2017,5,17,13,45,894.0,133.5,0.95,34.5,970.5,1024.78,690.19
2017,5,17,14,0,891.0,131.0,1.1,35.0,950.0,1028.0,694.03
2017,5,17,14,15,884.0,129.5,1.25,35.0,921.0,1024.88,695.57
2017,5,17,14,30,877.0,128.0,1.4,35.0,892.0,1018.46,695.16
2017,5,17,14,45,867.0,126.0,1.55,35.0,856.5,1005.29,690.65
2017,5,17,15,0,857.0,124.0,1.7,35.0,821.0,989.02,684.19
2017,5,17,15,15,844.0,121.5,1.85,34.5,778.5,966.31,675.04
2017,5,17,15,30,831.0,119.0,2.0,34.0,736.0,949.45,669.35
2017,5,17,15,45,812.0,117.0,2.15,34.0,687.5,916.26,651.73
2017,5,17,16,0,793.0,115.0,2.3,34.0,639.0,880.9,632.48
2017,5,17,16,15,771.0,111.5,2.4,33.5,587.5,839.21,609.53
2017,5,17,16,30,749.0,108.0,2.5,33.0,536.0,796.01,585.05
2017,5,17,16,45,716.0,104.5,2.7,32.5,481.0,746.69,556.26
2017,5,17,17,0,683.0,101.0,2.9,32.0,426.0,693.25,523.56
2017,5,17,17,15,643.5,95.0,2.95,31.5,371.0,631.99,483.45
2017,5,17,17,30,604.0,89.0,3.0,31.0,316.0,571.83,442.51
2017,5,17,17,45,541.5,82.5,3.15,30.5,261.0,496.69,387.88
2017,5,17,18,0,479.0,76.0,3.3,30.0,206.0,425.24,333.66
2017,5,17,18,15,400.5,64.5,3.35,29.0,156.5,339.62,266.63
2017,5,17,18,30,322.0,53.0,3.4,28.0,107.0,265.51,205.83
2017,5,17,18,45,199.0,37.5,3.45,27.0,67.0,171.13,126.7
2017,5,17,19,0,76.0,22.0,3.5,26.0,27.0,71.2,22.97
2017,5,17,19,15,38.0,11.0,3.65,25.5,13.5,25.78,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,33.0,12.5,3.5,23.0,15.0,11.91,0.0
2017,5,18,6,0,66.0,25.0,3.5,23.0,30.0,20.69,7.03
2017,5,18,6,15,153.0,46.0,3.7,23.0,69.0,37.11,25.24
2017,5,18,6,30,240.0,67.0,3.9,23.0,108.0,53.0,39.63
2017,5,18,6,45,301.0,84.5,4.15,23.5,155.5,62.83,48.46
2017,5,18,7,0,362.0,102.0,4.4,24.0,203.0,74.03,58.16
2017,5,18,7,15,415.0,114.5,4.6,24.5,255.0,80.89,63.87
2017,5,18,7,30,468.0,127.0,4.8,25.0,307.0,87.34,69.06
2017,5,18,7,45,234.0,134.5,5.0,25.5,224.5,103.88,75.43
2017,5,18,8,0,0.0,142.0,5.2,26.0,142.0,126.8,96.63
2017,5,18,8,15,0.0,142.5,5.3,26.5,142.5,128.64,97.51
2017,5,18,8,30,0.0,143.0,5.4,27.0,143.0,130.06,98.08
2017,5,18,8,45,0.0,135.0,5.5,28.0,135.0,123.83,92.49
2017,5,18,9,0,0.0,127.0,5.6,29.0,127.0,117.2,86.66
2017,5,18,9,15,162.5,229.5,5.6,29.0,351.0,250.83,186.42
2017,5,18,9,30,325.0,332.0,5.6,29.0,575.0,400.05,297.03
2017,5,18,9,45,245.5,366.5,5.7,29.5,556.5,411.86,306.54
2017,5,18,10,0,166.0,401.0,5.8,30.0,538.0,422.64,314.28
2017,5,18,10,15,131.5,413.5,5.85,30.5,525.0,426.47,316.42
2017,5,18,10,30,97.0,426.0,5.9,31.0,512.0,432.57,319.79
2017,5,18,10,45,163.0,444.5,5.95,31.5,593.5,494.42,364.74
2017,5,18,11,0,229.0,463.0,6.0,32.0,675.0,567.98,417.41
2017,5,18,11,15,136.5,443.0,6.0,32.0,570.0,497.67,365.68
2017,5,18,11,30,44.0,423.0,6.0,32.0,465.0,420.39,308.16
2017,5,18,11,45,387.5,329.5,6.05,32.5,707.5,618.56,458.46
2017,5,18,12,0,731.0,236.0,6.1,33.0,950.0,840.5,618.57
2017,5,18,12,15,731.5,236.5,6.1,33.0,953.5,868.59,636.82
2017,5,18,12,30,732.0,237.0,6.1,33.0,957.0,894.72,654.36
2017,5,18,12,45,541.0,346.5,6.15,33.0,878.0,845.66,616.57
2017,5,18,13,0,350.0,456.0,6.2,33.0,799.0,782.88,568.42
2017,5,18,13,15,525.0,352.5,6.2,33.0,858.0,869.35,633.6
2017,5,18,13,30,700.0,249.0,6.2,33.0,917.0,952.27,694.53
2017,5,18,13,45,683.0,254.0,6.2,33.0,894.5,952.75,694.97
2017,5,18,14,0,666.0,259.0,6.2,33.0,872.0,950.28,693.78
2017,5,18,14,15,657.5,255.5,6.2,33.0,845.5,944.86,690.87
2017,5,18,14,30,649.0,252.0,6.2,33.0,819.0,936.65,686.19
2017,5,18,14,45,497.5,308.5,6.2,33.0,732.5,843.19,619.55
2017,5,18,15,0,346.0,365.0,6.2,33.0,646.0,742.06,546.71
2017,5,18,15,15,323.5,350.0,6.25,33.0,602.5,704.07,521.45
2017,5,18,15,30,301.0,335.0,6.3,33.0,559.0,665.19,495.07
2017,5,18,15,45,303.5,311.0,6.35,33.0,524.5,639.1,478.39
2017,5,18,16,0,306.0,287.0,6.4,33.0,490.0,611.37,460.37
2017,5,18,16,15,396.0,247.5,6.4,32.5,488.5,642.56,488.02
2017,5,18,16,30,486.0,208.0,6.4,32.0,487.0,681.29,520.62
2017,5,18,16,45,451.5,197.0,6.4,32.0,436.5,626.82,481.82
2017,5,18,17,0,417.0,186.0,6.4,32.0,386.0,573.03,443.16
2017,5,18,17,15,376.5,171.0,6.3,31.5,334.5,499.17,389.59
2017,5,18,17,30,336.0,156.0,6.2,31.0,283.0,440.37,345.85
2017,5,18,17,45,285.0,137.5,6.15,30.5,233.0,372.43,293.76
2017,5,18,18,0,234.0,119.0,6.1,30.0,183.0,308.37,243.21
2017,5,18,18,15,175.5,95.0,5.95,29.0,137.0,236.26,185.26
2017,5,18,18,30,117.0,71.0,5.8,28.0,91.0,160.02,122.83
2017,5,18,18,45,64.5,44.0,5.65,27.5,54.0,94.8,68.14
2017,5,18,19,0,12.0,17.0,5.5,27.0,17.0,22.39,4.49
2017,5,18,19,15,6.0,8.5,5.4,26.5,8.5,10.52,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.5,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.0,11.0,4.6,22.5,12.0,10.48,0.0
2017,5,19,6,0,26.0,22.0,4.6,23.0,24.0,19.3,6.64
2017,5,19,6,15,83.0,48.5,4.75,23.0,62.0,40.27,27.91
2017,5,19,6,30,140.0,75.0,4.9,23.0,100.0,60.4,45.94
2017,5,19,6,45,70.0,56.0,5.1,23.5,68.5,47.93,35.69
2017,5,19,7,0,0.0,37.0,5.3,24.0,37.0,34.35,24.07
2017,5,19,7,15,0.0,59.5,5.45,24.5,59.5,55.32,42.03
2017,5,19,7,30,0.0,82.0,5.6,25.0,82.0,75.61,59.12
2017,5,19,7,45,0.0,94.5,5.8,25.5,94.5,86.78,65.02
2017,5,19,8,0,0.0,107.0,6.0,26.0,107.0,98.05,73.69
2017,5,19,8,15,43.5,180.0,6.05,26.5,205.5,158.06,119.0
2017,5,19,8,30,87.0,253.0,6.1,27.0,304.0,224.55,168.53
2017,5,19,8,45,101.0,280.5,6.15,27.5,344.5,256.9,192.56
2017,5,19,9,0,115.0,308.0,6.2,28.0,385.0,283.39,212.21
2017,5,19,9,15,218.0,320.5,6.25,28.5,479.5,339.87,253.08
2017,5,19,9,30,321.0,333.0,6.3,29.0,574.0,399.63,297.22
2017,5,19,9,45,321.0,354.0,6.35,30.0,606.0,437.11,325.03
2017,5,19,10,0,321.0,375.0,6.4,31.0,638.0,474.6,352.18
2017,5,19,10,15,518.5,296.0,6.4,31.0,741.5,536.26,399.88
2017,5,19,10,30,716.0,217.0,6.4,31.0,845.0,616.51,461.62
2017,5,19,10,45,729.0,216.0,6.45,31.5,873.0,660.29,493.6
2017,5,19,11,0,742.0,215.0,6.5,32.0,901.0,703.84,524.86
2017,5,19,11,15,485.5,350.0,6.5,32.5,803.0,668.62,494.16
2017,5,19,11,30,229.0,485.0,6.5,33.0,705.0,616.36,450.27
2017,5,19,11,45,132.5,450.5,6.5,33.5,578.0,521.52,380.86
2017,5,19,12,0,36.0,416.0,6.5,34.0,451.0,417.37,303.57
2017,5,19,12,15,46.0,437.0,6.45,34.0,482.5,450.24,327.42
2017,5,19,12,30,56.0,458.0,6.4,34.0,514.0,484.14,351.62
2017,5,19,12,45,63.5,464.5,6.4,34.0,527.5,502.71,364.97
2017,5,19,13,0,71.0,471.0,6.4,34.0,541.0,521.52,378.55
2017,5,19,13,15,41.5,348.0,6.35,34.0,389.0,376.99,275.34
2017,5,19,13,30,12.0,225.0,6.3,34.0,237.0,224.24,163.45
2017,5,19,13,45,74.5,345.0,6.25,34.5,414.5,412.3,302.44
2017,5,19,14,0,137.0,465.0,6.2,35.0,592.0,611.79,443.42
2017,5,19,14,15,151.0,451.0,6.15,34.5,587.0,616.59,448.08
2017,5,19,14,30,165.0,437.0,6.1,34.0,582.0,620.53,452.84
2017,5,19,14,45,137.0,414.5,6.1,34.0,531.5,572.5,419.14
2017,5,19,15,0,109.0,392.0,6.1,34.0,481.0,510.09,375.14
2017,5,19,15,15,67.0,335.5,6.05,33.5,389.5,409.51,303.21
2017,5,19,15,30,25.0,279.0,6.0,33.0,298.0,295.98,219.85
2017,5,19,15,45,14.5,229.5,6.0,33.0,240.5,235.97,175.45
2017,5,19,16,0,4.0,180.0,6.0,33.0,183.0,176.39,130.56
2017,5,19,16,15,42.5,214.5,5.9,32.5,239.5,259.43,195.86
2017,5,19,16,30,81.0,249.0,5.8,32.0,296.0,335.15,255.02
2017,5,19,16,45,135.5,225.5,5.7,31.5,295.0,368.28,282.94
2017,5,19,17,0,190.0,202.0,5.6,31.0,294.0,383.65,297.59
2017,5,19,17,15,165.0,182.5,5.45,30.5,255.0,338.23,263.65
2017,5,19,17,30,140.0,163.0,5.3,30.0,216.0,294.31,230.3
2017,5,19,17,45,121.5,138.0,5.15,29.5,179.0,249.17,195.47
2017,5,19,18,0,103.0,113.0,5.0,29.0,142.0,204.89,160.44
2017,5,19,18,15,76.0,88.5,4.8,28.5,107.0,157.06,121.54
2017,5,19,18,30,49.0,64.0,4.6,28.0,72.0,102.15,76.43
2017,5,19,18,45,24.5,40.5,4.45,27.5,44.5,60.09,41.23
2017,5,19,19,0,0.0,17.0,4.3,27.0,17.0,15.78,2.19
2017,5,19,19,15,0.0,8.5,4.15,26.5,8.5,8.1,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.5,2.5,2.38,0.0
2017,5,20,6,0,0.0,5.0,1.7,23.0,5.0,4.62,0.0
2017,5,20,6,15,0.0,12.0,1.75,23.0,12.0,11.11,3.65
2017,5,20,6,30,0.0,19.0,1.8,23.0,19.0,17.61,9.48
2017,5,20,6,45,0.0,28.0,1.9,23.0,28.0,25.97,16.88
2017,5,20,7,0,0.0,37.0,2.0,23.0,37.0,34.35,24.22
2017,5,20,7,15,0.0,21.5,2.1,23.0,21.5,19.94,11.7
2017,5,20,7,30,0.0,6.0,2.2,23.0,6.0,5.56,0.0
2017,5,20,7,45,0.0,7.0,2.3,23.5,7.0,6.49,0.0
2017,5,20,8,0,0.0,8.0,2.4,24.0,8.0,7.42,0.45
2017,5,20,8,15,0.0,10.0,2.6,24.0,10.0,9.28,1.95
2017,5,20,8,30,0.0,12.0,2.8,24.0,12.0,11.15,3.45
2017,5,20,8,45,0.0,24.5,3.0,24.5,24.5,22.78,12.84
2017,5,20,9,0,0.0,37.0,3.2,25.0,37.0,34.44,22.13
2017,5,20,9,15,0.0,85.0,3.3,25.5,85.0,79.28,57.7
2017,5,20,9,30,0.0,133.0,3.4,26.0,133.0,123.01,91.69
2017,5,20,9,45,0.0,121.0,3.5,26.5,121.0,112.33,82.93
2017,5,20,10,0,0.0,109.0,3.6,27.0,109.0,101.47,74.17
2017,5,20,10,15,1.5,128.5,3.1,27.0,130.0,120.19,88.54
2017,5,20,10,30,3.0,148.0,2.6,27.0,151.0,139.08,102.89
2017,5,20,10,45,3.0,148.5,2.1,27.0,152.0,139.84,103.23
2017,5,20,11,0,3.0,149.0,1.6,27.0,153.0,140.6,103.59
2017,5,20,11,15,8.0,198.5,1.55,27.0,207.0,190.07,141.03
2017,5,20,11,30,13.0,248.0,1.5,27.0,261.0,240.1,178.15
2017,5,20,11,45,28.5,341.0,1.45,27.5,369.5,338.63,249.58
2017,5,20,12,0,44.0,434.0,1.4,28.0,478.0,440.67,320.72
2017,5,20,12,15,134.0,469.0,1.4,27.5,601.5,558.99,404.86
2017,5,20,12,30,224.0,504.0,1.4,27.0,725.0,682.34,489.75
2017,5,20,12,45,288.5,479.5,1.4,27.0,762.5,734.34,524.96
2017,5,20,13,0,353.0,455.0,1.4,27.0,800.0,785.02,559.61
2017,5,20,13,15,281.5,471.0,1.4,27.0,744.0,744.51,531.1
2017,5,20,13,30,210.0,487.0,1.4,27.0,688.0,692.84,495.86
2017,5,20,13,45,127.0,445.5,1.4,27.0,567.0,576.08,416.57
2017,5,20,14,0,44.0,404.0,1.4,27.0,446.0,445.07,324.88
2017,5,20,14,15,92.0,419.5,1.7,26.5,502.0,512.63,376.93
2017,5,20,14,30,140.0,435.0,2.0,26.0,558.0,593.4,436.51
2017,5,20,14,45,250.5,398.5,2.4,26.0,607.0,681.39,502.88
2017,5,20,15,0,361.0,362.0,2.8,26.0,656.0,753.81,558.26
2017,5,20,15,15,213.5,347.0,3.35,25.5,519.0,579.32,436.5
2017,5,20,15,30,66.0,332.0,3.9,25.0,382.0,407.14,309.71
2017,5,20,15,45,59.5,306.5,4.5,24.5,349.0,374.87,288.03
2017,5,20,16,0,53.0,281.0,5.1,24.0,316.0,342.35,265.24
2017,5,20,16,15,200.0,255.0,5.2,23.0,372.5,461.01,363.32
2017,5,20,16,30,347.0,229.0,5.3,22.0,429.0,570.94,453.3
2017,5,20,16,45,206.5,213.0,5.45,21.5,329.0,412.86,330.65
2017,5,20,17,0,66.0,197.0,5.6,21.0,229.0,264.64,211.5
2017,5,20,17,15,184.0,180.0,5.35,20.5,253.5,349.66,284.07
2017,5,20,17,30,302.0,163.0,5.1,20.0,278.0,424.73,346.93
2017,5,20,17,45,291.5,136.0,4.85,19.5,232.5,375.08,307.77
2017,5,20,18,0,281.0,109.0,4.6,19.0,187.0,325.03,267.38
2017,5,20,18,15,220.5,88.0,4.2,19.0,141.0,252.96,206.35
2017,5,20,18,30,160.0,67.0,3.8,19.0,95.0,185.86,148.52
2017,5,20,18,45,106.0,44.0,3.45,19.0,59.5,123.67,93.99
2017,5,20,19,0,52.0,21.0,3.1,19.0,24.0,58.84,26.85
2017,5,20,19,15,26.0,10.5,2.9,18.5,12.0,20.57,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,18.0,0.5,0.48,0.0
2017,5,21,6,0,0.0,1.0,3.6,18.0,1.0,0.92,0.0
2017,5,21,6,15,0.0,3.0,3.7,18.0,3.0,2.77,0.0
2017,5,21,6,30,0.0,5.0,3.8,18.0,5.0,4.63,0.0
2017,5,21,6,45,0.0,8.0,3.9,18.5,8.0,7.41,0.88
2017,5,21,7,0,0.0,11.0,4.0,19.0,11.0,10.19,3.35
2017,5,21,7,15,0.0,14.5,4.2,19.0,14.5,13.44,6.22
2017,5,21,7,30,0.0,18.0,4.4,19.0,18.0,16.69,9.05
2017,5,21,7,45,0.0,65.0,4.6,19.5,65.0,60.47,44.85
2017,5,21,8,0,0.0,112.0,4.8,20.0,112.0,102.3,78.95
2017,5,21,8,15,0.0,126.5,4.9,20.0,126.5,115.33,89.23
2017,5,21,8,30,0.0,141.0,5.0,20.0,141.0,128.41,99.49
2017,5,21,8,45,0.0,148.5,5.15,20.0,149.0,135.54,104.9
2017,5,21,9,0,0.0,156.0,5.3,20.0,157.0,142.64,110.27
2017,5,21,9,15,1.5,159.5,5.25,20.0,161.0,146.75,113.21
2017,5,21,9,30,3.0,163.0,5.2,20.0,165.0,150.96,116.27
2017,5,21,9,45,4.0,171.5,5.2,20.5,175.0,159.51,122.57
2017,5,21,10,0,5.0,180.0,5.2,21.0,185.0,168.19,128.95
2017,5,21,10,15,20.5,272.0,5.1,21.0,290.5,259.13,199.77
2017,5,21,10,30,36.0,364.0,5.0,21.0,396.0,344.41,264.74
2017,5,21,10,45,42.5,388.5,4.95,21.5,427.0,374.09,286.27
2017,5,21,11,0,49.0,413.0,4.9,22.0,458.0,404.76,308.44
2017,5,21,11,15,48.5,421.5,4.8,22.0,467.5,417.28,317.36
2017,5,21,11,30,48.0,430.0,4.7,22.0,477.0,429.83,326.32
2017,5,21,11,45,63.5,453.5,4.65,22.0,516.0,468.96,355.35
2017,5,21,12,0,79.0,477.0,4.6,22.0,555.0,509.66,385.22
2017,5,21,12,15,136.0,492.0,4.6,22.0,626.0,581.92,439.15
2017,5,21,12,30,193.0,507.0,4.6,22.0,697.0,657.22,494.41
2017,5,21,12,45,126.0,482.0,4.7,22.0,606.0,582.23,439.06
2017,5,21,13,0,59.0,457.0,4.8,22.0,515.0,496.5,375.37
2017,5,21,13,15,53.0,442.0,4.85,21.5,493.5,480.73,364.96
2017,5,21,13,30,47.0,427.0,4.9,21.0,472.0,464.13,353.63
2017,5,21,13,45,96.5,446.5,4.95,21.0,536.5,536.85,409.51
2017,5,21,14,0,146.0,466.0,5.0,21.0,601.0,621.79,473.2
2017,5,21,14,15,86.5,402.5,4.9,21.0,482.5,489.34,374.69
2017,5,21,14,30,27.0,339.0,4.8,21.0,364.0,366.33,281.28
2017,5,21,14,45,19.0,284.5,4.75,21.0,301.5,292.43,225.51
2017,5,21,15,0,11.0,230.0,4.7,21.0,239.0,230.88,178.19
2017,5,21,15,15,15.0,246.5,4.65,20.5,258.0,251.99,195.58
2017,5,21,15,30,19.0,263.0,4.6,20.0,277.0,273.62,213.33
2017,5,21,15,45,9.5,192.0,4.6,20.0,199.0,193.01,150.22
2017,5,21,16,0,0.0,121.0,4.6,20.0,121.0,113.86,87.07
2017,5,21,16,15,0.0,103.5,4.6,19.5,103.5,96.89,73.83
2017,5,21,16,30,0.0,86.0,4.6,19.0,86.0,80.13,60.54
2017,5,21,16,45,0.0,72.0,4.6,19.0,72.0,67.03,49.99
2017,5,21,17,0,0.0,58.0,4.6,19.0,58.0,53.94,39.35
2017,5,21,17,15,0.0,50.0,4.3,18.5,50.0,46.47,33.36
2017,5,21,17,30,0.0,42.0,4.0,18.0,42.0,39.01,27.29
2017,5,21,17,45,0.0,33.5,3.75,18.0,33.5,31.09,20.68
2017,5,21,18,0,0.0,25.0,3.5,18.0,25.0,23.18,14.0
2017,5,21,18,15,0.0,18.0,3.5,17.5,18.0,16.68,8.46
2017,5,21,18,30,0.0,11.0,3.5,17.0,11.0,10.18,2.88
2017,5,21,18,45,0.0,6.5,3.5,17.0,6.5,6.01,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.85,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.95,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,18.0,12.0,3.2,15.0,13.0,11.44,0.0
2017,5,22,6,0,36.0,24.0,3.1,15.0,26.0,20.95,9.25
2017,5,22,6,15,91.5,49.5,3.1,15.0,63.5,41.15,29.81
2017,5,22,6,30,147.0,75.0,3.1,15.0,101.0,58.59,45.98
2017,5,22,6,45,221.0,93.5,3.1,15.5,149.0,71.99,58.19
2017,5,22,7,0,295.0,112.0,3.1,16.0,197.0,84.89,69.62
2017,5,22,7,15,147.5,80.0,3.1,16.0,122.5,61.49,48.99
2017,5,22,7,30,0.0,48.0,3.1,16.0,48.0,44.6,33.97
2017,5,22,7,45,0.0,68.5,3.15,16.5,68.5,63.73,48.13
2017,5,22,8,0,0.0,89.0,3.2,17.0,89.0,82.64,63.55
2017,5,22,8,15,0.0,87.5,3.35,17.5,87.5,81.52,62.24
2017,5,22,8,30,0.0,86.0,3.5,18.0,86.0,80.13,60.75
2017,5,22,8,45,0.0,112.5,3.65,18.5,112.5,104.12,79.97
2017,5,22,9,0,0.0,139.0,3.8,19.0,139.0,127.8,98.65
2017,5,22,9,15,25.5,231.0,3.95,19.0,250.5,210.3,163.58
2017,5,22,9,30,51.0,323.0,4.1,19.0,362.0,297.38,230.92
2017,5,22,9,45,123.5,361.5,4.35,19.5,462.0,360.22,278.41
2017,5,22,10,0,196.0,400.0,4.6,20.0,562.0,438.08,337.32
2017,5,22,10,15,105.5,339.0,4.6,20.0,427.0,352.68,272.4
2017,5,22,10,30,15.0,278.0,4.6,20.0,292.0,263.1,202.7
2017,5,22,10,45,15.5,286.5,4.7,20.5,301.5,272.64,209.68
2017,5,22,11,0,16.0,295.0,4.8,21.0,311.0,282.25,216.5
2017,5,22,11,15,21.0,334.0,4.9,21.0,355.0,322.76,247.35
2017,5,22,11,30,26.0,373.0,5.0,21.0,399.0,361.96,276.93
2017,5,22,11,45,19.5,307.0,5.1,21.5,326.5,300.77,229.95
2017,5,22,12,0,13.0,241.0,5.2,22.0,254.0,235.76,179.84
2017,5,22,12,15,13.5,256.0,5.0,22.5,269.5,251.15,191.28
2017,5,22,12,30,14.0,271.0,4.8,23.0,285.0,266.68,202.62
2017,5,22,12,45,12.5,241.5,4.6,23.5,254.0,238.48,180.68
2017,5,22,13,0,11.0,212.0,4.4,24.0,223.0,209.87,158.53
2017,5,22,13,15,10.0,204.0,4.05,24.0,214.0,201.83,152.37
2017,5,22,13,30,9.0,196.0,3.7,24.0,205.0,193.64,146.1
2017,5,22,13,45,9.0,197.0,3.4,24.5,206.0,194.92,146.86
2017,5,22,14,0,9.0,198.0,3.1,25.0,207.0,196.18,147.59
2017,5,22,14,15,11.0,229.0,3.0,25.0,239.5,228.49,172.36
2017,5,22,14,30,13.0,260.0,2.9,25.0,272.0,261.35,197.33
2017,5,22,14,45,15.0,267.5,2.85,25.5,280.0,271.48,204.82
2017,5,22,15,0,17.0,275.0,2.8,26.0,288.0,281.81,212.53
2017,5,22,15,15,9.5,217.0,2.8,25.5,224.5,217.0,164.08
2017,5,22,15,30,2.0,159.0,2.8,25.0,161.0,152.63,115.01
2017,5,22,15,45,4.5,177.0,2.8,25.0,180.5,173.2,131.51
2017,5,22,16,0,7.0,195.0,2.8,25.0,200.0,194.39,148.37
2017,5,22,16,15,4.0,177.5,2.8,25.0,180.0,174.58,133.26
2017,5,22,16,30,1.0,160.0,2.8,25.0,160.0,154.87,118.17
2017,5,22,16,45,15.0,171.0,2.8,25.0,178.5,179.62,138.67
2017,5,22,17,0,29.0,182.0,2.8,25.0,197.0,216.3,168.38
2017,5,22,17,15,25.0,160.5,2.65,24.5,172.0,179.89,140.33
2017,5,22,17,30,21.0,139.0,2.5,24.0,147.0,154.95,121.06
2017,5,22,17,45,256.0,107.5,2.4,23.5,180.5,313.37,253.15
2017,5,22,18,0,491.0,76.0,2.3,23.0,214.0,435.53,350.41
2017,5,22,18,15,418.5,65.0,2.0,22.0,164.5,356.54,286.09
2017,5,22,18,30,346.0,54.0,1.7,21.0,115.0,281.2,223.44
2017,5,22,18,45,241.0,39.0,1.45,20.5,74.5,194.47,149.26
2017,5,22,19,0,136.0,24.0,1.2,20.0,34.0,112.38,62.45
2017,5,22,19,15,68.0,12.0,1.2,19.5,17.0,39.23,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,53.0,13.5,0.5,17.5,17.5,12.87,0.0
2017,5,23,6,0,106.0,27.0,0.5,18.0,35.0,22.33,10.39
2017,5,23,6,15,195.5,45.0,0.65,18.5,75.0,34.69,23.98
2017,5,23,6,30,285.0,63.0,0.8,19.0,115.0,47.63,35.82
2017,5,23,6,45,350.0,77.5,1.0,19.5,163.0,57.22,44.46
2017,5,23,7,0,415.0,92.0,1.2,20.0,211.0,66.31,52.41
2017,5,23,7,15,465.5,103.0,1.3,20.5,263.0,72.31,57.45
2017,5,23,7,30,516.0,114.0,1.4,21.0,315.0,77.96,62.03
2017,5,23,7,45,260.0,134.5,1.55,21.5,236.0,106.85,77.39
2017,5,23,8,0,4.0,155.0,1.7,22.0,157.0,137.67,106.36
2017,5,23,8,15,2.0,136.5,1.7,22.5,137.5,124.05,94.91
2017,5,23,8,30,0.0,118.0,1.7,23.0,118.0,108.64,82.23
2017,5,23,8,45,3.5,156.0,1.75,23.5,158.5,142.88,108.74
2017,5,23,9,0,7.0,194.0,1.8,24.0,199.0,177.37,134.93
2017,5,23,9,15,9.0,211.5,1.8,24.0,218.5,194.4,147.62
2017,5,23,9,30,11.0,229.0,1.8,24.0,238.0,211.74,160.53
2017,5,23,9,45,11.5,233.5,1.8,24.5,243.0,217.43,164.21
2017,5,23,10,0,12.0,238.0,1.8,25.0,248.0,223.1,167.9
2017,5,23,10,15,123.0,335.5,1.85,25.0,443.5,359.75,270.39
2017,5,23,10,30,234.0,433.0,1.9,25.0,639.0,516.5,383.42
2017,5,23,10,45,508.5,309.0,1.95,25.5,774.5,599.06,445.18
2017,5,23,11,0,783.0,185.0,2.0,26.0,910.0,709.41,525.91
