Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,11,15,788.0,186.5,2.1,26.0,929.5,749.21,553.73
2017,5,23,11,30,793.0,188.0,2.2,26.0,949.0,787.64,580.65
2017,5,23,11,45,800.0,185.5,2.3,26.5,961.5,822.65,602.97
2017,5,23,12,0,807.0,183.0,2.4,27.0,974.0,856.07,624.12
2017,5,23,12,15,612.0,310.5,2.45,27.0,911.5,832.4,605.36
2017,5,23,12,30,417.0,438.0,2.5,27.0,849.0,797.64,576.96
2017,5,23,12,45,240.0,450.5,2.65,27.0,687.0,661.95,482.74
2017,5,23,13,0,63.0,463.0,2.8,27.0,525.0,506.15,370.79
2017,5,23,13,15,54.0,443.5,3.0,27.0,496.0,483.16,355.76
2017,5,23,13,30,45.0,424.0,3.2,27.0,467.0,459.13,339.13
2017,5,23,13,45,30.0,353.0,3.4,27.0,381.5,376.26,279.79
2017,5,23,14,0,15.0,282.0,3.6,27.0,296.0,283.47,211.79
2017,5,23,14,15,24.5,320.5,4.05,26.5,342.5,342.42,257.06
2017,5,23,14,30,34.0,359.0,4.5,26.0,389.0,394.19,296.64
2017,5,23,14,45,28.5,330.5,5.0,25.5,355.0,361.17,273.48
2017,5,23,15,0,23.0,302.0,5.5,25.0,321.0,315.04,240.12
2017,5,23,15,15,60.5,325.5,5.95,24.0,371.5,392.04,301.85
2017,5,23,15,30,98.0,349.0,6.4,23.0,422.0,456.87,354.37
2017,5,23,15,45,50.5,259.5,6.85,22.5,297.0,313.78,245.07
2017,5,23,16,0,3.0,170.0,7.3,22.0,172.0,165.27,127.66
2017,5,23,16,15,1.5,91.0,7.2,21.0,92.0,86.19,64.82
2017,5,23,16,30,0.0,12.0,7.1,20.0,12.0,11.15,3.56
2017,5,23,16,45,93.5,108.5,7.05,19.5,154.0,196.24,159.42
2017,5,23,17,0,187.0,205.0,7.0,19.0,296.0,384.88,314.2
2017,5,23,17,15,176.0,181.5,6.6,18.5,259.0,345.3,283.1
2017,5,23,17,30,165.0,158.0,6.2,18.0,222.0,305.81,251.92
2017,5,23,17,45,153.0,134.0,5.8,18.0,186.0,265.14,218.65
2017,5,23,18,0,141.0,110.0,5.4,18.0,150.0,224.73,184.89
2017,5,23,18,15,229.0,84.0,5.15,17.5,132.5,252.33,208.15
2017,5,23,18,30,317.0,58.0,4.9,17.0,115.0,270.82,221.09
2017,5,23,18,45,221.0,42.0,4.7,17.0,75.0,188.84,148.23
2017,5,23,19,0,125.0,26.0,4.5,17.0,35.0,111.23,65.53
2017,5,23,19,15,62.5,13.0,4.3,16.5,17.5,38.02,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,82.5,14.0,3.7,12.5,20.5,13.34,0.0
2017,5,24,6,0,165.0,28.0,3.9,13.0,41.0,21.98,10.63
2017,5,24,6,15,278.5,42.5,3.85,13.5,84.5,32.75,22.8
2017,5,24,6,30,392.0,57.0,3.8,14.0,128.0,44.26,33.57
2017,5,24,6,45,465.5,67.0,3.75,15.0,180.5,49.84,38.75
2017,5,24,7,0,539.0,77.0,3.7,16.0,233.0,55.12,43.4
2017,5,24,7,15,590.5,84.5,3.8,17.0,288.5,57.94,45.68
2017,5,24,7,30,642.0,92.0,3.9,18.0,344.0,60.57,47.66
2017,5,24,7,45,682.0,97.0,4.05,19.5,400.5,82.42,49.6
2017,5,24,8,0,722.0,102.0,4.2,21.0,457.0,128.52,72.0
2017,5,24,8,15,748.5,106.5,4.25,21.5,511.0,177.02,105.98
2017,5,24,8,30,775.0,111.0,4.3,22.0,565.0,233.9,151.6
2017,5,24,8,45,796.5,114.5,4.4,23.0,616.5,285.87,195.44
2017,5,24,9,0,818.0,118.0,4.5,24.0,668.0,339.98,241.44
2017,5,24,9,15,833.0,121.0,4.45,24.5,715.0,393.27,286.83
2017,5,24,9,30,848.0,124.0,4.4,25.0,762.0,447.54,331.96
2017,5,24,9,45,862.0,125.0,4.4,25.5,804.0,505.06,378.27
2017,5,24,10,0,876.0,126.0,4.4,26.0,846.0,557.79,419.83
2017,5,24,10,15,884.5,128.0,4.35,26.0,880.5,608.3,459.36
2017,5,24,10,30,893.0,130.0,4.3,26.0,915.0,658.13,497.36
2017,5,24,10,45,902.5,129.0,4.3,26.5,944.0,705.23,531.66
2017,5,24,11,0,912.0,128.0,4.3,27.0,973.0,751.27,564.33
2017,5,24,11,15,916.0,129.0,4.25,27.0,993.0,793.69,593.27
2017,5,24,11,30,920.0,130.0,4.2,27.0,1013.0,834.24,620.26
2017,5,24,11,45,930.5,124.5,4.2,27.5,1027.0,872.4,644.35
2017,5,24,12,0,941.0,119.0,4.2,28.0,1041.0,908.7,666.95
2017,5,24,12,15,941.5,119.0,4.15,28.0,1045.0,939.16,686.59
2017,5,24,12,30,942.0,119.0,4.1,28.0,1049.0,967.05,704.49
2017,5,24,12,45,943.5,117.0,4.05,28.5,1045.0,991.29,718.55
2017,5,24,13,0,945.0,115.0,4.0,29.0,1041.0,1012.64,730.68
2017,5,24,13,15,942.0,114.5,3.9,29.0,1028.0,1027.99,740.11
2017,5,24,13,30,939.0,114.0,3.8,29.0,1015.0,1040.01,747.48
2017,5,24,13,45,937.0,112.0,3.75,29.0,994.5,1048.12,752.8
2017,5,24,14,0,935.0,110.0,3.7,29.0,974.0,1052.78,756.06
2017,5,24,14,15,928.5,108.5,3.6,29.0,945.5,1050.0,754.34
2017,5,24,14,30,922.0,107.0,3.5,29.0,917.0,1043.79,750.61
2017,5,24,14,45,913.0,106.0,3.45,29.0,881.0,1032.26,744.01
2017,5,24,15,0,904.0,105.0,3.4,29.0,845.0,1017.53,735.51
2017,5,24,15,15,893.5,103.0,3.2,29.0,803.5,997.12,722.34
2017,5,24,15,30,883.0,101.0,3.0,29.0,762.0,973.79,707.38
2017,5,24,15,45,871.0,97.5,2.9,29.0,715.5,944.56,689.42
2017,5,24,16,0,859.0,94.0,2.8,29.0,669.0,912.78,669.83
2017,5,24,16,15,841.0,91.0,2.6,28.5,618.0,873.83,645.97
2017,5,24,16,30,823.0,88.0,2.4,28.0,567.0,840.54,625.75
2017,5,24,16,45,800.0,84.0,2.2,28.0,513.0,792.63,594.1
2017,5,24,17,0,777.0,80.0,2.0,28.0,459.0,743.73,561.51
2017,5,24,17,15,744.0,75.5,1.7,27.5,403.0,685.78,522.38
2017,5,24,17,30,711.0,71.0,1.4,27.0,347.0,628.21,482.62
2017,5,24,17,45,663.0,66.0,1.1,27.0,291.0,563.92,435.92
2017,5,24,18,0,615.0,61.0,0.8,27.0,235.0,498.96,385.76
2017,5,24,18,15,544.0,53.5,0.7,26.5,182.5,419.75,325.18
2017,5,24,18,30,473.0,46.0,0.6,26.0,130.0,346.08,266.11
2017,5,24,18,45,353.5,35.0,0.55,25.5,85.5,249.55,187.2
2017,5,24,19,0,234.0,24.0,0.5,25.0,41.0,160.71,95.65
2017,5,24,19,15,117.0,12.0,0.65,24.0,20.5,59.54,0.0
2017,5,24,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.5,13.0,4.9,16.5,22.5,12.39,0.0
2017,5,25,6,0,247.0,26.0,5.0,17.0,45.0,20.92,9.8
2017,5,25,6,15,361.0,37.0,5.1,17.5,90.0,28.71,18.95
2017,5,25,6,30,475.0,48.0,5.2,18.0,135.0,36.07,25.88
2017,5,25,6,45,543.5,55.5,5.35,19.0,187.5,39.97,29.47
2017,5,25,7,0,612.0,63.0,5.5,20.0,240.0,43.67,32.68
2017,5,25,7,15,658.0,68.5,5.85,20.5,295.0,45.56,34.23
2017,5,25,7,30,704.0,74.0,6.2,21.0,350.0,52.28,39.89
2017,5,25,7,45,732.5,79.5,6.6,22.0,404.5,77.14,43.36
2017,5,25,8,0,761.0,85.0,7.0,23.0,459.0,125.05,67.1
2017,5,25,8,15,784.0,88.5,7.05,23.5,512.0,174.0,101.55
2017,5,25,8,30,807.0,92.0,7.1,24.0,565.0,225.59,143.39
2017,5,25,8,45,818.0,97.5,7.2,25.0,613.5,278.22,188.57
2017,5,25,9,0,829.0,103.0,7.3,26.0,662.0,331.82,234.92
2017,5,25,9,15,842.5,105.5,7.25,26.5,707.5,390.6,285.05
2017,5,25,9,30,856.0,108.0,7.2,27.0,753.0,443.76,330.0
2017,5,25,9,45,861.0,113.0,7.2,27.5,791.5,495.5,372.83
2017,5,25,10,0,866.0,118.0,7.2,28.0,830.0,546.67,414.01
2017,5,25,10,15,874.5,120.0,7.15,28.5,864.5,596.59,453.05
2017,5,25,10,30,883.0,122.0,7.1,29.0,899.0,645.85,490.51
2017,5,25,10,45,886.5,124.5,7.05,29.5,925.5,691.39,524.26
2017,5,25,11,0,890.0,127.0,7.0,30.0,952.0,735.43,556.07
2017,5,25,11,15,894.0,128.0,6.9,30.5,972.0,776.9,583.93
2017,5,25,11,30,898.0,129.0,6.8,31.0,992.0,816.56,609.7
2017,5,25,11,45,900.5,129.5,6.75,31.5,1004.0,852.62,632.84
2017,5,25,12,0,903.0,130.0,6.7,32.0,1016.0,886.5,654.27
2017,5,25,12,15,903.5,130.0,6.6,32.0,1019.5,915.93,673.65
2017,5,25,12,30,904.0,130.0,6.5,32.0,1023.0,942.91,691.31
2017,5,25,12,45,902.5,130.5,6.4,32.5,1018.0,965.96,704.82
2017,5,25,13,0,901.0,131.0,6.3,33.0,1013.0,986.22,716.41
2017,5,25,13,15,898.0,130.0,6.2,33.0,1000.5,1000.62,725.61
2017,5,25,13,30,895.0,129.0,6.1,33.0,988.0,1011.82,732.78
2017,5,25,13,45,889.0,128.5,6.0,33.5,967.0,1017.3,734.73
2017,5,25,14,0,883.0,128.0,5.9,34.0,946.0,1019.48,734.63
2017,5,25,14,15,876.5,126.5,5.8,34.0,918.0,1016.86,733.06
2017,5,25,14,30,870.0,125.0,5.7,34.0,890.0,1010.98,729.52
2017,5,25,14,45,855.5,126.5,5.6,34.0,853.5,997.12,720.87
2017,5,25,15,0,841.0,128.0,5.5,34.0,817.0,980.38,710.49
2017,5,25,15,15,829.0,125.0,5.4,34.0,776.0,967.29,702.65
2017,5,25,15,30,817.0,122.0,5.3,34.0,735.0,942.6,687.2
2017,5,25,15,45,802.0,119.0,5.25,34.0,689.5,912.48,668.55
2017,5,25,16,0,787.0,116.0,5.2,34.0,644.0,880.08,648.35
2017,5,25,16,15,767.0,112.0,5.05,33.5,594.0,839.95,623.56
2017,5,25,16,30,747.0,108.0,4.9,33.0,544.0,798.23,597.46
2017,5,25,16,45,721.0,103.5,4.8,33.0,491.0,753.61,568.05
2017,5,25,17,0,695.0,99.0,4.7,33.0,438.0,704.55,535.15
2017,5,25,17,15,660.0,93.0,4.45,32.0,384.0,646.4,496.84
2017,5,25,17,30,625.0,87.0,4.2,31.0,330.0,588.98,458.03
2017,5,25,17,45,575.5,80.0,4.0,30.5,276.5,521.33,408.38
2017,5,25,18,0,526.0,73.0,3.8,30.0,223.0,456.34,358.77
2017,5,25,18,15,454.5,63.0,3.65,29.0,173.0,377.5,297.13
2017,5,25,18,30,383.0,53.0,3.5,28.0,123.0,304.22,237.36
2017,5,25,18,45,274.5,39.5,3.35,27.5,81.0,212.43,160.67
2017,5,25,19,0,166.0,26.0,3.2,27.0,39.0,131.23,79.8
2017,5,25,19,15,83.0,13.0,3.45,26.5,19.5,46.62,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.0,3.25,22.5,2.0,1.91,0.0
2017,5,26,6,0,0.0,4.0,3.5,23.0,4.0,3.7,0.0
2017,5,26,6,15,0.0,9.5,3.7,23.5,9.5,8.79,1.73
2017,5,26,6,30,0.0,15.0,3.9,24.0,15.0,13.89,6.25
2017,5,26,6,45,0.0,21.5,4.15,24.5,21.5,19.93,11.54
2017,5,26,7,0,0.0,28.0,4.4,25.0,28.0,25.97,16.77
2017,5,26,7,15,0.0,34.5,4.5,25.5,34.5,32.02,21.9
2017,5,26,7,30,0.0,41.0,4.6,26.0,41.0,38.08,26.95
2017,5,26,7,45,13.5,112.5,4.7,26.5,119.0,102.25,76.87
2017,5,26,8,0,27.0,184.0,4.8,27.0,197.0,154.51,117.0
2017,5,26,8,15,33.5,209.0,4.8,27.0,227.0,178.33,134.78
2017,5,26,8,30,40.0,234.0,4.8,27.0,257.0,203.17,153.41
2017,5,26,8,45,40.0,253.5,4.8,27.5,278.5,223.34,168.35
2017,5,26,9,0,40.0,273.0,4.8,28.0,300.0,243.63,183.26
2017,5,26,9,15,50.0,302.5,4.75,28.5,339.0,275.29,206.4
2017,5,26,9,30,60.0,332.0,4.7,29.0,378.0,308.39,230.4
2017,5,26,9,45,63.5,348.5,4.7,29.5,399.5,329.7,245.52
2017,5,26,10,0,67.0,365.0,4.7,30.0,421.0,351.43,260.84
2017,5,26,10,15,40.0,309.5,4.6,30.0,343.5,296.81,220.29
2017,5,26,10,30,13.0,254.0,4.5,30.0,266.0,240.66,178.18
2017,5,26,10,45,6.5,173.5,4.45,30.5,179.5,164.98,121.0
2017,5,26,11,0,0.0,93.0,4.4,31.0,93.0,86.84,61.31
2017,5,26,11,15,9.0,204.0,4.3,31.5,212.5,195.88,143.65
2017,5,26,11,30,18.0,315.0,4.2,32.0,332.0,305.23,223.58
2017,5,26,11,45,20.0,318.0,4.15,32.5,338.0,311.3,227.22
2017,5,26,12,0,22.0,321.0,4.1,33.0,344.0,318.09,231.63
2017,5,26,12,15,57.5,406.5,4.0,33.0,464.0,431.97,313.64
2017,5,26,12,30,93.0,492.0,3.9,33.0,584.0,549.8,395.86
2017,5,26,12,45,56.0,413.0,3.8,33.5,468.5,446.34,322.08
2017,5,26,13,0,19.0,334.0,3.7,34.0,353.0,333.3,240.92
2017,5,26,13,15,46.5,398.0,3.6,34.0,443.5,430.97,311.2
2017,5,26,13,30,74.0,462.0,3.5,34.0,534.0,525.63,377.21
2017,5,26,13,45,233.0,433.0,3.45,34.0,651.0,677.92,485.77
2017,5,26,14,0,392.0,404.0,3.4,34.0,768.0,814.07,579.94
2017,5,26,14,15,233.0,408.5,3.35,34.0,623.5,665.76,477.01
2017,5,26,14,30,74.0,413.0,3.3,34.0,479.0,491.09,353.88
2017,5,26,14,45,62.5,386.0,3.3,34.5,440.5,454.02,328.38
2017,5,26,15,0,51.0,359.0,3.3,35.0,402.0,416.4,301.74
2017,5,26,15,15,182.0,347.0,3.3,34.5,486.5,548.5,400.23
2017,5,26,15,30,313.0,335.0,3.3,34.0,571.0,677.25,493.32
2017,5,26,15,45,279.0,319.0,3.3,34.0,519.5,625.44,457.61
2017,5,26,16,0,245.0,303.0,3.3,34.0,468.0,573.74,422.48
2017,5,26,16,15,218.0,281.0,3.3,33.5,419.5,507.7,377.93
2017,5,26,16,30,191.0,259.0,3.3,33.0,371.0,456.46,342.8
2017,5,26,16,45,308.0,213.5,3.3,33.0,373.5,513.2,388.44
2017,5,26,17,0,425.0,168.0,3.3,33.0,376.0,560.9,426.53
2017,5,26,17,15,399.5,151.5,3.1,32.5,328.5,508.3,389.42
2017,5,26,17,30,374.0,135.0,2.9,32.0,281.0,456.33,352.33
2017,5,26,17,45,331.0,119.5,2.75,31.5,234.0,394.31,306.4
2017,5,26,18,0,288.0,104.0,2.6,31.0,187.0,323.33,252.44
2017,5,26,18,15,238.5,85.0,2.5,30.0,144.0,259.57,202.57
2017,5,26,18,30,189.0,66.0,2.4,29.0,101.0,199.77,154.1
2017,5,26,18,45,121.5,45.5,2.3,28.5,65.5,132.4,98.19
2017,5,26,19,0,54.0,25.0,2.2,28.0,30.0,59.88,34.35
2017,5,26,19,15,27.0,12.5,2.4,27.5,15.0,23.08,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.0,14.0,3.6,23.5,17.0,13.34,0.0
2017,5,27,6,0,76.0,28.0,3.7,24.0,34.0,23.11,11.32
2017,5,27,6,15,150.5,49.5,3.9,24.5,73.5,39.8,27.6
2017,5,27,6,30,225.0,71.0,4.1,25.0,113.0,55.92,41.91
2017,5,27,6,45,112.5,59.5,4.35,25.5,80.5,47.23,34.83
2017,5,27,7,0,0.0,48.0,4.6,26.0,48.0,44.6,32.62
2017,5,27,7,15,0.0,71.0,4.7,26.0,71.0,65.78,50.65
2017,5,27,7,30,0.0,94.0,4.8,26.0,94.0,85.68,67.35
2017,5,27,7,45,0.0,109.5,4.95,26.5,109.5,99.37,74.8
2017,5,27,8,0,0.0,125.0,5.1,27.0,125.0,113.24,85.4
2017,5,27,8,15,0.0,140.5,5.1,27.5,141.0,127.18,95.9
2017,5,27,8,30,0.0,156.0,5.1,28.0,157.0,141.18,106.31
2017,5,27,8,45,2.5,169.5,5.2,28.5,171.5,154.18,115.76
2017,5,27,9,0,5.0,183.0,5.3,29.0,186.0,167.49,125.4
2017,5,27,9,15,38.5,261.5,5.25,29.5,290.0,239.47,179.14
2017,5,27,9,30,72.0,340.0,5.2,30.0,394.0,319.57,238.09
2017,5,27,9,45,77.5,363.0,5.2,30.5,424.0,347.65,258.09
2017,5,27,10,0,83.0,386.0,5.2,31.0,454.0,376.5,278.55
2017,5,27,10,15,89.0,397.5,5.15,31.5,473.5,397.09,292.79
2017,5,27,10,30,95.0,409.0,5.1,32.0,493.0,418.17,307.28
2017,5,27,10,45,78.0,409.0,5.05,32.5,479.5,414.96,303.88
2017,5,27,11,0,61.0,409.0,5.0,33.0,466.0,409.9,299.13
2017,5,27,11,15,56.0,422.5,4.95,33.0,476.0,423.85,308.73
2017,5,27,11,30,51.0,436.0,4.9,33.0,486.0,437.59,318.07
2017,5,27,11,45,56.0,434.5,4.85,33.0,489.5,445.81,323.86
2017,5,27,12,0,61.0,433.0,4.8,33.0,493.0,454.2,329.82
2017,5,27,12,15,81.0,449.0,4.75,33.0,529.5,492.17,356.98
2017,5,27,12,30,101.0,465.0,4.7,33.0,566.0,531.52,384.82
2017,5,27,12,45,91.5,473.0,4.7,33.5,564.0,536.9,387.34
2017,5,27,13,0,82.0,481.0,4.7,34.0,562.0,541.7,389.6
2017,5,27,13,15,56.0,434.0,4.65,34.0,489.0,475.64,343.17
2017,5,27,13,30,30.0,387.0,4.6,34.0,416.0,407.36,294.72
2017,5,27,13,45,73.5,425.0,4.6,34.0,494.0,492.07,356.25
2017,5,27,14,0,117.0,463.0,4.6,34.0,572.0,589.58,425.04
2017,5,27,14,15,409.0,340.5,4.55,34.0,703.5,782.25,565.94
2017,5,27,14,30,701.0,218.0,4.5,34.0,835.0,955.3,686.72
2017,5,27,14,45,716.0,199.0,4.5,34.0,807.5,950.92,683.75
2017,5,27,15,0,731.0,180.0,4.5,34.0,780.0,943.01,679.77
2017,5,27,15,15,537.5,253.5,4.4,34.0,683.5,822.81,598.69
2017,5,27,15,30,344.0,327.0,4.3,34.0,587.0,698.34,510.21
2017,5,27,15,45,329.0,308.5,4.25,34.0,544.0,661.07,486.15
2017,5,27,16,0,314.0,290.0,4.2,34.0,501.0,622.92,460.81
2017,5,27,16,15,321.5,264.0,4.1,33.5,465.5,595.75,444.43
2017,5,27,16,30,329.0,238.0,4.0,33.0,430.0,566.66,426.42
2017,5,27,16,45,415.5,197.0,3.95,33.0,416.5,598.74,452.9
2017,5,27,17,0,502.0,156.0,3.9,33.0,403.0,609.7,464.11
2017,5,27,17,15,463.5,145.5,3.6,32.5,352.5,551.21,422.64
2017,5,27,17,30,425.0,135.0,3.3,32.0,302.0,494.28,381.65
2017,5,27,17,45,330.0,129.5,3.05,31.5,247.0,394.11,306.52
2017,5,27,18,0,235.0,124.0,2.8,31.0,192.0,315.77,245.7
2017,5,27,18,15,185.5,100.0,2.75,30.5,146.5,248.52,192.92
2017,5,27,18,30,136.0,76.0,2.7,30.0,101.0,175.89,134.57
2017,5,27,18,45,68.0,48.5,2.7,29.5,61.0,100.72,73.27
2017,5,27,19,0,0.0,21.0,2.7,29.0,21.0,19.5,7.57
2017,5,27,19,15,0.0,10.5,3.05,28.5,10.5,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,26.5,13.5,1.4,22.5,15.5,12.87,0.0
2017,5,28,6,0,53.0,27.0,1.4,23.0,31.0,23.42,11.78
2017,5,28,6,15,113.5,50.5,1.35,23.5,69.0,40.5,28.36
2017,5,28,6,30,174.0,74.0,1.3,24.0,107.0,57.98,43.85
2017,5,28,6,45,222.5,96.0,1.3,24.5,152.0,73.74,57.58
2017,5,28,7,0,271.0,118.0,1.3,25.0,197.0,88.88,70.44
2017,5,28,7,15,317.0,126.5,1.4,25.0,238.0,94.38,75.01
2017,5,28,7,30,363.0,135.0,1.5,25.0,279.0,92.1,72.89
2017,5,28,7,45,411.5,148.0,1.6,25.5,333.5,114.96,78.62
2017,5,28,8,0,460.0,161.0,1.7,26.0,388.0,153.88,99.86
2017,5,28,8,15,417.5,194.5,1.65,26.0,418.0,200.42,135.55
2017,5,28,8,30,375.0,228.0,1.6,26.0,448.0,249.95,175.78
2017,5,28,8,45,369.0,253.0,1.55,26.5,485.5,290.82,208.01
2017,5,28,9,0,363.0,278.0,1.5,27.0,523.0,331.31,239.7
2017,5,28,9,15,389.0,289.5,1.4,27.5,569.0,372.67,270.76
2017,5,28,9,30,415.0,301.0,1.3,28.0,615.0,410.29,298.69
2017,5,28,9,45,370.0,338.0,1.2,28.5,628.5,449.92,327.41
2017,5,28,10,0,325.0,375.0,1.1,29.0,642.0,478.95,347.31
2017,5,28,10,15,328.0,391.5,1.05,29.0,671.0,514.48,372.13
2017,5,28,10,30,331.0,408.0,1.0,29.0,700.0,550.14,396.42
2017,5,28,10,45,355.0,409.5,0.95,29.0,731.5,587.27,421.6
2017,5,28,11,0,379.0,411.0,0.9,29.0,763.0,625.85,447.32
2017,5,28,11,15,257.0,450.0,0.9,29.0,691.0,589.76,420.88
2017,5,28,11,30,135.0,489.0,0.9,29.0,619.0,547.42,390.02
2017,5,28,11,45,146.0,482.0,0.9,29.5,624.0,560.78,398.89
2017,5,28,12,0,157.0,475.0,0.9,30.0,629.0,574.35,407.38
2017,5,28,12,15,223.0,482.0,0.9,30.0,702.0,649.19,458.06
2017,5,28,12,30,289.0,489.0,0.9,30.0,775.0,729.6,510.62
2017,5,28,12,45,239.0,496.5,0.95,30.5,732.5,701.03,489.98
2017,5,28,13,0,189.0,504.0,1.0,31.0,690.0,671.7,469.74
2017,5,28,13,15,211.0,494.5,1.05,31.0,699.5,692.84,485.11
2017,5,28,13,30,233.0,485.0,1.1,31.0,709.0,713.49,499.71
2017,5,28,13,45,186.0,476.0,1.2,31.0,652.5,665.49,468.62
2017,5,28,14,0,139.0,467.0,1.3,31.0,596.0,615.65,436.24
2017,5,28,14,15,137.5,452.0,1.35,31.0,577.0,603.91,429.81
2017,5,28,14,30,136.0,437.0,1.4,31.0,558.0,591.26,422.44
2017,5,28,14,45,162.0,419.5,1.5,31.0,557.0,602.57,432.38
2017,5,28,15,0,188.0,402.0,1.6,31.0,556.0,612.66,441.4
2017,5,28,15,15,98.0,304.0,1.6,31.0,384.0,418.86,306.98
2017,5,28,15,30,8.0,206.0,1.6,31.0,212.0,205.0,150.73
2017,5,28,15,45,4.0,180.0,1.65,31.0,183.0,175.65,129.62
2017,5,28,16,0,0.0,154.0,1.7,31.0,154.0,146.38,107.75
2017,5,28,16,15,14.5,188.5,1.7,31.0,197.0,195.25,145.8
2017,5,28,16,30,29.0,223.0,1.7,31.0,240.0,258.44,194.02
2017,5,28,16,45,14.5,116.0,1.7,31.0,124.5,122.01,90.54
2017,5,28,17,0,0.0,9.0,1.7,31.0,9.0,8.35,1.02
2017,5,28,17,15,0.0,8.0,1.55,30.5,8.0,7.42,0.32
2017,5,28,17,30,0.0,7.0,1.4,30.0,7.0,6.49,0.0
2017,5,28,17,45,0.0,5.5,1.25,29.5,5.5,5.09,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.7,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.5,3.0,2.78,0.0
2017,5,28,18,30,0.0,2.0,0.9,28.0,2.0,1.85,0.0
2017,5,28,18,45,0.0,1.0,0.85,27.5,1.0,0.92,0.0
2017,5,28,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.0,3.35,19.0,5.0,4.77,0.0
2017,5,29,6,0,0.0,10.0,3.4,19.0,10.0,9.26,1.39
2017,5,29,6,15,0.0,24.5,3.45,19.0,24.5,22.73,13.79
2017,5,29,6,30,0.0,39.0,3.5,19.0,39.0,36.23,25.95
2017,5,29,6,45,0.0,56.0,3.6,19.0,56.0,51.68,39.74
2017,5,29,7,0,0.0,73.0,3.7,19.0,73.0,66.66,52.95
2017,5,29,7,15,2.5,102.0,3.75,19.0,103.0,91.01,74.08
2017,5,29,7,30,5.0,131.0,3.8,19.0,133.0,114.73,94.33
2017,5,29,7,45,14.0,155.5,3.85,19.5,162.5,135.96,106.5
2017,5,29,8,0,23.0,180.0,3.9,20.0,192.0,158.94,123.85
2017,5,29,8,15,37.0,211.0,3.8,20.0,232.0,180.49,139.92
2017,5,29,8,30,51.0,242.0,3.7,20.0,272.0,211.33,163.43
2017,5,29,8,45,43.5,255.5,3.65,20.5,282.5,225.92,174.57
2017,5,29,9,0,36.0,269.0,3.6,21.0,293.0,239.57,184.84
2017,5,29,9,15,61.0,308.0,3.35,21.5,352.5,283.64,217.72
2017,5,29,9,30,86.0,347.0,3.1,22.0,412.0,330.87,252.58
2017,5,29,9,45,93.0,370.0,2.9,22.5,444.0,360.44,273.91
2017,5,29,10,0,100.0,393.0,2.7,23.0,476.0,390.93,295.61
2017,5,29,10,15,108.0,413.5,2.45,23.5,506.0,420.86,316.44
2017,5,29,10,30,116.0,434.0,2.2,24.0,536.0,445.91,333.34
2017,5,29,10,45,131.5,451.0,2.0,24.5,570.5,480.28,356.78
2017,5,29,11,0,147.0,468.0,1.8,25.0,605.0,516.16,380.72
2017,5,29,11,15,203.0,473.5,1.75,25.0,667.0,573.69,421.49
2017,5,29,11,30,259.0,479.0,1.7,25.0,729.0,632.41,462.39
2017,5,29,11,45,185.0,487.5,1.7,25.5,667.5,597.42,435.46
2017,5,29,12,0,111.0,496.0,1.7,26.0,606.0,554.21,403.25
2017,5,29,12,15,154.0,502.0,1.7,26.0,654.5,606.92,440.84
2017,5,29,12,30,197.0,508.0,1.7,26.0,703.0,661.87,478.81
2017,5,29,12,45,334.5,470.0,1.7,26.5,799.5,768.3,552.19
2017,5,29,13,0,472.0,432.0,1.7,27.0,896.0,880.1,626.2
2017,5,29,13,15,610.0,325.0,1.55,27.0,917.0,924.6,656.89
2017,5,29,13,30,748.0,218.0,1.4,27.0,938.0,970.19,686.1
2017,5,29,13,45,549.5,322.0,1.3,27.0,845.0,888.8,630.02
2017,5,29,14,0,351.0,426.0,1.2,27.0,752.0,795.83,564.78
2017,5,29,14,15,335.5,418.5,1.05,27.0,723.0,778.99,553.56
2017,5,29,14,30,320.0,411.0,0.9,27.0,694.0,760.58,540.45
2017,5,29,14,45,507.0,308.0,0.8,27.0,735.5,853.66,605.41
2017,5,29,15,0,694.0,205.0,0.7,27.0,777.0,933.98,657.6
2017,5,29,15,15,679.5,200.5,0.6,27.0,737.5,910.41,641.19
2017,5,29,15,30,665.0,196.0,0.5,27.0,698.0,884.5,624.88
2017,5,29,15,45,654.5,186.5,0.45,27.0,655.0,854.79,607.22
2017,5,29,16,0,644.0,177.0,0.4,27.0,612.0,822.92,588.21
2017,5,29,16,15,621.0,170.5,0.5,27.0,564.0,781.06,565.25
2017,5,29,16,30,598.0,164.0,0.6,27.0,516.0,738.06,541.01
2017,5,29,16,45,573.0,154.5,0.7,27.0,466.0,689.22,511.73
2017,5,29,17,0,548.0,145.0,0.8,27.0,416.0,634.73,477.6
2017,5,29,17,15,509.0,135.5,0.8,26.5,364.0,575.3,438.31
2017,5,29,17,30,470.0,126.0,0.8,26.0,312.0,517.36,398.72
2017,5,29,17,45,419.0,114.0,0.85,26.0,261.0,449.88,350.09
2017,5,29,18,0,368.0,102.0,0.9,26.0,210.0,385.73,302.03
2017,5,29,18,15,300.0,86.5,0.95,25.0,162.5,310.6,244.45
2017,5,29,18,30,232.0,71.0,1.0,24.0,115.0,231.35,181.3
2017,5,29,18,45,148.0,50.5,1.05,23.5,75.5,153.66,116.92
2017,5,29,19,0,64.0,30.0,1.1,23.0,36.0,73.78,47.05
2017,5,29,19,15,32.0,15.0,1.25,23.0,18.0,27.65,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,21.5,15.5,0.6,20.5,17.0,14.77,0.0
2017,5,30,6,0,43.0,31.0,0.6,21.0,34.0,26.45,14.47
2017,5,30,6,15,110.5,55.0,0.55,21.5,73.0,45.29,32.72
2017,5,30,6,30,178.0,79.0,0.5,22.0,112.0,61.53,47.28
2017,5,30,6,45,249.0,96.5,0.45,22.5,160.0,74.15,58.38
2017,5,30,7,0,320.0,114.0,0.4,23.0,208.0,86.3,68.72
2017,5,30,7,15,372.0,128.0,0.65,23.5,259.0,90.09,71.75
2017,5,30,7,30,424.0,142.0,0.9,24.0,310.0,97.28,77.5
2017,5,30,7,45,501.0,134.5,1.15,24.5,361.5,109.42,72.14
2017,5,30,8,0,578.0,127.0,1.4,25.0,413.0,138.83,83.62
2017,5,30,8,15,577.5,152.5,1.5,25.0,465.5,192.19,122.97
2017,5,30,8,30,577.0,178.0,1.6,25.0,518.0,246.28,166.06
2017,5,30,8,45,609.5,181.0,1.75,25.5,568.0,289.67,200.89
2017,5,30,9,0,642.0,184.0,1.9,26.0,618.0,336.98,239.34
2017,5,30,9,15,488.0,257.0,1.95,26.0,600.0,377.14,275.44
2017,5,30,9,30,334.0,330.0,2.0,26.0,582.0,405.78,300.12
2017,5,30,9,45,527.0,263.0,2.15,26.5,685.5,457.88,338.96
2017,5,30,10,0,720.0,196.0,2.3,27.0,789.0,530.32,393.39
2017,5,30,10,15,731.0,199.0,2.35,27.0,823.0,577.06,428.79
2017,5,30,10,30,742.0,202.0,2.4,27.0,857.0,623.81,463.54
2017,5,30,10,45,752.5,203.0,2.5,27.5,884.5,668.35,495.32
2017,5,30,11,0,763.0,204.0,2.6,28.0,912.0,713.36,526.68
2017,5,30,11,15,768.5,205.5,2.65,28.0,932.0,752.64,554.35
2017,5,30,11,30,774.0,207.0,2.7,28.0,952.0,790.68,580.79
2017,5,30,11,45,572.5,326.0,2.75,28.0,881.0,767.51,560.51
2017,5,30,12,0,371.0,445.0,2.8,28.0,810.0,728.17,528.99
2017,5,30,12,15,279.5,476.5,2.8,28.0,752.5,694.43,504.14
2017,5,30,12,30,188.0,508.0,2.8,28.0,695.0,653.69,474.07
2017,5,30,12,45,141.5,498.5,2.85,28.0,639.0,612.24,445.07
2017,5,30,13,0,95.0,489.0,2.9,28.0,583.0,561.78,409.44
2017,5,30,13,15,64.0,442.5,2.9,28.0,505.5,491.69,360.22
2017,5,30,13,30,33.0,396.0,2.9,28.0,428.0,419.19,308.42
2017,5,30,13,45,22.0,311.0,2.9,28.0,332.5,326.08,241.57
2017,5,30,14,0,11.0,226.0,2.9,28.0,237.0,225.14,167.22
2017,5,30,14,15,5.5,158.0,2.85,28.0,163.5,154.49,114.13
2017,5,30,14,30,0.0,90.0,2.8,28.0,90.0,84.23,60.19
2017,5,30,14,45,2.0,127.5,2.8,28.0,129.5,121.87,89.52
2017,5,30,15,0,4.0,165.0,2.8,28.0,169.0,160.06,119.0
2017,5,30,15,15,2.0,121.5,2.75,28.0,123.5,116.09,85.3
2017,5,30,15,30,0.0,78.0,2.7,28.0,78.0,72.77,51.75
2017,5,30,15,45,0.0,80.5,2.7,28.0,80.5,75.08,53.73
2017,5,30,16,0,0.0,83.0,2.7,28.0,83.0,77.39,55.7
2017,5,30,16,15,0.0,107.0,2.6,27.5,107.0,100.28,74.02
2017,5,30,16,30,0.0,131.0,2.5,27.0,131.0,124.28,93.27
2017,5,30,16,45,0.0,135.5,2.4,27.0,135.5,129.49,97.66
2017,5,30,17,0,0.0,140.0,2.3,27.0,140.0,135.27,102.55
2017,5,30,17,15,0.0,122.5,1.95,26.5,122.5,118.18,89.55
2017,5,30,17,30,0.0,105.0,1.6,26.0,105.0,101.01,76.31
2017,5,30,17,45,0.0,88.0,1.3,25.5,88.0,84.3,63.21
2017,5,30,18,0,0.0,71.0,1.0,25.0,71.0,67.48,49.75
2017,5,30,18,15,0.0,55.0,0.95,24.5,55.0,51.62,36.82
2017,5,30,18,30,0.0,39.0,0.9,24.0,39.0,36.23,24.04
2017,5,30,18,45,0.0,25.5,0.85,23.5,25.5,23.66,13.43
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,11.12,2.43
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.72,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,12.5,0.45,20.5,12.5,11.91,0.0
2017,5,31,6,0,0.0,25.0,0.4,21.0,25.0,22.97,11.94
2017,5,31,6,15,20.5,47.5,0.45,21.5,51.5,41.37,29.45
2017,5,31,6,30,41.0,70.0,0.5,22.0,78.0,59.53,45.59
2017,5,31,6,45,71.0,91.0,0.6,22.5,110.0,76.36,60.29
2017,5,31,7,0,101.0,112.0,0.7,23.0,142.0,88.81,70.9
2017,5,31,7,15,60.0,126.5,0.85,23.5,145.0,104.69,84.11
2017,5,31,7,30,19.0,141.0,1.0,24.0,148.0,122.2,98.39
2017,5,31,7,45,56.5,175.0,1.15,24.5,201.5,144.05,109.4
2017,5,31,8,0,94.0,209.0,1.3,25.0,255.0,177.85,132.85
2017,5,31,8,15,154.0,233.5,1.45,25.5,320.0,205.63,150.69
2017,5,31,8,30,214.0,258.0,1.6,26.0,385.0,247.7,180.2
2017,5,31,8,45,230.0,281.0,1.75,26.5,428.0,284.31,207.72
2017,5,31,9,0,246.0,304.0,1.9,27.0,471.0,315.12,231.07
2017,5,31,9,15,236.0,329.5,1.95,27.0,498.0,355.67,262.29
2017,5,31,9,30,226.0,355.0,2.0,27.0,525.0,387.64,286.62
2017,5,31,9,45,138.5,357.5,2.1,27.0,463.5,365.05,271.23
2017,5,31,10,0,51.0,360.0,2.2,27.0,402.0,339.37,252.53
2017,5,31,10,15,43.0,361.5,2.15,27.0,398.0,341.84,254.11
2017,5,31,10,30,35.0,363.0,2.1,27.0,394.0,343.26,254.74
2017,5,31,10,45,44.0,391.5,2.1,27.0,432.0,377.89,279.7
2017,5,31,11,0,53.0,420.0,2.1,27.0,470.0,413.79,305.23
2017,5,31,11,15,40.5,399.0,2.05,27.0,437.5,391.79,288.86
2017,5,31,11,30,28.0,378.0,2.0,27.0,405.0,367.99,271.38
2017,5,31,11,45,125.0,439.0,2.0,27.0,562.0,505.45,371.46
2017,5,31,12,0,222.0,500.0,2.0,27.0,719.0,651.93,473.23
2017,5,31,12,15,284.5,481.0,1.95,27.0,762.5,702.88,507.97
2017,5,31,12,30,347.0,462.0,1.9,27.0,806.0,756.84,544.95
2017,5,31,12,45,303.0,477.5,1.85,27.0,776.5,746.05,535.91
2017,5,31,13,0,259.0,493.0,1.8,27.0,747.0,732.65,525.65
2017,5,31,13,15,144.5,440.0,1.8,27.0,581.5,574.74,417.48
2017,5,31,13,30,30.0,387.0,1.8,27.0,416.0,407.24,298.4
2017,5,31,13,45,24.0,347.5,1.85,27.0,370.5,364.59,269.04
2017,5,31,14,0,18.0,308.0,1.9,27.0,325.0,311.78,231.18
2017,5,31,14,15,16.5,291.0,1.9,27.0,306.5,294.52,218.99
2017,5,31,14,30,15.0,274.0,1.9,27.0,288.0,277.06,206.47
2017,5,31,14,45,19.0,289.0,1.95,27.0,305.5,296.78,221.59
2017,5,31,15,0,23.0,304.0,2.0,27.0,323.0,316.88,236.88
2017,5,31,15,15,45.5,321.5,2.0,26.5,356.5,372.58,279.4
2017,5,31,15,30,68.0,339.0,2.0,26.0,390.0,416.17,312.78
2017,5,31,15,45,43.0,288.0,2.0,26.0,319.5,337.77,255.2
2017,5,31,16,0,18.0,237.0,2.0,26.0,249.0,247.76,187.97
2017,5,31,16,15,162.5,240.5,1.9,26.0,337.5,410.48,315.62
2017,5,31,16,30,307.0,244.0,1.8,26.0,426.0,554.78,423.69
2017,5,31,16,45,173.0,218.5,1.7,26.0,319.0,391.24,301.43
2017,5,31,17,0,39.0,193.0,1.6,26.0,212.0,236.7,182.23
2017,5,31,17,15,31.5,171.0,1.4,25.5,185.5,207.16,160.5
2017,5,31,17,30,24.0,149.0,1.2,25.0,159.0,167.83,130.22
2017,5,31,17,45,17.5,126.5,1.05,24.5,133.5,140.04,108.58
2017,5,31,18,0,11.0,104.0,0.9,24.0,108.0,112.52,86.64
2017,5,31,18,15,5.5,81.5,0.85,23.5,83.5,85.81,64.92
2017,5,31,18,30,0.0,59.0,0.8,23.0,59.0,59.06,42.76
2017,5,31,18,45,0.0,38.5,0.8,23.0,38.5,37.46,24.58
2017,5,31,19,0,0.0,18.0,0.8,23.0,18.0,16.7,6.61
2017,5,31,19,15,0.0,9.0,0.9,22.5,9.0,8.58,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,74.0,15.5,1.15,20.5,22.0,14.77,0.0
2017,6,1,6,0,148.0,31.0,1.3,21.0,44.0,24.28,12.98
2017,6,1,6,15,248.5,45.5,1.4,21.0,85.5,34.94,24.04
2017,6,1,6,30,349.0,60.0,1.5,21.0,127.0,45.13,33.42
2017,6,1,6,45,426.0,69.5,1.65,21.5,177.0,51.02,38.77
2017,6,1,7,0,503.0,79.0,1.8,22.0,227.0,56.32,43.36
2017,6,1,7,15,273.5,115.0,1.85,22.5,198.0,86.41,69.06
2017,6,1,7,30,44.0,151.0,1.9,23.0,169.0,122.76,99.47
2017,6,1,7,45,30.0,162.5,1.95,23.5,175.5,134.87,103.31
2017,6,1,8,0,16.0,174.0,2.0,24.0,182.0,153.84,117.82
2017,6,1,8,15,79.5,218.5,2.0,24.5,264.5,192.13,144.31
2017,6,1,8,30,143.0,263.0,2.0,25.0,347.0,237.04,175.83
2017,6,1,8,45,195.5,283.5,2.0,26.0,409.5,277.41,204.31
2017,6,1,9,0,248.0,304.0,2.0,27.0,472.0,315.85,231.73
2017,6,1,9,15,276.5,321.0,2.0,27.0,520.5,356.48,262.41
2017,6,1,9,30,305.0,338.0,2.0,27.0,569.0,400.12,295.15
2017,6,1,9,45,286.5,363.5,2.05,27.5,589.5,431.4,318.26
2017,6,1,10,0,268.0,389.0,2.1,28.0,610.0,460.97,339.47
2017,6,1,10,15,142.5,341.5,2.15,28.5,459.5,376.19,278.13
2017,6,1,10,30,17.0,294.0,2.2,29.0,309.0,278.55,205.5
2017,6,1,10,45,12.5,240.0,2.25,29.5,251.5,229.13,168.88
2017,6,1,11,0,8.0,186.0,2.3,30.0,194.0,178.01,130.5
2017,6,1,11,15,109.0,337.5,2.35,30.0,443.0,386.53,285.37
2017,6,1,11,30,210.0,489.0,2.4,30.0,692.0,605.8,438.64
2017,6,1,11,45,199.5,496.5,2.45,30.5,691.0,617.11,443.99
2017,6,1,12,0,189.0,504.0,2.5,31.0,690.0,627.49,449.95
2017,6,1,12,15,117.5,473.0,2.5,31.0,589.0,548.13,394.45
2017,6,1,12,30,46.0,442.0,2.5,31.0,488.0,459.87,331.95
2017,6,1,12,45,470.0,281.0,2.55,31.0,743.5,718.43,523.14
2017,6,1,13,0,894.0,120.0,2.6,31.0,999.0,969.78,689.59
2017,6,1,13,15,891.0,119.5,2.6,31.0,987.0,984.42,696.81
2017,6,1,13,30,888.0,119.0,2.6,31.0,975.0,995.93,704.32
2017,6,1,13,45,884.5,117.5,2.65,31.0,955.0,1002.76,709.47
2017,6,1,14,0,881.0,116.0,2.7,31.0,935.0,1006.33,712.75
2017,6,1,14,15,464.0,251.5,2.7,31.0,682.0,744.94,540.8
2017,6,1,14,30,47.0,387.0,2.7,31.0,429.0,436.24,317.19
2017,6,1,14,45,435.0,257.5,2.75,31.0,618.0,728.07,534.36
2017,6,1,15,0,823.0,128.0,2.8,31.0,807.0,964.23,693.17
2017,6,1,15,15,811.0,125.5,2.8,30.5,767.5,952.11,685.99
2017,6,1,15,30,799.0,123.0,2.8,30.0,728.0,928.47,673.58
2017,6,1,15,45,783.0,120.0,2.8,30.0,683.0,897.94,655.37
2017,6,1,16,0,767.0,117.0,2.8,30.0,638.0,865.25,635.67
2017,6,1,16,15,747.5,113.5,2.8,29.5,589.5,826.85,613.24
2017,6,1,16,30,728.0,110.0,2.8,29.0,541.0,786.9,589.43
2017,6,1,16,45,699.0,106.5,2.8,29.0,489.0,741.75,560.45
2017,6,1,17,0,670.0,103.0,2.8,29.0,437.0,692.36,528.01
2017,6,1,17,15,635.5,97.5,2.7,28.5,384.5,636.2,490.6
2017,6,1,17,30,601.0,92.0,2.6,28.0,332.0,580.75,452.72
2017,6,1,17,45,547.5,85.5,2.55,28.0,279.0,511.77,401.63
2017,6,1,18,0,494.0,79.0,2.5,28.0,226.0,445.72,351.09
2017,6,1,18,15,426.0,69.0,2.35,27.5,177.0,370.06,291.76
2017,6,1,18,30,358.0,59.0,2.2,27.0,128.0,297.24,232.57
2017,6,1,18,45,256.0,45.0,2.05,26.5,86.5,211.69,161.62
2017,6,1,19,0,154.0,31.0,1.9,26.0,45.0,136.66,93.39
2017,6,1,19,15,77.0,15.5,2.05,25.5,22.5,47.18,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,13.5,1.65,21.5,13.5,12.87,0.0
2017,6,2,6,0,0.0,27.0,1.8,22.0,27.0,24.63,13.23
2017,6,2,6,15,26.0,48.5,1.85,22.0,53.5,42.15,30.01
2017,6,2,6,30,52.0,70.0,1.9,22.0,80.0,59.6,45.65
2017,6,2,6,45,80.0,91.5,2.0,22.5,112.5,73.68,58.06
2017,6,2,7,0,108.0,113.0,2.1,23.0,145.0,89.51,71.61
2017,6,2,7,15,59.0,124.0,2.15,23.0,142.5,103.06,83.06
2017,6,2,7,30,10.0,135.0,2.2,23.0,140.0,117.79,95.28
2017,6,2,7,45,89.5,173.0,2.25,23.5,217.5,144.18,109.44
2017,6,2,8,0,169.0,211.0,2.3,24.0,295.0,178.82,131.57
2017,6,2,8,15,122.0,232.0,2.3,24.5,296.0,200.16,148.81
2017,6,2,8,30,75.0,253.0,2.3,25.0,297.0,224.17,168.71
2017,6,2,8,45,81.0,278.5,2.35,25.5,330.0,252.41,189.65
2017,6,2,9,0,87.0,304.0,2.4,26.0,363.0,281.56,211.16
2017,6,2,9,15,205.5,318.5,2.4,26.0,470.5,336.67,250.56
2017,6,2,9,30,324.0,333.0,2.4,26.0,578.0,404.25,300.04
2017,6,2,9,45,243.0,368.0,2.4,26.5,557.5,414.68,308.2
