Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,10,0,162.0,403.0,2.4,27.0,537.0,424.1,314.58
2017,6,2,10,15,112.5,404.0,2.35,27.5,499.5,409.64,303.23
2017,6,2,10,30,63.0,405.0,2.3,28.0,462.0,395.43,291.68
2017,6,2,10,45,37.0,316.0,2.25,28.5,350.0,308.57,228.04
2017,6,2,11,0,11.0,227.0,2.2,29.0,238.0,217.44,160.27
2017,6,2,11,15,141.0,351.5,2.1,29.0,487.5,422.47,312.3
2017,6,2,11,30,271.0,476.0,2.0,29.0,737.0,639.05,462.6
2017,6,2,11,45,535.5,328.0,1.95,29.5,851.5,739.04,534.03
2017,6,2,12,0,800.0,180.0,1.9,30.0,966.0,848.33,608.24
2017,6,2,12,15,619.5,312.5,1.85,30.0,923.0,841.01,598.96
2017,6,2,12,30,439.0,445.0,1.8,30.0,880.0,825.12,582.67
2017,6,2,12,45,618.5,313.0,1.75,30.5,923.0,885.01,625.56
2017,6,2,13,0,798.0,181.0,1.7,31.0,966.0,943.92,662.72
2017,6,2,13,15,795.0,180.0,1.7,31.0,954.5,958.01,671.09
2017,6,2,13,30,792.0,179.0,1.7,31.0,943.0,969.16,678.21
2017,6,2,13,45,632.5,284.5,1.75,31.0,887.0,934.68,656.48
2017,6,2,14,0,473.0,390.0,1.8,31.0,831.0,889.71,624.33
2017,6,2,14,15,393.0,402.5,1.8,30.5,761.5,819.95,580.52
2017,6,2,14,30,313.0,415.0,1.8,30.0,692.0,757.73,540.52
2017,6,2,14,45,279.0,405.5,1.85,30.0,645.5,717.38,514.94
2017,6,2,15,0,245.0,396.0,1.9,30.0,599.0,676.1,488.15
2017,6,2,15,15,300.5,361.0,1.95,30.0,597.5,694.29,503.95
2017,6,2,15,30,356.0,326.0,2.0,30.0,596.0,709.16,517.14
2017,6,2,15,45,255.0,320.5,2.1,30.0,508.0,604.48,444.95
2017,6,2,16,0,154.0,315.0,2.2,30.0,420.0,488.54,363.2
2017,6,2,16,15,400.0,228.5,2.2,29.5,472.5,641.08,480.57
2017,6,2,16,30,646.0,142.0,2.2,29.0,525.0,756.99,566.66
2017,6,2,16,45,615.0,137.0,2.2,29.0,474.0,706.85,532.97
2017,6,2,17,0,584.0,132.0,2.2,29.0,423.0,656.56,499.91
2017,6,2,17,15,547.0,124.0,2.1,28.5,371.5,598.35,460.12
2017,6,2,17,30,510.0,116.0,2.0,28.0,320.0,536.18,416.45
2017,6,2,17,45,459.5,106.0,1.9,27.5,269.0,469.69,367.88
2017,6,2,18,0,409.0,96.0,1.8,27.0,218.0,406.4,320.04
2017,6,2,18,15,343.5,82.5,1.8,26.5,170.5,333.13,262.83
2017,6,2,18,30,278.0,69.0,1.8,26.0,123.0,265.37,207.83
2017,6,2,18,45,195.0,51.0,1.85,26.0,83.0,178.28,136.0
2017,6,2,19,0,112.0,33.0,1.9,26.0,43.0,109.59,74.7
2017,6,2,19,15,56.0,16.5,2.0,25.5,21.5,39.36,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,23.5,14.5,1.25,21.5,17.0,13.82,0.0
2017,6,3,6,0,47.0,29.0,1.4,22.0,34.0,25.03,13.6
2017,6,3,6,15,96.0,49.5,1.45,22.5,66.0,41.51,29.42
2017,6,3,6,30,145.0,70.0,1.5,23.0,98.0,55.08,41.62
2017,6,3,6,45,189.5,88.0,1.6,23.5,136.5,68.07,53.02
2017,6,3,7,0,234.0,106.0,1.7,24.0,175.0,80.56,63.69
2017,6,3,7,15,346.0,112.5,1.75,24.5,238.0,78.51,61.74
2017,6,3,7,30,458.0,119.0,1.8,25.0,301.0,80.93,63.5
2017,6,3,7,45,239.5,149.0,1.85,25.5,245.5,118.95,85.04
2017,6,3,8,0,21.0,179.0,1.9,26.0,190.0,158.18,120.08
2017,6,3,8,15,10.5,151.5,1.9,26.5,157.0,137.91,103.85
2017,6,3,8,30,0.0,124.0,1.9,27.0,124.0,113.91,85.0
2017,6,3,8,45,21.5,201.0,1.95,27.5,215.5,185.45,139.23
2017,6,3,9,0,43.0,278.0,2.0,28.0,307.0,248.69,185.82
2017,6,3,9,15,48.5,302.5,2.0,28.0,337.5,275.12,205.06
2017,6,3,9,30,54.0,327.0,2.0,28.0,368.0,302.39,224.92
2017,6,3,9,45,41.5,324.0,2.0,28.5,356.5,300.3,222.72
2017,6,3,10,0,29.0,321.0,2.0,29.0,345.0,296.38,219.15
2017,6,3,10,15,101.0,380.5,1.95,29.0,469.0,390.2,287.34
2017,6,3,10,30,173.0,440.0,1.9,29.0,593.0,485.66,354.89
2017,6,3,10,45,234.0,444.0,1.85,29.5,658.0,541.86,393.4
2017,6,3,11,0,295.0,448.0,1.8,30.0,723.0,598.27,431.72
2017,6,3,11,15,230.5,470.0,1.75,30.0,687.5,591.0,424.93
2017,6,3,11,30,166.0,492.0,1.7,30.0,652.0,574.03,411.75
2017,6,3,11,45,218.5,491.0,1.65,30.5,704.0,627.64,448.0
2017,6,3,12,0,271.0,490.0,1.6,31.0,756.0,683.56,484.58
2017,6,3,12,15,215.5,500.0,1.55,31.0,712.5,658.87,466.24
2017,6,3,12,30,160.0,510.0,1.5,31.0,669.0,629.97,445.61
2017,6,3,12,45,128.5,500.5,1.45,31.0,628.0,601.83,426.23
2017,6,3,13,0,97.0,491.0,1.4,31.0,587.0,565.47,401.26
2017,6,3,13,15,89.5,480.0,1.3,31.0,567.5,553.29,392.9
2017,6,3,13,30,82.0,469.0,1.2,31.0,548.0,540.2,383.74
2017,6,3,13,45,174.0,463.0,1.2,31.0,626.5,640.1,453.39
2017,6,3,14,0,266.0,457.0,1.2,31.0,705.0,742.52,521.8
2017,6,3,14,15,169.0,436.0,1.15,30.5,592.0,618.5,438.98
2017,6,3,14,30,72.0,415.0,1.1,30.0,479.0,490.79,352.37
2017,6,3,14,45,208.0,392.5,1.1,30.0,567.0,619.36,445.3
2017,6,3,15,0,344.0,370.0,1.1,30.0,655.0,746.27,531.81
2017,6,3,15,15,369.5,341.5,1.1,30.0,633.5,740.72,528.97
2017,6,3,15,30,395.0,313.0,1.1,30.0,612.0,732.54,525.91
2017,6,3,15,45,269.5,314.0,1.1,30.0,512.5,610.97,443.5
2017,6,3,16,0,144.0,315.0,1.1,30.0,413.0,479.18,351.84
2017,6,3,16,15,235.0,278.5,1.05,29.5,424.5,520.28,386.05
2017,6,3,16,30,326.0,242.0,1.0,29.0,436.0,569.42,423.95
2017,6,3,16,45,221.0,227.5,0.95,29.0,354.0,442.88,333.32
2017,6,3,17,0,116.0,213.0,0.9,29.0,272.0,336.49,255.06
2017,6,3,17,15,105.0,190.0,0.85,28.5,238.5,300.12,229.7
2017,6,3,17,30,94.0,167.0,0.8,28.0,205.0,252.44,194.78
2017,6,3,17,45,82.0,142.5,0.75,28.0,172.5,214.76,166.23
2017,6,3,18,0,70.0,118.0,0.7,28.0,140.0,177.51,137.28
2017,6,3,18,15,53.0,94.5,0.65,27.5,109.0,138.96,106.71
2017,6,3,18,30,36.0,71.0,0.6,27.0,78.0,101.14,76.0
2017,6,3,18,45,18.0,49.0,0.55,26.5,52.5,65.47,46.54
2017,6,3,19,0,0.0,27.0,0.5,26.0,27.0,26.51,14.04
2017,6,3,19,15,0.0,13.5,0.5,25.5,13.5,12.53,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,47.5,15.5,1.75,21.5,19.5,14.77,0.0
2017,6,4,6,0,95.0,31.0,2.0,22.0,39.0,25.47,13.98
2017,6,4,6,15,172.0,50.5,2.1,22.0,78.5,40.61,28.73
2017,6,4,6,30,249.0,70.0,2.2,22.0,118.0,52.79,39.84
2017,6,4,6,45,208.5,90.5,2.35,22.5,139.5,69.87,54.8
2017,6,4,7,0,168.0,111.0,2.5,23.0,161.0,88.38,70.67
2017,6,4,7,15,332.0,111.5,2.6,23.5,235.0,77.72,61.35
2017,6,4,7,30,496.0,112.0,2.7,24.0,309.0,76.15,59.73
2017,6,4,7,45,513.5,127.0,2.8,24.5,357.0,106.12,68.73
2017,6,4,8,0,531.0,142.0,2.9,25.0,405.0,148.77,93.36
2017,6,4,8,15,458.0,183.5,2.95,25.5,429.0,199.93,134.22
2017,6,4,8,30,385.0,225.0,3.0,26.0,453.0,251.21,177.33
2017,6,4,8,45,409.0,240.0,3.1,26.5,500.5,285.67,204.38
2017,6,4,9,0,433.0,255.0,3.2,27.0,548.0,329.88,239.23
2017,6,4,9,15,570.0,211.5,3.15,27.0,625.5,370.67,270.29
2017,6,4,9,30,707.0,168.0,3.1,27.0,703.0,424.26,312.19
2017,6,4,9,45,727.5,167.5,3.1,27.5,743.5,472.17,350.07
2017,6,4,10,0,748.0,167.0,3.1,28.0,784.0,525.0,390.44
2017,6,4,10,15,594.0,263.0,3.05,28.0,766.0,553.33,411.11
2017,6,4,10,30,440.0,359.0,3.0,28.0,748.0,572.1,423.16
2017,6,4,10,45,620.5,261.5,2.95,28.0,828.5,631.31,468.67
2017,6,4,11,0,801.0,164.0,2.9,28.0,909.0,705.52,524.18
2017,6,4,11,15,608.0,291.0,2.8,28.0,863.5,707.45,520.9
2017,6,4,11,30,415.0,418.0,2.7,28.0,818.0,698.08,509.36
2017,6,4,11,45,634.0,280.0,2.65,28.5,899.5,773.71,565.61
2017,6,4,12,0,853.0,142.0,2.6,29.0,981.0,855.05,620.26
2017,6,4,12,15,579.0,313.5,2.55,29.0,884.0,806.1,583.36
2017,6,4,12,30,305.0,485.0,2.5,29.0,787.0,739.9,531.1
2017,6,4,12,45,372.5,462.5,2.45,29.0,830.5,796.13,570.55
2017,6,4,13,0,440.0,440.0,2.4,29.0,874.0,856.78,611.35
2017,6,4,13,15,365.0,456.0,2.3,29.0,813.0,810.44,578.47
2017,6,4,13,30,290.0,472.0,2.2,29.0,752.0,764.21,546.16
2017,6,4,13,45,152.5,377.0,2.15,29.0,524.5,531.56,387.55
2017,6,4,14,0,15.0,282.0,2.1,29.0,297.0,283.38,208.27
2017,6,4,14,15,7.5,201.5,2.0,29.0,209.0,198.32,146.24
2017,6,4,14,30,0.0,121.0,1.9,29.0,121.0,113.67,82.36
2017,6,4,14,45,0.0,103.0,1.85,29.0,103.0,96.51,69.46
2017,6,4,15,0,0.0,85.0,1.8,29.0,85.0,79.4,56.39
2017,6,4,15,15,0.0,62.5,1.75,28.5,62.5,58.31,40.23
2017,6,4,15,30,0.0,40.0,1.7,28.0,40.0,37.28,23.89
2017,6,4,15,45,3.0,114.5,1.65,28.0,117.0,110.28,81.3
2017,6,4,16,0,6.0,189.0,1.6,28.0,194.0,187.06,140.54
2017,6,4,16,15,19.0,209.5,1.5,28.0,222.0,220.95,166.94
2017,6,4,16,30,32.0,230.0,1.4,28.0,250.0,268.62,203.59
2017,6,4,16,45,120.0,220.5,1.35,28.0,283.0,348.46,266.51
2017,6,4,17,0,208.0,211.0,1.3,28.0,316.0,409.38,314.14
2017,6,4,17,15,201.0,186.5,1.2,27.5,278.5,370.95,286.59
2017,6,4,17,30,194.0,162.0,1.1,27.0,241.0,332.18,258.78
2017,6,4,17,45,180.5,138.5,1.0,27.0,203.5,289.84,226.85
2017,6,4,18,0,167.0,115.0,0.9,27.0,166.0,247.83,194.37
2017,6,4,18,15,143.0,93.5,0.85,26.5,130.5,202.48,158.55
2017,6,4,18,30,119.0,72.0,0.8,26.0,95.0,158.58,122.78
2017,6,4,18,45,82.5,51.5,0.75,25.5,65.0,110.98,83.11
2017,6,4,19,0,46.0,31.0,0.7,25.0,35.0,65.3,43.25
2017,6,4,19,15,23.0,15.5,0.7,24.5,17.5,29.85,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,96.5,14.5,2.35,19.5,22.5,13.82,0.0
2017,6,5,6,0,193.0,29.0,2.7,20.0,45.0,22.64,11.97
2017,6,5,6,15,291.0,41.5,2.75,20.5,86.5,31.76,21.41
2017,6,5,6,30,389.0,54.0,2.8,21.0,128.0,40.9,29.77
2017,6,5,6,45,462.5,62.0,2.85,22.0,178.0,44.94,33.42
2017,6,5,7,0,536.0,70.0,2.9,23.0,228.0,48.79,36.69
2017,6,5,7,15,582.0,76.5,3.05,23.5,280.0,51.15,38.6
2017,6,5,7,30,628.0,83.0,3.2,24.0,332.0,53.32,40.27
2017,6,5,7,45,665.0,86.5,3.35,25.0,385.5,80.33,44.17
2017,6,5,8,0,702.0,90.0,3.5,26.0,439.0,129.0,70.67
2017,6,5,8,15,726.5,94.0,3.5,26.5,490.0,175.01,103.15
2017,6,5,8,30,751.0,98.0,3.5,27.0,541.0,223.83,142.04
2017,6,5,8,45,770.0,101.0,3.55,27.5,589.5,273.06,183.38
2017,6,5,9,0,789.0,104.0,3.6,28.0,638.0,324.12,226.55
2017,6,5,9,15,803.0,107.0,3.55,28.5,682.5,375.01,269.18
2017,6,5,9,30,817.0,110.0,3.5,29.0,727.0,432.23,315.39
2017,6,5,9,45,826.5,112.5,3.5,29.5,766.0,481.65,354.83
2017,6,5,10,0,836.0,115.0,3.5,30.0,805.0,531.01,393.03
2017,6,5,10,15,843.5,117.0,3.45,30.0,838.0,578.54,429.53
2017,6,5,10,30,851.0,119.0,3.4,30.0,871.0,625.41,464.59
2017,6,5,10,45,453.0,271.0,3.4,30.5,673.0,531.88,393.82
2017,6,5,11,0,55.0,423.0,3.4,31.0,475.0,417.69,304.66
2017,6,5,11,15,227.5,422.5,3.4,31.0,641.0,544.19,398.05
2017,6,5,11,30,400.0,422.0,3.4,31.0,807.0,692.41,502.86
2017,6,5,11,45,419.0,431.0,3.45,31.0,839.5,733.93,530.7
2017,6,5,12,0,438.0,440.0,3.5,31.0,872.0,778.86,561.13
2017,6,5,12,15,645.5,291.0,3.5,31.0,930.0,844.27,611.19
2017,6,5,12,30,853.0,142.0,3.5,31.0,988.0,907.7,654.54
2017,6,5,12,45,508.5,324.5,3.5,31.0,828.5,795.52,575.6
2017,6,5,13,0,164.0,507.0,3.5,31.0,669.0,650.39,467.66
2017,6,5,13,15,503.0,325.0,3.5,31.0,812.0,822.14,595.53
2017,6,5,13,30,842.0,143.0,3.5,31.0,955.0,974.07,698.64
2017,6,5,13,45,833.0,144.5,3.5,31.0,935.0,978.43,700.75
2017,6,5,14,0,824.0,146.0,3.5,31.0,915.0,979.72,702.17
2017,6,5,14,15,817.5,144.5,3.45,30.5,888.5,977.47,702.54
2017,6,5,14,30,811.0,143.0,3.4,30.0,862.0,981.43,707.08
2017,6,5,14,45,590.5,252.0,3.4,30.0,765.5,882.18,641.9
2017,6,5,15,0,370.0,361.0,3.4,30.0,669.0,762.37,556.57
2017,6,5,15,15,185.0,191.5,3.35,29.5,345.5,393.88,298.19
2017,6,5,15,30,0.0,22.0,3.3,29.0,22.0,20.49,10.47
2017,6,5,15,45,0.0,19.5,3.3,29.0,19.5,18.15,8.74
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,15.81,6.92
2017,6,5,16,15,0.0,17.0,3.2,28.5,17.0,15.81,6.97
2017,6,5,16,30,0.0,17.0,3.1,28.0,17.0,15.8,7.03
2017,6,5,16,45,0.0,16.5,3.05,28.0,16.5,15.33,6.69
2017,6,5,17,0,0.0,16.0,3.0,28.0,16.0,14.85,6.36
2017,6,5,17,15,0.0,14.0,2.8,27.5,14.0,12.99,4.91
2017,6,5,17,30,0.0,12.0,2.6,27.0,12.0,11.13,3.44
2017,6,5,17,45,0.0,10.0,2.45,26.5,10.0,9.27,1.96
2017,6,5,18,0,0.0,8.0,2.3,26.0,8.0,7.41,0.45
2017,6,5,18,15,0.0,6.0,2.05,25.5,6.0,5.55,0.0
2017,6,5,18,30,0.0,4.0,1.8,25.0,4.0,3.7,0.0
2017,6,5,18,45,0.0,2.5,1.6,24.5,2.5,2.31,0.0
2017,6,5,19,0,0.0,1.0,1.4,24.0,1.0,0.92,0.0
2017,6,5,19,15,0.0,0.5,1.45,23.5,0.5,0.46,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,90.5,15.0,2.85,20.5,23.0,14.3,0.0
2017,6,6,6,0,181.0,30.0,3.0,21.0,46.0,23.44,12.55
2017,6,6,6,15,277.5,44.0,3.1,21.5,87.5,33.73,22.97
2017,6,6,6,30,374.0,58.0,3.2,22.0,129.0,43.57,31.93
2017,6,6,6,45,443.5,67.5,3.35,22.5,178.5,49.69,37.45
2017,6,6,7,0,513.0,77.0,3.5,23.0,228.0,54.54,41.65
2017,6,6,7,15,560.0,84.5,3.6,23.5,280.5,57.39,43.97
2017,6,6,7,30,607.0,92.0,3.7,24.0,333.0,60.03,46.0
2017,6,6,7,45,642.5,97.5,3.85,25.0,386.0,87.72,50.62
2017,6,6,8,0,678.0,103.0,4.0,26.0,439.0,131.42,73.52
2017,6,6,8,15,370.5,175.5,4.05,26.5,362.5,181.3,123.05
2017,6,6,8,30,63.0,248.0,4.1,27.0,286.0,218.35,164.04
2017,6,6,8,45,187.0,269.5,4.2,27.5,394.0,265.58,195.77
2017,6,6,9,0,311.0,291.0,4.3,28.0,502.0,326.01,238.86
2017,6,6,9,15,555.0,209.0,4.35,28.0,616.0,364.7,266.07
2017,6,6,9,30,799.0,127.0,4.4,28.0,730.0,433.32,318.56
2017,6,6,9,45,410.5,214.0,4.45,28.5,525.0,364.83,272.41
2017,6,6,10,0,22.0,301.0,4.5,29.0,320.0,282.98,210.82
2017,6,6,10,15,430.0,219.5,4.55,29.0,599.0,427.01,321.73
2017,6,6,10,30,838.0,138.0,4.6,29.0,878.0,633.04,475.14
2017,6,6,10,45,845.5,139.0,4.7,29.5,905.5,677.74,507.09
2017,6,6,11,0,853.0,140.0,4.8,30.0,933.0,721.4,538.3
2017,6,6,11,15,858.0,141.0,4.85,30.0,953.0,761.97,566.92
2017,6,6,11,30,863.0,142.0,4.9,30.0,973.0,800.93,593.4
2017,6,6,11,45,861.5,145.5,5.0,30.5,984.5,834.99,615.41
2017,6,6,12,0,860.0,149.0,5.1,31.0,996.0,866.78,635.8
2017,6,6,12,15,861.0,149.0,5.1,31.0,1000.0,895.45,654.76
2017,6,6,12,30,862.0,149.0,5.1,31.0,1004.0,921.95,672.27
2017,6,6,12,45,598.5,307.5,5.2,31.5,900.5,860.9,627.82
2017,6,6,13,0,335.0,466.0,5.3,32.0,797.0,778.36,563.34
2017,6,6,13,15,601.5,302.0,5.3,32.0,886.5,894.34,651.09
2017,6,6,13,30,868.0,138.0,5.3,32.0,976.0,994.76,719.77
2017,6,6,13,45,868.0,133.5,5.35,32.0,957.5,1002.39,725.05
2017,6,6,14,0,868.0,129.0,5.4,32.0,939.0,1006.78,728.88
2017,6,6,14,15,862.0,127.5,5.35,32.0,912.0,1004.94,728.06
2017,6,6,14,30,856.0,126.0,5.3,32.0,885.0,999.93,725.33
2017,6,6,14,45,850.0,122.5,5.3,32.0,852.0,989.69,719.66
2017,6,6,15,0,844.0,119.0,5.3,32.0,819.0,976.37,712.09
2017,6,6,15,15,833.5,116.5,5.2,31.5,780.0,956.71,701.19
2017,6,6,15,30,823.0,114.0,5.1,31.0,741.0,934.33,688.54
2017,6,6,15,45,811.0,110.5,5.1,31.0,697.0,915.14,677.33
2017,6,6,16,0,799.0,107.0,5.1,31.0,653.0,885.13,658.77
2017,6,6,16,15,781.5,103.5,5.0,30.5,604.5,847.92,635.96
2017,6,6,16,30,764.0,100.0,4.9,30.0,556.0,808.98,611.76
2017,6,6,16,45,741.0,96.0,4.85,30.0,505.0,763.28,581.52
2017,6,6,17,0,718.0,92.0,4.8,30.0,454.0,716.7,550.27
2017,6,6,17,15,687.0,87.0,4.5,29.5,401.0,665.73,515.45
2017,6,6,17,30,656.0,82.0,4.2,29.0,348.0,611.69,477.97
2017,6,6,17,45,611.0,76.0,3.95,29.0,295.0,547.21,430.57
2017,6,6,18,0,566.0,70.0,3.7,29.0,242.0,484.94,382.49
2017,6,6,18,15,501.5,62.0,3.25,28.0,192.0,410.71,324.57
2017,6,6,18,30,437.0,54.0,2.8,27.0,142.0,341.25,268.11
2017,6,6,18,45,337.5,42.5,2.35,26.5,98.0,254.63,195.91
2017,6,6,19,0,238.0,31.0,1.9,26.0,54.0,176.0,125.59
2017,6,6,19,15,119.0,15.5,1.8,25.5,27.0,82.03,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,109.5,14.5,1.2,20.5,24.0,13.82,0.0
2017,6,7,6,0,219.0,29.0,1.3,21.0,48.0,22.66,11.98
2017,6,7,6,15,322.0,41.0,1.35,21.5,91.0,31.93,21.48
2017,6,7,6,30,425.0,53.0,1.4,22.0,134.0,40.03,28.92
2017,6,7,6,45,483.0,60.5,1.5,23.0,181.0,43.69,32.21
2017,6,7,7,0,541.0,68.0,1.6,24.0,228.0,47.16,35.14
2017,6,7,7,15,598.0,75.5,1.55,25.0,285.5,50.41,37.73
2017,6,7,7,30,655.0,83.0,1.5,26.0,343.0,53.42,40.0
2017,6,7,7,45,688.5,88.0,1.5,27.0,397.0,82.65,44.95
2017,6,7,8,0,722.0,93.0,1.5,28.0,451.0,133.52,72.66
2017,6,7,8,15,746.5,97.0,1.65,28.5,503.5,180.54,105.37
2017,6,7,8,30,771.0,101.0,1.8,29.0,556.0,230.38,144.48
2017,6,7,8,45,788.5,105.0,1.95,29.5,605.0,281.06,186.35
2017,6,7,9,0,806.0,109.0,2.1,30.0,654.0,333.42,229.85
2017,6,7,9,15,820.0,111.5,2.2,30.5,699.0,384.78,272.16
2017,6,7,9,30,834.0,114.0,2.3,31.0,744.0,442.37,317.94
2017,6,7,9,45,845.0,116.5,2.4,31.5,784.0,493.35,357.86
2017,6,7,10,0,856.0,119.0,2.5,32.0,824.0,544.39,396.68
2017,6,7,10,15,864.0,120.5,2.6,32.0,858.0,592.77,433.42
2017,6,7,10,30,872.0,122.0,2.7,32.0,892.0,640.48,468.83
2017,6,7,10,45,878.0,123.5,2.8,32.5,919.0,686.02,500.96
2017,6,7,11,0,884.0,125.0,2.9,33.0,946.0,730.32,531.48
2017,6,7,11,15,888.0,126.0,2.95,33.0,966.0,771.3,558.71
2017,6,7,11,30,892.0,127.0,3.0,33.0,986.0,810.52,584.25
2017,6,7,11,45,894.0,127.5,3.05,33.5,998.0,845.77,605.81
2017,6,7,12,0,896.0,128.0,3.1,34.0,1010.0,878.85,625.81
2017,6,7,12,15,896.5,128.0,3.1,34.0,1014.0,907.94,644.13
2017,6,7,12,30,897.0,128.0,3.1,34.0,1018.0,934.68,660.92
2017,6,7,12,45,894.0,129.0,3.15,34.0,1013.0,956.68,675.08
2017,6,7,13,0,891.0,130.0,3.2,34.0,1008.0,975.95,687.6
2017,6,7,13,15,888.0,129.5,3.2,34.0,996.0,990.87,697.11
2017,6,7,13,30,885.0,129.0,3.2,34.0,984.0,1002.69,704.79
2017,6,7,13,45,878.0,129.0,3.2,34.0,963.0,1007.85,708.44
2017,6,7,14,0,871.0,129.0,3.2,34.0,942.0,1009.79,710.23
2017,6,7,14,15,864.5,127.5,3.2,34.0,915.0,1007.5,709.53
2017,6,7,14,30,858.0,126.0,3.2,34.0,888.0,1002.02,706.99
2017,6,7,14,45,833.0,133.5,3.25,34.0,850.0,984.38,697.27
2017,6,7,15,0,808.0,141.0,3.3,34.0,812.0,973.55,692.03
2017,6,7,15,15,795.5,138.5,3.3,33.5,772.5,952.6,681.39
2017,6,7,15,30,783.0,136.0,3.3,33.0,733.0,929.01,669.1
2017,6,7,15,45,766.5,133.0,3.35,33.0,688.0,898.58,651.26
2017,6,7,16,0,750.0,130.0,3.4,33.0,643.0,866.01,631.93
2017,6,7,16,15,729.5,126.0,3.35,32.5,594.5,831.32,611.75
2017,6,7,16,30,709.0,122.0,3.3,32.0,546.0,790.81,587.37
2017,6,7,16,45,683.5,116.0,3.25,32.0,494.5,742.46,556.07
2017,6,7,17,0,658.0,110.0,3.2,32.0,443.0,693.53,523.93
2017,6,7,17,15,623.5,104.0,2.95,31.5,390.5,637.25,486.2
2017,6,7,17,30,589.0,98.0,2.7,31.0,338.0,581.66,447.94
2017,6,7,17,45,543.5,90.0,2.45,30.5,286.0,516.93,400.98
2017,6,7,18,0,498.0,82.0,2.2,30.0,234.0,454.47,354.21
2017,6,7,18,15,433.0,71.5,2.0,29.0,184.5,379.69,297.03
2017,6,7,18,30,368.0,61.0,1.8,28.0,135.0,307.18,239.4
2017,6,7,18,45,275.5,47.0,1.6,27.0,93.0,225.45,172.54
2017,6,7,19,0,183.0,33.0,1.4,26.0,51.0,152.99,109.05
2017,6,7,19,15,91.5,16.5,1.35,25.5,25.5,72.26,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.0,1.95,21.5,21.0,15.25,0.0
2017,6,8,6,0,120.0,32.0,2.3,22.0,42.0,26.26,14.7
2017,6,8,6,15,203.0,49.5,2.4,22.5,82.0,38.03,26.5
2017,6,8,6,30,286.0,67.0,2.5,23.0,122.0,50.45,37.68
2017,6,8,6,45,353.0,80.0,2.65,24.0,169.5,58.8,45.0
2017,6,8,7,0,420.0,93.0,2.8,25.0,217.0,66.72,51.68
2017,6,8,7,15,468.5,103.5,2.75,25.5,268.0,72.34,56.3
2017,6,8,7,30,517.0,114.0,2.7,26.0,319.0,77.62,60.48
2017,6,8,7,45,552.0,122.5,2.65,26.5,370.5,103.79,65.19
2017,6,8,8,0,587.0,131.0,2.6,27.0,422.0,144.77,87.18
2017,6,8,8,15,615.0,137.5,2.4,27.5,473.0,187.27,116.68
2017,6,8,8,30,643.0,144.0,2.2,28.0,524.0,233.05,152.09
2017,6,8,8,45,661.0,151.5,2.0,28.5,571.0,280.19,190.32
2017,6,8,9,0,679.0,159.0,1.8,29.0,618.0,329.22,230.05
2017,6,8,9,15,696.5,163.5,1.65,29.0,662.5,377.37,269.1
2017,6,8,9,30,714.0,168.0,1.5,29.0,707.0,426.96,308.3
2017,6,8,9,45,723.5,174.0,1.4,29.5,745.5,475.31,344.97
2017,6,8,10,0,733.0,180.0,1.3,30.0,784.0,523.92,380.45
2017,6,8,10,15,743.5,183.0,1.25,30.5,817.5,570.69,413.67
2017,6,8,10,30,754.0,186.0,1.2,31.0,851.0,619.91,447.34
2017,6,8,10,45,764.0,186.5,1.2,31.5,879.0,663.17,476.46
2017,6,8,11,0,774.0,187.0,1.2,32.0,907.0,705.88,504.45
2017,6,8,11,15,779.5,188.5,1.2,32.0,926.5,745.4,530.66
2017,6,8,11,30,785.0,190.0,1.2,32.0,946.0,783.64,555.48
2017,6,8,11,45,787.0,192.0,1.2,32.5,958.0,818.07,575.47
2017,6,8,12,0,789.0,194.0,1.2,33.0,970.0,850.73,594.16
2017,6,8,12,15,595.5,316.5,1.2,33.0,904.0,822.61,572.87
2017,6,8,12,30,402.0,439.0,1.2,33.0,838.0,784.35,543.61
2017,6,8,12,45,599.0,313.5,1.25,33.0,905.5,866.54,602.19
2017,6,8,13,0,796.0,188.0,1.3,33.0,973.0,948.13,654.89
2017,6,8,13,15,551.0,328.0,1.35,33.0,868.0,871.25,604.05
2017,6,8,13,30,306.0,468.0,1.4,33.0,763.0,775.57,538.14
2017,6,8,13,45,545.0,324.0,1.5,33.0,837.5,886.09,617.73
2017,6,8,14,0,784.0,180.0,1.6,33.0,912.0,983.59,682.06
2017,6,8,14,15,777.0,178.0,1.65,33.0,886.0,980.92,680.72
2017,6,8,14,30,770.0,176.0,1.7,33.0,860.0,975.24,678.76
2017,6,8,14,45,770.5,167.0,1.8,33.0,829.0,966.81,675.85
2017,6,8,15,0,771.0,158.0,1.9,33.0,798.0,955.26,671.04
2017,6,8,15,15,758.5,154.5,1.95,32.5,759.5,933.77,660.85
2017,6,8,15,30,746.0,151.0,2.0,32.0,721.0,909.72,649.05
2017,6,8,15,45,734.0,145.5,2.05,32.0,678.0,886.67,636.51
2017,6,8,16,0,722.0,140.0,2.1,32.0,635.0,856.33,619.16
2017,6,8,16,15,701.5,135.5,2.1,31.5,587.0,817.39,596.83
2017,6,8,16,30,681.0,131.0,2.1,31.0,539.0,777.08,573.27
2017,6,8,16,45,630.0,131.0,2.15,31.0,481.5,714.84,533.48
2017,6,8,17,0,579.0,131.0,2.2,31.0,424.0,653.54,493.48
2017,6,8,17,15,541.5,124.5,2.1,30.5,374.0,596.89,455.23
2017,6,8,17,30,504.0,118.0,2.0,30.0,324.0,536.19,412.96
2017,6,8,17,45,470.0,105.0,1.9,30.0,274.5,477.8,370.39
2017,6,8,18,0,436.0,92.0,1.8,30.0,225.0,421.07,327.71
2017,6,8,18,15,379.0,79.0,1.7,29.0,178.0,352.1,275.15
2017,6,8,18,30,322.0,66.0,1.6,28.0,131.0,287.71,223.99
2017,6,8,18,45,241.5,50.5,1.5,27.5,90.5,212.64,162.28
2017,6,8,19,0,161.0,35.0,1.4,27.0,50.0,145.57,103.58
2017,6,8,19,15,80.5,17.5,1.5,26.5,25.0,69.48,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,3.5,14.0,3.25,22.5,14.5,13.34,0.0
2017,6,9,6,0,7.0,28.0,3.5,23.0,29.0,25.49,14.03
2017,6,9,6,15,43.0,51.5,3.7,23.0,59.5,44.38,31.76
2017,6,9,6,30,79.0,75.0,3.9,23.0,90.0,60.92,46.59
2017,6,9,6,45,132.0,92.5,4.1,23.5,127.5,74.51,58.55
2017,6,9,7,0,185.0,110.0,4.3,24.0,165.0,83.18,65.98
2017,6,9,7,15,290.0,128.0,4.35,24.0,234.0,95.27,76.22
2017,6,9,7,30,395.0,146.0,4.4,24.0,303.0,99.94,79.97
2017,6,9,7,45,205.5,160.0,4.5,24.5,242.5,125.41,91.41
2017,6,9,8,0,16.0,174.0,4.6,25.0,182.0,153.93,117.82
2017,6,9,8,15,125.5,215.0,4.55,25.0,288.5,189.32,140.52
2017,6,9,8,30,235.0,256.0,4.5,25.0,395.0,251.03,184.2
2017,6,9,8,45,134.5,261.5,4.5,25.5,342.5,246.39,184.31
2017,6,9,9,0,34.0,267.0,4.5,26.0,290.0,237.61,180.08
2017,6,9,9,15,17.0,201.0,4.45,26.0,212.5,188.46,142.41
2017,6,9,9,30,0.0,135.0,4.4,26.0,135.0,124.83,93.03
2017,6,9,9,45,99.0,267.5,4.4,26.5,349.5,275.62,208.26
2017,6,9,10,0,198.0,400.0,4.4,27.0,564.0,440.13,329.67
2017,6,9,10,15,208.5,417.5,4.35,27.0,596.0,474.29,354.33
2017,6,9,10,30,219.0,435.0,4.3,27.0,628.0,509.43,379.85
2017,6,9,10,45,230.0,448.0,4.25,27.5,656.5,542.13,402.61
2017,6,9,11,0,241.0,461.0,4.2,28.0,685.0,575.62,425.61
2017,6,9,11,15,278.0,462.0,4.15,28.0,726.0,614.89,453.92
2017,6,9,11,30,315.0,463.0,4.1,28.0,767.0,661.35,486.93
2017,6,9,11,45,363.0,448.0,4.05,28.5,802.5,704.79,516.96
2017,6,9,12,0,411.0,433.0,4.0,29.0,838.0,750.28,548.02
2017,6,9,12,15,327.0,467.0,3.9,29.0,790.5,726.42,529.07
2017,6,9,12,30,243.0,501.0,3.8,29.0,743.0,696.16,505.89
2017,6,9,12,45,166.5,494.5,3.75,29.0,660.0,630.95,459.35
2017,6,9,13,0,90.0,488.0,3.7,29.0,577.0,555.54,405.12
2017,6,9,13,15,427.5,342.5,3.55,29.0,757.0,765.72,561.26
2017,6,9,13,30,765.0,197.0,3.4,29.0,937.0,959.91,694.81
2017,6,9,13,45,765.5,192.0,3.25,29.0,920.0,967.75,697.81
2017,6,9,14,0,766.0,187.0,3.1,29.0,903.0,972.61,700.4
2017,6,9,14,15,546.0,300.0,2.95,29.0,803.0,878.11,635.37
2017,6,9,14,30,326.0,413.0,2.8,29.0,703.0,768.41,556.1
2017,6,9,14,45,298.0,403.0,2.7,29.0,660.5,733.5,533.19
2017,6,9,15,0,270.0,393.0,2.6,29.0,618.0,697.51,508.85
2017,6,9,15,15,265.0,373.5,2.55,29.0,585.0,673.02,493.27
2017,6,9,15,30,260.0,354.0,2.5,29.0,552.0,647.26,476.68
2017,6,9,15,45,446.5,267.5,2.5,29.0,584.0,742.11,548.86
2017,6,9,16,0,633.0,181.0,2.5,29.0,616.0,819.89,606.71
2017,6,9,16,15,613.0,171.5,2.4,28.5,567.0,778.03,579.91
2017,6,9,16,30,593.0,162.0,2.3,28.0,518.0,734.9,552.89
2017,6,9,16,45,373.5,190.0,2.2,28.0,407.0,557.51,425.02
2017,6,9,17,0,154.0,218.0,2.1,28.0,296.0,373.59,286.95
2017,6,9,17,15,142.0,195.0,1.95,27.5,260.5,335.15,259.92
2017,6,9,17,30,130.0,172.0,1.8,27.0,225.0,296.99,231.84
2017,6,9,17,45,117.0,148.0,1.65,26.5,190.5,257.19,201.8
2017,6,9,18,0,104.0,124.0,1.5,26.0,156.0,217.84,171.33
2017,6,9,18,15,83.5,100.5,1.45,25.5,123.0,174.96,137.12
2017,6,9,18,30,63.0,77.0,1.4,25.0,90.0,124.32,95.88
2017,6,9,18,45,37.0,54.5,1.4,25.0,62.0,82.65,60.97
2017,6,9,19,0,11.0,32.0,1.4,25.0,34.0,41.57,26.23
2017,6,9,19,15,5.5,16.0,1.45,24.5,17.0,18.77,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,44.0,16.0,3.4,20.5,20.0,15.25,0.0
2017,6,10,6,0,88.0,32.0,3.5,21.0,40.0,26.24,14.76
2017,6,10,6,15,165.5,52.0,3.65,21.5,79.5,41.72,29.72
2017,6,10,6,30,243.0,72.0,3.8,22.0,119.0,56.7,43.18
2017,6,10,6,45,313.5,86.0,4.0,22.5,166.5,63.33,49.19
2017,6,10,7,0,384.0,100.0,4.2,23.0,214.0,71.87,56.55
2017,6,10,7,15,434.0,111.5,4.2,23.5,264.5,78.05,61.67
2017,6,10,7,30,484.0,123.0,4.2,24.0,315.0,83.85,66.31
2017,6,10,7,45,529.0,129.5,4.25,24.5,367.5,108.98,70.54
2017,6,10,8,0,574.0,136.0,4.3,25.0,420.0,147.54,90.78
2017,6,10,8,15,453.0,186.5,4.25,25.5,426.5,201.59,136.0
2017,6,10,8,30,332.0,237.0,4.2,26.0,433.0,249.21,178.24
2017,6,10,8,45,509.0,196.0,4.2,27.0,526.5,277.65,195.39
2017,6,10,9,0,686.0,155.0,4.2,28.0,620.0,327.93,231.94
2017,6,10,9,15,703.0,159.5,4.15,28.5,664.0,376.21,271.81
2017,6,10,9,30,720.0,164.0,4.1,29.0,708.0,425.88,311.93
2017,6,10,9,45,736.5,166.0,4.05,29.5,748.0,474.47,350.31
2017,6,10,10,0,753.0,168.0,4.0,30.0,788.0,527.65,390.87
2017,6,10,10,15,763.0,170.5,4.0,30.5,821.5,573.92,425.54
2017,6,10,10,30,773.0,173.0,4.0,31.0,855.0,620.02,459.15
2017,6,10,10,45,782.5,173.5,4.0,31.5,882.5,663.73,490.25
2017,6,10,11,0,792.0,174.0,4.0,32.0,910.0,706.79,520.14
2017,6,10,11,15,797.0,175.5,4.0,32.0,930.0,746.57,548.16
2017,6,10,11,30,802.0,177.0,4.0,32.0,950.0,785.0,574.23
2017,6,10,11,45,803.5,179.0,4.05,32.5,961.5,819.52,595.89
2017,6,10,12,0,805.0,181.0,4.1,33.0,973.0,852.2,616.17
2017,6,10,12,15,806.0,181.0,4.1,33.0,977.5,880.7,634.64
2017,6,10,12,30,807.0,181.0,4.1,33.0,982.0,907.18,651.76
2017,6,10,12,45,806.0,181.0,4.15,33.5,978.5,929.66,665.19
2017,6,10,13,0,805.0,181.0,4.2,34.0,975.0,949.68,677.03
2017,6,10,13,15,543.0,328.5,4.2,34.0,861.0,863.74,617.31
2017,6,10,13,30,281.0,476.0,4.2,34.0,747.0,758.75,540.29
2017,6,10,13,45,534.5,327.0,4.25,34.0,830.5,878.5,629.14
2017,6,10,14,0,788.0,178.0,4.3,34.0,914.0,985.5,702.71
2017,6,10,14,15,781.0,176.0,4.3,34.0,888.0,982.89,701.03
2017,6,10,14,30,774.0,174.0,4.3,34.0,862.0,977.27,698.29
2017,6,10,14,45,773.0,166.0,4.3,34.0,831.0,968.42,693.6
2017,6,10,15,0,772.0,158.0,4.3,34.0,800.0,956.49,687.05
2017,6,10,15,15,759.5,155.0,4.3,33.5,761.5,935.61,676.15
2017,6,10,15,30,747.0,152.0,4.3,33.0,723.0,912.17,663.6
2017,6,10,15,45,727.5,150.0,4.3,33.0,679.0,886.11,647.95
2017,6,10,16,0,708.0,148.0,4.3,33.0,635.0,853.06,627.57
2017,6,10,16,15,687.5,143.0,4.25,32.5,587.5,813.97,604.02
2017,6,10,16,30,667.0,138.0,4.2,32.0,540.0,773.52,579.23
2017,6,10,16,45,635.0,134.0,4.2,32.0,488.5,723.27,546.22
2017,6,10,17,0,603.0,130.0,4.2,32.0,437.0,672.85,512.59
2017,6,10,17,15,567.5,122.5,4.05,31.5,385.5,615.86,473.74
2017,6,10,17,30,532.0,115.0,3.9,31.0,334.0,554.15,430.14
2017,6,10,17,45,482.0,106.0,3.75,31.0,282.5,488.2,381.02
2017,6,10,18,0,432.0,97.0,3.6,31.0,231.0,425.33,332.86
2017,6,10,18,15,367.5,84.5,3.4,30.0,182.5,352.53,276.65
2017,6,10,18,30,303.0,72.0,3.2,29.0,134.0,285.05,222.54
2017,6,10,18,45,218.0,55.0,3.05,28.5,93.0,206.65,157.92
2017,6,10,19,0,133.0,38.0,2.9,28.0,52.0,126.69,90.19
2017,6,10,19,15,66.5,19.0,3.05,27.5,26.0,59.5,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,16.5,3.35,21.5,22.5,15.73,0.0
2017,6,11,6,0,128.0,33.0,3.5,22.0,45.0,27.03,15.28
2017,6,11,6,15,224.0,49.5,3.7,22.5,86.0,38.06,26.51
2017,6,11,6,30,320.0,66.0,3.9,23.0,127.0,49.73,37.05
2017,6,11,6,45,398.0,76.0,4.15,23.5,176.5,55.85,42.57
2017,6,11,7,0,476.0,86.0,4.4,24.0,226.0,61.69,47.6
2017,6,11,7,15,525.5,94.0,4.45,24.5,278.5,65.11,50.38
2017,6,11,7,30,575.0,102.0,4.5,25.0,331.0,67.78,52.4
2017,6,11,7,45,298.0,140.0,4.6,25.5,260.0,115.48,80.98
2017,6,11,8,0,21.0,178.0,4.7,26.0,189.0,157.43,119.96
2017,6,11,8,15,11.5,172.5,4.65,26.5,179.0,155.13,117.74
2017,6,11,8,30,2.0,167.0,4.6,27.0,169.0,150.83,114.13
2017,6,11,8,45,391.5,142.0,4.55,27.5,407.0,206.64,144.63
2017,6,11,9,0,781.0,117.0,4.5,28.0,645.0,331.64,232.95
2017,6,11,9,15,796.0,120.0,4.45,28.5,690.0,382.37,275.29
2017,6,11,9,30,811.0,123.0,4.4,29.0,735.0,434.15,317.67
2017,6,11,9,45,824.5,124.0,4.35,29.5,775.5,484.38,357.85
2017,6,11,10,0,838.0,125.0,4.3,30.0,816.0,539.1,399.99
2017,6,11,10,15,846.5,127.0,4.25,30.5,850.0,587.3,436.3
2017,6,11,10,30,855.0,129.0,4.2,31.0,884.0,634.93,471.13
2017,6,11,10,45,862.5,129.5,4.2,31.5,911.5,679.88,503.27
2017,6,11,11,0,870.0,130.0,4.2,32.0,939.0,723.76,533.83
2017,6,11,11,15,874.5,131.0,4.15,32.0,959.0,764.57,561.47
2017,6,11,11,30,879.0,132.0,4.1,32.0,979.0,803.72,587.14
2017,6,11,11,45,883.0,131.5,4.1,32.5,991.5,839.33,609.22
2017,6,11,12,0,887.0,131.0,4.1,33.0,1004.0,872.94,629.77
2017,6,11,12,15,887.5,131.0,4.1,33.0,1008.5,901.84,648.38
2017,6,11,12,30,888.0,131.0,4.1,33.0,1013.0,928.43,665.49
2017,6,11,12,45,887.0,131.0,4.1,33.5,1009.5,951.28,678.79
2017,6,11,13,0,886.0,131.0,4.1,34.0,1006.0,971.52,690.41
2017,6,11,13,15,883.5,130.5,4.1,34.0,994.5,986.97,700.43
2017,6,11,13,30,881.0,130.0,4.1,34.0,983.0,999.37,708.61
2017,6,11,13,45,877.0,129.0,4.1,34.5,963.5,1006.64,712.19
2017,6,11,14,0,873.0,128.0,4.1,35.0,944.0,1010.71,713.87
2017,6,11,14,15,867.0,126.5,4.05,35.0,917.5,1009.07,713.25
2017,6,11,14,30,861.0,125.0,4.0,35.0,891.0,1004.24,710.77
2017,6,11,14,45,852.5,123.5,4.0,35.0,858.0,993.78,705.16
2017,6,11,15,0,844.0,122.0,4.0,35.0,825.0,980.32,697.77
2017,6,11,15,15,833.0,119.5,3.95,34.5,785.5,960.42,687.48
2017,6,11,15,30,822.0,117.0,3.9,34.0,746.0,946.33,681.04
2017,6,11,15,45,807.5,114.5,3.9,34.0,702.0,917.75,664.01
2017,6,11,16,0,793.0,112.0,3.9,34.0,658.0,886.87,645.53
2017,6,11,16,15,775.0,108.5,3.85,33.5,609.5,849.55,623.68
2017,6,11,16,30,757.0,105.0,3.8,33.0,561.0,810.54,600.44
2017,6,11,16,45,732.5,101.0,3.8,33.0,509.5,763.92,570.64
2017,6,11,17,0,708.0,97.0,3.8,33.0,458.0,720.31,542.52
2017,6,11,17,15,675.5,92.0,3.6,32.5,405.0,665.16,506.05
2017,6,11,17,30,643.0,87.0,3.4,32.0,352.0,610.48,469.11
2017,6,11,17,45,598.0,80.5,3.2,31.5,299.0,545.86,423.34
2017,6,11,18,0,553.0,74.0,3.0,31.0,246.0,483.44,376.89
2017,6,11,18,15,489.0,65.5,2.65,30.0,195.5,409.28,320.08
2017,6,11,18,30,425.0,57.0,2.3,29.0,145.0,339.8,264.64
2017,6,11,18,45,328.5,45.5,2.0,28.5,101.5,254.84,194.92
2017,6,11,19,0,232.0,34.0,1.7,28.0,58.0,178.01,128.37
2017,6,11,19,15,116.0,17.0,1.8,27.5,29.0,84.77,5.62
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,15.5,2.4,21.5,24.0,14.77,0.0
2017,6,12,6,0,196.0,31.0,2.7,22.0,48.0,24.27,13.14
2017,6,12,6,15,298.5,44.0,2.85,22.5,91.0,33.75,22.89
2017,6,12,6,30,401.0,57.0,3.0,23.0,134.0,43.68,31.88
2017,6,12,6,45,478.5,64.5,3.15,23.5,185.0,47.15,35.1
2017,6,12,7,0,556.0,72.0,3.3,24.0,236.0,50.51,38.01
2017,6,12,7,15,602.5,78.5,3.3,24.5,289.0,52.81,39.85
2017,6,12,7,30,649.0,85.0,3.3,25.0,342.0,54.93,41.46
2017,6,12,7,45,691.5,87.0,3.3,26.0,397.0,81.88,44.58
2017,6,12,8,0,734.0,89.0,3.3,27.0,452.0,131.1,70.81
2017,6,12,8,15,757.5,92.5,3.25,27.5,504.5,178.08,103.79
2017,6,12,8,30,781.0,96.0,3.2,28.0,557.0,227.76,143.23
2017,6,12,8,45,803.5,97.5,3.2,28.5,607.0,278.09,185.17
2017,6,12,9,0,826.0,99.0,3.2,29.0,657.0,336.97,233.93
2017,6,12,9,15,839.5,101.5,3.15,29.5,702.0,388.67,276.96
2017,6,12,9,30,853.0,104.0,3.1,30.0,747.0,441.1,319.51
2017,6,12,9,45,865.0,105.0,3.1,30.5,787.5,492.14,359.92
2017,6,12,10,0,877.0,106.0,3.1,31.0,828.0,543.3,399.19
2017,6,12,10,15,884.5,107.5,3.1,31.0,862.0,592.27,436.55
