Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,30,892.0,109.0,3.1,31.0,896.0,640.5,472.43
2017,6,12,10,45,898.5,109.5,3.15,31.5,924.0,686.31,504.94
2017,6,12,11,0,905.0,110.0,3.2,32.0,952.0,730.88,535.7
2017,6,12,11,15,909.0,111.0,3.2,32.5,972.0,772.62,561.93
2017,6,12,11,30,913.0,112.0,3.2,33.0,992.0,812.55,586.63
2017,6,12,11,45,908.0,117.5,3.25,33.5,1002.0,847.17,607.83
2017,6,12,12,0,903.0,123.0,3.3,34.0,1012.0,879.18,627.18
2017,6,12,12,15,903.5,123.5,3.35,34.0,1016.5,908.93,646.29
2017,6,12,12,30,904.0,124.0,3.4,34.0,1021.0,936.33,663.9
2017,6,12,12,45,904.0,123.0,3.45,34.5,1017.5,959.49,677.43
2017,6,12,13,0,904.0,122.0,3.5,35.0,1014.0,979.99,689.3
2017,6,12,13,15,901.5,121.5,3.55,35.0,1002.5,995.63,699.6
2017,6,12,13,30,899.0,121.0,3.6,35.0,991.0,1008.16,708.07
2017,6,12,13,45,895.5,120.0,3.65,35.0,972.0,1016.0,713.73
2017,6,12,14,0,892.0,119.0,3.7,35.0,953.0,1020.59,717.51
2017,6,12,14,15,886.5,117.5,3.7,35.0,926.5,1019.4,717.48
2017,6,12,14,30,881.0,116.0,3.7,35.0,900.0,1014.97,715.58
2017,6,12,14,45,648.0,228.0,3.7,35.0,793.0,915.21,652.83
2017,6,12,15,0,415.0,340.0,3.7,35.0,686.0,796.57,570.19
2017,6,12,15,15,612.5,233.5,3.7,35.0,716.5,881.54,634.16
2017,6,12,15,30,810.0,127.0,3.7,35.0,747.0,946.23,677.57
2017,6,12,15,45,796.5,123.5,3.75,35.0,703.0,917.78,660.47
2017,6,12,16,0,783.0,120.0,3.8,35.0,659.0,887.0,642.42
2017,6,12,16,15,764.5,116.0,3.8,34.5,610.5,848.95,620.46
2017,6,12,16,30,746.0,112.0,3.8,34.0,562.0,809.24,597.08
2017,6,12,16,45,723.0,107.0,3.85,34.0,511.0,767.14,570.7
2017,6,12,17,0,700.0,102.0,3.9,34.0,460.0,720.31,540.61
2017,6,12,17,15,667.0,97.0,3.7,33.5,407.0,665.06,504.21
2017,6,12,17,30,634.0,92.0,3.5,33.0,354.0,610.31,467.34
2017,6,12,17,45,591.0,84.5,3.35,32.5,301.0,546.21,422.06
2017,6,12,18,0,548.0,77.0,3.2,32.0,248.0,484.13,376.19
2017,6,12,18,15,484.0,68.5,2.95,31.0,197.5,410.09,319.84
2017,6,12,18,30,420.0,60.0,2.7,30.0,147.0,340.63,264.72
2017,6,12,18,45,326.5,47.5,2.5,29.0,103.0,253.94,194.36
2017,6,12,19,0,233.0,35.0,2.3,28.0,59.0,180.1,130.52
2017,6,12,19,15,116.5,17.5,2.5,27.5,29.5,86.12,10.56
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,77.0,16.0,2.7,22.5,23.0,15.25,0.0
2017,6,13,6,0,154.0,32.0,3.0,23.0,46.0,25.06,13.65
2017,6,13,6,15,252.0,47.0,3.25,23.5,87.5,36.1,24.74
2017,6,13,6,30,350.0,62.0,3.5,24.0,129.0,46.66,34.27
2017,6,13,6,45,433.0,70.0,3.75,25.0,179.5,51.94,38.96
2017,6,13,7,0,516.0,78.0,4.0,26.0,230.0,55.46,41.89
2017,6,13,7,15,258.0,84.5,4.0,26.5,160.5,58.09,44.0
2017,6,13,7,30,0.0,91.0,4.0,27.0,91.0,83.25,65.0
2017,6,13,7,45,348.5,95.5,4.05,27.5,268.0,77.7,48.98
2017,6,13,8,0,697.0,100.0,4.1,28.0,445.0,130.52,71.56
2017,6,13,8,15,500.0,171.5,4.1,28.5,433.0,197.01,128.88
2017,6,13,8,30,303.0,243.0,4.1,29.0,421.0,247.35,175.75
2017,6,13,8,45,548.0,178.0,4.1,29.5,535.0,273.4,188.97
2017,6,13,9,0,793.0,113.0,4.1,30.0,649.0,331.49,230.24
2017,6,13,9,15,807.5,116.0,4.1,30.5,694.0,382.63,272.77
2017,6,13,9,30,822.0,119.0,4.1,31.0,739.0,434.75,315.12
2017,6,13,9,45,609.5,231.0,4.15,31.5,704.5,467.96,342.71
2017,6,13,10,0,397.0,343.0,4.2,32.0,670.0,490.17,359.05
2017,6,13,10,15,632.5,233.0,4.25,32.5,779.5,548.49,403.49
2017,6,13,10,30,868.0,123.0,4.3,33.0,889.0,637.2,469.46
2017,6,13,10,45,877.0,122.0,4.35,33.5,917.0,682.42,501.54
2017,6,13,11,0,886.0,121.0,4.4,34.0,945.0,726.64,532.34
2017,6,13,11,15,890.0,122.0,4.45,34.0,964.5,767.69,560.01
2017,6,13,11,30,894.0,123.0,4.5,34.0,984.0,806.99,586.02
2017,6,13,11,45,886.0,130.5,4.6,34.5,993.5,840.29,606.83
2017,6,13,12,0,878.0,138.0,4.7,35.0,1003.0,870.85,625.72
2017,6,13,12,15,878.5,138.5,4.75,35.0,1007.5,900.02,644.72
2017,6,13,12,30,879.0,139.0,4.8,35.0,1012.0,926.95,662.38
2017,6,13,12,45,881.0,136.5,4.85,35.5,1008.5,950.27,676.32
2017,6,13,13,0,883.0,134.0,4.9,36.0,1005.0,971.06,688.64
2017,6,13,13,15,597.5,302.0,4.95,36.0,889.0,889.44,633.85
2017,6,13,13,30,312.0,470.0,5.0,36.0,773.0,782.87,555.46
2017,6,13,13,45,594.5,297.0,5.05,36.0,859.0,908.3,648.79
2017,6,13,14,0,877.0,124.0,5.1,36.0,945.0,1010.59,717.48
2017,6,13,14,15,870.5,123.0,5.1,36.0,918.0,1008.98,716.55
2017,6,13,14,30,864.0,122.0,5.1,36.0,891.0,1004.19,714.37
2017,6,13,14,45,863.5,115.0,5.15,36.0,860.0,995.94,710.45
2017,6,13,15,0,863.0,108.0,5.2,36.0,829.0,984.36,704.51
2017,6,13,15,15,646.5,203.5,5.2,35.5,729.0,883.33,640.75
2017,6,13,15,30,430.0,299.0,5.2,35.0,629.0,765.05,558.47
2017,6,13,15,45,275.5,308.5,5.2,35.0,515.0,610.7,449.89
2017,6,13,16,0,121.0,318.0,5.2,35.0,401.0,460.73,340.49
2017,6,13,16,15,455.0,204.0,5.2,34.5,483.5,665.21,498.71
2017,6,13,16,30,789.0,90.0,5.2,34.0,566.0,821.75,612.74
2017,6,13,16,45,767.5,86.0,5.2,34.0,515.0,776.78,582.69
2017,6,13,17,0,746.0,82.0,5.2,34.0,464.0,730.78,552.55
2017,6,13,17,15,716.0,78.0,5.1,33.5,411.0,677.32,517.25
2017,6,13,17,30,686.0,74.0,5.0,33.0,358.0,624.03,481.24
2017,6,13,17,45,636.5,70.5,4.95,32.5,304.5,561.42,437.4
2017,6,13,18,0,587.0,67.0,4.9,32.0,251.0,498.31,390.42
2017,6,13,18,15,525.0,60.0,4.75,31.5,200.5,425.84,334.03
2017,6,13,18,30,463.0,53.0,4.6,31.0,150.0,357.87,279.02
2017,6,13,18,45,351.5,44.0,4.45,30.5,105.0,266.03,203.65
2017,6,13,19,0,240.0,35.0,4.3,30.0,60.0,183.52,132.81
2017,6,13,19,15,120.0,17.5,4.3,29.5,30.0,87.91,14.9
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,59.0,16.0,3.7,24.0,21.5,15.25,0.0
2017,6,14,6,0,118.0,32.0,3.8,24.0,43.0,26.26,14.46
2017,6,14,6,15,209.0,48.5,4.05,24.5,83.0,37.26,25.58
2017,6,14,6,30,300.0,65.0,4.3,25.0,123.0,48.94,36.05
2017,6,14,6,45,370.0,77.0,4.55,25.5,171.0,56.58,42.82
2017,6,14,7,0,440.0,89.0,4.8,26.0,219.0,63.85,49.04
2017,6,14,7,15,490.0,98.0,4.85,26.5,270.0,68.5,52.84
2017,6,14,7,30,540.0,107.0,4.9,27.0,321.0,71.76,55.33
2017,6,14,7,45,416.0,151.0,5.0,28.0,330.5,119.36,80.64
2017,6,14,8,0,292.0,195.0,5.1,29.0,340.0,171.84,119.37
2017,6,14,8,15,146.0,155.0,5.1,29.5,227.5,148.98,105.97
2017,6,14,8,30,0.0,115.0,5.1,30.0,115.0,106.06,78.08
2017,6,14,8,45,1.5,144.0,5.15,30.5,145.0,132.12,97.85
2017,6,14,9,0,3.0,173.0,5.2,31.0,175.0,158.33,117.43
2017,6,14,9,15,6.0,194.5,5.2,31.0,199.0,178.86,132.7
2017,6,14,9,30,9.0,216.0,5.2,31.0,223.0,199.81,148.24
2017,6,14,9,45,8.0,201.5,5.2,31.5,208.0,187.93,138.69
2017,6,14,10,0,7.0,187.0,5.2,32.0,193.0,175.49,128.84
2017,6,14,10,15,10.5,229.0,5.2,32.5,238.5,215.68,158.47
2017,6,14,10,30,14.0,271.0,5.2,33.0,284.0,256.3,187.97
2017,6,14,10,45,167.5,356.5,5.2,33.5,512.5,424.52,312.07
2017,6,14,11,0,321.0,442.0,5.2,34.0,741.0,610.0,443.57
2017,6,14,11,15,165.0,319.0,5.2,34.0,473.0,410.98,301.45
2017,6,14,11,30,9.0,196.0,5.2,34.0,205.0,189.2,136.94
2017,6,14,11,45,14.0,265.0,5.2,34.5,279.0,257.59,187.14
2017,6,14,12,0,19.0,334.0,5.2,35.0,353.0,326.76,236.62
2017,6,14,12,15,20.5,346.5,5.15,35.0,367.0,341.43,246.94
2017,6,14,12,30,22.0,359.0,5.1,35.0,381.0,356.29,257.5
2017,6,14,12,45,17.5,300.0,5.1,35.5,317.5,298.22,215.41
2017,6,14,13,0,13.0,241.0,5.1,36.0,254.0,239.18,172.43
2017,6,14,13,15,15.0,274.0,5.1,36.0,289.0,273.23,197.29
2017,6,14,13,30,17.0,307.0,5.1,36.0,324.0,307.7,222.18
2017,6,14,13,45,126.5,386.5,5.1,36.0,505.5,514.76,372.41
2017,6,14,14,0,236.0,466.0,5.1,36.0,687.0,710.58,508.42
2017,6,14,14,15,171.5,451.0,5.05,36.0,609.0,635.95,455.69
2017,6,14,14,30,107.0,436.0,5.0,36.0,531.0,547.58,393.9
2017,6,14,14,45,102.0,416.5,5.0,36.0,504.5,525.24,379.27
2017,6,14,15,0,97.0,397.0,5.0,36.0,478.0,502.29,363.94
2017,6,14,15,15,408.0,283.0,4.95,36.0,599.5,728.8,531.3
2017,6,14,15,30,719.0,169.0,4.9,36.0,721.0,910.04,658.08
2017,6,14,15,45,527.5,230.5,4.85,36.0,622.5,779.34,568.81
2017,6,14,16,0,336.0,292.0,4.8,36.0,524.0,646.8,474.53
2017,6,14,16,15,237.5,281.5,4.7,35.5,439.5,540.56,400.15
2017,6,14,16,30,139.0,271.0,4.6,35.0,355.0,424.42,316.39
2017,6,14,16,45,376.5,200.0,4.55,35.0,399.5,572.31,430.96
2017,6,14,17,0,614.0,129.0,4.5,35.0,444.0,682.16,514.35
2017,6,14,17,15,579.0,121.5,4.3,34.5,392.0,625.24,475.36
2017,6,14,17,30,544.0,114.0,4.1,34.0,340.0,569.03,436.11
2017,6,14,17,45,501.0,104.0,3.9,33.5,289.0,500.49,386.75
2017,6,14,18,0,458.0,94.0,3.7,33.0,238.0,440.14,341.8
2017,6,14,18,15,394.0,82.5,3.4,32.0,189.0,367.55,286.27
2017,6,14,18,30,330.0,71.0,3.1,31.0,140.0,300.18,232.75
2017,6,14,18,45,248.5,55.0,2.8,30.5,98.5,223.26,169.82
2017,6,14,19,0,167.0,39.0,2.5,30.0,57.0,154.33,110.95
2017,6,14,19,15,83.5,19.5,2.65,29.5,28.5,68.12,13.15
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.0,15.5,3.55,23.5,17.5,14.77,0.0
2017,6,15,6,0,44.0,31.0,3.7,24.0,35.0,26.53,14.64
2017,6,15,6,15,100.0,53.5,3.9,24.5,70.5,44.33,31.49
2017,6,15,6,30,156.0,76.0,4.1,25.0,106.0,59.39,44.89
2017,6,15,6,45,243.5,85.5,4.3,25.5,149.5,66.43,51.2
2017,6,15,7,0,331.0,95.0,4.5,26.0,193.0,68.04,52.59
2017,6,15,7,15,297.0,122.5,4.6,26.5,223.5,91.6,72.37
2017,6,15,7,30,263.0,150.0,4.7,27.0,254.0,109.06,86.66
2017,6,15,7,45,264.0,174.5,4.8,27.5,292.0,136.99,98.32
2017,6,15,8,0,265.0,199.0,4.9,28.0,330.0,171.93,120.93
2017,6,15,8,15,449.5,174.0,4.95,28.5,426.0,191.05,126.47
2017,6,15,8,30,634.0,149.0,5.0,29.0,522.0,233.95,153.33
2017,6,15,8,45,666.0,150.0,5.05,30.0,572.0,278.82,189.47
2017,6,15,9,0,698.0,151.0,5.1,31.0,622.0,327.07,228.7
2017,6,15,9,15,715.0,155.0,5.0,31.5,666.0,375.47,268.46
2017,6,15,9,30,732.0,159.0,4.9,32.0,710.0,425.26,308.44
2017,6,15,9,45,750.5,159.0,4.85,32.5,751.0,477.84,349.5
2017,6,15,10,0,769.0,159.0,4.8,33.0,792.0,526.65,386.82
2017,6,15,10,15,778.5,161.5,4.7,33.5,825.5,573.35,421.45
2017,6,15,10,30,788.0,164.0,4.6,34.0,859.0,619.81,454.9
2017,6,15,10,45,798.5,163.5,4.55,34.5,887.0,663.93,486.05
2017,6,15,11,0,809.0,163.0,4.5,35.0,915.0,707.46,516.0
2017,6,15,11,15,814.0,164.5,4.4,35.0,935.0,747.88,544.01
2017,6,15,11,30,819.0,166.0,4.3,35.0,955.0,786.91,569.6
2017,6,15,11,45,820.0,168.0,4.25,35.5,967.0,821.59,590.76
2017,6,15,12,0,821.0,170.0,4.2,36.0,979.0,854.34,610.44
2017,6,15,12,15,822.0,170.5,4.15,36.0,983.5,883.73,629.04
2017,6,15,12,30,823.0,171.0,4.1,36.0,988.0,911.06,646.25
2017,6,15,12,45,825.5,168.5,4.1,36.5,985.5,934.78,659.99
2017,6,15,13,0,828.0,166.0,4.1,37.0,983.0,956.06,672.17
2017,6,15,13,15,825.5,165.0,4.1,37.0,972.0,971.27,681.93
2017,6,15,13,30,823.0,164.0,4.1,37.0,961.0,983.51,689.93
2017,6,15,13,45,820.5,161.5,4.1,37.0,943.0,991.19,695.17
2017,6,15,14,0,818.0,159.0,4.1,37.0,925.0,995.76,698.6
2017,6,15,14,15,811.5,157.5,4.1,37.0,899.5,994.24,698.33
2017,6,15,14,30,805.0,156.0,4.1,37.0,874.0,989.66,696.3
2017,6,15,14,45,814.5,142.5,4.1,37.0,846.0,985.2,694.48
2017,6,15,15,0,824.0,129.0,4.1,37.0,818.0,968.32,684.88
2017,6,15,15,15,813.5,126.5,4.1,37.0,779.5,958.24,679.81
2017,6,15,15,30,803.0,124.0,4.1,37.0,741.0,936.58,667.33
2017,6,15,15,45,612.5,195.0,4.1,37.0,649.0,827.43,597.45
2017,6,15,16,0,422.0,266.0,4.1,37.0,557.0,711.79,516.95
2017,6,15,16,15,581.0,188.0,4.05,36.5,558.0,768.16,562.75
2017,6,15,16,30,740.0,110.0,4.0,36.0,559.0,802.62,588.94
2017,6,15,16,45,717.0,105.5,4.0,36.0,508.0,761.2,562.46
2017,6,15,17,0,694.0,101.0,4.0,36.0,457.0,715.25,532.93
2017,6,15,17,15,662.0,95.5,3.8,35.5,404.5,660.43,497.06
2017,6,15,17,30,630.0,90.0,3.6,35.0,352.0,606.05,460.7
2017,6,15,17,45,586.0,83.5,3.45,34.5,299.5,542.64,416.29
2017,6,15,18,0,542.0,77.0,3.3,34.0,247.0,481.31,371.3
2017,6,15,18,15,479.0,68.5,2.95,33.0,197.5,408.11,315.9
2017,6,15,18,30,416.0,60.0,2.6,32.0,148.0,339.41,261.79
2017,6,15,18,45,322.0,48.0,2.3,31.0,104.0,252.79,192.11
2017,6,15,19,0,228.0,36.0,2.0,30.0,60.0,179.35,129.68
2017,6,15,19,15,114.0,18.0,2.15,29.5,30.0,86.68,21.38
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,61.5,16.0,3.9,23.5,21.5,15.25,0.0
2017,6,16,6,0,123.0,32.0,4.1,24.0,43.0,26.25,14.37
2017,6,16,6,15,216.5,48.0,4.2,24.5,83.0,36.89,25.26
2017,6,16,6,30,310.0,64.0,4.3,25.0,123.0,48.2,35.41
2017,6,16,6,45,388.0,74.0,4.4,25.5,172.0,54.36,40.93
2017,6,16,7,0,466.0,84.0,4.5,26.0,221.0,60.25,45.97
2017,6,16,7,15,515.5,92.5,4.5,26.5,272.5,63.97,48.99
2017,6,16,7,30,565.0,101.0,4.5,27.0,324.0,67.09,51.39
2017,6,16,7,45,610.5,104.5,4.5,27.5,378.0,90.83,53.79
2017,6,16,8,0,656.0,108.0,4.5,28.0,432.0,131.9,74.39
2017,6,16,8,15,682.5,113.0,4.45,28.5,483.0,176.56,105.45
2017,6,16,8,30,709.0,118.0,4.4,29.0,534.0,224.27,142.87
2017,6,16,8,45,731.0,121.5,4.4,30.0,583.0,272.57,182.42
2017,6,16,9,0,753.0,125.0,4.4,31.0,632.0,327.89,227.55
2017,6,16,9,15,769.0,128.0,4.35,31.5,677.0,377.44,268.47
2017,6,16,9,30,785.0,131.0,4.3,32.0,722.0,428.17,309.44
2017,6,16,9,45,799.0,133.0,4.3,32.5,762.5,478.13,348.87
2017,6,16,10,0,813.0,135.0,4.3,33.0,803.0,528.62,387.58
2017,6,16,10,15,822.5,137.0,4.2,33.5,837.5,576.91,423.44
2017,6,16,10,30,832.0,139.0,4.1,34.0,872.0,627.18,459.51
2017,6,16,10,45,840.0,139.5,4.1,34.5,900.0,671.53,490.81
2017,6,16,11,0,848.0,140.0,4.1,35.0,928.0,714.9,520.65
2017,6,16,11,15,853.0,141.5,4.1,35.0,948.5,755.74,548.59
2017,6,16,11,30,858.0,143.0,4.1,35.0,969.0,795.01,574.26
2017,6,16,11,45,874.0,134.0,4.1,35.5,985.5,832.49,597.33
2017,6,16,12,0,890.0,125.0,4.1,36.0,1002.0,868.61,619.27
2017,6,16,12,15,891.0,125.5,4.05,36.0,1007.0,898.51,638.07
2017,6,16,12,30,892.0,126.0,4.0,36.0,1012.0,926.14,655.36
2017,6,16,12,45,892.5,125.0,4.0,36.5,1009.0,949.62,668.85
2017,6,16,13,0,893.0,124.0,4.0,37.0,1006.0,970.52,680.69
2017,6,16,13,15,891.0,123.5,4.0,37.0,995.0,986.64,690.98
2017,6,16,13,30,889.0,123.0,4.0,37.0,984.0,999.7,699.45
2017,6,16,13,45,885.5,122.0,4.0,37.5,965.5,1007.63,703.35
2017,6,16,14,0,882.0,121.0,4.0,38.0,947.0,1012.35,705.37
2017,6,16,14,15,876.5,119.5,3.95,38.0,921.0,1011.33,705.13
2017,6,16,14,30,871.0,118.0,3.9,38.0,895.0,1007.1,703.04
2017,6,16,14,45,853.5,122.0,3.9,38.0,859.5,993.53,695.54
2017,6,16,15,0,836.0,126.0,3.9,38.0,824.0,977.17,686.44
2017,6,16,15,15,825.0,123.5,3.9,37.5,785.5,957.63,676.81
2017,6,16,15,30,814.0,121.0,3.9,37.0,747.0,944.06,671.06
2017,6,16,15,45,800.0,118.0,3.9,37.0,703.0,915.75,654.4
2017,6,16,16,0,786.0,115.0,3.9,37.0,659.0,885.13,636.29
2017,6,16,16,15,768.0,111.5,3.9,36.5,611.0,848.16,615.17
2017,6,16,16,30,750.0,108.0,3.9,36.0,563.0,809.51,592.66
2017,6,16,16,45,726.0,104.0,3.9,36.0,512.0,763.66,563.69
2017,6,16,17,0,702.0,100.0,3.9,36.0,461.0,720.98,536.52
2017,6,16,17,15,670.0,95.0,3.7,35.5,408.5,666.52,500.98
2017,6,16,17,30,638.0,90.0,3.5,35.0,356.0,612.47,464.97
2017,6,16,17,45,594.0,83.5,3.3,34.5,303.0,548.74,420.41
2017,6,16,18,0,550.0,77.0,3.1,34.0,250.0,487.08,375.2
2017,6,16,18,15,487.5,68.0,2.85,33.0,200.0,413.23,319.66
2017,6,16,18,30,425.0,59.0,2.6,32.0,150.0,343.88,265.29
2017,6,16,18,45,332.0,47.5,2.4,31.0,106.0,257.59,195.97
2017,6,16,19,0,239.0,36.0,2.2,30.0,62.0,184.74,134.01
2017,6,16,19,15,119.5,18.0,2.4,30.0,31.0,89.32,24.98
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,42.5,16.5,4.25,24.0,20.0,15.73,0.0
2017,6,17,6,0,85.0,33.0,4.4,24.0,40.0,26.97,14.86
2017,6,17,6,15,167.5,52.5,4.55,24.5,79.5,42.07,29.57
2017,6,17,6,30,250.0,72.0,4.7,25.0,119.0,56.7,42.61
2017,6,17,6,45,332.5,83.5,4.85,25.5,168.0,61.54,47.04
2017,6,17,7,0,415.0,95.0,5.0,26.0,217.0,68.31,52.84
2017,6,17,7,15,465.5,105.5,5.05,26.5,268.0,73.91,57.42
2017,6,17,7,30,516.0,116.0,5.1,27.0,319.0,79.16,61.58
2017,6,17,7,45,569.5,118.5,5.15,27.5,373.5,99.96,62.19
2017,6,17,8,0,623.0,121.0,5.2,28.0,428.0,138.58,81.05
2017,6,17,8,15,651.0,126.5,5.2,28.5,479.0,182.03,111.14
2017,6,17,8,30,679.0,132.0,5.2,29.0,530.0,228.73,147.62
2017,6,17,8,45,708.5,132.5,5.2,29.5,580.0,274.99,185.63
2017,6,17,9,0,738.0,133.0,5.2,30.0,630.0,324.28,226.62
2017,6,17,9,15,753.5,136.5,5.15,30.5,674.5,378.45,271.25
2017,6,17,9,30,769.0,140.0,5.1,31.0,719.0,428.59,312.05
2017,6,17,9,45,784.0,141.5,5.1,31.5,759.5,477.8,351.26
2017,6,17,10,0,799.0,143.0,5.1,32.0,800.0,527.67,389.9
2017,6,17,10,15,808.0,145.0,5.05,32.5,833.5,575.05,425.57
2017,6,17,10,30,817.0,147.0,5.0,33.0,867.0,622.08,459.95
2017,6,17,10,45,825.5,147.5,5.0,33.5,894.5,666.95,492.06
2017,6,17,11,0,834.0,148.0,5.0,34.0,922.0,711.34,523.01
2017,6,17,11,15,838.0,149.0,5.0,34.0,941.5,750.53,550.56
2017,6,17,11,30,842.0,150.0,5.0,34.0,961.0,788.1,575.54
2017,6,17,11,45,823.0,166.0,5.0,34.5,967.5,821.47,596.29
2017,6,17,12,0,804.0,182.0,5.0,35.0,974.0,850.05,613.68
2017,6,17,12,15,617.0,314.5,4.95,35.0,924.0,837.34,601.61
2017,6,17,12,30,430.0,447.0,4.9,35.0,874.0,815.96,581.39
2017,6,17,12,45,434.5,445.5,4.9,35.5,875.5,837.32,594.67
2017,6,17,13,0,439.0,444.0,4.9,36.0,877.0,857.34,606.77
2017,6,17,13,15,439.0,435.0,4.85,36.0,864.5,864.31,611.4
2017,6,17,13,30,439.0,426.0,4.8,36.0,852.0,869.16,614.78
2017,6,17,13,45,437.0,412.0,4.8,36.0,829.0,865.0,612.74
2017,6,17,14,0,435.0,398.0,4.8,36.0,806.0,858.52,609.32
2017,6,17,14,15,425.0,385.5,4.75,36.0,774.5,843.25,599.73
2017,6,17,14,30,415.0,373.0,4.7,36.0,743.0,825.8,588.94
2017,6,17,14,45,398.0,365.5,4.7,36.0,710.0,793.4,568.36
2017,6,17,15,0,381.0,358.0,4.7,36.0,677.0,770.04,553.55
2017,6,17,15,15,304.0,360.5,4.65,35.5,607.5,697.13,504.43
2017,6,17,15,30,227.0,363.0,4.6,35.0,538.0,610.94,445.5
2017,6,17,15,45,326.5,314.0,4.6,35.0,549.0,665.81,488.05
2017,6,17,16,0,426.0,265.0,4.6,35.0,560.0,714.67,525.56
2017,6,17,16,15,518.5,212.0,4.5,35.0,545.0,732.98,541.99
2017,6,17,16,30,611.0,159.0,4.4,35.0,530.0,749.68,556.68
2017,6,17,16,45,526.5,166.5,4.3,35.0,466.0,663.04,496.65
2017,6,17,17,0,442.0,174.0,4.2,35.0,402.0,586.94,442.52
2017,6,17,17,15,435.5,153.5,4.0,34.5,357.0,544.27,414.08
2017,6,17,17,30,429.0,133.0,3.8,34.0,312.0,500.51,383.98
2017,6,17,17,45,400.5,117.5,3.6,33.5,266.0,446.19,344.71
2017,6,17,18,0,372.0,102.0,3.4,33.0,220.0,393.12,305.21
2017,6,17,18,15,327.5,86.5,3.3,32.5,175.5,331.55,257.77
2017,6,17,18,30,283.0,71.0,3.2,32.0,131.0,273.34,211.29
2017,6,17,18,45,217.5,54.5,3.1,31.5,92.5,206.3,156.45
2017,6,17,19,0,152.0,38.0,3.0,31.0,54.0,134.96,96.84
2017,6,17,19,15,76.0,19.0,3.15,30.5,27.0,64.24,18.21
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,53.0,16.5,4.35,24.0,21.0,15.73,0.0
2017,6,18,6,0,106.0,33.0,4.5,24.0,42.0,26.99,14.8
2017,6,18,6,15,196.0,50.5,4.65,24.5,82.0,38.91,26.92
2017,6,18,6,30,286.0,68.0,4.8,25.0,122.0,51.35,38.07
2017,6,18,6,45,295.5,83.0,4.95,25.5,154.5,61.1,46.66
2017,6,18,7,0,305.0,98.0,5.1,26.0,187.0,70.29,54.52
2017,6,18,7,15,431.0,97.5,5.15,26.5,252.0,68.04,52.45
2017,6,18,7,30,557.0,97.0,5.2,27.0,317.0,63.98,48.77
2017,6,18,7,45,594.0,103.5,5.3,27.5,369.0,88.74,52.83
2017,6,18,8,0,631.0,110.0,5.4,28.0,421.0,130.38,74.34
2017,6,18,8,15,671.5,115.0,5.35,28.5,479.5,175.67,105.35
2017,6,18,8,30,712.0,120.0,5.3,29.0,538.0,225.51,143.89
2017,6,18,8,45,738.5,121.0,5.25,30.0,588.0,278.38,186.87
2017,6,18,9,0,765.0,122.0,5.2,31.0,638.0,328.13,227.9
2017,6,18,9,15,780.0,125.5,5.1,31.5,682.5,378.34,269.58
2017,6,18,9,30,795.0,129.0,5.0,32.0,727.0,429.62,311.17
2017,6,18,9,45,808.0,130.5,4.9,32.5,767.0,479.19,350.44
2017,6,18,10,0,821.0,132.0,4.8,33.0,807.0,529.19,388.84
2017,6,18,10,15,829.5,134.5,4.7,33.5,841.0,580.91,427.15
2017,6,18,10,30,838.0,137.0,4.6,34.0,875.0,628.22,461.31
2017,6,18,10,45,844.0,138.5,4.5,34.5,902.0,672.36,492.39
2017,6,18,11,0,850.0,140.0,4.4,35.0,929.0,715.37,521.81
2017,6,18,11,15,650.5,280.0,4.3,35.5,891.5,725.85,523.56
2017,6,18,11,30,451.0,420.0,4.2,36.0,854.0,724.82,516.63
2017,6,18,11,45,661.0,279.0,4.15,36.5,925.0,791.24,565.66
2017,6,18,12,0,871.0,138.0,4.1,37.0,996.0,863.16,613.43
2017,6,18,12,15,654.0,293.0,4.1,37.0,938.5,850.25,602.39
2017,6,18,12,30,437.0,448.0,4.1,37.0,881.0,822.91,578.01
2017,6,18,12,45,444.5,445.0,4.15,37.5,885.0,845.89,592.42
2017,6,18,13,0,452.0,442.0,4.2,38.0,889.0,867.59,605.64
2017,6,18,13,15,492.5,417.5,4.25,38.0,899.5,899.26,627.58
2017,6,18,13,30,533.0,393.0,4.3,38.0,910.0,929.42,648.48
2017,6,18,13,45,499.5,395.0,4.35,38.0,872.0,910.29,636.14
2017,6,18,14,0,466.0,397.0,4.4,38.0,834.0,888.44,622.33
2017,6,18,14,15,456.5,380.5,4.4,37.5,798.5,869.81,612.55
2017,6,18,14,30,447.0,364.0,4.4,37.0,763.0,848.78,601.15
2017,6,18,14,45,437.5,350.0,4.45,37.0,729.0,828.1,588.83
2017,6,18,15,0,428.0,336.0,4.5,37.0,695.0,805.38,575.14
2017,6,18,15,15,468.5,304.0,4.5,37.0,679.5,811.12,581.59
2017,6,18,15,30,509.0,272.0,4.5,37.0,664.0,813.26,585.62
2017,6,18,15,45,559.5,234.5,4.5,37.0,642.0,814.91,589.79
2017,6,18,16,0,610.0,197.0,4.5,37.0,620.0,817.51,594.55
2017,6,18,16,15,621.5,174.5,4.5,36.5,578.5,791.22,579.67
2017,6,18,16,30,633.0,152.0,4.5,36.0,537.0,761.63,562.57
2017,6,18,16,45,641.0,132.5,4.55,36.0,492.5,729.15,542.3
2017,6,18,17,0,649.0,113.0,4.6,36.0,448.0,693.65,519.67
2017,6,18,17,15,642.0,100.0,4.55,35.5,400.0,651.19,492.52
2017,6,18,17,30,635.0,87.0,4.5,35.0,352.0,607.22,463.66
2017,6,18,17,45,578.5,84.0,4.45,34.5,299.5,539.0,415.54
2017,6,18,18,0,522.0,81.0,4.4,34.0,247.0,473.7,367.18
2017,6,18,18,15,459.0,72.0,4.15,33.0,197.5,400.61,311.69
2017,6,18,18,30,396.0,63.0,3.9,32.0,148.0,328.83,255.1
2017,6,18,18,45,298.5,51.0,3.7,31.5,104.5,244.97,186.73
2017,6,18,19,0,201.0,39.0,3.5,31.0,61.0,170.92,123.92
2017,6,18,19,15,100.5,19.5,3.45,30.5,30.5,84.04,27.56
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.5,16.0,2.6,24.5,20.5,15.25,0.0
2017,6,19,6,0,103.0,32.0,2.8,25.0,41.0,26.22,14.08
2017,6,19,6,15,191.0,50.0,2.95,25.0,80.5,40.25,27.98
2017,6,19,6,30,279.0,68.0,3.1,25.0,120.0,51.36,38.08
2017,6,19,6,45,340.0,77.0,3.3,25.5,161.5,56.61,42.83
2017,6,19,7,0,401.0,86.0,3.5,26.0,203.0,61.62,47.13
2017,6,19,7,15,279.0,122.0,3.45,26.5,211.5,91.23,72.04
2017,6,19,7,30,157.0,158.0,3.4,27.0,220.0,120.86,96.45
2017,6,19,7,45,167.5,183.0,3.4,27.5,257.5,145.79,107.52
2017,6,19,8,0,178.0,208.0,3.4,28.0,295.0,177.0,128.08
2017,6,19,8,15,97.0,205.5,3.15,28.5,254.0,177.84,130.59
2017,6,19,8,30,16.0,203.0,2.9,29.0,213.0,182.83,137.08
2017,6,19,8,45,40.5,247.0,2.65,29.5,274.0,218.64,162.78
2017,6,19,9,0,65.0,291.0,2.4,30.0,335.0,264.57,195.82
2017,6,19,9,15,39.0,264.0,2.2,30.5,291.0,241.42,178.39
2017,6,19,9,30,13.0,237.0,2.0,31.0,247.0,219.39,161.71
2017,6,19,9,45,14.0,249.5,1.8,32.0,261.0,232.38,170.27
2017,6,19,10,0,15.0,262.0,1.6,33.0,275.0,245.5,178.67
2017,6,19,10,15,75.5,348.5,1.4,33.0,414.5,348.71,252.5
2017,6,19,10,30,136.0,435.0,1.2,33.0,554.0,457.57,327.32
2017,6,19,10,45,109.0,440.0,1.05,33.5,538.0,460.31,326.66
2017,6,19,11,0,82.0,445.0,0.9,34.0,522.0,454.44,320.67
2017,6,19,11,15,49.0,373.0,0.85,34.0,419.5,374.48,265.68
2017,6,19,11,30,16.0,301.0,0.8,34.0,317.0,290.68,207.12
2017,6,19,11,45,10.5,228.0,0.75,34.5,238.5,220.6,157.35
2017,6,19,12,0,5.0,155.0,0.7,35.0,160.0,149.01,105.51
2017,6,19,12,15,7.0,173.0,0.95,35.0,180.5,167.93,119.72
2017,6,19,12,30,9.0,191.0,1.2,35.0,201.0,187.07,133.78
2017,6,19,12,45,9.0,190.0,1.45,35.0,199.5,186.67,133.61
2017,6,19,13,0,9.0,189.0,1.7,35.0,198.0,186.19,133.43
2017,6,19,13,15,17.0,279.5,1.75,35.0,297.0,280.35,201.46
2017,6,19,13,30,25.0,370.0,1.8,35.0,396.0,384.7,274.57
2017,6,19,13,45,34.0,389.0,1.9,35.0,422.5,415.49,296.03
2017,6,19,14,0,43.0,408.0,2.0,35.0,449.0,446.88,318.2
2017,6,19,14,15,171.0,415.5,2.05,34.5,569.5,598.17,426.09
2017,6,19,14,30,299.0,423.0,2.1,34.0,690.0,751.18,530.82
2017,6,19,14,45,305.5,404.0,2.15,34.0,668.0,741.65,524.94
2017,6,19,15,0,312.0,385.0,2.2,34.0,646.0,730.41,519.27
2017,6,19,15,15,409.0,328.5,2.25,33.5,654.0,778.26,556.19
2017,6,19,15,30,506.0,272.0,2.3,33.0,662.0,810.4,582.64
2017,6,19,15,45,617.5,203.0,2.35,33.0,651.5,841.44,607.71
2017,6,19,16,0,729.0,134.0,2.4,33.0,641.0,853.83,617.5
2017,6,19,16,15,710.0,130.0,2.4,32.5,594.0,821.6,599.12
2017,6,19,16,30,691.0,126.0,2.4,32.0,547.0,783.3,576.8
2017,6,19,16,45,670.5,119.5,2.45,32.0,497.5,739.49,549.57
2017,6,19,17,0,650.0,113.0,2.5,32.0,448.0,694.79,521.23
2017,6,19,17,15,617.0,106.5,2.45,31.5,396.5,639.54,485.36
2017,6,19,17,30,584.0,100.0,2.4,31.0,345.0,584.84,448.86
2017,6,19,17,45,543.0,92.0,2.35,31.0,294.0,523.5,404.61
2017,6,19,18,0,502.0,84.0,2.3,31.0,243.0,464.03,360.33
2017,6,19,18,15,440.0,74.0,2.15,30.5,194.5,391.21,304.73
2017,6,19,18,30,378.0,64.0,2.0,30.0,146.0,319.89,248.33
2017,6,19,18,45,292.0,51.0,1.85,29.5,103.5,241.63,184.65
2017,6,19,19,0,206.0,38.0,1.7,29.0,61.0,171.88,125.34
2017,6,19,19,15,103.0,19.0,1.8,28.5,30.5,84.49,29.82
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,87.5,14.5,2.1,23.5,22.0,13.82,0.0
2017,6,20,6,0,175.0,29.0,2.3,24.0,44.0,22.69,11.42
2017,6,20,6,15,275.0,42.0,2.4,24.5,85.0,32.21,21.33
2017,6,20,6,30,375.0,55.0,2.5,25.0,126.0,42.04,30.18
2017,6,20,6,45,448.5,63.5,2.65,26.0,175.0,46.46,34.12
2017,6,20,7,0,522.0,72.0,2.8,27.0,224.0,50.67,37.64
2017,6,20,7,15,570.0,79.0,2.85,27.5,276.5,53.34,39.79
2017,6,20,7,30,618.0,86.0,2.9,28.0,329.0,55.81,41.68
2017,6,20,7,45,654.0,91.0,3.0,28.5,382.0,80.64,45.22
2017,6,20,8,0,690.0,96.0,3.1,29.0,435.0,124.18,66.93
2017,6,20,8,15,715.5,100.5,3.2,29.5,486.5,170.01,98.42
2017,6,20,8,30,741.0,105.0,3.3,30.0,538.0,223.69,140.23
2017,6,20,8,45,764.0,106.5,3.4,31.0,587.5,271.82,179.48
2017,6,20,9,0,787.0,108.0,3.5,32.0,637.0,322.26,220.93
2017,6,20,9,15,413.5,208.0,3.55,32.0,487.5,310.0,223.04
2017,6,20,9,30,40.0,308.0,3.6,32.0,338.0,281.17,207.09
2017,6,20,9,45,90.5,353.0,3.7,32.5,426.0,345.15,253.14
2017,6,20,10,0,141.0,398.0,3.8,33.0,514.0,407.9,297.72
2017,6,20,10,15,501.5,258.5,3.85,33.5,695.5,495.98,363.5
2017,6,20,10,30,862.0,119.0,3.9,34.0,877.0,626.82,459.56
2017,6,20,10,45,581.5,281.0,4.0,34.5,799.5,618.01,449.26
2017,6,20,11,0,301.0,443.0,4.1,35.0,722.0,595.49,428.06
2017,6,20,11,15,272.5,461.5,4.1,35.0,718.5,608.28,436.45
2017,6,20,11,30,244.0,480.0,4.1,35.0,715.0,622.02,445.09
2017,6,20,11,45,563.5,304.5,4.15,35.5,856.5,733.71,528.44
2017,6,20,12,0,883.0,129.0,4.2,36.0,998.0,864.62,617.72
2017,6,20,12,15,884.0,129.5,4.2,36.0,1003.5,894.46,636.17
2017,6,20,12,30,885.0,130.0,4.2,36.0,1009.0,922.06,653.75
2017,6,20,12,45,591.0,306.5,4.2,36.5,893.0,849.82,602.79
2017,6,20,13,0,297.0,483.0,4.2,37.0,777.0,756.43,531.85
2017,6,20,13,15,250.5,487.5,4.2,37.0,734.0,728.34,512.88
2017,6,20,13,30,204.0,492.0,4.2,37.0,691.0,690.1,486.79
2017,6,20,13,45,163.0,480.5,4.25,37.0,637.0,645.48,456.64
2017,6,20,14,0,122.0,469.0,4.3,37.0,583.0,599.05,424.92
2017,6,20,14,15,183.0,453.0,4.35,37.0,619.0,649.15,461.6
2017,6,20,14,30,244.0,437.0,4.4,37.0,655.0,710.51,504.97
2017,6,20,14,45,234.0,421.0,4.45,37.0,624.0,675.22,482.0
2017,6,20,15,0,224.0,405.0,4.5,37.0,593.0,650.88,466.54
2017,6,20,15,15,522.5,260.0,4.5,36.5,671.0,817.22,589.92
2017,6,20,15,30,821.0,115.0,4.5,36.0,749.0,936.24,672.64
2017,6,20,15,45,557.5,209.5,4.5,36.0,629.0,790.99,576.07
2017,6,20,16,0,294.0,304.0,4.5,36.0,509.0,621.35,454.72
2017,6,20,16,15,327.0,272.5,4.45,35.5,485.0,612.36,452.55
2017,6,20,16,30,360.0,241.0,4.4,35.0,461.0,600.04,447.3
2017,6,20,16,45,535.5,168.5,4.35,35.0,462.5,673.78,505.07
2017,6,20,17,0,711.0,96.0,4.3,35.0,464.0,724.81,543.07
2017,6,20,17,15,680.5,91.0,4.15,34.5,411.5,671.27,507.61
2017,6,20,17,30,650.0,86.0,4.0,34.0,359.0,618.03,472.09
2017,6,20,17,45,608.0,80.0,3.9,33.5,306.5,555.9,428.96
2017,6,20,18,0,566.0,74.0,3.8,33.0,254.0,495.67,384.7
2017,6,20,18,15,506.0,66.0,3.4,32.0,204.0,423.87,330.13
2017,6,20,18,30,446.0,58.0,3.0,31.0,154.0,356.31,276.65
2017,6,20,18,45,356.0,47.0,2.7,30.5,109.5,273.84,209.34
2017,6,20,19,0,266.0,36.0,2.4,30.0,65.0,198.21,144.93
2017,6,20,19,15,133.0,18.0,2.4,29.5,32.5,96.13,36.27
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,106.0,14.0,2.05,22.5,22.5,13.34,0.0
2017,6,21,6,0,212.0,28.0,2.4,23.0,45.0,21.91,10.82
2017,6,21,6,15,315.0,40.0,2.45,23.5,87.5,31.25,20.62
2017,6,21,6,30,418.0,52.0,2.5,24.0,130.0,39.41,28.07
2017,6,21,6,45,490.0,60.0,2.55,25.0,180.5,43.57,31.79
2017,6,21,7,0,562.0,68.0,2.6,26.0,231.0,47.52,35.13
2017,6,21,7,15,608.5,74.0,2.75,26.5,284.0,49.59,36.78
2017,6,21,7,30,655.0,80.0,2.9,27.0,337.0,51.52,38.23
2017,6,21,7,45,690.5,84.5,3.05,28.0,391.0,76.66,41.62
2017,6,21,8,0,726.0,89.0,3.2,29.0,445.0,126.74,67.71
2017,6,21,8,15,750.0,93.0,3.25,29.5,497.0,173.53,99.74
2017,6,21,8,30,774.0,97.0,3.3,30.0,549.0,223.09,138.46
2017,6,21,8,45,794.0,99.5,3.4,30.5,599.0,273.03,179.75
2017,6,21,9,0,814.0,102.0,3.5,31.0,649.0,324.94,223.11
2017,6,21,9,15,828.0,104.5,3.6,31.5,694.5,382.44,270.3
2017,6,21,9,30,842.0,107.0,3.7,32.0,740.0,434.45,312.55
2017,6,21,9,45,853.5,109.0,3.8,32.5,780.5,485.5,353.08
2017,6,21,10,0,865.0,111.0,3.9,33.0,821.0,536.69,392.56
2017,6,21,10,15,873.5,112.5,4.0,33.5,855.5,585.72,429.4
2017,6,21,10,30,882.0,114.0,4.1,34.0,890.0,634.15,464.8
2017,6,21,10,45,889.0,115.0,4.25,34.5,918.5,680.4,497.9
2017,6,21,11,0,896.0,116.0,4.4,35.0,947.0,725.51,529.44
2017,6,21,11,15,900.5,117.0,4.45,35.0,968.0,767.46,557.61
2017,6,21,11,30,905.0,118.0,4.5,35.0,989.0,807.69,584.12
2017,6,21,11,45,908.0,118.5,4.6,35.5,1002.5,844.4,607.07
2017,6,21,12,0,911.0,119.0,4.7,36.0,1016.0,878.99,628.47
2017,6,21,12,15,912.5,119.5,4.75,36.0,1021.5,910.06,648.59
2017,6,21,12,30,914.0,120.0,4.8,36.0,1027.0,938.82,667.2
2017,6,21,12,45,915.5,118.5,4.85,36.5,1025.0,963.37,681.79
2017,6,21,13,0,917.0,117.0,4.9,37.0,1023.0,985.31,694.7
2017,6,21,13,15,915.0,116.5,4.9,37.0,1012.5,1001.94,705.4
2017,6,21,13,30,913.0,116.0,4.9,37.0,1002.0,1015.44,714.22
2017,6,21,13,45,911.0,114.5,4.9,37.0,984.0,1024.74,720.51
2017,6,21,14,0,909.0,113.0,4.9,37.0,966.0,1030.74,724.85
2017,6,21,14,15,904.0,111.5,4.85,37.0,940.5,1030.43,724.95
2017,6,21,14,30,899.0,110.0,4.8,37.0,915.0,1026.82,723.29
2017,6,21,14,45,890.0,110.0,4.8,37.0,882.0,1017.56,718.44
2017,6,21,15,0,881.0,110.0,4.8,37.0,849.0,1005.23,711.77
2017,6,21,15,15,871.5,108.0,4.75,36.5,810.5,987.23,702.82
2017,6,21,15,30,862.0,106.0,4.7,36.0,772.0,966.37,692.08
2017,6,21,15,45,850.5,103.0,4.7,36.0,728.0,939.74,676.41
2017,6,21,16,0,839.0,100.0,4.7,36.0,684.0,910.6,659.11
2017,6,21,16,15,804.0,103.0,4.7,35.5,629.5,872.54,637.12
2017,6,21,16,30,769.0,106.0,4.7,35.0,575.0,825.58,608.82
2017,6,21,16,45,754.5,97.0,4.7,34.5,523.0,781.62,582.1
2017,6,21,17,0,740.0,88.0,4.7,34.0,471.0,736.1,553.83
2017,6,21,17,15,610.0,106.0,4.6,33.5,398.5,633.99,484.02
2017,6,21,17,30,480.0,124.0,4.5,33.0,326.0,529.13,408.36
2017,6,21,17,45,448.0,111.5,4.4,32.5,279.0,473.79,368.53
2017,6,21,18,0,416.0,99.0,4.3,32.0,232.0,419.96,328.33
2017,6,21,18,15,376.5,83.5,4.0,31.0,186.5,359.43,281.92
2017,6,21,18,30,337.0,68.0,3.7,30.0,141.0,301.64,235.82
2017,6,21,18,45,273.0,52.5,3.45,29.5,101.0,233.78,179.66
2017,6,21,19,0,209.0,37.0,3.2,29.0,61.0,171.91,126.17
2017,6,21,19,15,104.5,18.5,3.15,28.5,30.5,84.65,32.9
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,5.5,2.95,22.0,5.5,5.24,0.0
2017,6,22,6,0,0.0,11.0,3.1,22.0,11.0,10.19,1.99
2017,6,22,6,15,0.0,22.0,3.05,23.0,22.0,20.4,11.54
2017,6,22,6,30,0.0,33.0,3.0,24.0,33.0,30.63,20.58
