Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,45,0.0,45.5,3.0,25.0,45.5,42.28,30.69
2017,6,22,7,0,0.0,58.0,3.0,26.0,58.0,53.93,40.59
2017,6,22,7,15,36.0,106.0,2.95,26.5,120.5,90.39,71.33
2017,6,22,7,30,72.0,154.0,2.9,27.0,183.0,124.52,99.47
2017,6,22,7,45,397.5,119.5,2.9,27.5,311.0,94.05,61.91
2017,6,22,8,0,723.0,85.0,2.9,28.0,439.0,122.65,64.95
2017,6,22,8,15,630.5,129.0,2.85,28.5,463.0,178.62,109.01
2017,6,22,8,30,538.0,173.0,2.8,29.0,487.0,232.16,154.72
2017,6,22,8,45,528.5,195.0,2.75,30.0,526.0,278.07,191.69
2017,6,22,9,0,519.0,217.0,2.7,31.0,565.0,323.2,227.81
2017,6,22,9,15,676.5,160.5,2.7,31.5,647.0,362.62,257.13
2017,6,22,9,30,834.0,104.0,2.7,32.0,729.0,428.09,306.7
2017,6,22,9,45,591.5,233.5,2.7,32.5,689.0,458.08,331.8
2017,6,22,10,0,349.0,363.0,2.7,33.0,649.0,478.94,346.76
2017,6,22,10,15,398.0,359.0,2.75,33.5,698.0,524.44,379.13
2017,6,22,10,30,447.0,355.0,2.8,34.0,747.0,568.9,410.39
2017,6,22,10,45,669.5,231.5,2.85,34.5,841.0,632.53,457.76
2017,6,22,11,0,892.0,108.0,2.9,35.0,935.0,715.32,517.72
2017,6,22,11,15,896.5,109.0,2.95,35.0,955.5,757.07,544.89
2017,6,22,11,30,901.0,110.0,3.0,35.0,976.0,797.11,570.84
2017,6,22,11,45,888.5,121.0,3.05,35.5,985.0,830.31,590.96
2017,6,22,12,0,876.0,132.0,3.1,36.0,994.0,860.46,608.99
2017,6,22,12,15,877.5,132.0,3.05,36.0,999.5,890.18,627.34
2017,6,22,12,30,879.0,132.0,3.0,36.0,1005.0,917.71,644.19
2017,6,22,12,45,880.5,131.0,3.0,36.5,1003.0,942.09,658.01
2017,6,22,13,0,882.0,130.0,3.0,37.0,1001.0,964.02,670.27
2017,6,22,13,15,880.0,129.0,2.9,37.0,991.0,979.82,679.38
2017,6,22,13,30,878.0,128.0,2.8,37.0,981.0,992.6,686.68
2017,6,22,13,45,875.5,127.0,2.7,37.5,963.0,1001.76,690.36
2017,6,22,14,0,873.0,126.0,2.6,38.0,945.0,1007.76,692.19
2017,6,22,14,15,867.5,124.5,2.5,38.0,919.5,1007.07,691.48
2017,6,22,14,30,862.0,123.0,2.4,38.0,894.0,1003.19,689.0
2017,6,22,14,45,855.0,121.0,2.3,38.0,862.0,994.16,683.51
2017,6,22,15,0,848.0,119.0,2.2,38.0,830.0,982.08,676.31
2017,6,22,15,15,837.5,117.0,2.05,38.0,792.0,963.6,664.8
2017,6,22,15,30,827.0,115.0,1.9,38.0,754.0,942.38,651.72
2017,6,22,15,45,813.5,112.0,1.75,38.0,710.0,922.93,639.8
2017,6,22,16,0,800.0,109.0,1.6,38.0,666.0,892.69,621.22
2017,6,22,16,15,782.5,106.0,1.45,37.5,618.0,856.61,600.31
2017,6,22,16,30,765.0,103.0,1.3,37.0,570.0,818.78,578.14
2017,6,22,16,45,741.5,99.0,1.2,37.0,519.0,773.08,550.09
2017,6,22,17,0,718.0,95.0,1.1,37.0,468.0,726.47,521.17
2017,6,22,17,15,687.0,90.5,1.0,36.5,415.0,676.46,490.56
2017,6,22,17,30,656.0,86.0,0.9,36.0,362.0,623.25,457.05
2017,6,22,17,45,612.0,80.0,0.8,35.5,309.0,559.44,415.15
2017,6,22,18,0,568.0,74.0,0.7,35.0,256.0,497.69,372.12
2017,6,22,18,15,507.5,66.0,0.7,34.0,205.5,425.45,321.01
2017,6,22,18,30,447.0,58.0,0.7,33.0,155.0,357.49,270.35
2017,6,22,18,45,355.0,47.0,0.75,32.0,110.5,273.8,205.51
2017,6,22,19,0,263.0,36.0,0.8,31.0,66.0,196.91,142.55
2017,6,22,19,15,131.5,18.0,0.85,30.5,33.0,95.84,38.71
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.5,15.5,3.55,24.5,18.0,14.77,0.0
2017,6,23,6,0,67.0,31.0,3.8,25.0,36.0,26.41,13.79
2017,6,23,6,15,147.5,51.0,3.95,25.5,74.5,40.9,28.38
2017,6,23,6,30,228.0,71.0,4.1,26.0,113.0,55.92,41.71
2017,6,23,6,45,317.5,81.5,4.3,26.5,161.5,60.14,45.63
2017,6,23,7,0,407.0,92.0,4.5,27.0,210.0,66.23,50.84
2017,6,23,7,15,458.0,102.0,4.55,28.0,260.5,71.54,55.07
2017,6,23,7,30,509.0,112.0,4.6,29.0,311.0,76.53,58.86
2017,6,23,7,45,560.0,115.5,4.65,30.0,364.5,94.63,58.74
2017,6,23,8,0,611.0,119.0,4.7,31.0,418.0,133.05,76.65
2017,6,23,8,15,639.0,125.0,4.65,31.5,469.0,176.09,105.63
2017,6,23,8,30,667.0,131.0,4.6,32.0,520.0,222.39,141.04
2017,6,23,8,45,693.0,133.5,4.6,33.0,569.0,268.55,178.0
2017,6,23,9,0,719.0,136.0,4.6,34.0,618.0,317.41,217.48
2017,6,23,9,15,735.0,139.5,4.45,34.5,662.0,370.9,260.57
2017,6,23,9,30,751.0,143.0,4.3,35.0,706.0,420.26,299.83
2017,6,23,9,45,764.5,146.0,4.2,35.5,746.0,469.1,337.78
2017,6,23,10,0,778.0,149.0,4.1,36.0,786.0,518.52,375.03
2017,6,23,10,15,787.5,151.0,3.9,36.5,819.5,565.24,409.09
2017,6,23,10,30,797.0,153.0,3.7,37.0,853.0,611.72,441.85
2017,6,23,10,45,803.5,155.0,3.55,38.0,880.5,655.8,471.05
2017,6,23,11,0,810.0,157.0,3.4,39.0,908.0,698.98,498.57
2017,6,23,11,15,815.0,158.0,3.2,39.0,927.5,739.11,525.12
2017,6,23,11,30,820.0,159.0,3.0,39.0,947.0,777.84,549.08
2017,6,23,11,45,802.5,174.0,2.9,39.5,954.0,809.32,567.07
2017,6,23,12,0,785.0,189.0,2.8,40.0,961.0,837.82,582.95
2017,6,23,12,15,786.0,189.0,2.75,40.0,966.0,866.09,600.07
2017,6,23,12,30,787.0,189.0,2.7,40.0,971.0,892.43,615.9
2017,6,23,12,45,784.0,190.5,2.65,40.5,967.5,914.46,627.68
2017,6,23,13,0,781.0,192.0,2.6,41.0,964.0,934.11,637.97
2017,6,23,13,15,778.0,191.0,2.6,41.0,953.0,948.74,646.96
2017,6,23,13,30,775.0,190.0,2.6,41.0,942.0,960.52,654.34
2017,6,23,13,45,766.0,191.0,2.65,41.0,922.5,965.42,658.06
2017,6,23,14,0,757.0,192.0,2.7,41.0,903.0,967.32,660.14
2017,6,23,14,15,749.5,190.0,2.75,41.0,877.5,964.77,659.64
2017,6,23,14,30,742.0,188.0,2.8,41.0,852.0,959.29,657.49
2017,6,23,14,45,709.5,199.0,2.9,41.0,815.0,946.14,651.11
2017,6,23,15,0,677.0,210.0,3.0,41.0,778.0,924.59,639.59
2017,6,23,15,15,663.5,206.0,3.05,40.5,741.0,903.58,629.44
2017,6,23,15,30,650.0,202.0,3.1,40.0,704.0,880.26,617.75
2017,6,23,15,45,621.0,202.5,3.2,40.0,659.5,844.77,597.16
2017,6,23,16,0,592.0,203.0,3.3,40.0,615.0,807.81,575.04
2017,6,23,16,15,492.0,218.5,3.35,39.5,544.5,716.93,516.07
2017,6,23,16,30,392.0,234.0,3.4,39.0,474.0,620.67,451.99
2017,6,23,16,45,432.5,206.0,3.45,38.5,449.0,628.71,461.37
2017,6,23,17,0,473.0,178.0,3.5,38.0,424.0,618.45,457.86
2017,6,23,17,15,438.0,166.0,3.5,37.5,374.0,562.12,420.06
2017,6,23,17,30,403.0,154.0,3.5,37.0,324.0,506.97,382.29
2017,6,23,17,45,357.5,139.5,3.55,37.0,274.5,430.74,327.45
2017,6,23,18,0,312.0,125.0,3.6,37.0,225.0,370.64,282.77
2017,6,23,18,15,258.0,106.5,3.45,36.5,178.5,303.27,231.58
2017,6,23,18,30,204.0,88.0,3.3,36.0,132.0,240.32,182.28
2017,6,23,18,45,144.5,65.0,3.2,35.5,92.0,172.33,128.03
2017,6,23,19,0,85.0,42.0,3.1,35.0,52.0,99.99,69.76
2017,6,23,19,15,42.5,21.0,3.1,34.5,26.0,47.11,16.54
2017,6,23,19,30,0.0,0.0,3.1,34.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,12.5,1.7,25.0,13.0,11.91,0.0
2017,6,24,6,0,0.0,25.0,1.8,25.0,26.0,22.89,11.09
2017,6,24,6,15,39.0,48.5,1.85,25.0,56.0,41.92,29.29
2017,6,24,6,30,78.0,72.0,1.9,25.0,86.0,58.62,44.16
2017,6,24,6,45,139.5,88.5,1.95,25.5,124.5,71.61,55.53
2017,6,24,7,0,201.0,105.0,2.0,26.0,163.0,79.82,62.54
2017,6,24,7,15,100.5,78.5,2.25,26.5,107.5,65.78,50.5
2017,6,24,7,30,0.0,52.0,2.5,27.0,52.0,48.33,35.53
2017,6,24,7,45,0.0,63.0,2.8,28.0,63.0,58.6,41.73
2017,6,24,8,0,0.0,74.0,3.1,29.0,74.0,68.88,49.56
2017,6,24,8,15,0.0,64.0,3.15,29.5,64.0,59.56,41.87
2017,6,24,8,30,0.0,54.0,3.2,30.0,54.0,50.25,34.27
2017,6,24,8,45,0.0,97.5,3.25,30.5,97.5,90.75,65.77
2017,6,24,9,0,0.0,141.0,3.3,31.0,141.0,129.54,95.31
2017,6,24,9,15,6.5,189.0,2.95,31.5,194.0,174.15,128.53
2017,6,24,9,30,13.0,237.0,2.6,32.0,247.0,219.25,161.44
2017,6,24,9,45,11.0,224.5,2.3,32.5,233.5,209.25,153.21
2017,6,24,10,0,9.0,212.0,2.0,33.0,220.0,198.57,144.65
2017,6,24,10,15,14.5,260.5,1.75,33.0,273.5,245.52,178.71
2017,6,24,10,30,20.0,309.0,1.5,33.0,327.0,293.14,212.39
2017,6,24,10,45,62.0,382.0,1.25,33.5,439.5,380.41,273.08
2017,6,24,11,0,104.0,455.0,1.0,34.0,552.0,477.59,337.73
2017,6,24,11,15,93.5,460.5,1.2,34.0,549.0,482.96,341.26
2017,6,24,11,30,83.0,466.0,1.4,34.0,546.0,487.34,344.68
2017,6,24,11,45,69.0,459.0,1.65,34.0,526.0,476.83,338.1
2017,6,24,12,0,55.0,452.0,1.9,34.0,506.0,464.95,330.45
2017,6,24,12,15,36.0,380.0,2.15,33.5,415.5,387.21,277.82
2017,6,24,12,30,17.0,308.0,2.4,33.0,325.0,303.78,219.62
2017,6,24,12,45,17.0,310.0,2.7,33.0,327.0,307.0,222.5
2017,6,24,13,0,17.0,312.0,3.0,33.0,329.0,310.14,225.04
2017,6,24,13,15,38.0,380.5,3.25,32.5,417.5,404.41,293.65
2017,6,24,13,30,59.0,449.0,3.5,32.0,506.0,496.32,359.39
2017,6,24,13,45,126.0,461.0,3.8,31.5,580.0,588.7,426.91
2017,6,24,14,0,193.0,473.0,4.1,31.0,654.0,673.84,488.94
2017,6,24,14,15,262.0,443.0,4.15,30.5,682.0,728.96,530.07
2017,6,24,14,30,331.0,413.0,4.2,30.0,710.0,772.5,563.59
2017,6,24,14,45,308.0,402.5,4.3,29.5,671.0,742.31,544.54
2017,6,24,15,0,285.0,392.0,4.4,29.0,632.0,710.88,524.81
2017,6,24,15,15,193.5,377.0,4.3,28.5,536.5,592.08,441.14
2017,6,24,15,30,102.0,362.0,4.2,28.0,441.0,473.68,355.43
2017,6,24,15,45,86.5,334.0,4.15,28.0,398.5,429.69,324.17
2017,6,24,16,0,71.0,306.0,4.1,28.0,356.0,385.59,292.17
2017,6,24,16,15,90.0,288.5,4.05,28.0,347.0,385.3,293.65
2017,6,24,16,30,109.0,271.0,4.0,28.0,338.0,383.81,294.11
2017,6,24,16,45,76.0,237.5,3.95,28.0,282.5,317.05,243.79
2017,6,24,17,0,43.0,204.0,3.9,28.0,227.0,251.61,193.69
2017,6,24,17,15,46.5,184.0,3.9,27.5,206.0,233.12,180.72
2017,6,24,17,30,50.0,164.0,3.9,27.0,185.0,214.17,167.03
2017,6,24,17,45,43.5,141.5,3.9,27.0,158.0,184.38,143.83
2017,6,24,18,0,37.0,119.0,3.9,27.0,131.0,154.73,120.35
2017,6,24,18,15,199.5,93.0,3.85,26.5,138.5,247.89,197.76
2017,6,24,18,30,362.0,67.0,3.8,26.0,146.0,315.52,251.21
2017,6,24,18,45,279.0,53.0,3.75,26.0,104.0,238.1,185.85
2017,6,24,19,0,196.0,39.0,3.7,26.0,62.0,168.74,125.68
2017,6,24,19,15,98.0,19.5,3.65,25.5,31.0,84.02,36.24
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,55.0,14.5,3.45,21.0,19.0,13.82,0.0
2017,6,25,6,0,110.0,29.0,3.5,21.0,38.0,23.9,11.93
2017,6,25,6,15,200.0,45.5,3.5,21.5,76.5,35.03,23.92
2017,6,25,6,30,290.0,62.0,3.5,22.0,115.0,46.8,34.62
2017,6,25,6,45,372.0,71.5,3.5,22.5,163.5,52.64,39.95
2017,6,25,7,0,454.0,81.0,3.5,23.0,212.0,58.23,44.82
2017,6,25,7,15,230.0,105.0,3.4,23.5,172.0,79.46,62.9
2017,6,25,7,30,6.0,129.0,3.3,24.0,132.0,113.01,91.04
2017,6,25,7,45,9.5,148.0,3.25,24.5,153.0,129.8,99.61
2017,6,25,8,0,13.0,167.0,3.2,25.0,174.0,147.71,112.92
2017,6,25,8,15,28.0,199.5,3.2,25.5,215.5,170.44,129.41
2017,6,25,8,30,43.0,232.0,3.2,26.0,257.0,201.8,152.5
2017,6,25,8,45,207.5,250.5,3.2,26.5,387.5,254.41,186.88
2017,6,25,9,0,372.0,269.0,3.2,27.0,518.0,324.17,235.98
2017,6,25,9,15,575.0,197.5,3.2,27.5,613.0,354.9,257.42
2017,6,25,9,30,778.0,126.0,3.2,28.0,708.0,415.71,303.61
2017,6,25,9,45,559.5,244.5,3.25,28.5,675.0,452.4,333.98
2017,6,25,10,0,341.0,363.0,3.3,29.0,642.0,473.82,349.85
2017,6,25,10,15,582.0,248.5,3.25,29.0,749.0,527.98,392.0
2017,6,25,10,30,823.0,134.0,3.2,29.0,856.0,612.52,456.21
2017,6,25,10,45,544.0,292.5,3.2,29.5,776.0,603.64,445.69
2017,6,25,11,0,265.0,451.0,3.2,30.0,696.0,575.88,420.41
2017,6,25,11,15,557.5,294.0,3.15,30.0,824.5,666.55,490.29
2017,6,25,11,30,850.0,137.0,3.1,30.0,953.0,779.39,571.81
2017,6,25,11,45,826.5,156.5,3.05,30.5,959.5,809.18,589.22
2017,6,25,12,0,803.0,176.0,3.0,31.0,966.0,840.42,607.96
2017,6,25,12,15,804.5,176.0,2.95,31.0,971.5,869.6,626.39
2017,6,25,12,30,806.0,176.0,2.9,31.0,977.0,896.8,643.46
2017,6,25,12,45,439.0,325.0,2.85,31.5,761.5,727.44,524.78
2017,6,25,13,0,72.0,474.0,2.8,32.0,546.0,523.6,375.2
2017,6,25,13,15,102.0,482.0,2.75,32.0,582.5,565.76,406.07
2017,6,25,13,30,132.0,490.0,2.7,32.0,619.0,616.95,441.47
2017,6,25,13,45,81.0,432.5,2.7,32.0,511.0,505.64,364.46
2017,6,25,14,0,30.0,375.0,2.7,32.0,403.0,400.01,289.96
2017,6,25,14,15,34.5,375.5,2.7,32.0,407.5,407.78,296.36
2017,6,25,14,30,39.0,376.0,2.7,32.0,412.0,415.58,302.37
2017,6,25,14,45,368.5,288.5,2.7,32.0,600.0,694.33,506.83
2017,6,25,15,0,698.0,201.0,2.7,32.0,788.0,935.89,671.16
2017,6,25,15,15,685.0,197.0,2.7,31.5,750.5,915.19,658.27
2017,6,25,15,30,672.0,193.0,2.7,31.0,713.0,892.12,646.09
2017,6,25,15,45,599.0,209.5,2.7,31.0,653.0,831.35,607.36
2017,6,25,16,0,526.0,226.0,2.7,31.0,593.0,766.34,564.02
2017,6,25,16,15,567.0,195.0,2.65,30.5,565.0,759.32,563.47
2017,6,25,16,30,608.0,164.0,2.6,30.0,537.0,754.31,563.27
2017,6,25,16,45,583.5,156.0,2.6,30.0,488.0,707.88,532.98
2017,6,25,17,0,559.0,148.0,2.6,30.0,439.0,655.07,497.65
2017,6,25,17,15,524.5,139.0,2.45,29.5,388.0,599.48,459.62
2017,6,25,17,30,490.0,130.0,2.3,29.0,337.0,544.9,421.36
2017,6,25,17,45,438.5,120.5,2.15,28.5,286.5,478.85,373.31
2017,6,25,18,0,387.0,111.0,2.0,28.0,236.0,415.98,326.2
2017,6,25,18,15,329.5,96.0,1.8,27.5,188.5,346.16,272.16
2017,6,25,18,30,272.0,81.0,1.6,27.0,141.0,270.41,211.98
2017,6,25,18,45,199.0,62.0,1.4,26.5,99.0,197.21,152.01
2017,6,25,19,0,126.0,43.0,1.2,26.0,57.0,130.45,95.77
2017,6,25,19,15,63.0,21.5,1.2,25.5,28.5,63.51,26.6
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,21.5,13.0,1.7,23.0,15.0,12.39,0.0
2017,6,26,6,0,43.0,26.0,1.9,23.0,30.0,22.58,10.69
2017,6,26,6,15,86.0,45.0,1.95,23.5,59.0,38.02,26.19
2017,6,26,6,30,129.0,64.0,2.0,24.0,88.0,50.68,37.61
2017,6,26,6,45,159.5,84.5,2.1,24.5,124.0,65.54,50.6
2017,6,26,7,0,190.0,105.0,2.2,25.0,160.0,79.8,62.8
2017,6,26,7,15,204.0,127.5,2.15,25.5,197.5,94.76,75.27
2017,6,26,7,30,218.0,150.0,2.1,26.0,235.0,109.03,86.86
2017,6,26,7,45,296.0,162.5,2.1,26.5,296.0,127.15,91.22
2017,6,26,8,0,374.0,175.0,2.1,27.0,357.0,154.2,103.48
2017,6,26,8,15,194.5,187.5,2.05,27.5,283.0,169.42,120.32
2017,6,26,8,30,15.0,200.0,2.0,28.0,209.0,179.91,135.21
2017,6,26,8,45,53.0,249.0,2.0,28.5,284.5,222.53,165.71
2017,6,26,9,0,91.0,298.0,2.0,29.0,360.0,276.62,204.62
2017,6,26,9,15,109.5,324.5,2.0,29.0,403.5,311.83,230.23
2017,6,26,9,30,128.0,351.0,2.0,29.0,447.0,341.83,252.05
2017,6,26,9,45,140.5,373.5,2.05,29.5,484.0,375.82,276.27
2017,6,26,10,0,153.0,396.0,2.1,30.0,521.0,411.27,301.23
2017,6,26,10,15,129.5,410.5,2.15,30.0,519.5,421.89,308.69
2017,6,26,10,30,106.0,425.0,2.2,30.0,518.0,436.16,318.51
2017,6,26,10,45,188.0,437.0,2.3,30.5,608.5,502.71,365.88
2017,6,26,11,0,270.0,449.0,2.4,31.0,699.0,577.38,418.01
2017,6,26,11,15,309.5,445.0,2.45,31.0,738.0,619.76,447.61
2017,6,26,11,30,349.0,441.0,2.5,31.0,777.0,664.57,478.83
2017,6,26,11,45,326.0,459.0,2.6,31.5,776.0,680.45,488.18
2017,6,26,12,0,303.0,477.0,2.7,32.0,775.0,694.58,496.38
2017,6,26,12,15,302.0,480.0,2.75,32.0,779.0,712.73,508.64
2017,6,26,12,30,301.0,483.0,2.8,32.0,783.0,730.27,520.45
2017,6,26,12,45,333.5,465.0,2.85,32.0,796.5,758.25,540.26
2017,6,26,13,0,366.0,447.0,2.9,32.0,810.0,785.97,559.83
2017,6,26,13,15,592.0,302.5,2.95,32.0,881.0,881.69,630.07
2017,6,26,13,30,818.0,158.0,3.0,32.0,952.0,970.31,689.28
2017,6,26,13,45,808.5,160.5,3.05,32.0,933.0,976.45,693.28
2017,6,26,14,0,799.0,163.0,3.1,32.0,914.0,979.54,696.14
2017,6,26,14,15,433.5,289.5,3.1,31.5,695.5,752.95,545.45
2017,6,26,14,30,68.0,416.0,3.1,31.0,477.0,486.62,353.74
2017,6,26,14,45,56.5,388.0,3.15,31.0,437.5,448.62,328.47
2017,6,26,15,0,45.0,360.0,3.2,31.0,398.0,410.03,301.45
2017,6,26,15,15,45.5,343.5,3.25,30.5,381.0,395.32,292.34
2017,6,26,15,30,46.0,327.0,3.3,30.0,364.0,380.29,282.84
2017,6,26,15,45,155.0,319.5,3.35,30.0,430.0,493.29,369.17
2017,6,26,16,0,264.0,312.0,3.4,30.0,496.0,602.45,450.33
2017,6,26,16,15,237.5,291.5,3.35,29.5,448.0,538.18,405.72
2017,6,26,16,30,211.0,271.0,3.3,29.0,400.0,488.59,371.46
2017,6,26,16,45,217.0,244.5,3.3,29.0,367.5,460.51,352.7
2017,6,26,17,0,223.0,218.0,3.3,29.0,335.0,431.04,332.54
2017,6,26,17,15,314.0,179.0,3.1,28.5,323.0,465.67,362.22
2017,6,26,17,30,405.0,140.0,2.9,28.0,311.0,492.49,385.32
2017,6,26,17,45,362.0,127.5,2.75,28.0,264.5,432.37,339.73
2017,6,26,18,0,319.0,115.0,2.6,28.0,218.0,362.62,286.31
2017,6,26,18,15,274.0,97.5,2.45,27.5,174.5,301.43,238.4
2017,6,26,18,30,229.0,80.0,2.3,27.0,131.0,243.73,191.7
2017,6,26,18,45,167.5,61.0,2.2,26.5,92.5,178.65,137.86
2017,6,26,19,0,106.0,42.0,2.1,26.0,54.0,118.85,87.11
2017,6,26,19,15,53.0,21.0,2.1,25.5,27.0,58.23,24.38
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,10.5,1.2,22.5,10.5,10.01,0.0
2017,6,27,6,0,0.0,21.0,1.4,23.0,21.0,19.5,8.32
2017,6,27,6,15,6.5,41.0,1.4,23.0,42.0,36.98,25.37
2017,6,27,6,30,13.0,61.0,1.4,23.0,63.0,54.21,40.76
2017,6,27,6,45,25.5,82.0,1.45,23.5,88.5,69.75,54.39
2017,6,27,7,0,38.0,103.0,1.5,24.0,114.0,86.34,68.59
2017,6,27,7,15,60.5,128.0,1.55,24.5,150.0,105.26,84.39
2017,6,27,7,30,83.0,153.0,1.6,25.0,186.0,123.72,99.44
2017,6,27,7,45,145.5,177.0,1.65,25.5,244.0,139.43,104.14
2017,6,27,8,0,208.0,201.0,1.7,26.0,302.0,172.94,124.72
2017,6,27,8,15,180.0,228.5,1.8,26.5,323.0,203.52,147.7
2017,6,27,8,30,152.0,256.0,1.9,27.0,344.0,231.53,169.78
2017,6,27,8,45,119.5,276.5,2.0,27.5,349.5,250.91,185.51
2017,6,27,9,0,87.0,297.0,2.1,28.0,355.0,274.52,203.97
2017,6,27,9,15,210.5,310.0,2.2,28.0,464.0,328.79,242.29
2017,6,27,9,30,334.0,323.0,2.3,28.0,573.0,395.88,291.05
2017,6,27,9,45,270.0,358.0,2.45,28.5,567.5,415.26,306.07
2017,6,27,10,0,206.0,393.0,2.6,29.0,562.0,435.45,320.69
2017,6,27,10,15,223.0,396.5,2.7,29.0,586.5,462.32,340.57
2017,6,27,10,30,240.0,400.0,2.8,29.0,611.0,484.18,356.85
2017,6,27,10,45,143.0,403.0,2.9,29.5,530.0,445.41,327.6
2017,6,27,11,0,46.0,406.0,3.0,30.0,449.0,395.41,289.66
2017,6,27,11,15,187.5,430.0,3.05,30.0,609.5,521.66,382.25
2017,6,27,11,30,329.0,454.0,3.1,30.0,770.0,660.1,480.11
2017,6,27,11,45,581.5,302.5,3.2,30.5,871.0,743.78,542.69
2017,6,27,12,0,834.0,151.0,3.3,31.0,972.0,839.23,609.31
2017,6,27,12,15,619.0,294.0,3.35,31.0,905.5,817.27,591.62
2017,6,27,12,30,404.0,437.0,3.4,31.0,839.0,779.99,560.68
2017,6,27,12,45,406.5,435.5,3.5,31.5,838.5,797.6,572.21
2017,6,27,13,0,409.0,434.0,3.6,32.0,838.0,813.91,582.49
2017,6,27,13,15,619.5,292.5,3.65,32.0,897.5,898.5,645.52
2017,6,27,13,30,830.0,151.0,3.7,32.0,957.0,966.44,691.38
2017,6,27,13,45,559.5,302.5,3.75,32.0,841.5,876.7,630.35
2017,6,27,14,0,289.0,454.0,3.8,32.0,726.0,760.14,545.45
2017,6,27,14,15,190.0,442.5,3.85,32.0,619.5,644.76,466.44
2017,6,27,14,30,91.0,431.0,3.9,32.0,513.0,525.52,382.19
2017,6,27,14,45,170.5,416.0,3.95,32.0,562.5,605.8,441.94
2017,6,27,15,0,250.0,401.0,4.0,32.0,612.0,685.57,499.65
2017,6,27,15,15,336.5,352.5,4.0,31.5,622.0,720.4,528.16
2017,6,27,15,30,423.0,304.0,4.0,31.0,632.0,764.22,562.8
2017,6,27,15,45,413.5,290.0,4.0,31.0,595.0,736.26,544.6
2017,6,27,16,0,404.0,276.0,4.0,31.0,558.0,706.83,525.7
2017,6,27,16,15,559.0,197.0,4.0,30.5,557.0,754.52,566.39
2017,6,27,16,30,714.0,118.0,4.0,30.0,556.0,796.02,598.69
2017,6,27,16,45,689.5,114.0,4.0,30.0,506.0,751.24,569.07
2017,6,27,17,0,665.0,110.0,4.0,30.0,456.0,705.77,539.06
2017,6,27,17,15,341.0,129.5,3.9,29.5,306.5,441.99,344.83
2017,6,27,17,30,17.0,149.0,3.8,29.0,157.0,161.05,122.85
2017,6,27,17,45,12.0,129.0,3.7,28.5,134.0,137.26,104.9
2017,6,27,18,0,7.0,109.0,3.6,28.0,111.0,113.72,86.42
2017,6,27,18,15,3.5,88.0,3.3,27.5,89.0,90.16,67.58
2017,6,27,18,30,0.0,67.0,3.0,27.0,67.0,66.56,48.35
2017,6,27,18,45,0.0,48.0,2.75,26.5,48.0,47.14,32.3
2017,6,27,19,0,0.0,29.0,2.5,26.0,29.0,27.03,15.53
2017,6,27,19,15,0.0,14.5,2.45,25.5,14.5,13.45,1.38
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.5,13.5,1.25,21.5,20.0,12.87,0.0
2017,6,28,6,0,169.0,27.0,1.5,22.0,40.0,21.18,9.4
2017,6,28,6,15,272.5,39.5,1.6,22.5,80.0,30.38,19.88
2017,6,28,6,30,376.0,52.0,1.7,23.0,120.0,39.76,28.44
2017,6,28,6,45,443.0,62.0,1.8,23.5,168.5,45.6,33.73
2017,6,28,7,0,510.0,72.0,1.9,24.0,217.0,51.09,38.51
2017,6,28,7,15,558.0,79.0,1.9,24.5,268.5,53.74,40.67
2017,6,28,7,30,606.0,86.0,1.9,25.0,320.0,56.2,42.58
2017,6,28,7,45,352.5,144.5,1.95,25.5,285.5,107.73,75.53
2017,6,28,8,0,99.0,203.0,2.0,26.0,251.0,172.38,128.52
2017,6,28,8,15,62.5,209.0,2.05,26.5,241.0,181.48,135.71
2017,6,28,8,30,26.0,215.0,2.1,27.0,231.0,193.75,146.01
2017,6,28,8,45,36.5,245.0,2.2,27.5,269.0,215.33,161.51
2017,6,28,9,0,47.0,275.0,2.3,28.0,307.0,246.24,184.04
2017,6,28,9,15,37.5,281.0,2.35,28.5,307.5,253.36,188.97
2017,6,28,9,30,28.0,287.0,2.4,29.0,308.0,259.15,192.8
2017,6,28,9,45,19.0,252.5,2.5,29.5,267.5,236.95,175.79
2017,6,28,10,0,10.0,218.0,2.6,30.0,227.0,204.28,150.94
2017,6,28,10,15,12.5,244.5,2.7,30.5,256.0,230.23,169.84
2017,6,28,10,30,15.0,271.0,2.8,31.0,285.0,256.57,188.7
2017,6,28,10,45,73.0,366.0,2.9,31.5,434.0,373.53,273.75
2017,6,28,11,0,131.0,461.0,3.0,32.0,583.0,496.04,359.86
2017,6,28,11,15,90.0,445.5,3.05,32.0,530.5,466.92,338.25
2017,6,28,11,30,49.0,430.0,3.1,32.0,478.0,429.01,310.82
2017,6,28,11,45,33.0,369.0,3.15,32.5,401.5,366.5,265.93
2017,6,28,12,0,17.0,308.0,3.2,33.0,325.0,300.76,218.24
2017,6,28,12,15,453.0,215.0,3.2,33.0,665.0,600.76,442.98
2017,6,28,12,30,889.0,122.0,3.2,33.0,1005.0,915.27,654.2
2017,6,28,12,45,493.0,306.5,3.25,33.0,796.0,759.02,545.69
2017,6,28,13,0,97.0,491.0,3.3,33.0,587.0,563.47,402.72
2017,6,28,13,15,491.5,305.5,3.3,33.0,783.5,787.94,567.97
2017,6,28,13,30,886.0,120.0,3.3,33.0,980.0,991.24,702.68
2017,6,28,13,45,486.5,288.0,3.35,33.5,759.0,789.01,566.05
2017,6,28,14,0,87.0,456.0,3.4,34.0,538.0,539.58,385.91
2017,6,28,14,15,477.5,285.5,3.35,34.0,715.5,792.81,571.29
2017,6,28,14,30,868.0,115.0,3.3,34.0,893.0,1000.55,708.24
2017,6,28,14,45,810.0,143.5,3.3,34.0,849.0,981.84,695.66
2017,6,28,15,0,752.0,172.0,3.3,34.0,805.0,952.38,678.11
2017,6,28,15,15,740.0,169.0,3.25,33.5,767.0,938.76,671.85
2017,6,28,15,30,728.0,166.0,3.2,33.0,729.0,917.0,660.25
2017,6,28,15,45,711.0,162.5,3.2,33.0,686.0,887.5,642.63
2017,6,28,16,0,694.0,159.0,3.2,33.0,643.0,856.0,623.66
2017,6,28,16,15,673.5,153.5,3.15,32.5,596.0,817.21,600.65
2017,6,28,16,30,653.0,148.0,3.1,32.0,549.0,777.02,576.42
2017,6,28,16,45,627.0,142.0,3.1,32.0,499.0,730.35,546.46
2017,6,28,17,0,601.0,136.0,3.1,32.0,449.0,683.12,515.66
2017,6,28,17,15,567.5,128.0,2.95,31.5,398.0,627.36,478.24
2017,6,28,17,30,534.0,120.0,2.8,31.0,347.0,566.75,436.18
2017,6,28,17,45,485.0,111.5,2.7,31.0,295.5,501.88,388.78
2017,6,28,18,0,436.0,103.0,2.6,31.0,244.0,439.9,342.19
2017,6,28,18,15,376.5,90.0,2.35,30.0,195.5,368.96,288.28
2017,6,28,18,30,317.0,77.0,2.1,29.0,147.0,302.72,236.0
2017,6,28,18,45,240.0,60.0,1.85,28.5,104.5,226.99,174.23
2017,6,28,19,0,163.0,43.0,1.6,28.0,62.0,148.72,109.18
2017,6,28,19,15,81.5,21.5,1.75,27.5,31.0,71.87,31.73
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,52.0,14.0,2.2,23.5,18.0,13.34,0.0
2017,6,29,6,0,104.0,28.0,2.5,24.0,36.0,23.09,10.37
2017,6,29,6,15,196.5,45.5,2.6,24.5,75.0,35.15,23.6
2017,6,29,6,30,289.0,63.0,2.7,25.0,114.0,47.73,34.91
2017,6,29,6,45,376.5,72.5,2.85,25.5,163.5,53.56,40.2
2017,6,29,7,0,464.0,82.0,3.0,26.0,213.0,59.15,45.02
2017,6,29,7,15,515.0,90.5,3.05,26.5,265.0,63.13,48.29
2017,6,29,7,30,566.0,99.0,3.1,27.0,317.0,66.32,50.76
2017,6,29,7,45,616.0,101.5,3.15,28.0,371.5,81.43,49.68
2017,6,29,8,0,666.0,104.0,3.2,29.0,426.0,121.84,67.18
2017,6,29,8,15,507.0,165.5,3.2,29.5,427.0,186.54,119.95
2017,6,29,8,30,348.0,227.0,3.2,30.0,428.0,239.61,166.93
2017,6,29,8,45,562.5,171.0,3.25,30.5,530.0,262.47,178.37
2017,6,29,9,0,777.0,115.0,3.3,31.0,632.0,318.16,218.02
2017,6,29,9,15,792.0,118.0,3.3,31.5,677.5,368.57,259.69
2017,6,29,9,30,807.0,121.0,3.3,32.0,723.0,420.06,301.34
2017,6,29,9,45,825.0,120.0,3.35,32.5,764.5,475.33,344.63
2017,6,29,10,0,843.0,119.0,3.4,33.0,806.0,526.14,383.65
2017,6,29,10,15,590.0,259.0,3.45,33.0,750.5,538.89,393.28
2017,6,29,10,30,337.0,399.0,3.5,33.0,695.0,540.86,392.67
2017,6,29,10,45,607.5,260.5,3.55,33.5,814.0,613.11,447.43
2017,6,29,11,0,878.0,122.0,3.6,34.0,933.0,713.03,520.55
2017,6,29,11,15,882.0,123.0,3.65,34.5,953.5,754.18,547.16
2017,6,29,11,30,886.0,124.0,3.7,35.0,974.0,793.64,571.87
2017,6,29,11,45,567.5,308.0,3.75,35.5,856.0,736.42,527.89
2017,6,29,12,0,249.0,492.0,3.8,36.0,738.0,661.85,468.84
2017,6,29,12,15,573.5,306.5,3.8,36.0,875.0,788.04,562.7
2017,6,29,12,30,898.0,121.0,3.8,36.0,1012.0,922.02,652.46
2017,6,29,12,45,897.0,121.0,3.85,36.0,1009.5,945.58,666.88
2017,6,29,13,0,896.0,121.0,3.9,36.0,1007.0,966.55,680.45
2017,6,29,13,15,893.5,120.5,3.9,36.0,996.0,982.75,690.8
2017,6,29,13,30,891.0,120.0,3.9,36.0,985.0,995.88,699.32
2017,6,29,13,45,886.0,120.0,3.95,36.5,966.5,1003.89,703.58
2017,6,29,14,0,881.0,120.0,4.0,37.0,948.0,1008.68,705.95
2017,6,29,14,15,875.0,118.5,4.0,37.0,922.0,1007.74,706.03
2017,6,29,14,30,869.0,117.0,4.0,37.0,896.0,1003.58,704.25
2017,6,29,14,45,862.0,115.0,4.05,37.0,864.0,994.73,699.95
2017,6,29,15,0,855.0,113.0,4.1,37.0,832.0,982.8,693.84
2017,6,29,15,15,844.5,111.0,4.1,36.5,793.5,964.43,684.86
2017,6,29,15,30,834.0,109.0,4.1,36.0,755.0,943.29,674.15
2017,6,29,15,45,819.5,107.0,4.1,36.0,711.0,915.69,657.85
2017,6,29,16,0,805.0,105.0,4.1,36.0,667.0,893.9,645.39
2017,6,29,16,15,495.0,189.5,4.1,35.5,527.5,687.35,507.52
2017,6,29,16,30,185.0,274.0,4.1,35.0,388.0,468.98,348.52
2017,6,29,16,45,455.0,183.0,4.1,35.0,429.0,622.65,467.32
2017,6,29,17,0,725.0,92.0,4.1,35.0,470.0,730.59,546.57
2017,6,29,17,15,695.0,87.0,4.0,34.5,417.5,680.27,513.35
2017,6,29,17,30,665.0,82.0,3.9,34.0,365.0,626.93,478.05
2017,6,29,17,45,623.0,76.5,3.8,33.5,312.0,564.84,435.33
2017,6,29,18,0,581.0,71.0,3.7,33.0,259.0,504.63,391.46
2017,6,29,18,15,522.0,63.5,3.4,32.0,208.5,433.31,337.62
2017,6,29,18,30,463.0,56.0,3.1,31.0,158.0,366.16,284.72
2017,6,29,18,45,370.5,46.0,2.85,30.5,113.0,282.41,216.52
2017,6,29,19,0,278.0,36.0,2.6,30.0,68.0,207.1,152.58
2017,6,29,19,15,139.0,18.0,2.8,29.5,34.0,100.06,46.09
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,54.5,14.0,4.35,25.0,18.0,13.34,0.0
2017,6,30,6,0,109.0,28.0,4.6,25.0,36.0,23.08,10.03
2017,6,30,6,15,210.0,44.0,4.75,25.5,75.5,33.98,22.48
2017,6,30,6,30,311.0,60.0,4.9,26.0,115.0,45.43,32.79
2017,6,30,6,45,155.5,58.0,5.1,26.5,85.5,46.25,33.8
2017,6,30,7,0,0.0,56.0,5.3,27.0,56.0,52.07,38.82
2017,6,30,7,15,0.0,57.0,5.35,27.5,57.0,52.99,39.51
2017,6,30,7,30,0.0,58.0,5.4,28.0,58.0,53.92,40.11
2017,6,30,7,45,0.0,89.5,5.45,28.5,89.5,82.53,60.84
2017,6,30,8,0,0.0,121.0,5.5,29.0,121.0,109.72,82.02
2017,6,30,8,15,8.0,160.5,5.5,29.5,165.0,144.38,108.35
2017,6,30,8,30,16.0,200.0,5.5,30.0,209.0,179.86,134.88
2017,6,30,8,45,26.0,232.0,5.55,30.5,248.5,210.88,157.63
2017,6,30,9,0,36.0,264.0,5.6,31.0,288.0,234.51,174.64
2017,6,30,9,15,59.5,301.0,5.6,31.5,344.0,276.05,204.8
2017,6,30,9,30,83.0,338.0,5.6,32.0,400.0,320.55,236.99
2017,6,30,9,45,76.0,354.0,5.6,32.5,413.5,337.94,249.23
2017,6,30,10,0,69.0,370.0,5.6,33.0,427.0,354.63,260.76
2017,6,30,10,15,46.0,346.0,5.55,33.5,385.0,329.21,241.43
2017,6,30,10,30,23.0,322.0,5.5,34.0,343.0,306.05,223.64
2017,6,30,10,45,51.5,381.5,5.45,34.5,429.5,372.62,271.46
2017,6,30,11,0,80.0,441.0,5.4,35.0,516.0,448.36,324.77
2017,6,30,11,15,65.5,437.0,5.35,35.0,499.5,441.46,319.22
2017,6,30,11,30,51.0,433.0,5.3,35.0,483.0,433.02,312.74
2017,6,30,11,45,93.0,466.5,5.3,35.5,558.0,502.22,361.51
2017,6,30,12,0,135.0,500.0,5.3,36.0,633.0,574.47,411.36
2017,6,30,12,15,495.5,323.0,5.25,36.0,814.5,737.95,533.29
2017,6,30,12,30,856.0,146.0,5.2,36.0,996.0,906.23,649.53
2017,6,30,12,45,483.0,321.5,5.2,36.5,801.5,763.43,547.89
2017,6,30,13,0,110.0,497.0,5.2,37.0,607.0,581.39,412.85
2017,6,30,13,15,89.0,478.5,5.15,37.0,566.5,549.37,391.16
2017,6,30,13,30,68.0,460.0,5.1,37.0,526.0,515.73,367.69
2017,6,30,13,45,448.5,305.0,5.1,37.0,728.0,768.26,552.46
2017,6,30,14,0,829.0,150.0,5.1,37.0,930.0,986.43,699.66
2017,6,30,14,15,822.5,148.5,5.1,37.0,904.5,994.52,704.22
2017,6,30,14,30,816.0,147.0,5.1,37.0,879.0,990.49,702.41
2017,6,30,14,45,493.0,279.5,5.1,37.0,717.0,809.54,581.46
2017,6,30,15,0,170.0,412.0,5.1,37.0,555.0,604.23,434.05
2017,6,30,15,15,171.0,391.0,5.1,36.5,529.5,585.07,423.58
2017,6,30,15,30,172.0,370.0,5.1,36.0,504.0,564.9,411.62
2017,6,30,15,45,408.5,275.5,5.2,36.0,568.0,715.93,525.05
2017,6,30,16,0,645.0,181.0,5.3,36.0,632.0,834.72,612.69
2017,6,30,16,15,622.5,175.0,5.3,35.5,585.0,794.71,587.69
2017,6,30,16,30,600.0,169.0,5.3,35.0,538.0,753.45,562.28
2017,6,30,16,45,566.5,164.0,5.35,35.0,487.5,697.02,524.48
2017,6,30,17,0,533.0,159.0,5.4,35.0,437.0,647.33,490.45
2017,6,30,17,15,495.5,150.0,5.35,34.5,386.0,590.35,451.17
2017,6,30,17,30,458.0,141.0,5.3,34.0,335.0,534.62,411.83
2017,6,30,17,45,409.0,129.5,5.3,33.5,284.5,469.25,364.17
2017,6,30,18,0,360.0,118.0,5.3,33.0,234.0,406.86,317.3
2017,6,30,18,15,296.5,103.0,5.1,32.0,186.5,323.58,253.28
2017,6,30,18,30,233.0,88.0,4.9,31.0,139.0,257.82,200.76
2017,6,30,18,45,164.5,67.5,4.75,30.5,98.5,187.18,142.85
2017,6,30,19,0,96.0,47.0,4.6,30.0,58.0,114.18,82.42
2017,6,30,19,15,48.0,23.5,4.45,29.5,29.0,54.05,22.54
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,13.0,2.8,24.5,14.0,12.39,0.0
2017,7,1,6,0,22.0,26.0,2.9,25.0,28.0,23.18,9.81
2017,7,1,6,15,86.0,50.5,2.9,25.0,64.5,41.72,28.91
2017,7,1,6,30,150.0,75.0,2.9,25.0,101.0,58.56,44.01
2017,7,1,6,45,112.5,90.0,2.95,25.5,113.5,72.3,56.08
2017,7,1,7,0,75.0,105.0,3.0,26.0,126.0,87.58,69.11
2017,7,1,7,15,104.0,129.0,3.0,26.5,165.0,100.87,80.14
2017,7,1,7,30,133.0,153.0,3.0,27.0,204.0,117.41,93.59
2017,7,1,7,45,66.5,143.5,3.0,27.5,169.0,121.42,90.93
2017,7,1,8,0,0.0,134.0,3.0,28.0,134.0,120.32,90.56
2017,7,1,8,15,161.5,182.5,3.05,28.5,275.5,168.18,120.61
2017,7,1,8,30,323.0,231.0,3.1,29.0,417.0,236.83,166.42
2017,7,1,8,45,206.5,263.5,3.2,29.5,386.5,261.62,189.9
2017,7,1,9,0,90.0,296.0,3.3,30.0,356.0,273.93,202.6
2017,7,1,9,15,93.0,317.0,3.4,30.5,382.5,299.53,221.28
2017,7,1,9,30,96.0,338.0,3.5,31.0,409.0,325.56,240.05
2017,7,1,9,45,222.5,348.0,3.65,31.5,526.0,392.09,287.74
2017,7,1,10,0,349.0,358.0,3.8,32.0,643.0,471.49,344.93
2017,7,1,10,15,186.0,340.5,3.9,32.0,493.0,395.97,290.96
2017,7,1,10,30,23.0,323.0,4.0,32.0,343.0,306.87,224.97
2017,7,1,10,45,36.5,366.5,4.1,32.5,399.5,350.18,256.08
2017,7,1,11,0,50.0,410.0,4.2,33.0,456.0,401.22,292.0
2017,7,1,11,15,83.0,445.0,4.25,33.5,523.5,461.01,334.02
2017,7,1,11,30,116.0,480.0,4.3,34.0,591.0,521.26,375.73
2017,7,1,11,45,255.0,456.0,4.4,34.5,705.0,619.3,445.9
2017,7,1,12,0,394.0,432.0,4.5,35.0,819.0,729.24,522.45
2017,7,1,12,15,414.0,436.5,4.55,35.0,846.0,769.2,549.21
2017,7,1,12,30,434.0,441.0,4.6,35.0,873.0,810.08,576.74
2017,7,1,12,45,587.0,335.5,4.65,35.0,917.0,872.27,622.82
2017,7,1,13,0,740.0,230.0,4.7,35.0,961.0,934.15,666.88
2017,7,1,13,15,737.5,229.0,4.7,35.0,951.0,949.82,676.88
2017,7,1,13,30,735.0,228.0,4.7,35.0,941.0,962.71,685.45
2017,7,1,13,45,728.0,227.5,4.7,35.5,923.0,968.82,688.34
2017,7,1,14,0,721.0,227.0,4.7,36.0,905.0,972.01,689.5
2017,7,1,14,15,713.5,224.5,4.7,36.0,880.5,969.75,688.71
2017,7,1,14,30,706.0,222.0,4.7,36.0,856.0,964.6,686.22
2017,7,1,14,45,696.0,218.5,4.7,36.0,824.5,953.1,679.75
2017,7,1,15,0,686.0,215.0,4.7,36.0,793.0,938.89,671.67
2017,7,1,15,15,672.0,211.0,4.65,35.5,755.0,917.6,660.2
2017,7,1,15,30,658.0,207.0,4.6,35.0,717.0,893.96,647.2
2017,7,1,15,45,639.0,202.5,4.6,35.0,674.0,862.77,628.05
2017,7,1,16,0,620.0,198.0,4.6,35.0,631.0,829.74,607.61
2017,7,1,16,15,597.0,191.5,4.5,34.5,584.0,789.26,582.57
2017,7,1,16,30,574.0,185.0,4.4,34.0,537.0,742.45,552.85
2017,7,1,16,45,548.5,175.5,4.3,34.0,488.0,695.03,521.03
2017,7,1,17,0,523.0,166.0,4.2,34.0,439.0,647.36,488.55
2017,7,1,17,15,485.0,156.5,3.9,33.5,388.0,589.78,448.67
2017,7,1,17,30,447.0,147.0,3.6,33.0,337.0,533.49,408.87
2017,7,1,17,45,406.0,133.0,3.3,32.5,287.0,471.4,363.85
2017,7,1,18,0,365.0,119.0,3.0,32.0,237.0,411.58,319.27
2017,7,1,18,15,300.5,103.5,2.75,31.0,188.5,326.9,254.92
2017,7,1,18,30,236.0,88.0,2.5,30.0,140.0,259.67,201.76
2017,7,1,18,45,166.5,67.5,2.25,29.5,99.0,188.32,143.64
2017,7,1,19,0,97.0,47.0,2.0,29.0,58.0,114.7,82.93
2017,7,1,19,15,48.5,23.5,2.2,28.5,29.0,54.29,22.78
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
