Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,24.0,13.5,2.45,23.5,15.5,12.87,0.0
2017,7,2,6,0,48.0,27.0,2.6,24.0,31.0,23.16,9.53
2017,7,2,6,15,130.5,47.5,2.8,24.5,68.0,38.21,26.04
2017,7,2,6,30,213.0,68.0,3.0,25.0,105.0,53.68,39.88
2017,7,2,6,45,291.5,82.0,3.2,25.5,152.0,60.87,46.38
2017,7,2,7,0,370.0,96.0,3.4,26.0,199.0,69.56,53.87
2017,7,2,7,15,185.0,102.5,3.55,26.5,154.0,77.67,60.61
2017,7,2,7,30,0.0,109.0,3.7,27.0,109.0,97.45,76.97
2017,7,2,7,45,29.0,151.0,3.85,27.5,165.0,125.5,94.85
2017,7,2,8,0,58.0,193.0,4.0,28.0,221.0,161.72,121.11
2017,7,2,8,15,354.0,164.0,4.0,28.5,365.0,163.43,108.97
2017,7,2,8,30,650.0,135.0,4.0,29.0,509.0,215.51,137.54
2017,7,2,8,45,438.0,216.0,4.05,29.5,478.0,266.32,186.21
2017,7,2,9,0,226.0,297.0,4.1,30.0,447.0,306.53,223.89
2017,7,2,9,15,337.0,287.0,4.1,30.0,529.0,345.86,252.25
2017,7,2,9,30,448.0,277.0,4.1,30.0,611.0,397.11,290.65
2017,7,2,9,45,390.0,320.0,4.1,30.5,622.0,437.88,321.83
2017,7,2,10,0,332.0,363.0,4.1,31.0,633.0,466.5,342.89
2017,7,2,10,15,351.0,372.5,4.1,31.0,669.5,505.29,371.57
2017,7,2,10,30,370.0,382.0,4.1,31.0,706.0,545.55,400.9
2017,7,2,10,45,295.0,420.0,4.15,31.5,683.5,550.35,402.82
2017,7,2,11,0,220.0,458.0,4.2,32.0,661.0,553.79,403.22
2017,7,2,11,15,304.5,438.5,4.15,32.0,726.5,608.72,443.26
2017,7,2,11,30,389.0,419.0,4.1,32.0,792.0,674.23,489.95
2017,7,2,11,45,625.5,277.0,4.1,32.5,887.0,754.73,550.09
2017,7,2,12,0,862.0,135.0,4.1,33.0,982.0,846.36,612.78
2017,7,2,12,15,863.0,135.5,4.05,33.0,987.5,876.11,631.47
2017,7,2,12,30,864.0,136.0,4.0,33.0,993.0,903.67,649.03
2017,7,2,12,45,862.5,136.5,4.0,33.5,990.5,926.73,662.53
2017,7,2,13,0,861.0,137.0,4.0,34.0,988.0,947.32,674.43
2017,7,2,13,15,859.0,136.5,3.95,34.0,978.0,963.77,684.81
2017,7,2,13,30,857.0,136.0,3.9,34.0,968.0,977.3,693.4
2017,7,2,13,45,851.5,136.0,3.85,34.0,950.0,984.82,698.26
2017,7,2,14,0,846.0,136.0,3.8,34.0,932.0,989.23,701.29
2017,7,2,14,15,840.5,134.5,3.7,34.0,907.0,989.02,701.2
2017,7,2,14,30,835.0,133.0,3.6,34.0,882.0,985.71,699.27
2017,7,2,14,45,812.0,140.0,3.55,34.0,847.0,979.85,696.19
2017,7,2,15,0,789.0,147.0,3.5,34.0,812.0,962.6,685.97
2017,7,2,15,15,778.0,144.5,3.4,34.0,774.0,944.34,674.94
2017,7,2,15,30,767.0,142.0,3.3,34.0,736.0,923.42,662.29
2017,7,2,15,45,755.5,137.0,3.25,34.0,694.0,896.74,646.27
2017,7,2,16,0,744.0,132.0,3.2,34.0,652.0,867.71,628.74
2017,7,2,16,15,725.0,128.0,3.05,33.5,605.0,835.26,609.58
2017,7,2,16,30,706.0,124.0,2.9,33.0,558.0,796.86,586.28
2017,7,2,16,45,681.5,119.0,2.75,33.0,508.0,751.2,556.66
2017,7,2,17,0,657.0,114.0,2.6,33.0,458.0,704.82,526.25
2017,7,2,17,15,624.0,108.0,2.3,32.5,406.0,650.03,489.79
2017,7,2,17,30,591.0,102.0,2.0,32.0,354.0,595.71,452.94
2017,7,2,17,45,546.5,94.5,1.75,31.5,302.0,532.12,407.67
2017,7,2,18,0,502.0,87.0,1.5,31.0,250.0,470.57,362.53
2017,7,2,18,15,439.0,77.5,1.55,30.5,200.5,393.17,304.98
2017,7,2,18,30,376.0,68.0,1.6,30.0,151.0,326.25,252.78
2017,7,2,18,45,286.5,54.5,1.65,29.5,107.5,245.1,187.53
2017,7,2,19,0,197.0,41.0,1.7,29.0,64.0,172.74,126.92
2017,7,2,19,15,98.5,20.5,2.0,29.0,32.0,86.62,39.31
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,13.5,3.7,24.0,16.5,12.87,0.0
2017,7,3,6,0,95.0,27.0,3.9,24.0,33.0,22.27,8.57
2017,7,3,6,15,195.0,43.5,4.0,24.5,72.0,33.66,22.23
2017,7,3,6,30,295.0,60.0,4.1,25.0,111.0,45.53,32.98
2017,7,3,6,45,392.0,67.5,4.25,25.5,161.0,49.92,37.07
2017,7,3,7,0,489.0,75.0,4.4,26.0,211.0,53.99,40.62
2017,7,3,7,15,540.5,83.0,4.45,26.5,263.5,57.31,43.36
2017,7,3,7,30,592.0,91.0,4.5,27.0,316.0,60.39,45.77
2017,7,3,7,45,643.5,92.0,4.6,27.5,371.5,71.49,43.35
2017,7,3,8,0,695.0,93.0,4.7,28.0,427.0,112.26,59.69
2017,7,3,8,15,721.5,97.5,4.7,28.5,479.5,163.45,93.86
2017,7,3,8,30,748.0,102.0,4.7,29.0,532.0,212.17,131.22
2017,7,3,8,45,776.0,102.0,4.7,30.0,583.5,260.52,170.55
2017,7,3,9,0,804.0,102.0,4.7,31.0,635.0,311.75,212.93
2017,7,3,9,15,819.0,104.5,4.7,31.5,680.5,363.18,256.0
2017,7,3,9,30,834.0,107.0,4.7,32.0,726.0,421.29,303.12
2017,7,3,9,45,849.5,106.5,4.7,32.5,768.0,471.9,343.7
2017,7,3,10,0,865.0,106.0,4.7,33.0,810.0,523.05,383.55
2017,7,3,10,15,873.0,108.0,4.65,33.5,844.5,572.48,420.85
2017,7,3,10,30,881.0,110.0,4.6,34.0,879.0,621.31,456.61
2017,7,3,10,45,889.0,110.0,4.55,34.5,908.0,667.65,489.67
2017,7,3,11,0,897.0,110.0,4.5,35.0,937.0,712.96,521.1
2017,7,3,11,15,900.5,110.5,4.45,35.0,957.5,754.19,548.83
2017,7,3,11,30,904.0,111.0,4.4,35.0,978.0,793.64,574.55
2017,7,3,11,45,888.0,124.5,4.35,35.5,986.0,826.87,594.71
2017,7,3,12,0,872.0,138.0,4.3,36.0,994.0,856.8,612.51
2017,7,3,12,15,872.5,138.0,4.2,36.0,999.0,886.07,630.83
2017,7,3,12,30,873.0,138.0,4.1,36.0,1004.0,913.08,647.58
2017,7,3,12,45,871.0,138.5,4.0,36.5,1000.5,935.98,660.25
2017,7,3,13,0,869.0,139.0,3.9,37.0,997.0,956.35,671.25
2017,7,3,13,15,866.0,138.0,3.85,37.0,986.0,971.61,680.69
2017,7,3,13,30,863.0,137.0,3.8,37.0,975.0,983.85,688.34
2017,7,3,13,45,857.0,137.0,3.75,37.0,956.0,991.01,692.89
2017,7,3,14,0,851.0,137.0,3.7,37.0,937.0,995.03,695.62
2017,7,3,14,15,844.5,135.5,3.65,37.0,911.5,993.91,695.25
2017,7,3,14,30,838.0,134.0,3.6,37.0,886.0,989.65,693.09
2017,7,3,14,45,828.5,132.5,3.6,37.0,853.5,979.33,687.57
2017,7,3,15,0,819.0,131.0,3.6,37.0,821.0,966.05,680.33
2017,7,3,15,15,808.0,128.5,3.6,37.0,782.5,956.32,675.46
2017,7,3,15,30,797.0,126.0,3.6,37.0,744.0,934.92,663.23
2017,7,3,15,45,536.5,218.0,3.65,37.0,623.5,775.58,559.58
2017,7,3,16,0,276.0,310.0,3.7,37.0,503.0,611.65,443.64
2017,7,3,16,15,501.0,212.5,3.7,36.5,532.5,719.4,526.95
2017,7,3,16,30,726.0,115.0,3.7,36.0,562.0,799.95,585.85
2017,7,3,16,45,699.5,111.5,3.75,35.5,511.0,757.81,560.0
2017,7,3,17,0,673.0,108.0,3.8,35.0,460.0,711.03,531.17
2017,7,3,17,15,640.5,102.5,3.75,34.5,408.0,656.71,496.01
2017,7,3,17,30,608.0,97.0,3.7,34.0,356.0,602.83,460.27
2017,7,3,17,45,561.0,90.5,3.65,34.0,303.5,538.0,413.81
2017,7,3,18,0,514.0,84.0,3.6,34.0,251.0,475.42,367.27
2017,7,3,18,15,452.0,75.0,3.5,33.0,201.5,402.98,312.91
2017,7,3,18,30,390.0,66.0,3.4,32.0,152.0,331.94,257.45
2017,7,3,18,45,296.5,53.5,3.3,31.5,108.0,249.23,190.38
2017,7,3,19,0,203.0,41.0,3.2,31.0,64.0,175.79,128.64
2017,7,3,19,15,101.5,20.5,3.4,30.5,32.0,87.96,39.55
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,51.0,12.5,3.5,24.5,16.0,11.91,0.0
2017,7,4,6,0,102.0,25.0,3.6,25.0,32.0,20.72,7.14
2017,7,4,6,15,200.5,41.0,3.75,25.0,70.0,31.67,20.51
2017,7,4,6,30,299.0,57.0,3.9,25.0,108.0,43.2,30.99
2017,7,4,6,45,384.0,66.0,4.1,25.5,156.5,48.8,36.11
2017,7,4,7,0,469.0,75.0,4.3,26.0,205.0,54.03,40.66
2017,7,4,7,15,520.0,83.0,4.35,26.5,256.0,57.33,43.38
2017,7,4,7,30,571.0,91.0,4.4,27.0,307.0,60.39,45.78
2017,7,4,7,45,440.0,137.0,4.5,28.0,319.0,101.02,70.08
2017,7,4,8,0,309.0,183.0,4.6,29.0,331.0,158.03,109.16
2017,7,4,8,15,412.5,179.0,4.6,29.5,401.0,180.86,119.76
2017,7,4,8,30,516.0,175.0,4.6,30.0,471.0,221.84,147.1
2017,7,4,8,45,633.5,146.0,4.65,30.5,542.0,255.53,170.98
2017,7,4,9,0,751.0,117.0,4.7,31.0,613.0,307.58,211.02
2017,7,4,9,15,767.0,120.0,4.65,31.5,658.5,357.01,252.17
2017,7,4,9,30,783.0,123.0,4.6,32.0,704.0,407.66,293.5
2017,7,4,9,45,795.0,126.0,4.55,32.5,744.5,457.56,333.27
2017,7,4,10,0,807.0,129.0,4.5,33.0,785.0,507.85,372.23
2017,7,4,10,15,816.5,131.0,4.45,33.5,819.5,559.6,410.99
2017,7,4,10,30,826.0,133.0,4.4,34.0,854.0,606.84,445.54
2017,7,4,10,45,832.0,135.0,4.4,34.5,882.0,651.27,477.27
2017,7,4,11,0,838.0,137.0,4.4,35.0,910.0,694.64,507.43
2017,7,4,11,15,843.0,138.5,4.35,35.0,931.5,735.6,536.03
2017,7,4,11,30,848.0,140.0,4.3,35.0,953.0,775.06,561.86
2017,7,4,11,45,852.0,140.5,4.3,35.5,966.5,811.21,584.25
2017,7,4,12,0,856.0,141.0,4.3,36.0,980.0,845.49,605.19
2017,7,4,12,15,857.0,141.0,4.3,36.0,986.0,874.77,623.97
2017,7,4,12,30,858.0,141.0,4.3,36.0,992.0,901.87,641.33
2017,7,4,12,45,858.0,141.0,4.3,36.5,990.0,925.86,655.32
2017,7,4,13,0,858.0,141.0,4.3,37.0,988.0,947.46,667.75
2017,7,4,13,15,855.5,140.5,4.3,37.0,978.0,963.53,678.08
2017,7,4,13,30,853.0,140.0,4.3,37.0,968.0,976.67,686.66
2017,7,4,13,45,849.5,138.5,4.3,37.5,950.5,984.82,690.75
2017,7,4,14,0,846.0,137.0,4.3,38.0,933.0,989.85,692.99
2017,7,4,14,15,840.0,135.5,4.3,37.5,907.5,989.24,694.71
2017,7,4,14,30,834.0,134.0,4.3,37.0,882.0,985.52,694.62
2017,7,4,14,45,826.0,132.0,4.3,37.0,850.0,976.22,689.67
2017,7,4,15,0,818.0,130.0,4.3,37.0,818.0,963.95,682.97
2017,7,4,15,15,807.0,127.5,4.3,36.5,780.0,954.19,679.42
2017,7,4,15,30,796.0,125.0,4.3,36.0,742.0,932.83,668.41
2017,7,4,15,45,577.5,207.5,4.35,36.0,641.5,809.15,587.95
2017,7,4,16,0,359.0,290.0,4.4,36.0,541.0,667.11,487.66
2017,7,4,16,15,360.0,266.5,4.4,35.5,503.0,636.55,469.86
2017,7,4,16,30,361.0,243.0,4.4,35.0,465.0,604.34,450.08
2017,7,4,16,45,520.5,173.5,4.4,35.0,462.5,668.77,501.15
2017,7,4,17,0,680.0,104.0,4.4,35.0,460.0,712.08,534.27
2017,7,4,17,15,648.0,99.0,4.35,34.5,408.0,658.54,498.97
2017,7,4,17,30,616.0,94.0,4.3,34.0,356.0,605.4,463.56
2017,7,4,17,45,573.0,87.0,4.25,33.5,304.0,542.58,419.42
2017,7,4,18,0,530.0,80.0,4.2,33.0,252.0,481.71,374.66
2017,7,4,18,15,468.5,71.5,4.05,32.5,202.0,409.58,319.4
2017,7,4,18,30,407.0,63.0,3.9,32.0,152.0,341.74,265.44
2017,7,4,18,45,320.5,50.5,3.75,31.5,108.5,258.12,197.55
2017,7,4,19,0,234.0,38.0,3.6,31.0,65.0,186.69,136.99
2017,7,4,19,15,117.0,19.0,3.55,30.5,32.5,92.23,41.36
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.0,12.5,3.0,24.5,15.5,11.91,0.0
2017,7,5,6,0,94.0,25.0,3.1,25.0,31.0,20.7,6.7
2017,7,5,6,15,193.0,41.5,3.2,25.0,69.5,32.11,20.83
2017,7,5,6,30,292.0,58.0,3.3,25.0,108.0,44.02,31.68
2017,7,5,6,45,376.5,67.5,3.45,25.5,156.0,49.97,37.1
2017,7,5,7,0,461.0,77.0,3.6,26.0,204.0,55.85,42.2
2017,7,5,7,15,302.5,113.5,3.6,26.5,204.5,85.67,67.39
2017,7,5,7,30,144.0,150.0,3.6,27.0,205.0,115.47,92.06
2017,7,5,7,45,404.0,124.5,3.65,27.5,310.5,90.8,62.86
2017,7,5,8,0,664.0,99.0,3.7,28.0,416.0,112.43,61.34
2017,7,5,8,15,521.0,157.5,3.7,28.5,424.5,178.13,113.58
2017,7,5,8,30,378.0,216.0,3.7,29.0,433.0,234.0,162.2
2017,7,5,8,45,331.0,251.0,3.7,29.5,453.5,272.44,194.03
2017,7,5,9,0,284.0,286.0,3.7,30.0,474.0,306.34,221.96
2017,7,5,9,15,251.5,315.5,3.6,30.5,490.5,336.55,245.84
2017,7,5,9,30,219.0,345.0,3.5,31.0,507.0,371.11,271.94
2017,7,5,9,45,260.5,357.5,3.45,31.5,561.5,407.67,298.36
2017,7,5,10,0,302.0,370.0,3.4,32.0,616.0,455.79,332.88
2017,7,5,10,15,412.5,349.5,3.2,32.5,700.5,513.64,374.2
2017,7,5,10,30,523.0,329.0,3.0,33.0,785.0,586.76,425.6
2017,7,5,10,45,696.5,225.5,2.8,33.5,854.5,636.96,462.33
2017,7,5,11,0,870.0,122.0,2.6,34.0,924.0,703.19,509.55
2017,7,5,11,15,874.5,123.0,2.45,34.0,945.0,744.63,536.49
2017,7,5,11,30,879.0,124.0,2.3,34.0,966.0,784.45,561.01
2017,7,5,11,45,861.5,138.5,2.15,34.5,974.0,816.52,578.87
2017,7,5,12,0,844.0,153.0,2.0,35.0,982.0,845.25,594.26
2017,7,5,12,15,845.0,153.5,1.95,35.0,987.5,874.76,612.0
2017,7,5,12,30,846.0,154.0,1.9,35.0,993.0,902.16,628.28
2017,7,5,12,45,847.0,153.0,1.85,35.5,991.0,926.11,641.02
2017,7,5,13,0,848.0,152.0,1.8,36.0,989.0,947.73,652.25
2017,7,5,13,15,845.5,151.5,1.85,36.0,979.0,963.86,662.63
2017,7,5,13,30,843.0,151.0,1.9,36.0,969.0,977.09,671.4
2017,7,5,13,45,839.0,149.5,2.0,36.5,951.0,984.86,676.15
2017,7,5,14,0,835.0,148.0,2.1,37.0,933.0,989.54,679.14
2017,7,5,14,15,829.0,146.5,2.15,37.0,908.0,989.1,680.04
2017,7,5,14,30,823.0,145.0,2.2,37.0,883.0,994.85,684.87
2017,7,5,14,45,812.5,144.0,2.3,37.0,850.5,984.44,680.41
2017,7,5,15,0,802.0,143.0,2.4,37.0,818.0,971.09,674.32
2017,7,5,15,15,790.5,140.5,2.4,36.5,780.0,952.27,665.37
2017,7,5,15,30,779.0,138.0,2.4,36.0,742.0,930.77,654.77
2017,7,5,15,45,764.0,134.5,2.45,36.0,698.5,902.25,638.81
2017,7,5,16,0,749.0,131.0,2.5,36.0,655.0,871.48,621.34
2017,7,5,16,15,730.0,127.0,2.5,35.5,607.5,838.9,603.44
2017,7,5,16,30,711.0,123.0,2.5,35.0,560.0,800.41,581.41
2017,7,5,16,45,684.5,119.0,2.55,35.0,509.5,754.1,552.94
2017,7,5,17,0,658.0,115.0,2.6,35.0,459.0,707.18,523.56
2017,7,5,17,15,625.0,109.0,2.45,34.5,406.5,652.36,488.13
2017,7,5,17,30,592.0,103.0,2.3,34.0,354.0,598.0,452.22
2017,7,5,17,45,546.0,95.5,2.15,34.0,302.0,533.25,405.93
2017,7,5,18,0,500.0,88.0,2.0,34.0,250.0,470.65,359.92
2017,7,5,18,15,438.5,78.0,1.8,33.0,200.5,393.79,303.01
2017,7,5,18,30,377.0,68.0,1.6,32.0,151.0,327.09,251.38
2017,7,5,18,45,289.0,54.5,1.4,31.0,107.5,246.69,187.3
2017,7,5,19,0,201.0,41.0,1.2,30.0,64.0,174.94,127.69
2017,7,5,19,15,100.5,20.5,1.35,29.5,32.0,87.49,38.57
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,55.0,12.0,1.65,23.5,15.5,11.44,0.0
2017,7,6,6,0,110.0,24.0,1.9,24.0,31.0,18.87,5.2
2017,7,6,6,15,212.0,39.5,1.95,24.5,69.5,30.54,19.57
2017,7,6,6,30,314.0,55.0,2.0,25.0,108.0,41.72,29.73
2017,7,6,6,45,400.0,64.0,2.05,25.5,157.0,47.38,34.9
2017,7,6,7,0,486.0,73.0,2.1,26.0,206.0,52.53,39.38
2017,7,6,7,15,536.5,80.5,2.0,26.5,257.5,55.5,41.82
2017,7,6,7,30,587.0,88.0,1.9,27.0,309.0,58.27,43.98
2017,7,6,7,45,326.5,140.5,1.85,27.5,266.5,108.25,78.0
2017,7,6,8,0,66.0,193.0,1.8,28.0,224.0,161.48,120.4
2017,7,6,8,15,164.0,216.5,1.65,28.5,307.0,190.41,137.24
2017,7,6,8,30,262.0,240.0,1.5,29.0,390.0,229.68,162.39
2017,7,6,8,45,302.5,255.5,1.4,30.0,444.0,268.52,190.01
2017,7,6,9,0,343.0,271.0,1.3,31.0,498.0,311.76,221.16
2017,7,6,9,15,235.0,309.0,1.1,31.5,469.5,333.41,239.57
2017,7,6,9,30,127.0,347.0,0.9,32.0,441.0,336.09,242.49
2017,7,6,9,45,478.0,232.5,0.7,32.5,616.0,399.61,285.35
2017,7,6,10,0,829.0,118.0,0.5,33.0,791.0,512.23,362.77
2017,7,6,10,15,507.5,273.5,0.5,33.0,691.5,503.4,356.4
2017,7,6,10,30,186.0,429.0,0.5,33.0,592.0,479.01,337.29
2017,7,6,10,45,524.5,276.0,0.55,33.5,754.5,571.6,404.37
2017,7,6,11,0,863.0,123.0,0.6,34.0,917.0,698.5,491.61
2017,7,6,11,15,460.5,281.5,0.75,34.0,706.5,583.26,411.77
2017,7,6,11,30,58.0,440.0,0.9,34.0,496.0,443.98,312.05
2017,7,6,11,45,457.0,290.5,1.1,34.5,738.5,632.67,449.21
2017,7,6,12,0,856.0,141.0,1.3,35.0,981.0,844.41,588.69
2017,7,6,12,15,857.0,141.5,1.4,35.0,986.5,874.22,605.92
2017,7,6,12,30,858.0,142.0,1.5,35.0,992.0,901.87,623.75
2017,7,6,12,45,856.5,142.0,1.65,35.5,989.5,924.58,637.86
2017,7,6,13,0,855.0,142.0,1.8,36.0,987.0,944.82,650.5
2017,7,6,13,15,608.0,291.0,1.85,36.0,888.5,883.57,611.52
2017,7,6,13,30,361.0,440.0,1.9,36.0,790.0,797.46,551.28
2017,7,6,13,45,382.0,421.0,2.0,36.0,786.0,809.44,561.6
2017,7,6,14,0,403.0,402.0,2.1,36.0,782.0,828.03,575.15
2017,7,6,14,15,294.0,423.5,2.15,36.0,696.5,739.82,516.91
2017,7,6,14,30,185.0,445.0,2.2,36.0,611.0,646.65,454.61
2017,7,6,14,45,384.0,364.5,2.3,36.0,693.0,777.43,548.07
2017,7,6,15,0,583.0,284.0,2.4,36.0,775.0,904.83,635.27
2017,7,6,15,15,685.5,206.5,2.45,35.5,757.5,926.04,652.67
2017,7,6,15,30,788.0,129.0,2.5,35.0,740.0,929.51,657.78
2017,7,6,15,45,772.5,126.5,2.55,35.0,697.0,901.46,641.75
2017,7,6,16,0,757.0,124.0,2.6,35.0,654.0,871.17,624.45
2017,7,6,16,15,712.5,132.5,2.65,34.5,603.0,829.39,600.71
2017,7,6,16,30,668.0,141.0,2.7,34.0,552.0,783.24,573.64
2017,7,6,16,45,486.0,174.0,2.75,34.0,459.0,639.61,476.06
2017,7,6,17,0,304.0,207.0,2.8,34.0,366.0,499.32,375.25
2017,7,6,17,15,340.5,176.0,2.75,33.5,335.5,483.95,367.83
2017,7,6,17,30,377.0,145.0,2.7,33.0,305.0,478.2,366.12
2017,7,6,17,45,350.5,128.0,2.65,33.0,260.5,425.71,327.77
2017,7,6,18,0,324.0,111.0,2.6,33.0,216.0,374.36,289.42
2017,7,6,18,15,285.5,93.5,2.3,32.0,173.0,304.12,236.28
2017,7,6,18,30,247.0,76.0,2.0,31.0,130.0,249.36,193.07
2017,7,6,18,45,190.5,58.0,1.75,30.5,93.0,187.12,142.23
2017,7,6,19,0,134.0,40.0,1.5,30.0,56.0,129.71,93.92
2017,7,6,19,15,67.0,20.0,1.5,29.5,28.0,62.89,25.83
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,56.0,11.5,1.5,23.5,15.0,10.96,0.0
2017,7,7,6,0,112.0,23.0,1.7,24.0,30.0,18.07,4.25
2017,7,7,6,15,214.0,38.0,1.75,24.5,68.0,29.37,18.57
2017,7,7,6,30,316.0,53.0,1.8,25.0,106.0,40.19,28.42
2017,7,7,6,45,313.5,70.5,1.85,25.5,139.5,52.24,39.02
2017,7,7,7,0,311.0,88.0,1.9,26.0,173.0,63.63,48.82
2017,7,7,7,15,375.5,100.0,1.75,26.5,225.5,70.52,54.54
2017,7,7,7,30,440.0,112.0,1.6,27.0,278.0,77.01,59.76
2017,7,7,7,45,381.5,145.5,1.5,27.5,305.0,103.91,74.29
2017,7,7,8,0,323.0,179.0,1.4,28.0,332.0,154.64,106.32
2017,7,7,8,15,518.0,143.0,1.15,28.5,422.5,165.55,103.34
2017,7,7,8,30,713.0,107.0,0.9,29.0,513.0,200.58,122.14
2017,7,7,8,45,735.5,110.0,0.7,29.5,562.5,253.44,163.91
2017,7,7,9,0,758.0,113.0,0.5,30.0,612.0,303.35,203.71
2017,7,7,9,15,773.5,116.0,0.65,30.5,657.0,353.01,244.17
2017,7,7,9,30,789.0,119.0,0.8,31.0,702.0,403.86,284.79
2017,7,7,9,45,800.0,122.0,1.0,31.5,742.0,453.68,324.01
2017,7,7,10,0,811.0,125.0,1.2,32.0,782.0,503.79,362.42
2017,7,7,10,15,820.5,127.0,1.4,32.5,817.0,555.96,401.15
2017,7,7,10,30,830.0,129.0,1.6,33.0,852.0,603.48,435.81
2017,7,7,10,45,836.0,131.0,1.8,33.5,880.0,648.2,467.77
2017,7,7,11,0,842.0,133.0,2.0,34.0,908.0,691.83,498.29
2017,7,7,11,15,846.5,134.0,2.1,34.0,929.0,732.29,526.37
2017,7,7,11,30,851.0,135.0,2.2,34.0,950.0,771.19,551.8
2017,7,7,11,45,851.0,138.0,2.35,34.0,963.0,806.5,575.13
2017,7,7,12,0,851.0,141.0,2.5,34.0,976.0,839.69,597.08
2017,7,7,12,15,852.0,141.5,2.55,34.0,981.5,869.4,616.07
2017,7,7,12,30,853.0,142.0,2.6,34.0,987.0,896.95,633.69
2017,7,7,12,45,853.0,141.5,2.65,34.0,985.0,920.5,648.79
2017,7,7,13,0,853.0,141.0,2.7,34.0,983.0,941.65,662.45
2017,7,7,13,15,850.5,140.5,2.7,34.0,973.0,957.76,672.61
2017,7,7,13,30,848.0,140.0,2.7,34.0,963.0,970.94,681.06
2017,7,7,13,45,845.5,138.5,2.75,34.0,946.0,980.13,687.57
2017,7,7,14,0,843.0,137.0,2.8,34.0,929.0,986.24,692.29
2017,7,7,14,15,837.0,135.5,2.8,34.0,904.0,985.73,692.6
2017,7,7,14,30,831.0,134.0,2.8,34.0,879.0,982.12,691.15
2017,7,7,14,45,812.5,138.0,2.8,34.0,845.0,977.73,689.37
2017,7,7,15,0,794.0,142.0,2.8,34.0,811.0,961.87,680.49
2017,7,7,15,15,783.0,139.5,2.8,34.0,773.5,943.67,670.28
2017,7,7,15,30,772.0,137.0,2.8,34.0,736.0,922.79,658.42
2017,7,7,15,45,761.0,132.0,2.8,34.0,694.0,896.58,643.18
2017,7,7,16,0,750.0,127.0,2.8,34.0,652.0,867.98,626.39
2017,7,7,16,15,732.0,123.0,2.8,33.5,605.0,831.85,605.79
2017,7,7,16,30,714.0,119.0,2.8,33.0,558.0,798.37,586.75
2017,7,7,16,45,693.0,113.0,2.8,33.0,508.0,754.32,559.04
2017,7,7,17,0,672.0,107.0,2.8,33.0,458.0,709.31,530.32
2017,7,7,17,15,640.5,101.5,2.65,32.5,406.5,655.84,495.47
2017,7,7,17,30,609.0,96.0,2.5,32.0,355.0,602.72,460.1
2017,7,7,17,45,571.5,87.5,2.4,32.0,303.5,542.31,417.19
2017,7,7,18,0,534.0,79.0,2.3,32.0,252.0,483.44,373.69
2017,7,7,18,15,474.0,70.5,2.1,31.0,202.0,412.09,320.2
2017,7,7,18,30,414.0,62.0,1.9,30.0,152.0,344.91,267.68
2017,7,7,18,45,332.0,49.5,1.7,29.5,108.5,263.14,201.51
2017,7,7,19,0,250.0,37.0,1.5,29.0,65.0,193.31,142.13
2017,7,7,19,15,125.0,18.5,1.6,28.5,32.5,94.8,40.94
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,62.5,11.0,1.95,23.5,15.0,10.48,0.0
2017,7,8,6,0,125.0,22.0,2.2,24.0,30.0,17.29,3.26
2017,7,8,6,15,229.0,36.5,2.3,24.5,68.0,28.21,17.57
2017,7,8,6,30,333.0,51.0,2.4,25.0,106.0,38.68,27.13
2017,7,8,6,45,407.5,61.0,2.55,26.0,153.5,45.47,33.17
2017,7,8,7,0,482.0,71.0,2.7,27.0,201.0,50.98,37.89
2017,7,8,7,15,532.5,78.5,2.65,27.5,252.5,54.03,40.4
2017,7,8,7,30,583.0,86.0,2.6,28.0,304.0,56.87,42.62
2017,7,8,7,45,621.5,91.0,2.55,28.5,356.5,65.43,41.78
2017,7,8,8,0,660.0,96.0,2.5,29.0,409.0,106.84,57.55
2017,7,8,8,15,687.0,101.0,2.35,29.5,460.5,151.33,85.41
2017,7,8,8,30,714.0,106.0,2.2,30.0,512.0,198.94,120.99
2017,7,8,8,45,735.0,109.5,2.1,30.5,561.0,251.88,163.41
2017,7,8,9,0,756.0,113.0,2.0,31.0,610.0,301.74,204.28
2017,7,8,9,15,771.5,116.0,1.85,31.0,655.0,351.32,245.25
2017,7,8,9,30,787.0,119.0,1.7,31.0,700.0,402.09,286.27
2017,7,8,9,45,798.5,122.0,1.55,31.5,740.5,452.05,324.92
2017,7,8,10,0,810.0,125.0,1.4,32.0,781.0,502.37,362.3
2017,7,8,10,15,819.0,127.0,1.3,32.0,815.5,554.27,400.22
2017,7,8,10,30,828.0,129.0,1.2,32.0,850.0,601.46,433.7
2017,7,8,10,45,833.5,131.5,1.15,32.5,878.0,646.23,463.87
2017,7,8,11,0,839.0,134.0,1.1,33.0,906.0,689.88,492.28
2017,7,8,11,15,843.5,135.0,1.1,33.0,927.0,730.27,519.13
2017,7,8,11,30,848.0,136.0,1.1,33.0,948.0,769.1,543.2
2017,7,8,11,45,856.0,133.5,1.15,33.5,962.5,806.02,565.28
2017,7,8,12,0,864.0,131.0,1.2,34.0,977.0,841.28,586.12
2017,7,8,12,15,865.0,131.0,1.2,34.0,983.0,870.91,603.9
2017,7,8,12,30,866.0,131.0,1.2,34.0,989.0,898.31,620.3
2017,7,8,12,45,561.5,311.5,1.2,34.5,867.5,823.84,569.65
2017,7,8,13,0,257.0,492.0,1.2,35.0,746.0,723.79,497.54
2017,7,8,13,15,294.0,474.5,1.15,35.0,762.5,754.51,518.69
2017,7,8,13,30,331.0,457.0,1.1,35.0,779.0,784.68,538.09
2017,7,8,13,45,239.0,465.0,1.1,35.0,695.0,712.05,490.34
2017,7,8,14,0,147.0,473.0,1.1,35.0,611.0,626.77,434.44
2017,7,8,14,15,112.5,448.0,1.1,35.0,552.0,572.02,399.24
2017,7,8,14,30,78.0,423.0,1.1,35.0,493.0,503.66,354.16
2017,7,8,14,45,47.0,349.0,1.15,35.0,391.0,397.65,283.02
2017,7,8,15,0,16.0,275.0,1.2,35.0,289.0,280.21,201.23
2017,7,8,15,15,15.0,261.0,1.2,35.0,273.5,266.0,191.96
2017,7,8,15,30,14.0,247.0,1.2,35.0,258.0,251.7,182.14
2017,7,8,15,45,46.0,279.0,1.25,35.0,312.0,329.67,239.61
2017,7,8,16,0,78.0,311.0,1.3,35.0,366.0,397.8,288.85
2017,7,8,16,15,260.0,265.5,1.3,34.5,429.0,543.54,396.46
2017,7,8,16,30,442.0,220.0,1.3,34.0,492.0,664.76,483.69
2017,7,8,16,45,572.0,157.5,1.35,34.0,477.0,701.11,512.15
2017,7,8,17,0,702.0,95.0,1.4,34.0,462.0,715.98,524.17
2017,7,8,17,15,672.0,90.5,1.3,33.5,410.0,667.4,493.28
2017,7,8,17,30,642.0,86.0,1.2,33.0,358.0,615.56,459.99
2017,7,8,17,45,603.5,79.0,1.2,33.0,306.5,554.98,419.4
2017,7,8,18,0,565.0,72.0,1.2,33.0,255.0,495.99,377.4
2017,7,8,18,15,506.0,64.5,1.05,32.0,204.5,425.28,325.58
2017,7,8,18,30,447.0,57.0,0.9,31.0,154.0,358.7,274.55
2017,7,8,18,45,361.5,46.0,0.8,30.5,110.0,278.16,210.47
2017,7,8,19,0,276.0,35.0,0.7,30.0,66.0,205.55,149.7
2017,7,8,19,15,138.0,17.5,0.75,29.5,33.0,98.71,41.44
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,54.0,11.0,2.65,24.5,14.0,10.48,0.0
2017,7,9,6,0,108.0,22.0,2.8,25.0,28.0,17.3,2.6
2017,7,9,6,15,207.5,37.0,2.8,25.5,65.5,28.62,17.76
2017,7,9,6,30,307.0,52.0,2.8,26.0,103.0,39.46,27.64
2017,7,9,6,45,378.0,63.5,2.8,26.5,149.5,47.08,34.45
2017,7,9,7,0,449.0,75.0,2.8,27.0,196.0,54.47,40.84
2017,7,9,7,15,500.0,83.5,2.8,27.0,247.0,58.15,43.98
2017,7,9,7,30,551.0,92.0,2.8,27.0,298.0,61.57,46.78
2017,7,9,7,45,591.0,98.0,2.8,27.5,350.0,69.26,45.96
2017,7,9,8,0,631.0,104.0,2.8,28.0,402.0,109.84,61.44
2017,7,9,8,15,659.0,109.0,2.65,28.5,453.0,152.89,88.24
2017,7,9,8,30,687.0,114.0,2.5,29.0,504.0,199.2,122.79
2017,7,9,8,45,711.5,117.0,2.4,29.5,553.5,246.29,160.71
2017,7,9,9,0,736.0,120.0,2.3,30.0,603.0,300.77,205.07
2017,7,9,9,15,752.0,123.0,2.15,30.5,648.0,349.48,245.05
2017,7,9,9,30,768.0,126.0,2.0,31.0,693.0,399.45,285.1
2017,7,9,9,45,783.5,127.5,1.95,31.5,734.0,449.02,323.9
2017,7,9,10,0,799.0,129.0,1.9,32.0,775.0,499.36,362.01
2017,7,9,10,15,808.5,131.0,1.85,32.0,809.5,547.41,398.09
2017,7,9,10,30,818.0,133.0,1.8,32.0,844.0,598.0,434.77
2017,7,9,10,45,825.5,134.5,1.8,32.5,872.5,642.82,465.92
2017,7,9,11,0,833.0,136.0,1.8,33.0,901.0,686.72,495.57
2017,7,9,11,15,511.0,309.5,1.8,33.0,782.5,642.42,460.37
2017,7,9,11,30,189.0,483.0,1.8,33.0,664.0,578.06,410.18
2017,7,9,11,45,284.5,459.0,1.85,33.5,736.0,643.44,455.87
2017,7,9,12,0,380.0,435.0,1.9,34.0,808.0,717.71,505.7
2017,7,9,12,15,397.0,435.0,1.9,34.0,826.0,750.67,526.93
2017,7,9,12,30,414.0,435.0,1.9,34.0,844.0,783.71,548.35
2017,7,9,12,45,407.5,434.0,1.95,34.0,836.0,793.99,555.13
2017,7,9,13,0,401.0,433.0,2.0,34.0,828.0,802.59,561.04
2017,7,9,13,15,302.5,462.0,1.95,34.0,759.0,750.33,524.74
2017,7,9,13,30,204.0,491.0,1.9,34.0,690.0,686.86,481.2
2017,7,9,13,45,129.0,458.0,1.9,34.0,583.5,587.45,414.84
2017,7,9,14,0,54.0,425.0,1.9,34.0,477.0,474.41,337.45
2017,7,9,14,15,441.0,280.0,1.85,34.0,677.0,749.25,534.53
2017,7,9,14,30,828.0,135.0,1.8,34.0,877.0,979.82,682.21
2017,7,9,14,45,499.0,273.0,1.75,34.0,716.0,808.04,569.62
2017,7,9,15,0,170.0,411.0,1.7,34.0,555.0,602.92,427.54
2017,7,9,15,15,90.5,319.0,1.6,34.0,395.0,413.25,298.76
2017,7,9,15,30,11.0,227.0,1.5,34.0,235.0,228.62,165.91
2017,7,9,15,45,185.0,258.0,1.45,34.0,388.0,467.44,343.11
2017,7,9,16,0,359.0,289.0,1.4,34.0,541.0,666.05,480.68
2017,7,9,16,15,216.5,276.5,1.3,33.5,425.0,501.87,366.35
2017,7,9,16,30,74.0,264.0,1.2,33.0,309.0,344.44,253.77
2017,7,9,16,45,209.5,231.0,1.2,33.0,344.0,438.42,326.86
2017,7,9,17,0,345.0,198.0,1.2,33.0,379.0,522.8,389.93
2017,7,9,17,15,280.5,183.5,1.15,32.5,320.0,445.26,334.89
2017,7,9,17,30,216.0,169.0,1.1,32.0,261.0,371.59,282.16
2017,7,9,17,45,201.0,146.5,1.05,32.0,222.5,328.0,250.77
2017,7,9,18,0,186.0,124.0,1.0,32.0,184.0,284.82,218.65
2017,7,9,18,15,162.5,102.0,1.05,31.0,147.5,226.78,175.09
2017,7,9,18,30,139.0,80.0,1.1,30.0,111.0,181.39,139.57
2017,7,9,18,45,104.0,59.5,1.15,29.5,79.0,133.27,100.28
2017,7,9,19,0,69.0,39.0,1.2,29.0,47.0,87.31,61.77
2017,7,9,19,15,34.5,19.5,1.3,28.5,23.5,41.23,13.79
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,71.0,10.5,2.3,23.5,14.5,10.01,0.0
2017,7,10,6,0,142.0,21.0,2.6,24.0,29.0,16.52,1.57
2017,7,10,6,15,250.0,34.0,2.8,24.5,67.5,26.29,15.89
2017,7,10,6,30,358.0,47.0,3.0,25.0,106.0,36.12,24.93
2017,7,10,6,45,433.5,56.0,3.25,25.5,154.0,41.27,29.65
2017,7,10,7,0,509.0,65.0,3.5,26.0,202.0,46.15,33.92
2017,7,10,7,15,559.0,72.0,3.6,26.5,253.5,49.05,36.34
2017,7,10,7,30,609.0,79.0,3.7,27.0,305.0,51.75,38.48
2017,7,10,7,45,647.5,83.5,3.8,28.0,358.5,58.15,43.56
2017,7,10,8,0,686.0,88.0,3.9,29.0,412.0,100.51,52.33
2017,7,10,8,15,712.0,92.5,3.9,29.5,463.5,150.83,84.31
2017,7,10,8,30,738.0,97.0,3.9,30.0,515.0,198.91,120.29
2017,7,10,8,45,759.5,100.0,3.95,31.0,565.0,247.63,159.61
2017,7,10,9,0,781.0,103.0,4.0,32.0,615.0,298.56,201.55
2017,7,10,9,15,796.0,105.5,3.95,32.5,660.5,348.91,243.47
2017,7,10,9,30,811.0,108.0,3.9,33.0,706.0,406.04,289.53
2017,7,10,9,45,823.5,110.0,3.9,33.5,747.0,456.38,329.65
2017,7,10,10,0,836.0,112.0,3.9,34.0,788.0,507.03,368.86
2017,7,10,10,15,845.0,114.0,3.85,34.5,823.0,555.89,405.55
2017,7,10,10,30,854.0,116.0,3.8,35.0,858.0,604.31,440.79
2017,7,10,10,45,861.0,117.0,3.75,35.5,886.5,649.97,473.08
2017,7,10,11,0,868.0,118.0,3.7,36.0,915.0,694.59,503.73
2017,7,10,11,15,872.5,119.0,3.7,36.0,936.5,736.17,532.16
2017,7,10,11,30,877.0,120.0,3.7,36.0,958.0,776.12,558.14
2017,7,10,11,45,873.5,125.5,3.7,36.5,970.0,811.84,579.93
2017,7,10,12,0,870.0,131.0,3.7,37.0,982.0,845.15,599.95
2017,7,10,12,15,871.0,131.0,3.7,37.0,988.5,875.07,618.9
2017,7,10,12,30,872.0,131.0,3.7,37.0,995.0,902.73,636.37
2017,7,10,12,45,872.0,130.5,3.7,37.5,993.0,926.73,650.14
2017,7,10,13,0,872.0,130.0,3.7,38.0,991.0,948.23,662.31
2017,7,10,13,15,870.0,129.5,3.7,38.0,981.0,965.09,672.98
2017,7,10,13,30,868.0,129.0,3.7,38.0,971.0,978.99,681.89
2017,7,10,13,45,865.0,128.0,3.75,38.0,954.0,988.33,688.39
2017,7,10,14,0,862.0,127.0,3.8,38.0,937.0,994.53,693.07
2017,7,10,14,15,856.5,125.5,3.8,38.0,912.0,994.55,693.73
2017,7,10,14,30,851.0,124.0,3.8,38.0,887.0,991.4,692.56
2017,7,10,14,45,843.0,122.5,3.8,38.0,855.0,982.62,688.01
2017,7,10,15,0,835.0,121.0,3.8,38.0,823.0,970.82,681.71
2017,7,10,15,15,824.5,119.0,3.8,37.5,785.5,953.08,673.17
2017,7,10,15,30,814.0,117.0,3.8,37.0,748.0,932.6,662.92
2017,7,10,15,45,801.0,114.0,3.8,37.0,705.0,914.45,652.84
2017,7,10,16,0,788.0,111.0,3.8,37.0,662.0,885.39,635.68
2017,7,10,16,15,771.0,107.5,3.75,36.5,614.5,849.86,615.29
2017,7,10,16,30,754.0,104.0,3.7,36.0,567.0,812.51,593.49
2017,7,10,16,45,731.5,100.0,3.7,36.0,516.5,768.25,565.71
2017,7,10,17,0,709.0,96.0,3.7,36.0,466.0,726.57,539.35
2017,7,10,17,15,678.5,91.0,3.55,35.5,413.5,673.23,504.91
2017,7,10,17,30,648.0,86.0,3.4,35.0,361.0,620.13,469.89
2017,7,10,17,45,606.0,80.0,3.25,34.5,308.0,558.03,427.3
2017,7,10,18,0,564.0,74.0,3.1,34.0,255.0,497.78,383.47
2017,7,10,18,15,504.5,66.0,2.75,33.0,205.0,426.13,329.64
2017,7,10,18,30,445.0,58.0,2.4,32.0,155.0,358.65,276.8
2017,7,10,18,45,355.0,47.0,2.1,31.5,110.5,275.71,209.71
2017,7,10,19,0,265.0,36.0,1.8,31.0,66.0,199.39,145.33
2017,7,10,19,15,132.5,18.0,1.85,30.5,33.0,96.97,37.84
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,43.5,10.5,3.45,24.5,13.0,10.01,0.0
2017,7,11,6,0,87.0,21.0,3.6,25.0,26.0,17.52,1.12
2017,7,11,6,15,185.5,38.0,3.65,25.0,63.5,29.48,18.39
2017,7,11,6,30,284.0,55.0,3.7,25.0,101.0,41.89,29.77
2017,7,11,6,45,381.5,63.0,3.8,25.5,150.0,46.79,34.34
2017,7,11,7,0,479.0,71.0,3.9,26.0,199.0,51.26,38.28
2017,7,11,7,15,531.0,79.0,3.9,26.5,251.0,54.71,41.16
2017,7,11,7,30,583.0,87.0,3.9,27.0,303.0,57.91,43.7
2017,7,11,7,45,634.5,89.0,3.95,28.0,358.0,60.92,45.89
2017,7,11,8,0,686.0,91.0,4.0,29.0,413.0,101.55,53.49
2017,7,11,8,15,712.5,95.0,4.0,29.5,465.5,151.77,85.11
2017,7,11,8,30,739.0,99.0,4.0,30.0,518.0,199.55,120.7
2017,7,11,8,45,765.5,100.0,4.0,30.5,569.0,247.86,159.79
2017,7,11,9,0,792.0,101.0,4.0,31.0,620.0,298.92,202.2
2017,7,11,9,15,807.0,103.5,4.0,31.5,665.5,349.88,244.86
2017,7,11,9,30,822.0,106.0,4.0,32.0,711.0,407.65,291.71
2017,7,11,9,45,835.5,107.5,4.0,33.0,752.5,458.61,331.87
2017,7,11,10,0,849.0,109.0,4.0,34.0,794.0,509.96,371.0
2017,7,11,10,15,857.0,110.5,4.0,34.0,829.0,558.54,408.5
2017,7,11,10,30,865.0,112.0,4.0,34.0,864.0,606.55,444.65
2017,7,11,10,45,871.0,113.5,4.05,34.5,892.0,652.53,477.64
2017,7,11,11,0,877.0,115.0,4.1,35.0,920.0,697.35,508.98
2017,7,11,11,15,881.0,116.0,4.1,35.0,941.5,738.98,537.62
2017,7,11,11,30,885.0,117.0,4.1,35.0,963.0,778.92,563.82
2017,7,11,11,45,892.5,114.0,4.15,35.5,977.5,816.31,587.13
2017,7,11,12,0,900.0,111.0,4.2,36.0,992.0,851.89,609.03
2017,7,11,12,15,900.5,111.5,4.2,36.0,997.5,882.61,628.68
2017,7,11,12,30,901.0,112.0,4.2,36.0,1003.0,910.94,646.76
2017,7,11,12,45,899.0,112.5,4.2,36.0,1000.5,934.53,661.78
2017,7,11,13,0,897.0,113.0,4.2,36.0,998.0,955.42,675.12
2017,7,11,13,15,894.5,112.5,4.2,36.0,987.5,972.01,685.79
2017,7,11,13,30,892.0,112.0,4.2,36.0,977.0,985.52,694.6
2017,7,11,13,45,886.5,112.5,4.2,36.5,959.0,993.92,698.84
2017,7,11,14,0,881.0,113.0,4.2,37.0,941.0,999.09,701.16
2017,7,11,14,15,875.5,112.0,4.2,36.5,915.5,999.51,703.55
2017,7,11,14,30,870.0,111.0,4.2,36.0,890.0,996.71,704.06
2017,7,11,14,45,853.0,114.5,4.25,36.0,856.0,984.02,697.22
2017,7,11,15,0,836.0,118.0,4.3,36.0,822.0,968.47,688.7
2017,7,11,15,15,825.5,116.0,4.3,36.0,784.0,950.7,678.57
2017,7,11,15,30,815.0,114.0,4.3,36.0,746.0,930.18,666.73
2017,7,11,15,45,798.0,113.0,4.35,36.0,702.0,910.34,655.63
2017,7,11,16,0,781.0,112.0,4.4,36.0,658.0,879.9,637.54
2017,7,11,16,15,763.5,108.5,4.4,35.5,610.5,844.08,616.87
2017,7,11,16,30,746.0,105.0,4.4,35.0,563.0,806.49,594.75
2017,7,11,16,45,717.5,103.0,4.4,35.0,511.5,759.59,564.72
2017,7,11,17,0,689.0,101.0,4.4,35.0,460.0,716.1,536.65
2017,7,11,17,15,657.5,95.5,4.35,34.5,408.0,662.03,501.49
2017,7,11,17,30,626.0,90.0,4.3,34.0,356.0,608.31,465.71
2017,7,11,17,45,579.5,84.5,4.25,33.5,303.0,544.41,420.94
2017,7,11,18,0,533.0,79.0,4.2,33.0,250.0,482.7,375.46
2017,7,11,18,15,472.0,70.0,4.0,32.5,200.5,410.15,319.8
2017,7,11,18,30,411.0,61.0,3.8,32.0,151.0,341.9,265.42
2017,7,11,18,45,318.0,49.0,3.6,32.0,107.0,254.92,194.42
2017,7,11,19,0,225.0,37.0,3.4,32.0,63.0,181.22,131.68
2017,7,11,19,15,112.5,18.5,3.35,31.5,31.5,88.83,32.52
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
