Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,47.0,10.5,3.15,24.5,13.0,10.01,0.0
2017,7,12,6,0,94.0,21.0,3.4,25.0,26.0,16.55,0.0
2017,7,12,6,15,203.0,36.0,3.5,25.5,63.5,27.92,17.02
2017,7,12,6,30,312.0,51.0,3.6,26.0,101.0,38.81,27.02
2017,7,12,6,45,244.0,75.0,3.75,26.5,123.0,58.93,44.44
2017,7,12,7,0,176.0,99.0,3.9,27.0,145.0,75.7,58.8
2017,7,12,7,15,196.5,120.0,3.95,27.5,183.0,89.87,70.65
2017,7,12,7,30,217.0,141.0,4.0,28.0,221.0,103.41,81.68
2017,7,12,7,45,348.0,142.5,4.05,28.5,294.5,97.94,76.7
2017,7,12,8,0,479.0,144.0,4.1,29.0,368.0,128.75,81.86
2017,7,12,8,15,436.5,176.0,4.1,29.5,399.5,175.89,115.21
2017,7,12,8,30,394.0,208.0,4.1,30.0,431.0,219.14,149.49
2017,7,12,8,45,291.5,252.0,4.2,30.5,425.5,260.33,185.42
2017,7,12,9,0,189.0,296.0,4.3,31.0,420.0,291.38,212.55
2017,7,12,9,15,504.5,200.0,4.3,31.5,563.5,322.74,230.44
2017,7,12,9,30,820.0,104.0,4.3,32.0,707.0,404.21,289.47
2017,7,12,9,45,550.0,238.5,4.3,32.5,653.0,432.07,314.53
2017,7,12,10,0,280.0,373.0,4.3,33.0,599.0,444.34,324.26
2017,7,12,10,15,295.5,387.5,4.3,33.0,635.5,482.82,352.44
2017,7,12,10,30,311.0,402.0,4.3,33.0,672.0,522.66,381.17
2017,7,12,10,45,592.0,258.0,4.3,33.5,793.5,593.3,435.09
2017,7,12,11,0,873.0,114.0,4.3,34.0,915.0,692.99,508.92
2017,7,12,11,15,567.0,292.0,4.3,34.0,817.5,663.33,482.92
2017,7,12,11,30,261.0,470.0,4.3,34.0,720.0,617.4,444.44
2017,7,12,11,45,247.5,481.0,4.35,34.5,720.5,632.39,453.79
2017,7,12,12,0,234.0,492.0,4.4,35.0,721.0,647.65,462.9
2017,7,12,12,15,260.5,488.5,4.35,35.0,745.5,680.6,485.72
2017,7,12,12,30,287.0,485.0,4.3,35.0,770.0,715.87,509.87
2017,7,12,12,45,579.0,307.0,4.3,35.5,879.0,832.18,595.14
2017,7,12,13,0,871.0,129.0,4.3,36.0,988.0,945.58,670.0
2017,7,12,13,15,869.0,128.5,4.25,36.0,978.5,962.47,680.04
2017,7,12,13,30,867.0,128.0,4.2,36.0,969.0,976.4,688.88
2017,7,12,13,45,864.5,126.5,4.2,36.0,951.5,985.79,695.2
2017,7,12,14,0,862.0,125.0,4.2,36.0,934.0,992.02,699.66
2017,7,12,14,15,578.0,275.0,4.1,35.5,811.0,883.49,629.45
2017,7,12,14,30,294.0,425.0,4.0,35.0,688.0,746.64,532.35
2017,7,12,14,45,550.5,280.5,3.95,35.0,751.5,867.35,622.02
2017,7,12,15,0,807.0,136.0,3.9,35.0,815.0,967.7,689.7
2017,7,12,15,15,701.0,189.0,3.85,34.5,759.0,921.91,661.69
2017,7,12,15,30,595.0,242.0,3.8,34.0,703.0,868.95,628.46
2017,7,12,15,45,400.5,281.5,3.75,34.0,584.0,714.78,521.91
2017,7,12,16,0,206.0,321.0,3.7,34.0,465.0,544.03,400.44
2017,7,12,16,15,179.0,298.0,3.6,33.5,416.5,492.31,365.7
2017,7,12,16,30,152.0,275.0,3.5,33.0,368.0,441.01,330.07
2017,7,12,16,45,108.0,244.5,3.45,33.0,307.5,353.27,266.14
2017,7,12,17,0,64.0,214.0,3.4,33.0,247.0,281.26,212.41
2017,7,12,17,15,76.0,192.5,3.2,32.5,228.0,267.31,203.57
2017,7,12,17,30,88.0,171.0,3.0,32.0,209.0,252.19,193.47
2017,7,12,17,45,79.0,147.5,2.9,32.0,177.5,218.04,167.55
2017,7,12,18,0,70.0,124.0,2.8,32.0,146.0,184.14,141.37
2017,7,12,18,15,57.0,101.0,2.5,31.5,117.0,148.59,113.43
2017,7,12,18,30,44.0,78.0,2.2,31.0,88.0,113.54,85.27
2017,7,12,18,45,24.0,56.5,1.95,30.5,62.0,77.17,55.52
2017,7,12,19,0,4.0,35.0,1.7,30.0,36.0,37.49,23.12
2017,7,12,19,15,2.0,17.5,1.75,29.5,18.0,17.14,1.46
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,55.5,10.0,2.15,23.5,13.0,9.53,0.0
2017,7,13,6,0,111.0,20.0,2.4,24.0,26.0,15.76,0.0
2017,7,13,6,15,225.0,34.0,2.45,24.5,64.0,26.36,15.79
2017,7,13,6,30,339.0,48.0,2.5,25.0,102.0,37.33,25.9
2017,7,13,6,45,430.0,55.5,2.55,26.0,151.5,41.1,29.41
2017,7,13,7,0,521.0,63.0,2.6,27.0,201.0,44.76,32.59
2017,7,13,7,15,572.0,70.0,2.65,27.5,253.0,47.74,35.08
2017,7,13,7,30,623.0,77.0,2.7,28.0,305.0,50.52,37.28
2017,7,13,7,45,664.0,80.5,2.75,28.5,359.5,52.69,38.89
2017,7,13,8,0,705.0,84.0,2.8,29.0,414.0,100.3,52.6
2017,7,13,8,15,731.0,88.0,2.85,29.5,466.0,145.95,79.88
2017,7,13,8,30,757.0,92.0,2.9,30.0,518.0,194.66,115.9
2017,7,13,8,45,776.0,95.0,2.95,30.5,567.5,243.89,155.82
2017,7,13,9,0,795.0,98.0,3.0,31.0,617.0,295.05,198.42
2017,7,13,9,15,469.0,221.0,3.0,31.5,533.0,326.47,232.84
2017,7,13,9,30,143.0,344.0,3.0,32.0,449.0,338.1,247.15
2017,7,13,9,45,493.0,227.0,3.0,32.5,619.0,397.32,288.67
2017,7,13,10,0,843.0,110.0,3.0,33.0,789.0,505.85,367.91
2017,7,13,10,15,851.5,111.5,3.0,33.5,824.0,554.5,404.18
2017,7,13,10,30,860.0,113.0,3.0,34.0,859.0,602.64,439.23
2017,7,13,10,45,865.0,115.5,3.0,34.5,887.0,648.7,471.76
2017,7,13,11,0,870.0,118.0,3.0,35.0,915.0,693.55,502.54
2017,7,13,11,15,570.5,292.5,3.0,35.0,820.5,665.74,478.62
2017,7,13,11,30,271.0,467.0,3.0,35.0,726.0,622.12,442.6
2017,7,13,11,45,575.0,295.5,3.05,35.5,855.0,725.33,519.15
2017,7,13,12,0,879.0,124.0,3.1,36.0,984.0,844.75,599.79
2017,7,13,12,15,629.0,282.5,3.1,36.0,900.0,809.16,573.47
2017,7,13,12,30,379.0,441.0,3.1,36.0,816.0,756.95,532.51
2017,7,13,12,45,295.5,470.5,3.15,36.5,762.5,724.68,508.82
2017,7,13,13,0,212.0,500.0,3.2,37.0,709.0,683.96,479.22
2017,7,13,13,15,261.0,482.5,3.25,37.0,737.5,729.8,511.34
2017,7,13,13,30,310.0,465.0,3.3,37.0,766.0,771.32,540.06
2017,7,13,13,45,584.5,296.5,3.35,37.0,849.5,892.47,627.41
2017,7,13,14,0,859.0,128.0,3.4,37.0,933.0,991.78,692.42
2017,7,13,14,15,524.0,286.5,3.4,37.0,773.5,838.66,592.05
2017,7,13,14,30,189.0,445.0,3.4,37.0,614.0,650.35,459.43
2017,7,13,14,45,508.0,284.5,3.45,37.0,716.5,828.88,589.4
2017,7,13,15,0,827.0,124.0,3.5,37.0,819.0,965.62,680.6
2017,7,13,15,15,455.5,240.0,3.55,37.0,620.0,728.92,524.0
2017,7,13,15,30,84.0,356.0,3.6,37.0,421.0,449.33,323.74
2017,7,13,15,45,427.5,236.5,3.65,37.0,538.5,691.38,503.48
2017,7,13,16,0,771.0,117.0,3.7,37.0,656.0,876.07,630.63
2017,7,13,16,15,595.5,171.5,3.7,36.5,570.0,766.33,559.33
2017,7,13,16,30,420.0,226.0,3.7,36.0,484.0,651.78,480.22
2017,7,13,16,45,302.0,224.0,3.7,36.0,401.0,524.17,390.46
2017,7,13,17,0,184.0,222.0,3.7,36.0,318.0,404.06,302.94
2017,7,13,17,15,397.0,158.5,3.65,35.5,335.5,522.3,395.91
2017,7,13,17,30,610.0,95.0,3.6,35.0,353.0,602.1,458.38
2017,7,13,17,45,561.0,89.0,3.55,34.5,300.0,536.34,411.65
2017,7,13,18,0,512.0,83.0,3.5,34.0,247.0,472.96,365.3
2017,7,13,18,15,449.0,74.0,3.2,33.5,197.5,399.92,309.52
2017,7,13,18,30,386.0,65.0,2.9,33.0,148.0,328.49,253.12
2017,7,13,18,45,295.5,51.5,2.6,32.5,104.5,246.29,186.65
2017,7,13,19,0,205.0,38.0,2.3,32.0,61.0,173.04,124.92
2017,7,13,19,15,102.5,19.0,2.25,31.5,30.5,84.95,26.96
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,47.0,10.0,1.7,24.5,12.5,9.53,0.0
2017,7,14,6,0,94.0,20.0,1.9,25.0,25.0,15.78,0.0
2017,7,14,6,15,204.5,34.5,1.95,25.0,62.0,26.78,16.02
2017,7,14,6,30,315.0,49.0,2.0,25.0,99.0,37.31,25.87
2017,7,14,6,45,404.5,57.5,2.1,25.5,147.5,42.92,31.03
2017,7,14,7,0,494.0,66.0,2.2,26.0,196.0,47.31,34.91
2017,7,14,7,15,546.0,73.5,2.15,26.5,247.5,50.55,37.62
2017,7,14,7,30,598.0,81.0,2.1,27.0,299.0,53.57,40.03
2017,7,14,7,45,643.5,84.0,2.1,27.5,353.5,53.9,40.08
2017,7,14,8,0,689.0,87.0,2.1,28.0,408.0,95.26,49.66
2017,7,14,8,15,715.5,91.0,2.0,28.5,460.0,145.38,80.4
2017,7,14,8,30,742.0,95.0,1.9,29.0,512.0,193.33,115.63
2017,7,14,8,45,764.0,97.5,1.8,30.0,562.0,242.03,154.45
2017,7,14,9,0,786.0,100.0,1.7,31.0,612.0,292.99,195.92
2017,7,14,9,15,801.0,103.0,1.55,31.5,657.5,344.12,237.73
2017,7,14,9,30,816.0,106.0,1.4,32.0,703.0,402.1,283.35
2017,7,14,9,45,827.5,108.0,1.3,32.5,744.0,452.39,322.22
2017,7,14,10,0,839.0,110.0,1.2,33.0,785.0,502.9,359.81
2017,7,14,10,15,847.5,112.0,1.1,33.5,820.5,551.81,394.78
2017,7,14,10,30,856.0,114.0,1.0,34.0,856.0,600.23,427.96
2017,7,14,10,45,862.5,115.5,0.95,34.5,884.5,646.26,458.64
2017,7,14,11,0,869.0,117.0,0.9,35.0,913.0,691.22,487.52
2017,7,14,11,15,873.5,118.0,0.9,35.0,934.5,733.04,514.55
2017,7,14,11,30,878.0,119.0,0.9,35.0,956.0,773.24,539.04
2017,7,14,11,45,877.5,122.0,0.9,35.5,969.0,809.42,559.63
2017,7,14,12,0,877.0,125.0,0.9,36.0,982.0,843.38,578.62
2017,7,14,12,15,878.0,125.0,0.9,36.0,988.0,873.67,596.43
2017,7,14,12,30,879.0,125.0,0.9,36.0,994.0,901.65,612.8
2017,7,14,12,45,629.5,281.5,0.9,36.5,903.5,854.38,581.24
2017,7,14,13,0,380.0,438.0,0.9,37.0,813.0,786.51,532.15
2017,7,14,13,15,626.5,281.5,0.9,37.0,891.5,890.02,603.35
2017,7,14,13,30,873.0,125.0,0.9,37.0,970.0,978.68,656.1
2017,7,14,13,45,609.0,278.0,0.95,37.5,862.5,898.45,606.25
2017,7,14,14,0,345.0,431.0,1.0,38.0,755.0,790.57,533.99
2017,7,14,14,15,442.0,384.0,1.05,38.0,787.5,855.84,578.73
2017,7,14,14,30,539.0,337.0,1.1,38.0,820.0,911.27,615.45
2017,7,14,14,45,505.5,329.0,1.2,38.0,769.5,872.96,593.58
2017,7,14,15,0,472.0,321.0,1.3,38.0,719.0,832.64,571.03
2017,7,14,15,15,625.5,228.0,1.4,37.5,728.0,888.94,614.34
2017,7,14,15,30,779.0,135.0,1.5,37.0,737.0,926.8,640.92
2017,7,14,15,45,760.0,133.5,1.65,37.0,693.5,896.8,625.24
2017,7,14,16,0,741.0,132.0,1.8,37.0,650.0,864.69,608.57
2017,7,14,16,15,722.0,128.0,1.95,36.5,602.5,832.49,592.66
2017,7,14,16,30,703.0,124.0,2.1,36.0,555.0,794.27,572.34
2017,7,14,16,45,673.5,121.0,2.25,36.0,503.5,746.84,544.15
2017,7,14,17,0,644.0,118.0,2.4,36.0,452.0,698.97,514.93
2017,7,14,17,15,611.0,111.5,2.45,35.5,400.0,644.01,480.5
2017,7,14,17,30,578.0,105.0,2.5,35.0,348.0,589.52,445.11
2017,7,14,17,45,528.5,97.5,2.6,35.0,295.5,522.72,398.03
2017,7,14,18,0,479.0,90.0,2.7,35.0,243.0,453.56,347.68
2017,7,14,18,15,417.0,79.0,2.5,34.5,194.0,381.39,293.14
2017,7,14,18,30,355.0,68.0,2.3,34.0,145.0,314.17,240.38
2017,7,14,18,45,266.0,53.5,2.15,33.5,102.0,233.09,175.41
2017,7,14,19,0,177.0,39.0,2.0,33.0,59.0,160.83,115.06
2017,7,14,19,15,88.5,19.5,2.1,32.5,29.5,79.41,22.42
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,47.5,9.5,2.65,25.5,11.5,9.05,0.0
2017,7,15,6,0,95.0,19.0,2.9,26.0,23.0,14.98,0.0
2017,7,15,6,15,202.0,34.0,2.9,26.5,60.0,26.4,15.51
2017,7,15,6,30,309.0,49.0,2.9,27.0,97.0,37.35,25.62
2017,7,15,6,45,387.0,59.5,2.95,28.0,144.0,44.29,31.82
2017,7,15,7,0,465.0,70.0,3.0,29.0,191.0,50.77,37.35
2017,7,15,7,15,517.5,78.0,2.65,29.5,242.5,54.23,40.22
2017,7,15,7,30,570.0,86.0,2.3,30.0,294.0,57.46,42.75
2017,7,15,7,45,608.5,92.0,1.95,31.0,346.5,58.86,43.59
2017,7,15,8,0,647.0,98.0,1.6,32.0,399.0,99.71,53.89
2017,7,15,8,15,674.5,103.0,1.4,32.5,450.5,143.52,79.22
2017,7,15,8,30,702.0,108.0,1.2,33.0,502.0,190.54,112.84
2017,7,15,8,45,721.5,113.0,1.0,34.0,550.5,244.03,154.02
2017,7,15,9,0,741.0,118.0,0.8,35.0,599.0,294.07,193.12
2017,7,15,9,15,510.0,223.0,1.0,35.0,566.0,340.03,235.36
2017,7,15,9,30,279.0,328.0,1.2,35.0,533.0,369.88,262.21
2017,7,15,9,45,533.5,231.5,1.4,35.5,651.0,417.09,295.36
2017,7,15,10,0,788.0,135.0,1.6,36.0,769.0,493.27,350.58
2017,7,15,10,15,797.5,137.5,1.7,36.0,803.5,541.48,386.53
2017,7,15,10,30,807.0,140.0,1.8,36.0,838.0,589.47,421.63
2017,7,15,10,45,809.0,145.0,1.95,36.5,865.0,634.46,453.18
2017,7,15,11,0,811.0,150.0,2.1,37.0,892.0,678.19,483.12
2017,7,15,11,15,815.5,151.0,2.15,37.0,913.0,718.83,510.96
2017,7,15,11,30,820.0,152.0,2.2,37.0,934.0,756.74,535.87
2017,7,15,11,45,820.5,155.0,2.3,37.5,947.0,794.31,558.94
2017,7,15,12,0,821.0,158.0,2.4,38.0,960.0,828.63,579.75
2017,7,15,12,15,822.0,158.0,2.45,38.0,965.5,858.61,598.61
2017,7,15,12,30,823.0,158.0,2.5,38.0,971.0,886.45,616.13
2017,7,15,12,45,631.0,297.0,2.55,38.0,920.0,869.66,603.76
2017,7,15,13,0,439.0,436.0,2.6,38.0,869.0,842.79,581.27
2017,7,15,13,15,282.5,462.0,2.65,37.5,739.5,730.14,507.72
2017,7,15,13,30,126.0,488.0,2.7,37.0,610.0,607.28,425.03
2017,7,15,13,45,455.0,329.5,2.75,37.0,758.0,796.74,560.93
2017,7,15,14,0,784.0,171.0,2.8,37.0,906.0,968.87,674.6
2017,7,15,14,15,406.5,262.0,2.85,36.5,642.5,695.13,495.48
2017,7,15,14,30,29.0,353.0,2.9,36.0,379.0,381.27,272.49
2017,7,15,14,45,120.5,380.0,3.0,36.0,482.5,516.76,371.39
2017,7,15,15,0,212.0,407.0,3.1,36.0,586.0,640.34,457.99
2017,7,15,15,15,319.0,354.5,3.15,35.5,609.0,704.87,506.06
2017,7,15,15,30,426.0,302.0,3.2,35.0,632.0,764.76,551.12
2017,7,15,15,45,216.0,246.5,3.25,35.0,414.0,484.27,356.45
2017,7,15,16,0,6.0,191.0,3.3,35.0,196.0,188.85,137.58
2017,7,15,16,15,5.0,184.0,3.3,34.5,188.0,181.53,133.26
2017,7,15,16,30,4.0,177.0,3.3,34.0,180.0,174.33,128.51
2017,7,15,16,45,2.0,145.5,3.3,34.0,147.0,141.06,103.63
2017,7,15,17,0,0.0,114.0,3.3,34.0,114.0,107.95,78.55
2017,7,15,17,15,0.0,99.0,3.2,33.5,99.0,93.33,67.7
2017,7,15,17,30,0.0,84.0,3.1,33.0,84.0,78.68,56.63
2017,7,15,17,45,0.0,71.0,3.05,32.5,71.0,66.06,46.99
2017,7,15,18,0,0.0,58.0,3.0,32.0,58.0,53.93,37.54
2017,7,15,18,15,0.0,46.0,2.85,31.5,46.0,42.73,28.67
2017,7,15,18,30,0.0,34.0,2.7,31.0,34.0,31.56,19.65
2017,7,15,18,45,0.0,23.5,2.6,30.5,23.5,21.79,11.64
2017,7,15,19,0,0.0,13.0,2.5,30.0,13.0,12.04,3.56
2017,7,15,19,15,0.0,6.5,2.45,29.5,6.5,6.01,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.5,9.0,1.1,25.0,11.0,8.58,0.0
2017,7,16,6,0,91.0,18.0,1.3,25.0,22.0,14.18,0.0
2017,7,16,6,15,195.0,33.0,1.45,25.0,58.0,25.62,14.95
2017,7,16,6,30,299.0,48.0,1.6,25.0,94.0,36.58,25.22
2017,7,16,6,45,376.5,59.0,1.75,25.5,140.5,43.93,31.87
2017,7,16,7,0,454.0,70.0,1.9,26.0,187.0,50.85,37.92
2017,7,16,7,15,506.5,78.0,2.0,26.0,238.0,54.3,40.9
2017,7,16,7,30,559.0,86.0,2.1,26.0,289.0,57.52,43.57
2017,7,16,7,45,595.5,93.0,2.25,26.5,341.0,59.66,45.14
2017,7,16,8,0,632.0,100.0,2.4,27.0,393.0,99.21,55.55
2017,7,16,8,15,660.5,105.0,2.45,27.0,444.5,142.31,80.98
2017,7,16,8,30,689.0,110.0,2.5,27.0,496.0,188.74,115.26
2017,7,16,8,45,707.5,115.5,2.65,27.5,544.5,236.56,154.06
2017,7,16,9,0,726.0,121.0,2.8,28.0,593.0,291.32,199.37
2017,7,16,9,15,743.0,125.0,2.8,28.5,638.5,340.81,240.63
2017,7,16,9,30,760.0,129.0,2.8,29.0,684.0,391.71,282.32
2017,7,16,9,45,771.0,133.0,2.85,29.5,724.5,441.2,322.13
2017,7,16,10,0,782.0,137.0,2.9,30.0,765.0,491.07,361.08
2017,7,16,10,15,792.0,139.5,2.85,30.0,800.0,539.3,398.3
2017,7,16,10,30,802.0,142.0,2.8,30.0,835.0,587.37,434.4
2017,7,16,10,45,808.0,145.0,2.8,30.5,863.5,633.0,467.07
2017,7,16,11,0,814.0,148.0,2.8,31.0,892.0,677.7,498.19
2017,7,16,11,15,819.5,149.5,2.75,31.0,914.0,719.44,527.34
2017,7,16,11,30,825.0,151.0,2.7,31.0,936.0,759.01,553.68
2017,7,16,11,45,822.5,156.0,2.7,31.5,948.5,796.16,576.62
2017,7,16,12,0,820.0,161.0,2.7,32.0,961.0,829.93,597.11
2017,7,16,12,15,821.5,161.0,2.7,32.0,967.5,860.4,616.52
2017,7,16,12,30,823.0,161.0,2.7,32.0,974.0,888.76,634.52
2017,7,16,12,45,821.5,162.0,2.7,32.5,972.0,913.12,648.61
2017,7,16,13,0,820.0,163.0,2.7,33.0,970.0,934.99,661.09
2017,7,16,13,15,817.5,162.5,2.7,33.0,960.5,951.74,671.72
2017,7,16,13,30,815.0,162.0,2.7,33.0,951.0,965.59,680.63
2017,7,16,13,45,808.5,162.5,2.7,33.0,933.0,973.51,685.93
2017,7,16,14,0,802.0,163.0,2.7,33.0,915.0,978.34,689.45
2017,7,16,14,15,795.5,161.5,2.7,33.0,890.0,978.02,689.9
2017,7,16,14,30,789.0,160.0,2.7,33.0,865.0,974.64,688.58
2017,7,16,14,45,759.0,170.5,2.75,33.0,829.0,957.34,679.03
2017,7,16,15,0,729.0,181.0,2.8,33.0,793.0,943.51,671.84
2017,7,16,15,15,716.5,177.0,2.8,33.0,755.5,923.41,660.28
2017,7,16,15,30,704.0,173.0,2.8,33.0,718.0,900.79,647.18
2017,7,16,15,45,686.0,169.5,2.8,33.0,674.5,871.11,629.49
2017,7,16,16,0,668.0,166.0,2.8,33.0,631.0,839.45,610.47
2017,7,16,16,15,444.5,217.5,2.8,32.5,517.5,673.02,497.76
2017,7,16,16,30,221.0,269.0,2.8,32.0,404.0,495.69,370.74
2017,7,16,16,45,235.0,241.5,2.8,32.0,373.5,473.12,357.21
2017,7,16,17,0,249.0,214.0,2.8,32.0,343.0,462.11,350.9
2017,7,16,17,15,372.5,170.0,2.6,31.5,339.0,502.25,384.82
2017,7,16,17,30,496.0,126.0,2.4,31.0,335.0,545.86,419.95
2017,7,16,17,45,444.5,116.5,2.25,31.0,283.5,479.51,370.66
2017,7,16,18,0,393.0,107.0,2.1,31.0,232.0,416.31,323.02
2017,7,16,18,15,334.0,92.5,1.9,30.5,184.0,345.76,268.89
2017,7,16,18,30,275.0,78.0,1.7,30.0,136.0,279.96,216.61
2017,7,16,18,45,200.5,58.5,1.55,29.5,94.5,194.2,147.65
2017,7,16,19,0,126.0,39.0,1.4,29.0,53.0,125.57,90.02
2017,7,16,19,15,63.0,19.5,1.45,28.5,26.5,59.96,11.56
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,1.0,24.5,7.5,6.67,0.0
2017,7,17,6,0,28.0,14.0,1.1,25.0,15.0,12.58,0.0
2017,7,17,6,15,90.5,36.5,1.1,25.0,48.5,29.75,18.16
2017,7,17,6,30,153.0,59.0,1.1,25.0,82.0,46.91,33.86
2017,7,17,6,45,76.5,66.5,1.1,25.5,78.0,55.37,41.55
2017,7,17,7,0,0.0,74.0,1.1,26.0,74.0,66.67,51.33
2017,7,17,7,15,0.0,95.5,1.05,26.5,95.5,84.96,66.7
2017,7,17,7,30,0.0,117.0,1.0,27.0,117.0,103.03,81.51
2017,7,17,7,45,0.0,100.5,1.0,27.5,100.5,91.3,71.31
2017,7,17,8,0,0.0,84.0,1.0,28.0,84.0,78.09,57.13
2017,7,17,8,15,59.0,163.5,1.05,28.0,197.0,145.15,107.11
2017,7,17,8,30,118.0,243.0,1.1,28.0,310.0,210.36,153.99
2017,7,17,8,45,370.5,205.5,1.2,28.5,441.0,233.23,161.79
2017,7,17,9,0,623.0,168.0,1.3,29.0,572.0,294.29,202.01
2017,7,17,9,15,642.0,173.5,1.45,29.5,617.0,340.7,239.54
2017,7,17,9,30,661.0,179.0,1.6,30.0,662.0,388.9,278.01
2017,7,17,9,45,682.5,179.5,1.75,30.5,703.5,435.7,314.78
2017,7,17,10,0,704.0,180.0,1.9,31.0,745.0,484.1,351.89
2017,7,17,10,15,457.0,301.5,2.0,31.0,675.0,492.3,358.68
2017,7,17,10,30,210.0,423.0,2.1,31.0,605.0,485.01,351.99
2017,7,17,10,45,131.5,416.5,2.25,31.5,532.0,445.12,323.18
2017,7,17,11,0,53.0,410.0,2.4,32.0,459.0,401.61,291.02
2017,7,17,11,15,90.5,444.0,2.45,32.0,530.0,463.45,335.16
2017,7,17,11,30,128.0,478.0,2.5,32.0,601.0,525.97,378.8
2017,7,17,11,45,169.0,486.5,2.6,32.5,651.0,576.24,413.21
2017,7,17,12,0,210.0,495.0,2.7,33.0,701.0,629.38,449.2
2017,7,17,12,15,312.5,464.5,2.75,33.0,772.5,702.48,500.74
2017,7,17,12,30,415.0,434.0,2.8,33.0,844.0,782.07,555.69
2017,7,17,12,45,472.0,377.5,2.85,33.5,843.0,800.82,568.92
2017,7,17,13,0,529.0,321.0,2.9,34.0,842.0,818.23,581.79
2017,7,17,13,15,320.5,402.5,2.95,34.0,717.5,708.09,504.21
2017,7,17,13,30,112.0,484.0,3.0,34.0,593.0,581.58,413.81
2017,7,17,13,45,193.0,470.5,3.05,34.0,653.5,662.59,472.02
2017,7,17,14,0,274.0,457.0,3.1,34.0,714.0,746.1,529.84
2017,7,17,14,15,514.0,318.0,3.1,34.0,783.5,860.51,612.74
2017,7,17,14,30,754.0,179.0,3.1,34.0,853.0,959.06,680.03
2017,7,17,14,45,747.5,174.5,3.15,34.0,822.5,949.78,674.61
2017,7,17,15,0,741.0,170.0,3.2,34.0,792.0,937.6,668.29
2017,7,17,15,15,619.0,223.0,3.2,33.5,726.0,876.83,631.44
2017,7,17,15,30,497.0,276.0,3.2,33.0,660.0,805.89,584.0
2017,7,17,15,45,541.0,241.0,3.2,33.0,636.5,805.0,586.81
2017,7,17,16,0,585.0,206.0,3.2,33.0,613.0,804.9,589.62
2017,7,17,16,15,395.5,238.0,3.2,32.5,504.5,650.89,482.79
2017,7,17,16,30,206.0,270.0,3.2,32.0,396.0,483.48,362.6
2017,7,17,16,45,349.0,215.5,3.2,32.0,406.0,554.65,419.76
2017,7,17,17,0,492.0,161.0,3.2,32.0,416.0,615.77,467.81
2017,7,17,17,15,447.5,149.5,2.95,31.5,361.5,551.71,422.3
2017,7,17,17,30,403.0,138.0,2.7,31.0,307.0,489.47,377.74
2017,7,17,17,45,362.0,125.0,2.5,31.0,260.0,430.24,333.77
2017,7,17,18,0,321.0,112.0,2.3,31.0,213.0,361.05,281.38
2017,7,17,18,15,274.5,94.5,2.15,30.5,169.0,298.76,233.18
2017,7,17,18,30,228.0,77.0,2.0,30.0,125.0,240.13,186.22
2017,7,17,18,45,166.5,57.5,1.85,29.5,87.0,174.34,132.35
2017,7,17,19,0,105.0,38.0,1.7,29.0,49.0,113.7,80.95
2017,7,17,19,15,52.5,19.0,1.8,28.5,24.5,54.38,7.41
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.0,8.5,1.6,23.5,10.5,8.1,0.0
2017,7,18,6,0,96.0,17.0,1.9,24.0,21.0,13.41,0.0
2017,7,18,6,15,211.5,31.0,1.95,24.5,57.5,24.09,13.57
2017,7,18,6,30,327.0,45.0,2.0,25.0,94.0,35.03,23.87
2017,7,18,6,45,415.0,53.5,2.05,26.0,142.5,39.78,28.25
2017,7,18,7,0,503.0,62.0,2.1,27.0,191.0,44.32,32.2
2017,7,18,7,15,555.5,69.0,2.1,27.5,243.0,47.32,34.72
2017,7,18,7,30,608.0,76.0,2.1,28.0,295.0,50.11,36.95
2017,7,18,7,45,651.5,79.5,2.1,28.5,349.5,50.13,36.76
2017,7,18,8,0,695.0,83.0,2.1,29.0,404.0,92.74,48.99
2017,7,18,8,15,721.5,87.0,2.15,29.5,456.0,137.91,74.48
2017,7,18,8,30,748.0,91.0,2.2,30.0,508.0,186.21,109.36
2017,7,18,8,45,535.0,180.5,2.3,31.0,493.0,249.24,167.11
2017,7,18,9,0,322.0,270.0,2.4,32.0,478.0,298.3,211.81
2017,7,18,9,15,571.0,186.0,2.45,32.0,589.0,326.84,229.73
2017,7,18,9,30,820.0,102.0,2.5,32.0,700.0,395.96,280.68
2017,7,18,9,45,832.0,104.0,2.6,32.5,741.0,446.81,321.3
2017,7,18,10,0,844.0,106.0,2.7,33.0,782.0,497.93,361.04
2017,7,18,10,15,578.0,252.5,2.75,33.5,725.5,514.27,373.11
2017,7,18,10,30,312.0,399.0,2.8,34.0,669.0,518.32,373.55
2017,7,18,10,45,593.5,255.0,2.9,34.5,789.5,587.89,426.16
2017,7,18,11,0,875.0,111.0,3.0,35.0,910.0,686.85,498.46
2017,7,18,11,15,554.5,292.5,3.05,35.0,803.5,651.63,469.12
2017,7,18,11,30,234.0,474.0,3.1,35.0,697.0,602.26,428.8
2017,7,18,11,45,560.5,294.5,3.2,35.5,838.5,710.68,509.96
2017,7,18,12,0,887.0,115.0,3.3,36.0,980.0,840.4,598.2
2017,7,18,12,15,888.0,115.0,3.4,36.0,986.5,871.11,617.5
2017,7,18,12,30,889.0,115.0,3.5,36.0,993.0,899.45,635.96
2017,7,18,12,45,886.5,116.5,3.6,36.5,990.5,923.55,650.39
2017,7,18,13,0,884.0,118.0,3.7,37.0,988.0,944.97,663.13
2017,7,18,13,15,624.5,277.0,3.75,37.0,888.5,882.59,622.36
2017,7,18,13,30,365.0,436.0,3.8,37.0,789.0,795.31,558.65
2017,7,18,13,45,615.5,278.0,3.9,37.0,860.0,903.86,638.42
2017,7,18,14,0,866.0,120.0,4.0,37.0,931.0,989.22,694.52
2017,7,18,14,15,860.5,118.5,4.05,37.0,906.0,989.37,694.98
2017,7,18,14,30,855.0,117.0,4.1,37.0,881.0,986.3,694.14
2017,7,18,14,45,561.0,256.5,4.2,37.0,750.5,855.27,609.46
2017,7,18,15,0,267.0,396.0,4.3,37.0,620.0,696.39,496.95
2017,7,18,15,15,527.0,262.0,4.3,36.5,677.5,823.02,592.79
2017,7,18,15,30,787.0,128.0,4.3,36.0,735.0,926.03,664.98
2017,7,18,15,45,771.0,126.0,4.35,36.0,691.5,898.22,647.83
2017,7,18,16,0,755.0,124.0,4.4,36.0,648.0,868.18,629.97
2017,7,18,16,15,736.5,120.0,4.35,35.5,601.0,831.53,608.45
2017,7,18,16,30,718.0,116.0,4.3,35.0,554.0,797.36,588.4
2017,7,18,16,45,693.5,111.5,4.3,35.0,503.5,752.0,559.36
2017,7,18,17,0,669.0,107.0,4.3,35.0,453.0,705.87,529.41
2017,7,18,17,15,636.5,101.0,4.15,34.5,400.5,651.07,493.38
2017,7,18,17,30,604.0,95.0,4.0,34.0,348.0,596.7,456.81
2017,7,18,17,45,559.0,88.0,3.9,33.5,295.5,532.85,411.57
2017,7,18,18,0,514.0,81.0,3.8,33.0,243.0,471.11,365.97
2017,7,18,18,15,450.5,71.5,3.4,32.0,193.5,397.18,309.55
2017,7,18,18,30,387.0,62.0,3.0,31.0,144.0,324.58,252.1
2017,7,18,18,45,294.0,49.0,2.6,30.5,100.5,241.81,184.35
2017,7,18,19,0,201.0,36.0,2.2,30.0,57.0,168.44,121.26
2017,7,18,19,15,100.5,18.0,2.15,29.5,28.5,81.28,9.21
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,29.5,8.0,1.8,24.5,9.5,7.63,0.0
2017,7,19,6,0,59.0,16.0,2.1,25.0,19.0,13.47,0.0
2017,7,19,6,15,164.5,33.0,2.2,25.5,54.5,25.71,14.66
2017,7,19,6,30,270.0,50.0,2.3,26.0,90.0,38.27,26.42
2017,7,19,6,45,362.5,60.0,2.4,26.5,137.5,44.82,32.43
2017,7,19,7,0,455.0,70.0,2.5,27.0,185.0,51.19,38.02
2017,7,19,7,15,510.0,78.0,2.5,27.5,237.0,54.62,40.91
2017,7,19,7,30,565.0,86.0,2.5,28.0,289.0,57.84,43.47
2017,7,19,7,45,610.0,90.5,2.55,28.5,342.5,58.12,43.47
2017,7,19,8,0,655.0,95.0,2.6,29.0,396.0,93.11,50.86
2017,7,19,8,15,683.5,100.0,2.6,29.5,448.5,137.44,75.8
2017,7,19,8,30,712.0,105.0,2.6,30.0,501.0,185.11,110.03
2017,7,19,8,45,736.0,107.5,2.65,30.5,551.0,238.02,151.95
2017,7,19,9,0,760.0,110.0,2.7,31.0,601.0,288.11,193.13
2017,7,19,9,15,776.5,113.0,2.7,31.5,647.0,338.52,234.89
2017,7,19,9,30,793.0,116.0,2.7,32.0,693.0,390.24,276.98
2017,7,19,9,45,807.0,117.5,2.75,32.5,735.0,440.74,317.29
2017,7,19,10,0,821.0,119.0,2.8,33.0,777.0,496.43,360.06
2017,7,19,10,15,830.5,121.0,2.85,33.5,812.5,545.29,396.86
2017,7,19,10,30,840.0,123.0,2.9,34.0,848.0,593.78,432.32
2017,7,19,10,45,590.0,257.0,2.95,34.5,775.0,586.73,425.02
2017,7,19,11,0,340.0,391.0,3.0,35.0,702.0,568.59,408.25
2017,7,19,11,15,315.0,425.5,3.05,35.0,719.0,599.56,429.13
2017,7,19,11,30,290.0,460.0,3.1,35.0,736.0,628.71,448.16
2017,7,19,11,45,574.0,299.0,3.2,35.5,855.0,724.8,519.25
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,836.02,595.27
2017,7,19,12,15,859.5,138.0,3.4,36.0,980.5,866.53,614.59
2017,7,19,12,30,861.0,138.0,3.5,36.0,987.0,894.83,633.04
2017,7,19,12,45,550.0,316.0,3.6,36.5,858.0,813.93,576.11
2017,7,19,13,0,239.0,494.0,3.7,37.0,729.0,702.63,493.55
2017,7,19,13,15,192.0,492.0,3.75,37.0,679.5,666.32,469.3
2017,7,19,13,30,145.0,490.0,3.8,37.0,630.0,627.44,442.63
2017,7,19,13,45,496.0,313.0,3.85,37.0,779.0,819.79,582.04
2017,7,19,14,0,847.0,136.0,3.9,37.0,928.0,986.04,692.55
2017,7,19,14,15,841.0,134.5,3.95,37.0,903.0,985.89,692.24
2017,7,19,14,30,835.0,133.0,4.0,37.0,878.0,982.58,691.26
2017,7,19,14,45,818.5,136.0,4.1,37.0,844.5,970.36,685.03
2017,7,19,15,0,802.0,139.0,4.2,37.0,811.0,964.6,683.06
2017,7,19,15,15,791.0,136.0,4.2,37.0,773.0,945.96,672.36
2017,7,19,15,30,780.0,133.0,4.2,37.0,735.0,924.57,660.02
2017,7,19,15,45,765.0,130.0,4.2,37.0,691.5,896.74,643.53
2017,7,19,16,0,750.0,127.0,4.2,37.0,648.0,866.63,625.53
2017,7,19,16,15,731.0,123.5,4.15,36.5,600.5,830.21,604.3
2017,7,19,16,30,712.0,120.0,4.1,36.0,553.0,796.62,584.77
2017,7,19,16,45,687.5,115.0,4.1,35.5,502.5,750.84,556.77
2017,7,19,17,0,663.0,110.0,4.1,35.0,452.0,704.29,527.74
2017,7,19,17,15,630.0,104.0,4.0,34.5,399.5,649.29,491.75
2017,7,19,17,30,597.0,98.0,3.9,34.0,347.0,594.75,455.2
2017,7,19,17,45,553.5,90.0,3.8,34.0,295.0,531.03,409.09
2017,7,19,18,0,510.0,82.0,3.7,34.0,243.0,469.31,362.92
2017,7,19,18,15,446.5,72.5,3.35,33.0,193.0,395.53,306.9
2017,7,19,18,30,383.0,63.0,3.0,32.0,143.0,323.47,250.1
2017,7,19,18,45,294.0,49.0,2.65,31.5,99.5,241.77,183.47
2017,7,19,19,0,205.0,35.0,2.3,31.0,56.0,168.93,120.81
2017,7,19,19,15,102.5,17.5,2.3,30.5,28.0,81.04,3.79
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.0,8.0,2.2,24.5,9.0,7.63,0.0
2017,7,20,6,0,50.0,16.0,2.4,25.0,18.0,13.45,0.0
2017,7,20,6,15,153.0,33.0,2.5,25.5,52.5,25.73,14.56
2017,7,20,6,30,256.0,50.0,2.6,26.0,87.0,38.3,26.42
2017,7,20,6,45,346.0,61.0,2.75,26.5,134.5,45.61,33.09
2017,7,20,7,0,436.0,72.0,2.9,27.0,182.0,52.6,39.22
2017,7,20,7,15,492.0,80.5,2.8,27.5,233.0,56.78,42.74
2017,7,20,7,30,548.0,89.0,2.7,28.0,284.0,60.29,45.54
2017,7,20,7,45,594.5,93.5,2.65,29.0,338.0,60.42,45.31
2017,7,20,8,0,641.0,98.0,2.6,30.0,392.0,93.43,51.73
2017,7,20,8,15,670.0,103.0,2.5,30.5,444.0,137.05,75.84
2017,7,20,8,30,699.0,108.0,2.4,31.0,496.0,184.07,109.23
2017,7,20,8,45,724.0,111.0,2.35,31.5,546.0,237.12,150.83
2017,7,20,9,0,749.0,114.0,2.3,32.0,596.0,287.24,191.57
2017,7,20,9,15,765.5,117.0,2.15,32.5,642.5,337.09,232.37
2017,7,20,9,30,782.0,120.0,2.0,33.0,689.0,388.27,273.35
2017,7,20,9,45,796.0,122.0,1.95,33.5,730.5,438.68,312.85
2017,7,20,10,0,810.0,124.0,1.9,34.0,772.0,489.7,351.52
2017,7,20,10,15,820.0,126.0,1.9,34.5,807.5,542.83,390.45
2017,7,20,10,30,830.0,128.0,1.9,35.0,843.0,591.19,424.94
2017,7,20,10,45,838.5,129.0,1.95,35.5,872.5,637.27,457.13
2017,7,20,11,0,847.0,130.0,2.0,36.0,902.0,682.49,487.87
2017,7,20,11,15,852.0,131.0,2.05,36.0,924.0,724.16,516.55
2017,7,20,11,30,857.0,132.0,2.1,36.0,946.0,764.29,542.39
2017,7,20,11,45,874.0,122.5,2.2,36.5,964.0,803.12,566.27
2017,7,20,12,0,891.0,113.0,2.3,37.0,982.0,840.67,589.14
2017,7,20,12,15,892.5,113.5,2.35,37.0,988.5,872.47,609.09
2017,7,20,12,30,894.0,114.0,2.4,37.0,995.0,901.91,627.58
2017,7,20,12,45,894.5,113.5,2.5,37.5,993.5,927.1,642.5
2017,7,20,13,0,895.0,113.0,2.6,38.0,992.0,949.64,655.79
2017,7,20,13,15,893.0,112.5,2.65,38.0,982.0,966.98,666.9
2017,7,20,13,30,891.0,112.0,2.7,38.0,972.0,981.25,676.26
2017,7,20,13,45,887.5,111.5,2.8,38.5,954.5,990.89,681.9
2017,7,20,14,0,884.0,111.0,2.9,39.0,937.0,997.29,685.67
2017,7,20,14,15,516.5,277.0,2.95,39.0,757.0,820.02,572.94
2017,7,20,14,30,149.0,443.0,3.0,39.0,577.0,607.89,425.26
2017,7,20,14,45,502.5,274.5,3.05,39.0,700.0,811.77,572.08
2017,7,20,15,0,856.0,106.0,3.1,39.0,823.0,973.48,677.46
2017,7,20,15,15,432.5,162.0,3.15,38.5,524.5,625.68,451.98
2017,7,20,15,30,9.0,218.0,3.2,38.0,226.0,217.71,155.97
2017,7,20,15,45,4.5,170.0,3.25,38.0,174.0,165.98,119.11
2017,7,20,16,0,0.0,122.0,3.3,38.0,122.0,114.75,81.23
2017,7,20,16,15,55.0,196.0,3.35,37.5,229.5,249.7,184.04
2017,7,20,16,30,110.0,270.0,3.4,37.0,337.0,384.11,283.75
2017,7,20,16,45,155.5,244.0,3.45,37.0,329.0,407.52,302.56
2017,7,20,17,0,201.0,218.0,3.5,37.0,321.0,413.53,309.31
2017,7,20,17,15,332.5,171.5,3.45,36.5,319.5,471.92,356.52
2017,7,20,17,30,464.0,125.0,3.4,36.0,318.0,519.68,395.12
2017,7,20,17,45,520.0,96.5,3.4,36.0,283.0,514.22,392.53
2017,7,20,18,0,576.0,68.0,3.4,36.0,248.0,496.67,380.56
2017,7,20,18,15,513.0,60.5,3.1,35.0,197.5,423.04,325.2
2017,7,20,18,30,450.0,53.0,2.8,34.0,147.0,353.98,271.15
2017,7,20,18,45,351.5,42.5,2.5,33.5,102.5,267.24,201.1
2017,7,20,19,0,253.0,32.0,2.2,33.0,58.0,189.89,134.6
2017,7,20,19,15,126.5,16.0,2.35,32.5,29.0,88.73,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,16.5,7.5,2.3,25.5,8.0,7.15,0.0
2017,7,21,6,0,33.0,15.0,2.4,26.0,16.0,13.28,0.0
2017,7,21,6,15,132.5,33.0,2.45,26.5,50.5,27.07,15.38
2017,7,21,6,30,232.0,51.0,2.5,27.0,85.0,39.12,26.95
2017,7,21,6,45,326.0,62.0,2.65,27.5,132.0,46.4,33.59
2017,7,21,7,0,420.0,73.0,2.8,28.0,179.0,53.37,39.69
2017,7,21,7,15,477.5,82.0,2.75,28.5,230.0,58.13,43.69
2017,7,21,7,30,535.0,91.0,2.7,29.0,281.0,61.98,46.76
2017,7,21,7,45,580.5,96.5,2.7,29.5,334.5,62.77,47.17
2017,7,21,8,0,626.0,102.0,2.7,30.0,388.0,94.52,53.45
2017,7,21,8,15,656.0,107.0,2.55,30.5,440.0,137.41,76.82
2017,7,21,8,30,686.0,112.0,2.4,31.0,492.0,183.84,109.55
2017,7,21,8,45,710.5,115.5,2.25,32.0,542.0,231.35,146.51
2017,7,21,9,0,735.0,119.0,2.1,33.0,592.0,286.44,190.29
2017,7,21,9,15,752.0,122.5,2.0,33.5,637.5,336.14,230.66
2017,7,21,9,30,769.0,126.0,1.9,34.0,683.0,387.25,271.33
2017,7,21,9,45,783.0,127.5,1.85,34.5,724.5,436.61,309.83
2017,7,21,10,0,797.0,129.0,1.8,35.0,766.0,486.63,347.55
2017,7,21,10,15,807.0,131.5,1.85,35.5,801.5,535.78,383.78
2017,7,21,10,30,817.0,134.0,1.9,36.0,837.0,587.68,420.69
2017,7,21,10,45,825.5,135.0,1.95,36.5,866.0,633.25,452.39
2017,7,21,11,0,834.0,136.0,2.0,37.0,895.0,677.99,482.69
2017,7,21,11,15,839.0,137.0,2.1,37.0,917.0,719.2,511.29
2017,7,21,11,30,844.0,138.0,2.2,37.0,939.0,758.92,537.38
2017,7,21,11,45,847.5,138.5,2.35,37.5,953.5,795.36,560.03
2017,7,21,12,0,851.0,139.0,2.5,38.0,968.0,829.91,581.33
2017,7,21,12,15,852.5,139.5,2.6,38.0,974.5,860.75,601.09
2017,7,21,12,30,854.0,140.0,2.7,38.0,981.0,889.39,619.49
2017,7,21,12,45,853.5,140.0,2.8,38.5,979.0,913.51,633.75
2017,7,21,13,0,853.0,140.0,2.9,39.0,977.0,935.12,646.48
2017,7,21,13,15,851.0,139.5,2.95,39.0,967.5,952.14,657.42
2017,7,21,13,30,849.0,139.0,3.0,39.0,958.0,966.25,666.69
2017,7,21,13,45,844.5,138.0,3.1,39.0,940.5,974.39,672.77
2017,7,21,14,0,840.0,137.0,3.2,39.0,923.0,979.4,677.07
2017,7,21,14,15,834.0,136.0,3.2,39.0,898.0,979.77,677.94
2017,7,21,14,30,828.0,135.0,3.2,39.0,873.0,977.01,677.03
2017,7,21,14,45,814.5,136.0,3.25,39.0,840.0,965.78,671.35
2017,7,21,15,0,801.0,137.0,3.3,39.0,807.0,960.84,669.76
2017,7,21,15,15,790.0,134.5,3.35,39.0,769.0,942.76,659.97
2017,7,21,15,30,779.0,132.0,3.4,39.0,731.0,921.93,648.57
2017,7,21,15,45,760.5,130.5,3.45,39.0,687.5,892.45,631.65
2017,7,21,16,0,742.0,129.0,3.5,39.0,644.0,860.82,613.3
2017,7,21,16,15,537.5,187.5,3.5,38.5,546.0,723.49,524.72
2017,7,21,16,30,333.0,246.0,3.5,38.0,448.0,582.67,426.56
2017,7,21,16,45,489.0,180.0,3.55,37.5,447.0,648.28,479.17
2017,7,21,17,0,645.0,114.0,3.6,37.0,446.0,693.59,515.03
2017,7,21,17,15,611.0,108.0,3.6,36.5,393.5,638.39,479.03
2017,7,21,17,30,577.0,102.0,3.6,36.0,341.0,583.73,442.77
2017,7,21,17,45,526.5,95.0,3.6,36.0,288.5,516.88,394.69
2017,7,21,18,0,476.0,88.0,3.6,36.0,236.0,447.8,343.6
2017,7,21,18,15,411.5,77.0,3.5,35.5,186.5,374.33,287.78
2017,7,21,18,30,347.0,66.0,3.4,35.0,137.0,306.12,233.91
2017,7,21,18,45,256.0,51.0,3.3,34.5,94.5,224.07,167.77
2017,7,21,19,0,165.0,36.0,3.2,34.0,52.0,151.17,105.73
2017,7,21,19,15,82.5,18.0,3.3,33.5,26.0,72.51,0.0
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
