Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,18.0,7.0,3.1,25.0,7.5,6.67,0.0
2017,7,22,6,0,36.0,14.0,3.2,25.0,15.0,13.34,0.0
2017,7,22,6,15,131.5,32.5,3.3,25.5,49.5,26.68,14.98
2017,7,22,6,30,227.0,51.0,3.4,26.0,84.0,39.17,27.08
2017,7,22,6,45,318.5,63.5,3.5,26.5,131.0,47.61,34.74
2017,7,22,7,0,410.0,76.0,3.6,27.0,178.0,55.68,41.81
2017,7,22,7,15,467.5,85.5,3.55,27.5,229.5,61.05,46.36
2017,7,22,7,30,525.0,95.0,3.5,28.0,281.0,65.36,49.82
2017,7,22,7,45,577.0,99.5,3.5,29.0,335.5,65.19,49.32
2017,7,22,8,0,629.0,104.0,3.5,30.0,390.0,94.96,54.23
2017,7,22,8,15,659.0,109.5,3.4,30.5,442.5,138.39,77.7
2017,7,22,8,30,689.0,115.0,3.3,31.0,495.0,185.38,110.76
2017,7,22,8,45,716.5,117.0,3.2,32.0,546.0,232.56,147.45
2017,7,22,9,0,744.0,119.0,3.1,33.0,597.0,287.65,191.47
2017,7,22,9,15,761.0,122.5,2.95,33.5,643.5,337.87,232.59
2017,7,22,9,30,778.0,126.0,2.8,34.0,690.0,389.5,274.07
2017,7,22,9,45,793.0,128.0,2.65,35.0,732.0,440.22,313.19
2017,7,22,10,0,808.0,130.0,2.5,36.0,774.0,491.68,351.37
2017,7,22,10,15,818.0,132.0,2.45,36.5,810.0,541.02,387.66
2017,7,22,10,30,828.0,134.0,2.4,37.0,846.0,593.1,424.53
2017,7,22,10,45,836.0,135.0,2.4,37.5,875.5,638.93,456.3
2017,7,22,11,0,844.0,136.0,2.4,38.0,905.0,683.85,486.58
2017,7,22,11,15,849.0,137.5,2.45,38.0,927.0,725.96,515.5
2017,7,22,11,30,854.0,139.0,2.5,38.0,949.0,766.56,541.86
2017,7,22,11,45,866.0,133.5,2.65,38.5,965.5,804.99,565.67
2017,7,22,12,0,878.0,128.0,2.8,39.0,982.0,841.94,588.37
2017,7,22,12,15,879.0,128.0,2.9,39.0,988.0,872.7,607.99
2017,7,22,12,30,880.0,128.0,3.0,39.0,994.0,901.14,626.19
2017,7,22,12,45,881.0,127.0,3.15,39.0,993.0,926.24,642.66
2017,7,22,13,0,882.0,126.0,3.3,39.0,992.0,948.77,657.61
2017,7,22,13,15,647.5,271.5,3.35,39.0,904.0,898.01,625.25
2017,7,22,13,30,413.0,417.0,3.4,39.0,816.0,828.23,574.53
2017,7,22,13,45,425.0,405.5,3.5,39.5,809.5,840.78,583.12
2017,7,22,14,0,437.0,394.0,3.6,40.0,803.0,851.42,590.0
2017,7,22,14,15,461.0,375.0,3.6,40.0,795.5,864.49,599.69
2017,7,22,14,30,485.0,356.0,3.6,40.0,788.0,875.26,608.0
2017,7,22,14,45,510.5,329.0,3.65,40.0,769.0,876.72,611.01
2017,7,22,15,0,536.0,302.0,3.7,40.0,750.0,875.18,612.3
2017,7,22,15,15,551.5,276.5,3.7,39.5,718.5,862.18,607.22
2017,7,22,15,30,567.0,251.0,3.7,39.0,687.0,846.06,600.23
2017,7,22,15,45,577.0,227.5,3.75,39.0,649.0,823.66,588.0
2017,7,22,16,0,587.0,204.0,3.8,39.0,611.0,803.68,577.2
2017,7,22,16,15,646.0,165.0,3.8,38.5,582.0,803.91,580.86
2017,7,22,16,30,705.0,126.0,3.8,38.0,553.0,796.73,579.08
2017,7,22,16,45,711.5,109.0,3.8,38.0,506.5,763.34,558.55
2017,7,22,17,0,718.0,92.0,3.8,38.0,460.0,723.35,533.43
2017,7,22,17,15,687.0,87.0,3.75,37.5,407.0,672.63,501.34
2017,7,22,17,30,656.0,82.0,3.7,37.0,354.0,618.78,466.23
2017,7,22,17,45,609.5,76.5,3.7,36.5,300.0,553.76,422.03
2017,7,22,18,0,563.0,71.0,3.7,36.0,246.0,490.98,376.52
2017,7,22,18,15,499.0,63.0,3.55,35.5,195.0,416.65,320.18
2017,7,22,18,30,435.0,55.0,3.4,35.0,144.0,346.95,265.12
2017,7,22,18,45,337.0,43.5,3.25,34.5,100.0,260.07,195.03
2017,7,22,19,0,239.0,32.0,3.1,34.0,56.0,181.02,126.88
2017,7,22,19,15,119.5,16.0,3.2,33.5,28.0,85.04,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,15.5,6.5,3.05,25.0,7.5,0.0,0.0
2017,7,23,6,0,31.0,13.0,3.2,25.0,15.0,12.39,0.0
2017,7,23,6,15,129.5,31.5,3.3,25.5,48.5,25.9,14.19
2017,7,23,6,30,228.0,50.0,3.4,26.0,82.0,38.42,26.42
2017,7,23,6,45,311.0,63.0,3.5,26.5,128.0,47.26,34.43
2017,7,23,7,0,394.0,76.0,3.6,27.0,174.0,55.7,41.82
2017,7,23,7,15,452.5,85.5,3.55,27.5,224.5,61.07,46.37
2017,7,23,7,30,511.0,95.0,3.5,28.0,275.0,65.44,49.9
2017,7,23,7,45,552.0,103.0,3.5,28.5,327.5,67.97,51.76
2017,7,23,8,0,593.0,111.0,3.5,29.0,380.0,97.59,57.94
2017,7,23,8,15,624.0,117.0,3.4,29.5,432.0,139.5,80.42
2017,7,23,8,30,655.0,123.0,3.3,30.0,484.0,185.1,112.38
2017,7,23,8,45,676.5,128.5,3.2,30.5,533.0,231.89,149.2
2017,7,23,9,0,698.0,134.0,3.1,31.0,582.0,281.0,189.28
2017,7,23,9,15,716.0,138.0,2.95,31.5,628.0,329.99,229.52
2017,7,23,9,30,734.0,142.0,2.8,32.0,674.0,385.33,273.74
2017,7,23,9,45,746.0,146.5,2.65,32.5,714.5,434.62,312.57
2017,7,23,10,0,758.0,151.0,2.5,33.0,755.0,484.44,350.52
2017,7,23,10,15,768.5,154.0,2.35,33.0,790.5,532.53,386.74
2017,7,23,10,30,779.0,157.0,2.2,33.0,826.0,580.58,421.78
2017,7,23,10,45,787.5,158.5,2.05,33.5,855.0,625.85,452.89
2017,7,23,11,0,796.0,160.0,1.9,34.0,884.0,670.47,482.41
2017,7,23,11,15,801.5,161.5,1.85,34.5,906.5,712.1,509.53
2017,7,23,11,30,807.0,163.0,1.8,35.0,929.0,752.44,534.95
2017,7,23,11,45,803.0,169.5,1.8,35.5,941.0,788.31,556.23
2017,7,23,12,0,799.0,176.0,1.8,36.0,953.0,822.02,575.91
2017,7,23,12,15,514.0,336.5,1.85,36.0,838.0,757.98,530.02
2017,7,23,12,30,229.0,497.0,1.9,36.0,723.0,671.99,467.42
2017,7,23,12,45,517.0,336.0,2.0,36.5,844.0,801.33,559.46
2017,7,23,13,0,805.0,175.0,2.1,37.0,965.0,929.46,642.86
2017,7,23,13,15,456.5,328.0,2.2,37.0,775.5,770.43,537.74
2017,7,23,13,30,108.0,481.0,2.3,37.0,586.0,574.37,401.24
2017,7,23,13,45,60.5,371.0,2.4,37.0,430.0,422.5,299.77
2017,7,23,14,0,13.0,261.0,2.5,37.0,274.0,260.61,186.05
2017,7,23,14,15,31.5,327.0,2.5,37.0,356.0,354.71,253.82
2017,7,23,14,30,50.0,393.0,2.5,37.0,438.0,444.03,316.12
2017,7,23,14,45,25.0,235.0,2.5,37.0,257.5,257.52,185.07
2017,7,23,15,0,0.0,77.0,2.5,37.0,77.0,71.91,48.71
2017,7,23,15,15,0.0,90.5,2.5,37.0,90.5,84.53,58.44
2017,7,23,15,30,0.0,104.0,2.5,37.0,104.0,97.34,68.17
2017,7,23,15,45,0.0,98.0,2.5,37.0,98.0,91.56,63.98
2017,7,23,16,0,0.0,92.0,2.5,37.0,92.0,85.82,59.84
2017,7,23,16,15,2.5,135.5,2.5,36.5,137.0,130.52,94.02
2017,7,23,16,30,5.0,179.0,2.5,36.0,182.0,177.47,129.79
2017,7,23,16,45,34.0,194.0,2.5,36.0,212.0,230.86,171.0
2017,7,23,17,0,63.0,209.0,2.5,36.0,242.0,275.17,205.16
2017,7,23,17,15,47.0,181.0,2.4,35.5,204.0,230.94,172.72
2017,7,23,17,30,31.0,153.0,2.3,35.0,166.0,187.31,140.3
2017,7,23,17,45,23.5,131.0,2.2,34.5,140.0,148.85,111.38
2017,7,23,18,0,16.0,109.0,2.1,34.0,114.0,120.98,90.02
2017,7,23,18,15,8.0,87.0,1.85,33.0,89.5,93.13,68.3
2017,7,23,18,30,0.0,65.0,1.6,32.0,65.0,65.54,46.33
2017,7,23,18,45,0.0,44.5,1.35,31.5,44.5,44.23,29.04
2017,7,23,19,0,0.0,24.0,1.1,31.0,24.0,22.29,10.92
2017,7,23,19,15,0.0,12.0,1.1,30.5,12.0,11.13,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2017,7,24,6,15,20.0,30.5,3.2,25.0,33.5,27.01,14.88
2017,7,24,6,30,40.0,57.0,3.4,25.0,63.0,48.13,34.6
2017,7,24,6,45,99.5,84.0,3.65,25.5,107.0,66.92,51.17
2017,7,24,7,0,159.0,111.0,3.9,26.0,151.0,86.54,68.12
2017,7,24,7,15,142.0,124.5,4.05,26.5,166.5,97.1,77.04
2017,7,24,7,30,125.0,138.0,4.2,27.0,182.0,107.17,85.25
2017,7,24,7,45,102.5,161.5,4.35,28.0,201.5,123.02,97.84
2017,7,24,8,0,80.0,185.0,4.5,29.0,221.0,152.08,113.57
2017,7,24,8,15,53.5,195.0,4.35,29.5,220.5,165.49,123.08
2017,7,24,8,30,27.0,205.0,4.2,30.0,220.0,175.44,130.97
2017,7,24,8,45,30.0,227.0,4.1,30.5,245.0,197.05,146.73
2017,7,24,9,0,33.0,249.0,4.0,31.0,270.0,219.2,162.79
2017,7,24,9,15,48.5,283.0,3.8,31.0,316.5,254.91,188.9
2017,7,24,9,30,64.0,317.0,3.6,31.0,363.0,292.75,216.46
2017,7,24,9,45,119.5,350.0,3.45,31.5,442.5,341.61,251.17
2017,7,24,10,0,175.0,383.0,3.3,32.0,522.0,404.04,295.54
2017,7,24,10,15,411.5,310.0,3.2,32.5,657.5,471.07,344.3
2017,7,24,10,30,648.0,237.0,3.1,33.0,793.0,568.67,414.98
2017,7,24,10,45,662.0,237.5,3.05,33.5,823.0,611.73,445.02
2017,7,24,11,0,676.0,238.0,3.0,34.0,853.0,654.98,474.68
2017,7,24,11,15,683.0,240.5,2.95,34.0,874.5,694.96,502.31
2017,7,24,11,30,690.0,243.0,2.9,34.0,896.0,734.17,528.9
2017,7,24,11,45,700.5,239.5,2.9,34.5,911.5,769.92,552.03
2017,7,24,12,0,711.0,236.0,2.9,35.0,927.0,804.69,574.12
2017,7,24,12,15,713.0,237.0,2.85,35.0,933.5,835.14,593.77
2017,7,24,12,30,715.0,238.0,2.8,35.0,940.0,863.87,611.87
2017,7,24,12,45,717.0,236.0,2.75,35.5,939.0,887.89,625.38
2017,7,24,13,0,719.0,234.0,2.7,36.0,938.0,909.72,637.45
2017,7,24,13,15,585.0,326.0,2.6,36.0,895.0,890.7,621.52
2017,7,24,13,30,451.0,418.0,2.5,36.0,852.0,865.58,601.0
2017,7,24,13,45,579.0,322.0,2.45,36.5,868.5,909.18,631.89
2017,7,24,14,0,707.0,226.0,2.4,37.0,885.0,951.5,659.7
2017,7,24,14,15,414.0,332.0,2.35,36.5,715.5,773.67,542.55
2017,7,24,14,30,121.0,438.0,2.3,36.0,546.0,574.53,405.31
2017,7,24,14,45,60.5,276.0,2.3,36.0,330.0,335.06,241.77
2017,7,24,15,0,0.0,114.0,2.3,36.0,114.0,106.95,75.06
2017,7,24,15,15,0.0,96.0,2.35,36.0,96.0,89.75,62.59
2017,7,24,15,30,0.0,78.0,2.4,36.0,78.0,72.78,49.93
2017,7,24,15,45,0.0,83.0,2.45,36.0,83.0,77.43,53.6
2017,7,24,16,0,0.0,88.0,2.5,36.0,88.0,82.07,57.28
2017,7,24,16,15,0.0,97.0,2.5,35.5,97.0,90.56,64.05
2017,7,24,16,30,0.0,106.0,2.5,35.0,106.0,99.39,71.15
2017,7,24,16,45,0.0,84.0,2.5,35.0,84.0,78.25,55.17
2017,7,24,17,0,0.0,62.0,2.5,35.0,62.0,57.68,39.47
2017,7,24,17,15,38.5,113.0,2.3,34.5,129.0,144.9,108.61
2017,7,24,17,30,77.0,164.0,2.1,34.0,196.0,236.03,179.34
2017,7,24,17,45,61.5,141.5,1.95,33.5,165.0,198.93,151.14
2017,7,24,18,0,46.0,119.0,1.8,33.0,134.0,162.74,123.37
2017,7,24,18,15,31.0,95.0,1.7,32.0,104.5,125.66,94.5
2017,7,24,18,30,16.0,71.0,1.6,31.0,75.0,82.84,60.4
2017,7,24,18,45,8.0,48.0,1.55,30.5,50.0,53.4,36.42
2017,7,24,19,0,0.0,25.0,1.5,30.0,25.0,23.32,11.66
2017,7,24,19,15,0.0,12.5,1.75,29.5,12.5,11.6,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.25,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.4,24.0,8.0,7.63,0.0
2017,7,25,6,15,46.5,32.5,3.6,24.5,39.0,27.57,15.09
2017,7,25,6,30,92.0,57.0,3.8,25.0,70.0,46.69,33.36
2017,7,25,6,45,178.0,76.5,4.0,25.5,115.0,59.79,45.13
2017,7,25,7,0,264.0,96.0,4.2,26.0,160.0,73.84,57.38
2017,7,25,7,15,132.0,98.0,4.2,26.5,130.0,79.55,62.23
2017,7,25,7,30,0.0,100.0,4.2,27.0,100.0,89.57,70.48
2017,7,25,7,45,122.5,139.5,4.25,28.0,195.0,109.09,86.28
2017,7,25,8,0,245.0,179.0,4.3,29.0,290.0,139.16,99.72
2017,7,25,8,15,259.5,202.5,4.25,29.5,333.0,174.28,121.98
2017,7,25,8,30,274.0,226.0,4.2,30.0,376.0,211.37,148.35
2017,7,25,8,45,264.5,253.0,4.2,30.5,409.5,247.97,176.63
2017,7,25,9,0,255.0,280.0,4.2,31.0,443.0,283.9,204.68
2017,7,25,9,15,469.0,224.0,4.1,31.5,552.0,319.75,227.65
2017,7,25,9,30,683.0,168.0,4.0,32.0,661.0,380.4,271.79
2017,7,25,9,45,411.5,275.0,3.95,32.5,577.0,392.45,285.56
2017,7,25,10,0,140.0,382.0,3.9,33.0,493.0,386.41,282.17
2017,7,25,10,15,151.0,402.0,3.85,33.5,526.5,419.69,305.56
2017,7,25,10,30,162.0,422.0,3.8,34.0,560.0,454.19,329.37
2017,7,25,10,45,462.5,301.5,3.8,34.5,717.0,543.39,395.9
2017,7,25,11,0,763.0,181.0,3.8,35.0,874.0,665.02,484.16
2017,7,25,11,15,769.0,182.5,3.8,35.0,895.5,705.85,512.54
2017,7,25,11,30,775.0,184.0,3.8,35.0,917.0,745.54,540.04
2017,7,25,11,45,791.5,175.5,3.8,35.5,934.5,783.32,564.29
2017,7,25,12,0,808.0,167.0,3.8,36.0,952.0,820.14,586.93
2017,7,25,12,15,809.5,167.5,3.8,36.0,958.0,851.17,606.81
2017,7,25,12,30,811.0,168.0,3.8,36.0,964.0,880.11,625.32
2017,7,25,12,45,561.0,320.0,3.85,36.5,870.5,825.65,585.05
2017,7,25,13,0,311.0,472.0,3.9,37.0,777.0,752.22,528.83
2017,7,25,13,15,557.5,319.5,3.9,37.0,859.0,857.84,606.31
2017,7,25,13,30,804.0,167.0,3.9,37.0,941.0,956.43,672.65
2017,7,25,13,45,800.5,165.0,3.9,37.0,923.5,964.93,677.79
2017,7,25,14,0,797.0,163.0,3.9,37.0,906.0,970.33,681.71
2017,7,25,14,15,524.5,297.0,3.9,37.0,781.0,847.66,600.31
2017,7,25,14,30,252.0,431.0,3.9,37.0,656.0,709.9,502.49
2017,7,25,14,45,475.5,313.5,3.9,37.0,717.0,825.01,587.26
2017,7,25,15,0,699.0,196.0,3.9,37.0,778.0,927.77,659.0
2017,7,25,15,15,685.5,192.0,3.9,37.0,740.5,907.16,646.2
2017,7,25,15,30,672.0,188.0,3.9,37.0,703.0,884.09,632.67
2017,7,25,15,45,511.0,237.5,3.95,37.0,615.5,770.95,557.27
2017,7,25,16,0,350.0,287.0,4.0,37.0,528.0,654.47,476.28
2017,7,25,16,15,466.0,228.5,3.95,36.5,524.5,703.75,516.1
2017,7,25,16,30,582.0,170.0,3.9,36.0,521.0,736.43,543.85
2017,7,25,16,45,547.5,164.0,3.9,36.0,470.5,678.96,505.21
2017,7,25,17,0,513.0,158.0,3.9,36.0,420.0,627.99,470.72
2017,7,25,17,15,474.0,148.5,3.75,35.5,368.5,570.02,431.07
2017,7,25,17,30,435.0,139.0,3.6,35.0,317.0,513.46,391.45
2017,7,25,17,45,376.5,128.0,3.5,34.5,265.5,442.97,340.23
2017,7,25,18,0,318.0,117.0,3.4,34.0,214.0,365.06,282.07
2017,7,25,18,15,252.0,99.5,3.2,33.5,166.5,291.38,224.98
2017,7,25,18,30,186.0,82.0,3.0,33.0,119.0,223.52,170.77
2017,7,25,18,45,113.5,58.5,2.9,32.5,79.0,140.1,103.73
2017,7,25,19,0,41.0,35.0,2.8,32.0,39.0,71.1,46.32
2017,7,25,19,15,20.5,17.5,3.0,31.5,19.5,32.64,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,5.5,5.5,2.95,24.5,5.5,0.0,0.0
2017,7,26,6,0,11.0,11.0,3.2,25.0,11.0,10.48,0.0
2017,7,26,6,15,96.5,31.0,3.4,25.5,43.5,25.44,13.15
2017,7,26,6,30,182.0,51.0,3.6,26.0,76.0,40.97,28.43
2017,7,26,6,45,291.0,62.5,3.8,26.5,123.5,47.01,34.16
2017,7,26,7,0,400.0,74.0,4.0,27.0,171.0,54.37,40.67
2017,7,26,7,15,460.5,83.0,4.1,27.5,222.0,59.43,44.98
2017,7,26,7,30,521.0,92.0,4.2,28.0,273.0,63.35,48.15
2017,7,26,7,45,580.5,94.0,4.35,29.0,328.5,61.38,46.14
2017,7,26,8,0,640.0,96.0,4.5,30.0,384.0,84.43,47.78
2017,7,26,8,15,670.5,101.0,4.55,30.5,437.0,128.12,70.0
2017,7,26,8,30,701.0,106.0,4.6,31.0,490.0,175.42,102.72
2017,7,26,8,45,731.5,106.5,4.65,31.5,541.5,227.73,143.51
2017,7,26,9,0,762.0,107.0,4.7,32.0,593.0,277.76,184.51
2017,7,26,9,15,778.5,110.5,4.7,32.5,640.0,328.92,227.24
2017,7,26,9,30,795.0,114.0,4.7,33.0,687.0,381.4,270.46
2017,7,26,9,45,812.0,114.0,4.75,33.5,729.5,432.31,311.73
2017,7,26,10,0,829.0,114.0,4.8,34.0,772.0,488.89,355.93
2017,7,26,10,15,838.5,116.0,4.75,34.5,808.0,538.46,393.79
2017,7,26,10,30,848.0,118.0,4.7,35.0,844.0,587.65,430.21
2017,7,26,10,45,857.0,118.0,4.7,35.5,874.0,634.27,463.94
2017,7,26,11,0,866.0,118.0,4.7,36.0,904.0,680.02,496.14
2017,7,26,11,15,870.5,119.5,4.7,36.0,926.0,722.79,526.56
2017,7,26,11,30,875.0,121.0,4.7,36.0,948.0,763.94,553.76
2017,7,26,11,45,864.0,131.5,4.7,36.5,958.5,798.97,575.47
2017,7,26,12,0,853.0,142.0,4.7,37.0,969.0,831.08,595.08
2017,7,26,12,15,854.0,142.5,4.65,37.0,975.5,861.83,614.74
2017,7,26,12,30,855.0,143.0,4.6,37.0,982.0,890.32,632.85
2017,7,26,12,45,854.0,143.5,4.6,37.5,980.0,914.68,647.12
2017,7,26,13,0,853.0,144.0,4.6,38.0,978.0,936.48,659.72
2017,7,26,13,15,850.5,143.5,4.55,38.0,968.0,953.21,670.26
2017,7,26,13,30,848.0,143.0,4.5,38.0,958.0,966.99,679.02
2017,7,26,13,45,843.0,142.5,4.5,38.0,940.0,975.28,684.64
2017,7,26,14,0,838.0,142.0,4.5,38.0,922.0,980.43,688.42
2017,7,26,14,15,832.0,140.5,4.5,38.0,897.0,980.43,689.08
2017,7,26,14,30,826.0,139.0,4.5,38.0,872.0,977.28,687.9
2017,7,26,14,45,837.0,125.5,4.5,38.0,844.5,975.42,687.7
2017,7,26,15,0,848.0,112.0,4.5,38.0,817.0,969.83,685.25
2017,7,26,15,15,837.5,110.0,4.5,37.5,778.5,951.99,676.51
2017,7,26,15,30,827.0,108.0,4.5,37.0,740.0,931.31,666.03
2017,7,26,15,45,815.0,104.5,4.5,37.0,696.5,904.83,650.4
2017,7,26,16,0,803.0,101.0,4.5,37.0,653.0,883.81,638.4
2017,7,26,16,15,785.5,98.0,4.5,36.5,605.0,847.98,617.8
2017,7,26,16,30,768.0,95.0,4.5,36.0,557.0,810.3,595.75
2017,7,26,16,45,747.0,90.5,4.5,36.0,506.0,766.2,567.79
2017,7,26,17,0,726.0,86.0,4.5,36.0,455.0,720.96,538.65
2017,7,26,17,15,695.0,81.5,4.4,35.5,401.5,666.95,503.56
2017,7,26,17,30,664.0,77.0,4.3,35.0,348.0,616.58,470.22
2017,7,26,17,45,622.5,71.0,4.25,35.0,294.5,554.22,426.25
2017,7,26,18,0,581.0,65.0,4.2,35.0,241.0,493.72,381.15
2017,7,26,18,15,516.0,57.5,3.9,34.0,190.0,418.8,324.2
2017,7,26,18,30,451.0,50.0,3.6,33.0,139.0,348.71,268.49
2017,7,26,18,45,350.0,39.5,3.35,32.5,95.0,261.13,196.78
2017,7,26,19,0,249.0,29.0,3.1,32.0,51.0,183.49,126.43
2017,7,26,19,15,124.5,14.5,3.1,31.5,25.5,67.73,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,18.0,5.5,2.3,23.5,6.0,0.0,0.0
2017,7,27,6,0,36.0,11.0,2.4,24.0,12.0,10.48,0.0
2017,7,27,6,15,150.5,27.5,2.55,24.5,45.5,21.51,10.07
2017,7,27,6,30,265.0,44.0,2.7,25.0,79.0,33.84,22.6
2017,7,27,6,45,362.0,54.0,2.85,25.5,126.5,40.55,28.84
2017,7,27,7,0,459.0,64.0,3.0,26.0,174.0,46.84,34.44
2017,7,27,7,15,516.5,71.5,3.05,27.0,226.0,50.08,37.14
2017,7,27,7,30,574.0,79.0,3.1,28.0,278.0,53.13,39.52
2017,7,27,7,45,615.5,84.5,3.2,29.0,331.5,54.4,40.3
2017,7,27,8,0,657.0,90.0,3.3,30.0,385.0,79.34,43.95
2017,7,27,8,15,686.0,95.0,3.25,30.5,437.5,123.82,66.18
2017,7,27,8,30,715.0,100.0,3.2,31.0,490.0,176.92,103.13
2017,7,27,8,45,736.5,104.0,3.2,32.0,540.0,225.48,140.84
2017,7,27,9,0,758.0,108.0,3.2,33.0,590.0,276.32,182.02
2017,7,27,9,15,774.5,111.0,3.1,33.5,636.5,326.89,223.74
2017,7,27,9,30,791.0,114.0,3.0,34.0,683.0,378.79,265.86
2017,7,27,9,45,804.5,116.0,2.95,34.5,725.0,429.72,306.36
2017,7,27,10,0,818.0,118.0,2.9,35.0,767.0,485.9,349.28
2017,7,27,10,15,827.5,120.0,2.85,35.5,802.5,535.0,385.98
2017,7,27,10,30,837.0,122.0,2.8,36.0,838.0,583.73,421.24
2017,7,27,10,45,845.5,123.0,2.8,36.5,868.0,630.45,454.18
2017,7,27,11,0,854.0,124.0,2.8,37.0,898.0,676.28,485.58
2017,7,27,11,15,859.0,125.0,2.8,37.0,920.0,718.56,514.83
2017,7,27,11,30,864.0,126.0,2.8,37.0,942.0,759.29,541.14
2017,7,27,11,45,878.5,118.5,2.8,37.5,959.5,798.34,564.76
2017,7,27,12,0,893.0,111.0,2.8,38.0,977.0,835.97,587.18
2017,7,27,12,15,894.5,111.5,2.85,38.0,983.5,868.14,607.49
2017,7,27,12,30,896.0,112.0,2.9,38.0,990.0,897.92,626.28
2017,7,27,12,45,896.0,111.5,3.0,38.5,988.5,922.91,641.07
2017,7,27,13,0,896.0,111.0,3.1,39.0,987.0,945.19,654.18
2017,7,27,13,15,894.0,110.5,3.2,39.0,977.0,962.68,665.77
2017,7,27,13,30,892.0,110.0,3.3,39.0,967.0,977.07,675.57
2017,7,27,13,45,888.5,109.0,3.4,39.0,949.5,986.32,682.31
2017,7,27,14,0,885.0,108.0,3.5,39.0,932.0,992.29,687.17
2017,7,27,14,15,879.5,107.0,3.55,39.0,906.5,992.97,688.58
2017,7,27,14,30,874.0,106.0,3.6,39.0,881.0,990.37,688.11
2017,7,27,14,45,861.0,107.5,3.7,39.0,847.5,979.75,683.08
2017,7,27,15,0,848.0,109.0,3.8,39.0,814.0,966.11,676.29
2017,7,27,15,15,838.0,107.0,3.85,38.5,775.5,948.72,668.3
2017,7,27,15,30,828.0,105.0,3.9,38.0,737.0,928.46,658.52
2017,7,27,15,45,813.5,103.0,4.0,38.0,693.0,901.21,643.08
2017,7,27,16,0,799.0,101.0,4.1,38.0,649.0,879.58,631.28
2017,7,27,16,15,781.5,98.0,4.1,37.5,601.0,843.82,610.91
2017,7,27,16,30,764.0,95.0,4.1,37.0,553.0,806.23,589.12
2017,7,27,16,45,739.5,91.5,4.15,37.0,501.5,760.43,560.39
2017,7,27,17,0,715.0,88.0,4.2,37.0,450.0,713.73,530.59
2017,7,27,17,15,683.0,83.5,4.15,36.5,396.5,662.66,497.89
2017,7,27,17,30,651.0,79.0,4.1,36.0,343.0,608.82,462.32
2017,7,27,17,45,606.5,73.0,4.1,35.5,290.0,544.85,418.27
2017,7,27,18,0,562.0,67.0,4.1,35.0,237.0,483.0,372.85
2017,7,27,18,15,496.0,59.0,3.85,34.5,186.5,407.68,314.92
2017,7,27,18,30,430.0,51.0,3.6,34.0,136.0,337.29,258.55
2017,7,27,18,45,327.5,40.0,3.4,33.5,92.5,249.38,186.89
2017,7,27,19,0,225.0,29.0,3.2,33.0,49.0,169.78,115.16
2017,7,27,19,15,112.5,14.5,3.2,32.5,24.5,62.39,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,24.0,5.5,2.8,24.5,6.0,0.0,0.0
2017,7,28,6,0,48.0,11.0,3.0,25.0,12.0,10.48,0.0
2017,7,28,6,15,174.0,26.5,3.2,25.5,46.5,20.75,9.17
2017,7,28,6,30,300.0,42.0,3.4,26.0,81.0,32.33,21.2
2017,7,28,6,45,399.0,51.0,3.6,26.5,130.0,38.55,27.0
2017,7,28,7,0,498.0,60.0,3.8,27.0,179.0,43.57,31.51
2017,7,28,7,15,555.5,67.0,3.85,28.0,232.0,46.6,34.03
2017,7,28,7,30,613.0,74.0,3.9,29.0,285.0,49.45,36.25
2017,7,28,7,45,659.5,77.5,4.0,30.0,340.5,49.5,36.02
2017,7,28,8,0,706.0,81.0,4.1,31.0,396.0,78.32,42.62
2017,7,28,8,15,734.0,85.0,4.05,31.5,450.0,124.3,64.74
2017,7,28,8,30,762.0,89.0,4.0,32.0,504.0,173.61,98.33
2017,7,28,8,45,787.0,91.0,3.95,33.0,556.0,223.9,137.29
2017,7,28,9,0,812.0,93.0,3.9,34.0,608.0,276.82,180.19
2017,7,28,9,15,827.0,95.5,3.8,34.5,655.5,335.84,228.52
2017,7,28,9,30,842.0,98.0,3.7,35.0,703.0,389.16,272.02
2017,7,28,9,45,856.5,99.0,3.65,35.5,746.0,441.84,314.11
2017,7,28,10,0,871.0,100.0,3.6,36.0,789.0,495.02,355.3
2017,7,28,10,15,879.5,101.5,3.55,36.5,825.5,545.77,393.5
2017,7,28,10,30,888.0,103.0,3.5,37.0,862.0,595.97,430.06
2017,7,28,10,45,896.5,103.0,3.45,37.5,892.5,644.13,464.08
2017,7,28,11,0,905.0,103.0,3.4,38.0,923.0,691.3,496.39
2017,7,28,11,15,909.5,104.0,3.35,38.0,945.0,735.3,526.21
2017,7,28,11,30,914.0,105.0,3.3,38.0,967.0,777.57,553.12
2017,7,28,11,45,903.0,115.0,3.25,38.5,978.0,813.75,574.59
2017,7,28,12,0,892.0,125.0,3.2,39.0,989.0,846.89,593.87
2017,7,28,12,15,893.0,125.5,3.15,39.0,995.5,878.81,613.45
2017,7,28,12,30,894.0,126.0,3.1,39.0,1002.0,908.32,631.42
2017,7,28,12,45,893.5,125.5,3.1,39.5,1000.0,933.06,645.3
2017,7,28,13,0,893.0,125.0,3.1,40.0,998.0,955.06,657.48
2017,7,28,13,15,891.0,124.5,3.05,40.0,988.0,972.76,668.07
2017,7,28,13,30,889.0,124.0,3.0,40.0,978.0,987.38,676.84
2017,7,28,13,45,884.5,123.5,2.95,40.0,959.5,996.38,682.28
2017,7,28,14,0,880.0,123.0,2.9,40.0,941.0,1002.09,685.86
2017,7,28,14,15,874.5,121.5,2.9,40.0,915.5,1002.51,686.76
2017,7,28,14,30,869.0,120.0,2.9,40.0,890.0,999.63,685.83
2017,7,28,14,45,859.5,119.0,2.9,40.0,857.0,990.05,680.96
2017,7,28,15,0,850.0,118.0,2.9,40.0,824.0,977.36,674.33
2017,7,28,15,15,839.5,116.0,2.85,40.0,785.0,959.59,664.31
2017,7,28,15,30,829.0,114.0,2.8,40.0,746.0,938.97,652.64
2017,7,28,15,45,815.0,111.0,2.8,40.0,701.5,919.48,642.14
2017,7,28,16,0,801.0,108.0,2.8,40.0,657.0,889.17,624.82
2017,7,28,16,15,783.0,104.5,2.8,39.5,608.0,852.36,604.59
2017,7,28,16,30,765.0,101.0,2.8,39.0,559.0,813.7,582.91
2017,7,28,16,45,741.0,97.0,2.8,39.0,507.0,767.7,554.82
2017,7,28,17,0,717.0,93.0,2.8,39.0,455.0,720.73,525.64
2017,7,28,17,15,684.0,88.0,2.6,38.5,400.5,668.64,492.53
2017,7,28,17,30,651.0,83.0,2.4,38.0,346.0,613.36,456.42
2017,7,28,17,45,604.5,76.5,2.25,37.5,292.0,547.32,411.6
2017,7,28,18,0,558.0,70.0,2.1,37.0,238.0,483.55,365.75
2017,7,28,18,15,490.0,61.5,1.85,35.5,186.5,406.51,309.18
2017,7,28,18,30,422.0,53.0,1.6,34.0,135.0,334.54,253.71
2017,7,28,18,45,316.0,41.0,1.4,33.0,91.5,244.03,181.48
2017,7,28,19,0,210.0,29.0,1.2,32.0,48.0,162.74,108.8
2017,7,28,19,15,105.0,14.5,1.2,31.5,24.0,59.01,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.0,3.0,24.5,5.5,0.0,0.0
2017,7,29,6,0,32.0,10.0,3.2,25.0,11.0,9.53,0.0
2017,7,29,6,15,150.5,26.5,3.35,25.5,44.5,20.76,8.87
2017,7,29,6,30,269.0,43.0,3.5,26.0,78.0,33.14,21.83
2017,7,29,6,45,366.0,54.0,3.7,27.0,126.5,40.65,28.69
2017,7,29,7,0,463.0,65.0,3.9,28.0,175.0,47.96,35.06
2017,7,29,7,15,522.5,73.0,3.85,28.5,227.5,51.56,38.14
2017,7,29,7,30,582.0,81.0,3.8,29.0,280.0,54.94,40.88
2017,7,29,7,45,628.5,85.5,3.75,30.0,335.5,55.38,40.95
2017,7,29,8,0,675.0,90.0,3.7,31.0,391.0,77.3,43.07
2017,7,29,8,15,704.5,95.0,3.45,32.0,444.5,122.83,64.75
2017,7,29,8,30,734.0,100.0,3.2,33.0,498.0,177.08,101.62
2017,7,29,8,45,757.5,102.5,2.95,34.0,549.5,225.93,138.94
2017,7,29,9,0,781.0,105.0,2.7,35.0,601.0,277.28,179.96
2017,7,29,9,15,797.5,108.5,2.35,35.5,648.0,329.58,222.34
2017,7,29,9,30,814.0,112.0,2.0,36.0,695.0,383.2,264.78
2017,7,29,9,45,826.5,114.0,1.7,37.0,737.5,440.32,307.58
2017,7,29,10,0,839.0,116.0,1.4,38.0,780.0,492.01,344.59
2017,7,29,10,15,848.0,118.0,1.2,38.5,816.0,542.0,379.68
2017,7,29,10,30,857.0,120.0,1.0,39.0,852.0,591.54,412.68
2017,7,29,10,45,863.5,122.0,0.8,39.5,881.5,638.89,442.46
2017,7,29,11,0,870.0,124.0,0.6,40.0,911.0,685.15,469.81
2017,7,29,11,15,874.5,125.0,0.7,40.0,933.0,727.88,498.45
2017,7,29,11,30,879.0,126.0,0.8,40.0,955.0,768.96,524.35
2017,7,29,11,45,880.0,128.0,0.9,40.5,968.5,806.37,546.52
2017,7,29,12,0,881.0,130.0,1.0,41.0,982.0,841.62,567.24
2017,7,29,12,15,882.0,130.5,1.15,41.0,988.5,873.27,587.61
2017,7,29,12,30,883.0,131.0,1.3,41.0,995.0,902.56,606.59
2017,7,29,12,45,880.5,131.5,1.5,41.5,992.5,926.21,621.54
2017,7,29,13,0,878.0,132.0,1.7,42.0,990.0,947.11,634.82
2017,7,29,13,15,875.5,131.5,1.85,42.0,979.5,964.18,646.63
2017,7,29,13,30,873.0,131.0,2.0,42.0,969.0,978.19,656.73
2017,7,29,13,45,866.0,132.0,2.15,42.0,950.0,986.15,663.32
2017,7,29,14,0,859.0,133.0,2.3,42.0,931.0,990.87,668.12
2017,7,29,14,15,852.5,131.5,2.4,42.0,905.0,990.36,669.4
2017,7,29,14,30,846.0,130.0,2.5,42.0,879.0,986.6,668.88
2017,7,29,14,45,689.5,215.0,2.7,42.0,810.5,937.37,641.59
2017,7,29,15,0,533.0,300.0,2.9,42.0,742.0,868.35,598.15
2017,7,29,15,15,667.0,212.5,2.95,41.5,738.0,909.65,630.72
2017,7,29,15,30,801.0,125.0,3.0,41.0,734.0,932.2,647.55
2017,7,29,15,45,628.0,186.5,3.15,41.0,646.5,830.86,585.51
2017,7,29,16,0,455.0,248.0,3.3,41.0,559.0,722.08,513.63
2017,7,29,16,15,590.5,180.5,3.35,40.5,553.0,767.7,550.94
2017,7,29,16,30,726.0,113.0,3.4,40.0,547.0,796.6,573.01
2017,7,29,16,45,697.5,109.5,3.45,40.0,494.5,748.72,543.06
2017,7,29,17,0,669.0,106.0,3.5,40.0,442.0,700.29,512.68
2017,7,29,17,15,633.5,100.0,3.4,39.5,388.5,643.08,476.07
2017,7,29,17,30,598.0,94.0,3.3,39.0,335.0,586.5,438.94
2017,7,29,17,45,547.5,87.0,3.25,38.5,281.5,519.02,391.88
2017,7,29,18,0,497.0,80.0,3.2,38.0,228.0,454.09,344.79
2017,7,29,18,15,426.5,69.5,2.85,37.0,178.0,375.63,285.84
2017,7,29,18,30,356.0,59.0,2.5,36.0,128.0,300.15,226.95
2017,7,29,18,45,254.5,44.5,2.15,35.0,85.5,213.44,157.55
2017,7,29,19,0,153.0,30.0,1.8,34.0,43.0,137.32,89.38
2017,7,29,19,15,76.5,15.0,1.85,33.5,21.5,47.11,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.75,26.5,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,0.8,27.0,8.0,7.63,0.0
2017,7,30,6,15,102.5,27.0,0.85,27.5,39.5,22.31,9.47
2017,7,30,6,30,190.0,46.0,0.9,28.0,71.0,35.51,23.56
2017,7,30,6,45,271.5,61.5,1.0,28.5,115.5,46.42,33.31
2017,7,30,7,0,353.0,77.0,1.1,29.0,160.0,56.81,42.33
2017,7,30,7,15,413.0,88.0,1.15,29.5,210.5,63.26,47.77
2017,7,30,7,30,473.0,99.0,1.2,30.0,261.0,69.36,52.71
2017,7,30,7,45,516.5,108.0,1.25,31.0,313.0,72.79,55.17
2017,7,30,8,0,560.0,117.0,1.3,32.0,365.0,93.14,57.95
2017,7,30,8,15,592.5,123.5,1.25,32.5,416.5,133.62,77.06
2017,7,30,8,30,625.0,130.0,1.2,33.0,468.0,178.05,106.24
2017,7,30,8,45,646.5,137.0,1.2,33.5,517.0,224.48,141.26
2017,7,30,9,0,668.0,144.0,1.2,34.0,566.0,273.3,179.71
2017,7,30,9,15,687.0,148.5,1.2,34.5,612.0,321.6,218.17
2017,7,30,9,30,706.0,153.0,1.2,35.0,658.0,371.64,257.38
2017,7,30,9,45,716.5,158.5,1.25,35.5,698.5,420.49,295.09
2017,7,30,10,0,727.0,164.0,1.3,36.0,739.0,469.8,332.03
2017,7,30,10,15,738.5,167.0,1.35,36.0,774.5,521.45,370.15
2017,7,30,10,30,750.0,170.0,1.4,36.0,810.0,568.96,404.59
2017,7,30,10,45,757.5,173.0,1.5,36.5,838.5,613.93,435.92
2017,7,30,11,0,765.0,176.0,1.6,37.0,867.0,658.23,466.03
2017,7,30,11,15,771.0,177.5,1.7,37.0,889.0,699.34,494.41
2017,7,30,11,30,777.0,179.0,1.8,37.0,911.0,739.28,521.6
2017,7,30,11,45,782.5,178.5,1.9,37.5,925.5,775.74,544.65
2017,7,30,12,0,788.0,178.0,2.0,38.0,940.0,810.64,565.86
2017,7,30,12,15,789.5,178.5,2.15,38.0,946.0,841.36,585.92
2017,7,30,12,30,791.0,179.0,2.3,38.0,952.0,870.03,604.73
2017,7,30,12,45,582.0,308.5,2.45,38.5,877.0,830.15,576.28
2017,7,30,13,0,373.0,438.0,2.6,39.0,802.0,776.34,536.15
2017,7,30,13,15,417.0,426.0,2.75,39.0,829.0,824.86,569.43
2017,7,30,13,30,461.0,414.0,2.9,39.0,856.0,869.88,599.72
2017,7,30,13,45,605.0,303.0,3.05,39.0,871.5,914.09,633.61
2017,7,30,14,0,749.0,192.0,3.2,39.0,887.0,950.03,659.53
2017,7,30,14,15,741.5,190.0,3.35,39.0,862.0,948.47,659.94
2017,7,30,14,30,734.0,188.0,3.5,39.0,837.0,949.83,662.54
2017,7,30,14,45,668.0,219.5,3.7,39.0,793.5,920.33,645.97
2017,7,30,15,0,602.0,251.0,3.9,39.0,750.0,887.84,626.36
2017,7,30,15,15,487.5,286.0,4.0,38.5,677.5,807.48,574.32
2017,7,30,15,30,373.0,321.0,4.1,38.0,605.0,719.01,515.79
2017,7,30,15,45,452.5,273.5,4.25,38.0,597.0,753.32,543.27
2017,7,30,16,0,532.0,226.0,4.4,38.0,589.0,769.18,558.13
2017,7,30,16,15,508.5,217.0,4.4,37.5,543.0,728.13,532.56
2017,7,30,16,30,485.0,208.0,4.4,37.0,497.0,686.32,506.31
2017,7,30,16,45,458.0,195.5,4.45,36.5,448.0,637.03,474.49
2017,7,30,17,0,431.0,183.0,4.5,36.0,399.0,587.76,441.94
2017,7,30,17,15,394.5,169.0,4.4,35.5,349.0,529.6,401.75
2017,7,30,17,30,358.0,155.0,4.3,35.0,299.0,460.55,352.76
2017,7,30,17,45,317.0,136.5,4.2,35.0,249.5,397.82,306.21
2017,7,30,18,0,276.0,118.0,4.1,35.0,200.0,337.73,260.36
2017,7,30,18,15,221.5,97.0,3.9,34.5,154.0,268.8,206.72
2017,7,30,18,30,167.0,76.0,3.7,34.0,108.0,204.26,155.04
2017,7,30,18,45,111.5,51.5,3.5,33.5,69.5,138.06,101.16
2017,7,30,19,0,56.0,27.0,3.3,33.0,31.0,65.26,39.41
2017,7,30,19,15,28.0,13.5,3.25,32.5,15.5,24.84,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.0,2.5,25.0,1.0,0.0,0.0
2017,7,31,6,0,0.0,2.0,2.6,25.0,2.0,1.91,0.0
2017,7,31,6,15,0.0,14.0,2.65,25.5,14.0,12.98,2.94
2017,7,31,6,30,0.0,26.0,2.7,26.0,26.0,24.13,14.33
2017,7,31,6,45,0.0,44.0,2.75,26.5,44.0,40.61,28.69
2017,7,31,7,0,0.0,62.0,2.8,27.0,62.0,56.48,42.42
2017,7,31,7,15,0.0,82.0,2.65,27.5,82.0,73.77,57.08
2017,7,31,7,30,0.0,102.0,2.5,28.0,102.0,90.87,71.25
2017,7,31,7,45,39.0,141.0,2.4,28.5,158.0,116.03,91.79
2017,7,31,8,0,78.0,180.0,2.3,29.0,214.0,146.55,109.6
2017,7,31,8,15,185.5,199.5,2.15,29.5,295.5,170.32,121.79
2017,7,31,8,30,293.0,219.0,2.0,30.0,377.0,205.5,142.49
2017,7,31,8,45,393.0,214.0,1.95,31.0,449.0,234.28,159.99
2017,7,31,9,0,493.0,209.0,1.9,32.0,521.0,280.58,192.49
2017,7,31,9,15,515.0,220.5,2.05,32.5,568.5,326.45,228.38
2017,7,31,9,30,537.0,232.0,2.2,33.0,616.0,374.57,265.7
2017,7,31,9,45,517.0,258.5,2.35,33.5,646.5,419.29,300.35
2017,7,31,10,0,497.0,285.0,2.5,34.0,677.0,461.85,332.33
2017,7,31,10,15,475.5,310.0,2.65,34.5,699.0,500.24,360.37
2017,7,31,10,30,454.0,335.0,2.8,35.0,721.0,536.3,385.91
2017,7,31,10,45,622.0,248.5,3.0,35.5,798.0,591.43,426.95
2017,7,31,11,0,790.0,162.0,3.2,36.0,875.0,661.87,478.36
2017,7,31,11,15,631.5,279.0,3.35,36.0,858.5,687.29,493.18
2017,7,31,11,30,473.0,396.0,3.5,36.0,842.0,703.35,500.87
2017,7,31,11,45,477.5,405.0,3.65,36.5,861.0,739.13,524.28
2017,7,31,12,0,482.0,414.0,3.8,37.0,880.0,774.43,546.96
2017,7,31,12,15,488.5,415.5,3.9,37.0,890.5,804.2,566.93
2017,7,31,12,30,495.0,417.0,4.0,37.0,901.0,833.18,586.32
2017,7,31,12,45,663.0,285.5,4.1,37.5,932.5,882.03,622.85
2017,7,31,13,0,831.0,154.0,4.2,38.0,964.0,922.68,649.38
2017,7,31,13,15,829.0,153.5,4.25,38.0,954.0,939.68,660.42
2017,7,31,13,30,827.0,153.0,4.3,38.0,944.0,953.82,669.89
2017,7,31,13,45,617.5,274.0,4.35,38.0,858.5,897.83,633.33
2017,7,31,14,0,408.0,395.0,4.4,38.0,773.0,821.76,578.43
2017,7,31,14,15,612.0,268.0,4.4,38.0,817.5,905.58,640.61
2017,7,31,14,30,816.0,141.0,4.4,38.0,862.0,975.93,687.22
2017,7,31,14,45,811.5,136.5,4.45,38.0,830.5,968.09,682.99
2017,7,31,15,0,807.0,132.0,4.5,38.0,799.0,957.09,677.36
2017,7,31,15,15,796.0,129.5,4.45,37.5,761.0,938.87,668.12
2017,7,31,15,30,785.0,127.0,4.4,37.0,723.0,917.86,657.15
2017,7,31,15,45,774.5,121.5,4.4,37.0,680.0,891.28,641.42
2017,7,31,16,0,764.0,116.0,4.4,37.0,637.0,862.17,624.02
2017,7,31,16,15,745.5,112.5,4.3,36.5,588.5,825.73,602.52
2017,7,31,16,30,727.0,109.0,4.2,36.0,540.0,787.55,579.64
2017,7,31,16,45,705.0,103.5,4.15,36.0,489.5,746.52,553.52
2017,7,31,17,0,683.0,98.0,4.1,36.0,439.0,700.71,523.74
2017,7,31,17,15,649.0,92.5,4.0,35.5,385.5,644.8,487.17
2017,7,31,17,30,615.0,87.0,3.9,35.0,332.0,589.44,450.04
2017,7,31,17,45,571.0,79.5,3.8,34.5,279.5,525.4,404.68
2017,7,31,18,0,527.0,72.0,3.7,34.0,227.0,463.47,358.7
2017,7,31,18,15,459.0,62.5,3.3,33.0,176.5,386.7,299.7
2017,7,31,18,30,391.0,53.0,2.9,32.0,126.0,315.07,242.31
2017,7,31,18,45,292.0,39.5,2.55,31.5,84.0,228.47,171.02
2017,7,31,19,0,193.0,26.0,2.2,31.0,42.0,148.25,94.7
2017,7,31,19,15,96.5,13.0,2.15,30.5,21.0,53.5,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
