Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,6,15,89.5,21.5,1.75,25.5,32.5,17.99,5.85
2017,8,1,6,30,179.0,43.0,1.8,26.0,65.0,33.17,21.76
2017,8,1,6,45,246.0,60.0,1.85,27.0,107.0,45.31,32.56
2017,8,1,7,0,313.0,77.0,1.9,28.0,149.0,56.86,42.54
2017,8,1,7,15,368.0,89.0,1.75,28.5,196.5,64.03,48.63
2017,8,1,7,30,423.0,101.0,1.6,29.0,244.0,70.79,54.16
2017,8,1,7,45,509.0,103.5,1.45,29.5,306.0,69.35,52.69
2017,8,1,8,0,595.0,106.0,1.3,30.0,368.0,83.18,51.23
2017,8,1,8,15,626.0,112.5,1.25,30.5,420.5,125.54,70.68
2017,8,1,8,30,657.0,119.0,1.2,31.0,473.0,171.63,100.98
2017,8,1,8,45,681.5,123.5,1.15,31.5,523.0,218.5,136.46
2017,8,1,9,0,706.0,128.0,1.1,32.0,573.0,268.05,175.84
2017,8,1,9,15,724.0,132.0,1.1,32.5,619.5,317.72,215.93
2017,8,1,9,30,742.0,136.0,1.1,33.0,666.0,373.66,259.94
2017,8,1,9,45,756.0,139.0,1.15,33.5,707.5,423.31,298.68
2017,8,1,10,0,770.0,142.0,1.2,34.0,749.0,473.68,336.84
2017,8,1,10,15,780.5,144.5,1.3,34.5,784.5,522.32,372.93
2017,8,1,10,30,791.0,147.0,1.4,35.0,820.0,570.87,407.92
2017,8,1,10,45,797.0,150.5,1.55,35.5,849.0,617.24,440.74
2017,8,1,11,0,803.0,154.0,1.7,36.0,878.0,662.71,472.16
2017,8,1,11,15,808.5,155.0,1.8,36.0,900.0,704.58,501.27
2017,8,1,11,30,814.0,156.0,1.9,36.0,922.0,745.12,528.99
2017,8,1,11,45,791.0,176.0,2.05,36.5,930.0,778.86,550.03
2017,8,1,12,0,768.0,196.0,2.2,37.0,938.0,809.21,568.83
2017,8,1,12,15,769.5,196.5,2.3,37.0,944.0,839.56,588.43
2017,8,1,12,30,771.0,197.0,2.4,37.0,950.0,867.92,606.77
2017,8,1,12,45,771.0,196.5,2.5,37.5,948.5,891.9,621.08
2017,8,1,13,0,771.0,196.0,2.6,38.0,947.0,913.49,633.93
2017,8,1,13,15,607.0,304.0,2.6,38.0,891.5,886.69,614.87
2017,8,1,13,30,443.0,412.0,2.6,38.0,836.0,850.04,587.12
2017,8,1,13,45,482.5,390.0,2.65,38.0,844.0,879.56,607.92
2017,8,1,14,0,522.0,368.0,2.7,38.0,852.0,907.22,627.06
2017,8,1,14,15,632.5,277.5,2.7,38.0,847.0,935.0,648.91
2017,8,1,14,30,743.0,187.0,2.7,38.0,842.0,950.91,660.61
2017,8,1,14,45,580.0,261.0,2.75,38.0,760.5,874.98,612.48
2017,8,1,15,0,417.0,335.0,2.8,38.0,679.0,789.54,554.84
2017,8,1,15,15,339.0,342.0,2.8,37.5,613.5,709.12,503.4
2017,8,1,15,30,261.0,349.0,2.8,37.0,548.0,641.51,458.81
2017,8,1,15,45,347.5,302.0,2.8,37.0,549.0,671.01,483.03
2017,8,1,16,0,434.0,255.0,2.8,37.0,550.0,709.28,512.18
2017,8,1,16,15,346.0,254.5,2.8,36.5,478.0,607.98,444.05
2017,8,1,16,30,258.0,254.0,2.8,36.0,406.0,524.42,386.59
2017,8,1,16,45,368.5,205.5,2.8,36.0,401.0,557.33,414.64
2017,8,1,17,0,479.0,157.0,2.8,36.0,396.0,596.11,445.57
2017,8,1,17,15,428.5,151.5,2.75,35.5,346.0,535.15,403.26
2017,8,1,17,30,378.0,146.0,2.7,35.0,296.0,476.58,362.04
2017,8,1,17,45,330.0,130.5,2.65,34.5,246.5,398.84,305.89
2017,8,1,18,0,282.0,115.0,2.6,34.0,197.0,337.47,259.91
2017,8,1,18,15,228.5,94.0,2.4,33.5,151.5,268.92,206.71
2017,8,1,18,30,175.0,73.0,2.2,33.0,106.0,204.64,155.3
2017,8,1,18,45,113.0,49.5,2.0,33.0,68.0,136.22,99.39
2017,8,1,19,0,51.0,26.0,1.8,33.0,30.0,61.17,34.8
2017,8,1,19,15,25.5,13.0,1.8,32.5,15.0,23.21,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.35,26.0,7.5,6.94,0.0
2017,8,2,6,30,0.0,15.0,1.5,26.0,15.0,13.9,5.83
2017,8,2,6,45,0.0,25.5,1.65,26.5,25.5,23.65,14.38
2017,8,2,7,0,0.0,36.0,1.8,27.0,36.0,33.42,22.87
2017,8,2,7,15,0.0,48.5,1.85,27.0,48.5,45.06,32.89
2017,8,2,7,30,0.0,61.0,1.9,27.0,61.0,56.73,42.76
2017,8,2,7,45,13.5,111.5,1.95,27.5,117.5,99.63,78.54
2017,8,2,8,0,27.0,162.0,2.0,28.0,174.0,133.1,100.42
2017,8,2,8,15,13.5,113.0,2.0,28.0,119.0,104.22,77.21
2017,8,2,8,30,0.0,64.0,2.0,28.0,64.0,59.56,42.11
2017,8,2,8,45,3.0,125.0,2.0,28.5,127.0,115.27,85.59
2017,8,2,9,0,6.0,186.0,2.0,29.0,190.0,168.8,126.21
2017,8,2,9,15,3.0,167.0,2.05,29.0,169.0,153.08,113.82
2017,8,2,9,30,0.0,148.0,2.1,29.0,148.0,136.11,100.62
2017,8,2,9,45,29.0,247.5,2.15,29.5,270.5,228.57,169.85
2017,8,2,10,0,58.0,347.0,2.2,30.0,393.0,326.01,240.61
2017,8,2,10,15,39.5,325.5,2.2,30.0,357.0,305.47,225.14
2017,8,2,10,30,21.0,304.0,2.2,30.0,321.0,287.53,211.79
2017,8,2,10,45,22.5,320.5,2.2,30.5,340.0,305.25,224.08
2017,8,2,11,0,24.0,337.0,2.2,31.0,359.0,318.58,232.98
2017,8,2,11,15,21.5,330.0,2.15,31.0,350.0,317.68,232.01
2017,8,2,11,30,19.0,323.0,2.1,31.0,341.0,311.65,227.43
2017,8,2,11,45,57.5,399.5,2.1,31.5,455.0,411.1,298.35
2017,8,2,12,0,96.0,476.0,2.1,32.0,569.0,517.09,371.16
2017,8,2,12,15,60.5,424.0,2.05,32.0,483.0,446.68,321.3
2017,8,2,12,30,25.0,372.0,2.0,32.0,397.0,372.23,268.63
2017,8,2,12,45,15.0,266.0,2.0,32.5,281.5,263.05,190.66
2017,8,2,13,0,5.0,160.0,2.0,33.0,166.0,154.78,111.3
2017,8,2,13,15,16.0,266.0,1.95,33.0,282.0,265.94,193.18
2017,8,2,13,30,27.0,372.0,1.9,33.0,398.0,387.54,279.34
2017,8,2,13,45,99.0,419.0,1.85,33.5,511.0,508.13,363.75
2017,8,2,14,0,171.0,466.0,1.8,34.0,624.0,642.0,453.52
2017,8,2,14,15,99.5,405.0,1.75,33.5,496.5,502.45,358.84
2017,8,2,14,30,28.0,344.0,1.7,33.0,369.0,371.2,267.59
2017,8,2,14,45,43.0,355.5,1.65,33.0,392.0,400.79,289.81
2017,8,2,15,0,58.0,367.0,1.6,33.0,415.0,430.8,311.42
2017,8,2,15,15,91.5,362.5,1.55,32.5,434.0,461.74,335.09
2017,8,2,15,30,125.0,358.0,1.5,32.0,453.0,506.0,367.75
2017,8,2,15,45,150.0,335.5,1.45,32.0,442.5,506.77,369.65
2017,8,2,16,0,175.0,313.0,1.4,32.0,432.0,505.78,370.68
2017,8,2,16,15,87.5,211.5,1.3,31.5,271.0,309.49,230.85
2017,8,2,16,30,0.0,110.0,1.2,31.0,110.0,103.38,75.03
2017,8,2,16,45,30.5,155.5,1.2,31.0,171.0,184.87,139.41
2017,8,2,17,0,61.0,201.0,1.2,31.0,232.0,264.93,200.82
2017,8,2,17,15,52.5,178.5,1.1,30.5,202.5,233.52,177.56
2017,8,2,17,30,44.0,156.0,1.0,30.0,173.0,202.42,154.55
2017,8,2,17,45,35.5,131.5,0.95,29.5,144.0,169.06,129.32
2017,8,2,18,0,27.0,107.0,0.9,29.0,115.0,135.88,103.58
2017,8,2,18,15,15.0,84.0,0.85,28.5,88.0,95.66,71.51
2017,8,2,18,30,3.0,61.0,0.8,28.0,61.0,64.28,45.93
2017,8,2,18,45,1.5,39.0,0.8,28.0,39.0,39.87,25.72
2017,8,2,19,0,0.0,17.0,0.8,28.0,17.0,15.77,4.7
2017,8,2,19,15,0.0,8.5,0.85,27.5,8.5,8.1,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,76.5,22.5,1.3,23.0,31.5,18.74,5.36
2017,8,3,6,30,153.0,45.0,1.4,23.0,63.0,36.36,24.62
2017,8,3,6,45,246.0,61.0,1.55,23.5,108.5,46.23,33.82
2017,8,3,7,0,339.0,77.0,1.7,24.0,154.0,57.05,43.43
2017,8,3,7,15,187.5,100.0,1.8,24.5,145.0,76.35,59.98
2017,8,3,7,30,36.0,123.0,1.9,25.0,136.0,101.84,81.39
2017,8,3,7,45,21.5,134.5,2.05,25.5,142.5,117.07,93.76
2017,8,3,8,0,7.0,146.0,2.2,26.0,149.0,127.92,97.47
2017,8,3,8,15,139.0,183.5,2.3,26.5,257.5,154.64,113.0
2017,8,3,8,30,271.0,221.0,2.4,27.0,366.0,202.0,142.71
2017,8,3,8,45,139.5,208.0,2.5,28.0,283.5,195.26,142.2
2017,8,3,9,0,8.0,195.0,2.6,29.0,201.0,176.72,132.21
2017,8,3,9,15,4.0,113.0,2.65,29.5,116.0,105.96,77.4
2017,8,3,9,30,0.0,31.0,2.7,30.0,31.0,28.86,17.11
2017,8,3,9,45,11.0,159.0,2.75,30.5,168.0,150.7,111.1
2017,8,3,10,0,22.0,287.0,2.8,31.0,305.0,268.18,198.22
2017,8,3,10,15,148.5,344.5,2.85,31.0,470.0,370.74,272.99
2017,8,3,10,30,275.0,402.0,2.9,31.0,635.0,493.21,360.94
2017,8,3,10,45,179.0,416.0,2.95,31.5,570.0,470.19,342.89
2017,8,3,11,0,83.0,430.0,3.0,32.0,505.0,436.46,317.12
2017,8,3,11,15,178.0,444.5,3.0,32.0,610.5,519.11,376.84
2017,8,3,11,30,273.0,459.0,3.0,32.0,716.0,611.03,441.53
2017,8,3,11,45,291.5,464.0,3.05,32.5,742.5,646.75,465.01
2017,8,3,12,0,310.0,469.0,3.1,33.0,769.0,683.37,489.12
2017,8,3,12,15,189.0,466.0,3.1,33.0,649.0,595.14,426.88
2017,8,3,12,30,68.0,463.0,3.1,33.0,529.0,495.13,355.47
2017,8,3,12,45,174.5,470.5,3.15,33.5,640.0,608.3,435.9
2017,8,3,13,0,281.0,478.0,3.2,34.0,751.0,728.48,517.67
2017,8,3,13,15,279.5,473.0,3.2,34.0,742.0,734.98,521.53
2017,8,3,13,30,278.0,468.0,3.2,34.0,733.0,740.1,525.22
2017,8,3,13,45,563.5,299.5,3.25,34.0,823.5,868.69,619.45
2017,8,3,14,0,849.0,131.0,3.3,34.0,914.0,976.28,691.28
2017,8,3,14,15,843.0,129.5,3.3,34.0,889.0,976.15,691.06
2017,8,3,14,30,837.0,128.0,3.3,34.0,864.0,972.81,689.79
2017,8,3,14,45,803.0,141.5,3.35,34.0,825.5,963.37,685.13
2017,8,3,15,0,769.0,155.0,3.4,34.0,787.0,942.88,673.51
2017,8,3,15,15,473.0,257.0,3.4,33.5,639.5,760.66,552.77
2017,8,3,15,30,177.0,359.0,3.4,33.0,492.0,557.32,407.73
2017,8,3,15,45,154.5,335.0,3.45,33.0,446.5,510.47,376.43
2017,8,3,16,0,132.0,311.0,3.5,33.0,401.0,463.48,343.79
2017,8,3,16,15,406.5,219.0,3.45,32.5,464.0,636.24,476.58
2017,8,3,16,30,681.0,127.0,3.4,32.0,527.0,770.55,575.66
2017,8,3,16,45,659.5,119.5,3.35,32.0,476.5,725.12,545.02
2017,8,3,17,0,638.0,112.0,3.3,32.0,426.0,678.78,514.46
2017,8,3,17,15,602.0,105.0,3.15,31.5,373.0,621.03,475.79
2017,8,3,17,30,566.0,98.0,3.0,31.0,320.0,564.0,436.21
2017,8,3,17,45,519.0,89.0,2.9,31.0,268.0,497.95,387.43
2017,8,3,18,0,472.0,80.0,2.8,31.0,216.0,434.26,338.83
2017,8,3,18,15,402.5,68.5,2.4,30.5,166.5,353.12,275.26
2017,8,3,18,30,333.0,57.0,2.0,30.0,117.0,282.71,217.82
2017,8,3,18,45,235.0,41.0,1.7,29.5,76.0,197.67,147.47
2017,8,3,19,0,137.0,25.0,1.4,29.0,35.0,117.67,67.8
2017,8,3,19,15,68.5,12.5,1.3,28.5,17.5,40.76,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,113.0,20.0,1.05,25.5,33.5,15.63,2.87
2017,8,4,6,30,226.0,40.0,1.1,26.0,67.0,30.95,19.8
2017,8,4,6,45,313.5,53.5,1.15,26.5,112.5,40.47,28.52
2017,8,4,7,0,401.0,67.0,1.2,27.0,158.0,49.55,36.52
2017,8,4,7,15,460.5,77.5,1.2,27.5,209.5,55.94,42.01
2017,8,4,7,30,520.0,88.0,1.2,28.0,261.0,61.14,46.29
2017,8,4,7,45,563.5,95.5,1.3,29.0,314.0,63.5,47.94
2017,8,4,8,0,607.0,103.0,1.4,30.0,367.0,77.54,48.69
2017,8,4,8,15,638.0,109.0,1.5,30.5,420.0,120.19,66.9
2017,8,4,8,30,669.0,115.0,1.6,31.0,473.0,166.57,96.85
2017,8,4,8,45,507.0,185.0,1.75,31.5,472.0,231.08,152.73
2017,8,4,9,0,345.0,255.0,1.9,32.0,471.0,282.55,198.25
2017,8,4,9,15,550.0,193.0,1.95,32.5,569.0,312.46,216.94
2017,8,4,9,30,755.0,131.0,2.0,33.0,667.0,370.9,259.36
2017,8,4,9,45,770.0,133.5,2.1,33.5,709.0,421.35,299.46
2017,8,4,10,0,785.0,136.0,2.2,34.0,751.0,472.59,339.11
2017,8,4,10,15,795.0,138.5,2.25,34.0,787.0,521.84,376.89
2017,8,4,10,30,805.0,141.0,2.3,34.0,823.0,570.92,413.58
2017,8,4,10,45,551.0,284.0,2.35,34.5,758.5,577.45,415.71
2017,8,4,11,0,297.0,427.0,2.4,35.0,694.0,564.34,402.52
2017,8,4,11,15,322.5,429.0,2.4,35.0,726.0,602.48,429.04
2017,8,4,11,30,348.0,431.0,2.4,35.0,758.0,642.14,456.02
2017,8,4,11,45,248.5,460.0,2.4,35.5,695.5,609.6,431.26
2017,8,4,12,0,149.0,489.0,2.4,36.0,633.0,571.12,402.46
2017,8,4,12,15,260.0,464.0,2.4,36.0,716.5,653.48,460.33
2017,8,4,12,30,371.0,439.0,2.4,36.0,800.0,742.35,520.68
2017,8,4,12,45,579.0,313.0,2.45,36.5,875.0,829.66,581.73
2017,8,4,13,0,787.0,187.0,2.5,37.0,950.0,918.22,639.39
2017,8,4,13,15,784.0,186.0,2.5,37.0,940.0,934.13,648.75
2017,8,4,13,30,781.0,185.0,2.5,37.0,930.0,947.13,657.01
2017,8,4,13,45,776.0,184.0,2.5,37.0,912.0,955.21,662.34
2017,8,4,14,0,771.0,183.0,2.5,37.0,894.0,960.22,665.93
2017,8,4,14,15,764.0,181.0,2.55,37.0,868.5,959.16,666.36
2017,8,4,14,30,757.0,179.0,2.6,37.0,843.0,955.03,665.05
2017,8,4,14,45,720.5,192.0,2.65,37.0,805.0,940.64,657.47
2017,8,4,15,0,684.0,205.0,2.7,37.0,767.0,918.27,645.0
2017,8,4,15,15,670.0,200.5,2.75,36.5,728.5,896.77,634.45
2017,8,4,15,30,656.0,196.0,2.8,36.0,690.0,872.82,622.25
2017,8,4,15,45,484.5,242.5,2.85,36.0,595.0,748.0,539.3
2017,8,4,16,0,313.0,289.0,2.9,36.0,500.0,620.63,451.28
2017,8,4,16,15,301.0,267.0,2.9,35.5,457.5,581.05,426.95
2017,8,4,16,30,289.0,245.0,2.9,35.0,415.0,540.67,401.07
2017,8,4,16,45,396.0,201.5,2.95,35.0,410.0,589.05,439.45
2017,8,4,17,0,503.0,158.0,3.0,35.0,405.0,615.45,461.92
2017,8,4,17,15,465.0,146.5,2.9,34.5,353.5,556.42,421.23
2017,8,4,17,30,427.0,135.0,2.8,34.0,302.0,498.76,380.86
2017,8,4,17,45,371.0,122.0,2.75,33.5,250.5,428.44,329.71
2017,8,4,18,0,315.0,109.0,2.7,33.0,199.0,350.71,271.42
2017,8,4,18,15,255.5,89.0,2.55,32.5,151.5,278.38,215.02
2017,8,4,18,30,196.0,69.0,2.4,32.0,104.0,210.96,160.7
2017,8,4,18,45,126.5,45.5,2.25,31.5,65.0,137.61,100.56
2017,8,4,19,0,57.0,22.0,2.1,31.0,26.0,64.24,32.52
2017,8,4,19,15,28.5,11.0,2.2,30.5,13.0,22.44,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.0,21.5,1.85,25.5,29.5,17.93,3.36
2017,8,5,6,30,136.0,43.0,2.0,26.0,59.0,34.82,22.88
2017,8,5,6,45,218.5,61.5,2.15,26.5,103.5,48.96,35.6
2017,8,5,7,0,301.0,80.0,2.3,27.0,148.0,59.44,44.86
2017,8,5,7,15,360.0,94.5,2.3,27.5,198.0,68.44,52.56
2017,8,5,7,30,419.0,109.0,2.3,28.0,248.0,76.94,59.59
2017,8,5,7,45,470.5,118.0,2.3,29.0,300.5,80.99,62.56
2017,8,5,8,0,522.0,127.0,2.3,30.0,353.0,94.12,63.59
2017,8,5,8,15,555.5,135.0,2.25,30.5,405.0,133.3,80.33
2017,8,5,8,30,589.0,143.0,2.2,31.0,457.0,176.86,108.2
2017,8,5,8,45,614.5,150.0,2.2,32.0,507.0,222.11,141.72
2017,8,5,9,0,640.0,157.0,2.2,33.0,557.0,270.26,179.34
2017,8,5,9,15,659.5,162.5,2.3,33.5,603.0,318.16,217.95
2017,8,5,9,30,679.0,168.0,2.4,34.0,649.0,367.92,257.69
2017,8,5,9,45,690.5,174.5,2.5,34.5,689.5,416.9,296.26
2017,8,5,10,0,702.0,181.0,2.6,35.0,730.0,466.49,334.28
2017,8,5,10,15,713.5,184.5,2.7,35.0,765.5,514.05,370.64
2017,8,5,10,30,725.0,188.0,2.8,35.0,801.0,561.79,406.31
2017,8,5,10,45,732.0,191.5,2.9,35.5,829.5,606.8,438.42
2017,8,5,11,0,739.0,195.0,3.0,36.0,858.0,651.19,469.29
2017,8,5,11,15,745.0,197.0,3.1,36.0,880.0,693.73,499.25
2017,8,5,11,30,751.0,199.0,3.2,36.0,902.0,733.44,526.88
2017,8,5,11,45,513.5,336.0,3.3,36.5,820.5,705.11,502.2
2017,8,5,12,0,276.0,473.0,3.4,37.0,739.0,658.85,464.9
2017,8,5,12,15,194.0,481.0,3.45,37.0,668.5,612.71,432.73
2017,8,5,12,30,112.0,489.0,3.5,37.0,598.0,557.85,394.05
2017,8,5,12,45,433.0,347.5,3.6,37.0,767.5,731.93,520.77
2017,8,5,13,0,754.0,206.0,3.7,37.0,937.0,905.06,639.48
2017,8,5,13,15,402.0,317.0,3.75,37.0,706.0,704.58,501.88
2017,8,5,13,30,50.0,428.0,3.8,37.0,475.0,465.21,330.18
2017,8,5,13,45,51.5,421.5,3.9,37.0,469.5,464.27,330.88
2017,8,5,14,0,53.0,415.0,4.0,37.0,464.0,463.03,330.55
2017,8,5,14,15,91.0,424.0,4.05,37.0,505.0,513.74,367.29
2017,8,5,14,30,129.0,433.0,4.1,37.0,546.0,577.09,412.08
2017,8,5,14,45,423.5,306.5,4.2,37.0,657.5,763.11,547.77
2017,8,5,15,0,718.0,180.0,4.3,37.0,769.0,923.97,659.43
2017,8,5,15,15,704.5,176.5,4.35,36.5,730.5,903.54,647.92
2017,8,5,15,30,691.0,173.0,4.4,36.0,692.0,880.59,635.9
2017,8,5,15,45,682.0,164.0,4.45,36.0,650.0,853.37,619.69
2017,8,5,16,0,673.0,155.0,4.5,36.0,608.0,823.74,601.83
2017,8,5,16,15,651.0,149.5,4.5,35.5,560.0,784.14,578.1
2017,8,5,16,30,629.0,144.0,4.5,35.0,512.0,743.19,553.13
2017,8,5,16,45,555.5,148.5,4.5,35.0,450.5,668.62,502.64
2017,8,5,17,0,482.0,153.0,4.5,35.0,389.0,591.8,448.48
2017,8,5,17,15,456.0,138.5,4.35,34.5,339.5,539.26,412.36
2017,8,5,17,30,430.0,124.0,4.2,34.0,290.0,487.16,375.48
2017,8,5,17,45,398.5,107.5,4.1,34.0,242.5,429.51,332.63
2017,8,5,18,0,367.0,91.0,4.0,34.0,195.0,373.36,289.59
2017,8,5,18,15,307.0,75.5,3.75,33.5,149.0,302.91,234.2
2017,8,5,18,30,247.0,60.0,3.5,33.0,103.0,237.51,181.03
2017,8,5,18,45,169.0,41.5,3.3,32.5,66.5,164.21,120.23
2017,8,5,19,0,91.0,23.0,3.1,32.0,30.0,81.82,39.73
2017,8,5,19,15,45.5,11.5,3.15,31.5,15.0,29.96,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,15.0,3.85,25.5,15.0,13.92,0.66
2017,8,6,6,30,0.0,30.0,4.0,26.0,30.0,27.72,17.01
2017,8,6,6,45,1.0,52.0,4.2,26.5,52.5,46.81,33.77
2017,8,6,7,0,2.0,74.0,4.4,27.0,75.0,65.59,50.05
2017,8,6,7,15,12.5,96.0,4.5,27.5,100.5,84.21,65.88
2017,8,6,7,30,23.0,118.0,4.6,28.0,126.0,98.26,77.53
2017,8,6,7,45,11.5,125.5,4.7,28.5,129.5,110.17,87.11
2017,8,6,8,0,0.0,133.0,4.8,29.0,133.0,117.62,88.53
2017,8,6,8,15,0.0,136.5,4.8,29.5,136.5,122.29,91.68
2017,8,6,8,30,0.0,140.0,4.8,30.0,140.0,126.51,94.44
2017,8,6,8,45,0.0,142.5,4.85,30.5,142.5,129.59,96.29
2017,8,6,9,0,0.0,145.0,4.9,31.0,145.0,132.47,97.98
2017,8,6,9,15,2.0,162.0,4.85,31.5,163.5,148.38,109.61
2017,8,6,9,30,4.0,179.0,4.8,32.0,182.0,164.58,121.36
2017,8,6,9,45,6.5,197.5,4.8,32.5,202.5,182.6,134.39
2017,8,6,10,0,9.0,216.0,4.8,33.0,223.0,200.97,147.59
2017,8,6,10,15,10.5,229.5,4.7,33.5,238.5,214.82,157.28
2017,8,6,10,30,12.0,243.0,4.6,34.0,254.0,228.88,167.07
2017,8,6,10,45,45.0,334.5,4.6,34.5,375.0,325.29,237.1
2017,8,6,11,0,78.0,426.0,4.6,35.0,496.0,429.46,310.73
2017,8,6,11,15,245.0,413.0,4.55,35.0,640.5,534.38,387.14
2017,8,6,11,30,412.0,400.0,4.5,35.0,785.0,659.24,475.84
2017,8,6,11,45,229.0,413.5,4.45,35.5,628.5,553.33,398.55
2017,8,6,12,0,46.0,427.0,4.4,36.0,472.0,431.85,309.11
2017,8,6,12,15,40.5,417.0,4.35,36.0,456.5,423.17,303.22
2017,8,6,12,30,35.0,407.0,4.3,36.0,441.0,413.73,296.46
2017,8,6,12,45,28.5,380.0,4.3,36.5,408.0,386.5,276.73
2017,8,6,13,0,22.0,353.0,4.3,37.0,375.0,352.9,252.54
2017,8,6,13,15,18.0,310.5,4.25,37.0,328.5,310.17,222.4
2017,8,6,13,30,14.0,268.0,4.2,37.0,282.0,266.76,191.5
2017,8,6,13,45,106.0,365.0,4.2,37.0,463.0,469.78,338.2
2017,8,6,14,0,198.0,462.0,4.2,37.0,644.0,664.17,472.13
2017,8,6,14,15,478.0,316.5,4.15,36.5,739.0,817.97,584.02
2017,8,6,14,30,758.0,171.0,4.1,36.0,834.0,946.55,673.43
2017,8,6,14,45,744.5,170.5,4.05,36.0,801.0,934.43,665.46
2017,8,6,15,0,731.0,170.0,4.0,36.0,768.0,925.04,660.33
2017,8,6,15,15,717.5,166.5,3.95,36.0,729.5,904.39,647.96
2017,8,6,15,30,704.0,163.0,3.9,36.0,691.0,881.18,634.07
2017,8,6,15,45,685.0,159.5,3.9,36.0,647.0,850.42,615.45
2017,8,6,16,0,666.0,156.0,3.9,36.0,603.0,817.69,595.48
2017,8,6,16,15,345.0,185.5,3.8,35.5,416.5,541.32,403.25
2017,8,6,16,30,24.0,215.0,3.7,35.0,230.0,233.06,172.39
2017,8,6,16,45,294.5,172.5,3.65,35.0,318.0,453.61,344.6
2017,8,6,17,0,565.0,130.0,3.6,35.0,406.0,637.78,481.92
2017,8,6,17,15,526.0,121.5,3.35,34.5,353.5,572.53,435.58
2017,8,6,17,30,487.0,113.0,3.1,34.0,301.0,515.31,395.01
2017,8,6,17,45,439.0,101.5,2.85,33.5,250.5,449.85,347.07
2017,8,6,18,0,391.0,90.0,2.6,33.0,200.0,387.4,299.79
2017,8,6,18,15,319.5,75.5,2.4,32.5,152.0,310.21,239.51
2017,8,6,18,30,248.0,61.0,2.2,32.0,104.0,239.25,182.16
2017,8,6,18,45,160.0,42.0,2.0,31.5,66.0,149.62,109.1
2017,8,6,19,0,72.0,23.0,1.8,31.0,28.0,72.74,31.49
2017,8,6,19,15,36.0,11.5,1.85,30.5,14.0,25.92,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.92,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.85,0.0
2017,8,7,6,45,0.0,4.0,3.0,25.5,4.0,3.7,0.0
2017,8,7,7,0,0.0,6.0,3.2,26.0,6.0,5.55,0.0
2017,8,7,7,15,0.0,8.0,3.25,26.0,8.0,7.41,0.72
2017,8,7,7,30,0.0,10.0,3.3,26.0,10.0,9.26,2.32
2017,8,7,7,45,0.0,15.5,3.35,26.0,15.5,14.37,6.69
2017,8,7,8,0,0.0,21.0,3.4,26.0,21.0,19.49,10.3
2017,8,7,8,15,0.0,29.0,3.35,26.0,29.0,26.93,16.31
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,34.39,22.26
2017,8,7,8,45,0.0,46.0,3.25,26.0,46.0,42.79,28.93
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,51.2,35.55
2017,8,7,9,15,0.5,105.5,3.1,26.0,106.5,98.17,72.68
2017,8,7,9,30,1.0,156.0,3.0,26.0,158.0,143.45,107.83
2017,8,7,9,45,11.0,218.5,2.95,26.0,227.5,202.54,152.92
2017,8,7,10,0,21.0,281.0,2.9,26.0,297.0,262.38,197.83
2017,8,7,10,15,28.5,314.5,2.8,26.0,337.5,290.4,218.32
2017,8,7,10,30,36.0,348.0,2.7,26.0,378.0,326.49,244.73
2017,8,7,10,45,44.5,375.0,2.65,26.5,413.5,359.02,267.8
2017,8,7,11,0,53.0,402.0,2.6,27.0,449.0,392.79,291.48
2017,8,7,11,15,41.5,387.5,2.65,27.0,425.0,378.07,280.43
2017,8,7,11,30,30.0,373.0,2.7,27.0,401.0,361.69,268.3
2017,8,7,11,45,70.5,426.5,2.75,27.0,494.0,445.0,329.27
2017,8,7,12,0,111.0,480.0,2.8,27.0,587.0,532.44,391.63
2017,8,7,12,15,140.5,488.0,2.75,27.0,624.0,573.66,420.61
2017,8,7,12,30,170.0,496.0,2.7,27.0,661.0,617.08,451.08
2017,8,7,12,45,131.0,486.5,2.7,27.0,613.5,583.79,426.93
2017,8,7,13,0,92.0,477.0,2.7,27.0,566.0,542.41,397.38
2017,8,7,13,15,188.0,470.5,2.6,27.0,650.0,639.47,467.72
2017,8,7,13,30,284.0,464.0,2.5,27.0,734.0,741.25,538.61
2017,8,7,13,45,300.0,449.5,2.45,27.0,729.5,752.45,546.14
2017,8,7,14,0,316.0,435.0,2.4,27.0,725.0,762.27,553.48
2017,8,7,14,15,358.5,402.0,2.3,27.0,722.5,777.49,565.2
2017,8,7,14,30,401.0,369.0,2.2,27.0,720.0,800.84,582.07
2017,8,7,14,45,345.5,374.0,2.15,27.0,668.0,745.04,543.9
2017,8,7,15,0,290.0,379.0,2.1,27.0,616.0,698.74,512.11
2017,8,7,15,15,323.5,349.5,1.95,27.0,601.5,701.04,515.44
2017,8,7,15,30,357.0,320.0,1.8,27.0,587.0,700.63,516.58
2017,8,7,15,45,430.0,271.5,1.7,27.5,573.5,726.96,536.19
2017,8,7,16,0,503.0,223.0,1.6,28.0,560.0,735.26,543.57
2017,8,7,16,15,547.0,189.0,1.55,28.0,529.0,727.22,540.67
2017,8,7,16,30,591.0,155.0,1.5,28.0,498.0,720.79,538.56
2017,8,7,16,45,518.5,157.5,1.45,28.0,437.0,640.36,483.46
2017,8,7,17,0,446.0,160.0,1.4,28.0,376.0,569.63,433.98
2017,8,7,17,15,428.0,141.5,1.3,27.5,328.0,519.94,400.3
2017,8,7,17,30,410.0,123.0,1.2,27.0,280.0,470.05,365.29
2017,8,7,17,45,376.0,107.0,1.15,27.0,233.0,412.14,322.38
2017,8,7,18,0,342.0,91.0,1.1,27.0,186.0,356.05,279.38
2017,8,7,18,15,287.0,74.5,1.0,26.5,141.5,288.7,226.22
2017,8,7,18,30,232.0,58.0,0.9,26.0,97.0,225.95,174.77
2017,8,7,18,45,154.5,39.5,0.8,26.0,61.5,142.78,105.49
2017,8,7,19,0,77.0,21.0,0.7,26.0,26.0,71.16,27.21
2017,8,7,19,15,38.5,10.5,0.7,25.5,13.0,25.94,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,113.0,18.5,3.55,23.5,30.5,14.51,0.0
2017,8,8,6,30,226.0,37.0,3.8,24.0,61.0,28.7,17.87
2017,8,8,6,45,312.5,50.5,4.1,24.5,106.0,38.3,26.83
2017,8,8,7,0,399.0,64.0,4.4,25.0,151.0,47.46,35.02
2017,8,8,7,15,461.0,73.5,4.55,25.5,202.0,52.96,39.83
2017,8,8,7,30,523.0,83.0,4.7,26.0,253.0,57.48,43.6
2017,8,8,7,45,291.0,126.5,4.9,26.5,224.5,93.84,74.16
2017,8,8,8,0,59.0,170.0,5.1,27.0,196.0,137.38,104.59
2017,8,8,8,15,62.5,194.0,5.1,27.5,224.5,161.74,121.48
2017,8,8,8,30,66.0,218.0,5.1,28.0,253.0,186.77,139.63
2017,8,8,8,45,45.5,223.0,5.2,28.5,248.5,194.61,145.83
2017,8,8,9,0,25.0,228.0,5.3,29.0,244.0,207.28,155.78
2017,8,8,9,15,25.5,247.0,5.3,29.0,264.0,226.39,170.06
2017,8,8,9,30,26.0,266.0,5.3,29.0,284.0,245.62,184.36
2017,8,8,9,45,120.0,318.5,5.35,29.5,411.5,314.07,234.26
2017,8,8,10,0,214.0,371.0,5.4,30.0,539.0,407.85,302.91
2017,8,8,10,15,171.0,391.0,5.35,30.0,529.0,417.53,310.19
2017,8,8,10,30,128.0,411.0,5.3,30.0,519.0,422.95,313.94
2017,8,8,10,45,211.0,418.5,5.3,30.5,604.0,490.34,363.09
2017,8,8,11,0,294.0,426.0,5.3,31.0,689.0,560.26,413.5
2017,8,8,11,15,325.0,408.5,5.2,31.0,706.5,585.57,432.08
2017,8,8,11,30,356.0,391.0,5.1,31.0,724.0,612.19,451.65
2017,8,8,11,45,185.0,330.5,5.05,31.5,504.0,445.43,329.91
2017,8,8,12,0,14.0,270.0,5.0,32.0,284.0,262.38,192.23
2017,8,8,12,15,11.0,226.0,4.9,32.0,237.0,220.19,161.29
2017,8,8,12,30,8.0,182.0,4.8,32.0,190.0,177.27,129.31
2017,8,8,12,45,31.0,311.5,4.75,32.0,342.0,323.6,237.88
2017,8,8,13,0,54.0,441.0,4.7,32.0,494.0,472.51,344.52
2017,8,8,13,15,36.0,379.0,4.6,32.0,414.5,399.68,291.95
2017,8,8,13,30,18.0,317.0,4.5,32.0,335.0,317.61,232.59
2017,8,8,13,45,414.5,234.5,4.45,32.0,615.0,654.75,486.09
2017,8,8,14,0,811.0,152.0,4.4,32.0,895.0,965.35,698.03
2017,8,8,14,15,441.5,279.5,4.35,32.0,682.5,742.92,543.55
2017,8,8,14,30,72.0,407.0,4.3,32.0,470.0,480.98,351.14
2017,8,8,14,45,92.5,399.0,4.25,32.0,477.0,496.3,364.2
2017,8,8,15,0,113.0,391.0,4.2,32.0,484.0,524.58,385.33
2017,8,8,15,15,406.5,280.0,4.1,32.0,587.0,718.89,531.01
2017,8,8,15,30,700.0,169.0,4.0,32.0,690.0,882.68,647.42
2017,8,8,15,45,685.0,163.0,3.95,32.0,646.5,852.92,627.67
2017,8,8,16,0,670.0,157.0,3.9,32.0,603.0,821.02,607.72
2017,8,8,16,15,648.0,151.0,3.8,31.5,555.0,780.88,582.99
2017,8,8,16,30,626.0,145.0,3.7,31.0,507.0,739.38,557.03
2017,8,8,16,45,604.5,135.5,3.6,31.0,457.0,693.23,526.33
2017,8,8,17,0,583.0,126.0,3.5,31.0,407.0,646.26,494.61
2017,8,8,17,15,545.0,117.5,3.2,30.5,354.5,587.05,453.07
2017,8,8,17,30,507.0,109.0,2.9,30.0,302.0,523.73,407.5
2017,8,8,17,45,465.0,96.5,2.6,29.5,251.0,460.41,360.47
2017,8,8,18,0,423.0,84.0,2.3,29.0,200.0,399.51,313.61
2017,8,8,18,15,351.5,70.0,2.0,28.5,151.5,321.6,251.71
2017,8,8,18,30,280.0,56.0,1.7,28.0,103.0,249.9,192.72
2017,8,8,18,45,190.0,38.0,1.45,27.5,64.5,169.91,125.21
2017,8,8,19,0,100.0,20.0,1.2,27.0,26.0,88.15,28.16
2017,8,8,19,15,50.0,10.0,1.15,26.5,13.0,30.13,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,83.0,19.5,2.25,22.5,28.5,16.31,0.0
2017,8,9,6,30,166.0,39.0,2.3,23.0,57.0,30.31,19.22
2017,8,9,6,45,242.0,57.0,2.35,24.0,101.0,43.4,31.2
2017,8,9,7,0,318.0,75.0,2.4,25.0,145.0,55.86,42.16
2017,8,9,7,15,379.0,88.5,2.45,25.5,195.0,64.25,49.44
2017,8,9,7,30,440.0,102.0,2.5,26.0,245.0,72.17,56.07
2017,8,9,7,45,491.0,111.0,2.55,26.5,298.5,76.4,59.4
2017,8,9,8,0,542.0,120.0,2.6,27.0,352.0,84.21,65.62
2017,8,9,8,15,414.0,167.0,2.65,27.5,358.5,143.44,95.19
2017,8,9,8,30,286.0,214.0,2.7,28.0,365.0,195.4,136.73
2017,8,9,8,45,479.0,178.5,2.8,28.5,462.0,216.63,144.87
2017,8,9,9,0,672.0,143.0,2.9,29.0,559.0,262.54,175.41
2017,8,9,9,15,691.5,148.0,2.95,29.5,606.0,311.88,216.19
2017,8,9,9,30,711.0,153.0,3.0,30.0,653.0,363.03,258.11
2017,8,9,9,45,727.0,156.0,3.05,30.5,695.5,412.78,298.33
2017,8,9,10,0,743.0,159.0,3.1,31.0,738.0,467.77,341.27
2017,8,9,10,15,754.5,162.5,3.1,31.0,774.0,516.78,379.49
2017,8,9,10,30,766.0,166.0,3.1,31.0,810.0,565.87,416.82
2017,8,9,10,45,776.0,167.0,3.15,31.5,840.0,611.8,450.3
2017,8,9,11,0,786.0,168.0,3.2,32.0,870.0,657.21,482.55
2017,8,9,11,15,792.0,169.5,3.2,32.0,892.5,699.57,512.72
2017,8,9,11,30,798.0,171.0,3.2,32.0,915.0,740.67,541.47
2017,8,9,11,45,806.0,169.0,3.2,32.5,930.0,778.79,566.06
2017,8,9,12,0,814.0,167.0,3.2,33.0,945.0,815.38,588.66
2017,8,9,12,15,815.5,167.5,3.15,33.0,951.5,847.11,608.81
2017,8,9,12,30,817.0,168.0,3.1,33.0,958.0,876.62,627.43
2017,8,9,12,45,818.5,166.5,3.1,33.5,956.5,901.89,642.25
2017,8,9,13,0,820.0,165.0,3.1,34.0,955.0,924.58,655.4
2017,8,9,13,15,817.5,164.0,3.05,34.0,945.0,941.26,665.73
2017,8,9,13,30,815.0,163.0,3.0,34.0,935.0,954.93,674.25
2017,8,9,13,45,813.5,159.5,2.95,34.0,917.5,963.94,679.93
2017,8,9,14,0,812.0,156.0,2.9,34.0,900.0,969.77,683.74
2017,8,9,14,15,805.5,154.5,2.85,34.0,874.0,969.54,683.89
2017,8,9,14,30,799.0,153.0,2.8,34.0,848.0,966.13,682.2
2017,8,9,14,45,796.5,146.5,2.75,34.0,816.5,958.16,677.79
2017,8,9,15,0,794.0,140.0,2.7,34.0,785.0,946.96,671.5
2017,8,9,15,15,782.0,137.0,2.65,33.5,746.0,927.24,661.28
2017,8,9,15,30,770.0,134.0,2.6,33.0,707.0,904.74,649.36
2017,8,9,15,45,757.5,129.0,2.55,33.0,663.0,876.92,632.7
2017,8,9,16,0,745.0,124.0,2.5,33.0,619.0,846.67,614.46
2017,8,9,16,15,724.5,119.5,2.4,32.5,570.0,811.87,594.01
2017,8,9,16,30,704.0,115.0,2.3,32.0,521.0,771.35,569.53
2017,8,9,16,45,679.0,109.0,2.25,32.0,469.0,723.93,539.21
2017,8,9,17,0,654.0,103.0,2.2,32.0,417.0,675.79,507.93
2017,8,9,17,15,617.5,96.5,2.0,31.5,363.5,617.75,469.19
2017,8,9,17,30,581.0,90.0,1.8,31.0,310.0,560.49,429.75
2017,8,9,17,45,533.5,81.0,1.6,30.5,257.0,493.73,381.27
2017,8,9,18,0,486.0,72.0,1.4,30.0,204.0,429.45,332.84
2017,8,9,18,15,412.5,61.0,1.25,29.0,154.5,350.01,271.52
2017,8,9,18,30,339.0,50.0,1.1,28.0,105.0,274.03,210.34
2017,8,9,18,45,234.5,34.5,1.0,27.5,65.5,187.1,137.24
2017,8,9,19,0,130.0,19.0,0.9,27.0,26.0,99.5,22.79
2017,8,9,19,15,65.0,9.5,0.9,27.0,13.0,35.7,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,97.5,18.5,2.35,24.5,29.0,14.55,0.0
2017,8,10,6,30,195.0,37.0,2.5,25.0,58.0,28.76,17.69
2017,8,10,6,45,291.0,51.0,2.7,25.5,103.0,38.76,27.06
2017,8,10,7,0,387.0,65.0,2.9,26.0,148.0,48.32,35.57
2017,8,10,7,15,450.5,75.0,2.9,26.5,199.5,54.5,40.95
2017,8,10,7,30,514.0,85.0,2.9,27.0,251.0,59.35,45.0
2017,8,10,7,45,561.0,92.0,2.9,28.0,305.0,61.42,46.44
2017,8,10,8,0,608.0,99.0,2.9,29.0,359.0,67.22,50.93
2017,8,10,8,15,640.0,105.0,2.75,29.5,412.0,110.01,61.07
2017,8,10,8,30,672.0,111.0,2.6,30.0,465.0,156.64,89.98
2017,8,10,8,45,695.5,116.0,2.5,30.5,515.5,204.71,126.02
2017,8,10,9,0,719.0,121.0,2.4,31.0,566.0,255.35,166.71
2017,8,10,9,15,737.0,125.0,2.3,31.5,612.5,310.98,212.02
2017,8,10,9,30,755.0,129.0,2.2,32.0,659.0,362.74,254.05
2017,8,10,9,45,766.5,133.5,2.1,32.5,700.5,413.67,294.61
2017,8,10,10,0,778.0,138.0,2.0,33.0,742.0,465.04,334.17
2017,8,10,10,15,788.5,140.5,2.0,33.0,778.5,514.44,372.09
2017,8,10,10,30,799.0,143.0,2.0,33.0,815.0,563.74,408.88
2017,8,10,10,45,805.5,146.0,2.0,33.5,844.0,610.73,442.17
2017,8,10,11,0,812.0,149.0,2.0,34.0,873.0,656.82,473.84
2017,8,10,11,15,583.0,287.0,2.0,34.0,814.0,654.61,468.87
2017,8,10,11,30,354.0,425.0,2.0,34.0,755.0,639.46,454.12
2017,8,10,11,45,378.5,420.0,2.0,34.5,777.5,673.66,476.67
2017,8,10,12,0,403.0,415.0,2.0,35.0,800.0,708.62,499.06
2017,8,10,12,15,610.5,289.5,2.0,35.0,877.0,787.47,555.83
2017,8,10,12,30,818.0,164.0,2.0,35.0,954.0,873.08,612.56
2017,8,10,12,45,575.0,310.0,2.05,35.5,865.0,820.87,574.66
2017,8,10,13,0,332.0,456.0,2.1,36.0,776.0,753.13,524.01
2017,8,10,13,15,576.0,306.0,2.1,36.0,853.5,855.53,597.59
2017,8,10,13,30,820.0,156.0,2.1,36.0,931.0,952.0,660.07
2017,8,10,13,45,544.5,300.5,2.15,36.0,811.0,847.58,591.79
2017,8,10,14,0,269.0,445.0,2.2,36.0,691.0,725.87,507.1
2017,8,10,14,15,537.5,295.0,2.25,36.0,768.0,852.8,599.0
2017,8,10,14,30,806.0,145.0,2.3,36.0,845.0,963.74,671.88
2017,8,10,14,45,798.0,142.0,2.35,36.0,812.5,953.97,666.24
2017,8,10,15,0,790.0,139.0,2.4,36.0,780.0,941.11,659.89
2017,8,10,15,15,522.0,240.5,2.45,35.5,655.5,787.22,562.3
2017,8,10,15,30,254.0,342.0,2.5,35.0,531.0,625.74,450.61
2017,8,10,15,45,495.0,233.5,2.6,35.0,571.5,744.99,540.73
2017,8,10,16,0,736.0,125.0,2.7,35.0,612.0,838.55,606.64
2017,8,10,16,15,613.5,155.5,2.7,34.5,540.0,753.31,552.12
2017,8,10,16,30,491.0,186.0,2.7,34.0,468.0,660.85,490.36
2017,8,10,16,45,354.0,191.5,2.75,34.0,384.5,525.29,394.94
2017,8,10,17,0,217.0,197.0,2.8,34.0,301.0,400.1,303.26
2017,8,10,17,15,389.0,144.5,2.6,33.5,302.0,491.6,375.65
2017,8,10,17,30,561.0,92.0,2.4,33.0,303.0,547.21,419.72
2017,8,10,17,45,507.0,84.0,2.2,32.5,250.5,477.94,368.52
2017,8,10,18,0,453.0,76.0,2.0,32.0,198.0,411.63,318.38
2017,8,10,18,15,375.5,64.0,1.9,31.0,149.0,327.0,253.07
2017,8,10,18,30,298.0,52.0,1.8,30.0,100.0,253.72,193.81
2017,8,10,18,45,192.0,35.5,1.7,29.5,62.0,167.18,121.02
2017,8,10,19,0,86.0,19.0,1.6,29.0,24.0,78.63,6.8
2017,8,10,19,15,43.0,9.5,1.7,28.5,12.0,26.59,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
