Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,102.5,18.0,2.55,25.5,29.0,14.17,0.0
2017,8,11,6,30,205.0,36.0,2.8,26.0,58.0,28.0,16.9
2017,8,11,6,45,315.5,47.5,3.05,26.5,104.0,36.09,24.67
2017,8,11,7,0,426.0,59.0,3.3,27.0,150.0,44.07,31.8
2017,8,11,7,15,490.5,67.5,3.35,27.5,202.0,48.24,35.47
2017,8,11,7,30,555.0,76.0,3.4,28.0,254.0,52.19,38.75
2017,8,11,7,45,609.0,80.0,3.5,28.5,309.5,52.38,38.75
2017,8,11,8,0,663.0,84.0,3.6,29.0,365.0,55.36,41.02
2017,8,11,8,15,693.5,88.5,3.6,29.5,418.5,100.02,51.85
2017,8,11,8,30,724.0,93.0,3.6,30.0,472.0,153.31,85.46
2017,8,11,8,45,748.5,95.5,3.65,30.5,524.0,202.1,122.15
2017,8,11,9,0,773.0,98.0,3.7,31.0,576.0,253.52,164.0
2017,8,11,9,15,789.5,101.0,3.65,31.5,623.0,305.46,207.48
2017,8,11,9,30,806.0,104.0,3.6,32.0,670.0,358.7,251.69
2017,8,11,9,45,819.5,106.0,3.6,32.5,712.0,416.57,298.39
2017,8,11,10,0,833.0,108.0,3.6,33.0,754.0,468.86,339.86
2017,8,11,10,15,842.5,110.0,3.5,33.5,790.5,519.35,378.65
2017,8,11,10,30,852.0,112.0,3.4,34.0,827.0,569.43,415.83
2017,8,11,10,45,859.5,112.5,3.35,34.5,856.5,616.43,449.8
2017,8,11,11,0,867.0,113.0,3.3,35.0,886.0,662.37,482.01
2017,8,11,11,15,871.5,114.0,3.2,35.0,908.0,705.43,512.16
2017,8,11,11,30,876.0,115.0,3.1,35.0,930.0,746.81,539.28
2017,8,11,11,45,504.5,299.0,3.05,35.5,770.0,662.91,475.75
2017,8,11,12,0,133.0,483.0,3.0,36.0,610.0,552.08,390.95
2017,8,11,12,15,498.0,307.5,2.95,36.0,787.5,710.81,508.0
2017,8,11,12,30,863.0,132.0,2.9,36.0,965.0,877.44,620.15
2017,8,11,12,45,519.5,311.5,2.9,36.0,812.5,773.65,547.73
2017,8,11,13,0,176.0,491.0,2.9,36.0,660.0,638.26,449.19
2017,8,11,13,15,120.0,466.0,2.85,36.0,581.0,570.73,403.6
2017,8,11,13,30,64.0,441.0,2.8,36.0,502.0,491.56,348.88
2017,8,11,13,45,38.5,346.5,2.8,36.5,383.0,376.29,268.94
2017,8,11,14,0,13.0,252.0,2.8,37.0,264.0,251.83,180.33
2017,8,11,14,15,424.0,189.0,2.75,37.0,557.0,633.88,460.26
2017,8,11,14,30,835.0,126.0,2.7,37.0,850.0,962.89,673.97
2017,8,11,14,45,822.0,127.0,2.7,37.0,816.0,951.94,665.31
2017,8,11,15,0,809.0,128.0,2.7,37.0,782.0,946.67,663.24
2017,8,11,15,15,797.5,125.0,2.7,36.5,743.0,927.11,653.62
2017,8,11,15,30,786.0,122.0,2.7,36.0,704.0,904.72,642.32
2017,8,11,15,45,771.5,118.5,2.75,36.0,659.5,876.3,626.16
2017,8,11,16,0,757.0,115.0,2.8,36.0,615.0,845.5,608.4
2017,8,11,16,15,576.5,164.5,2.75,35.5,527.5,729.34,534.01
2017,8,11,16,30,396.0,214.0,2.7,35.0,440.0,609.5,450.71
2017,8,11,16,45,531.0,155.5,2.7,35.0,426.5,645.7,481.62
2017,8,11,17,0,666.0,97.0,2.7,35.0,413.0,676.05,505.11
2017,8,11,17,15,629.0,91.0,2.45,34.5,359.5,617.83,465.81
2017,8,11,17,30,592.0,85.0,2.2,34.0,306.0,560.45,426.55
2017,8,11,17,45,543.0,76.5,1.95,33.5,253.0,492.92,377.58
2017,8,11,18,0,494.0,68.0,1.7,33.0,200.0,428.05,328.76
2017,8,11,18,15,417.0,57.5,1.55,32.0,150.5,347.03,266.49
2017,8,11,18,30,340.0,47.0,1.4,31.0,101.0,272.22,206.35
2017,8,11,18,45,170.0,35.0,1.25,30.5,62.0,155.41,110.74
2017,8,11,19,0,0.0,23.0,1.1,30.0,23.0,26.06,0.0
2017,8,11,19,15,0.0,11.5,1.05,29.5,11.5,10.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,93.5,18.0,2.85,24.5,27.5,14.2,0.0
2017,8,12,6,30,187.0,36.0,3.1,25.0,55.0,28.03,16.91
2017,8,12,6,45,293.5,49.0,3.4,26.0,100.5,37.28,25.71
2017,8,12,7,0,400.0,62.0,3.7,27.0,146.0,46.14,33.54
2017,8,12,7,15,465.5,71.0,3.7,27.5,198.0,51.29,38.05
2017,8,12,7,30,531.0,80.0,3.7,28.0,250.0,55.48,41.54
2017,8,12,7,45,586.0,84.5,3.7,28.5,305.0,55.84,41.67
2017,8,12,8,0,641.0,89.0,3.7,29.0,360.0,57.54,42.85
2017,8,12,8,15,672.5,94.0,3.6,29.5,413.5,101.41,54.0
2017,8,12,8,30,704.0,99.0,3.5,30.0,467.0,149.04,83.02
2017,8,12,8,45,732.5,101.0,3.4,31.0,519.5,202.46,122.7
2017,8,12,9,0,761.0,103.0,3.3,32.0,572.0,253.53,163.45
2017,8,12,9,15,778.5,106.0,3.25,32.5,619.5,305.14,206.29
2017,8,12,9,30,796.0,109.0,3.2,33.0,667.0,358.19,249.96
2017,8,12,9,45,811.5,110.5,3.15,33.5,709.5,410.43,292.21
2017,8,12,10,0,827.0,112.0,3.1,34.0,752.0,468.34,337.23
2017,8,12,10,15,836.5,114.0,3.1,34.0,788.5,518.6,376.42
2017,8,12,10,30,846.0,116.0,3.1,34.0,825.0,568.46,414.28
2017,8,12,10,45,855.5,116.0,3.15,34.5,855.0,616.02,448.82
2017,8,12,11,0,865.0,116.0,3.2,35.0,885.0,662.71,481.8
2017,8,12,11,15,869.5,117.5,3.2,35.0,907.5,706.18,512.55
2017,8,12,11,30,874.0,119.0,3.2,35.0,930.0,747.98,540.53
2017,8,12,11,45,883.5,115.0,3.25,35.5,946.0,786.95,564.83
2017,8,12,12,0,893.0,111.0,3.3,36.0,962.0,824.17,587.75
2017,8,12,12,15,894.0,111.0,3.3,36.0,968.0,855.97,607.95
2017,8,12,12,30,895.0,111.0,3.3,36.0,974.0,885.22,626.48
2017,8,12,12,45,895.5,110.5,3.35,36.5,972.0,910.89,641.68
2017,8,12,13,0,896.0,110.0,3.4,37.0,970.0,933.73,655.07
2017,8,12,13,15,893.5,109.5,3.4,37.0,959.0,950.78,665.91
2017,8,12,13,30,891.0,109.0,3.4,37.0,948.0,964.66,674.86
2017,8,12,13,45,887.5,108.0,3.4,37.5,929.5,973.8,679.55
2017,8,12,14,0,884.0,107.0,3.4,38.0,911.0,979.6,682.29
2017,8,12,14,15,878.5,106.0,3.35,38.0,885.0,980.09,682.96
2017,8,12,14,30,873.0,105.0,3.3,38.0,859.0,977.25,681.71
2017,8,12,14,45,860.5,106.0,3.3,38.0,825.0,966.4,675.95
2017,8,12,15,0,848.0,107.0,3.3,38.0,791.0,952.47,668.43
2017,8,12,15,15,837.0,105.0,3.25,37.5,751.5,933.74,659.03
2017,8,12,15,30,826.0,103.0,3.2,37.0,712.0,912.14,647.87
2017,8,12,15,45,811.0,100.5,3.2,37.0,667.0,883.52,631.17
2017,8,12,16,0,796.0,98.0,3.2,37.0,622.0,860.34,618.02
2017,8,12,16,15,777.5,94.5,3.15,36.5,572.5,822.77,596.3
2017,8,12,16,30,759.0,91.0,3.1,36.0,523.0,783.4,573.17
2017,8,12,16,45,732.0,87.5,3.1,36.0,470.0,735.38,542.87
2017,8,12,17,0,705.0,84.0,3.1,36.0,417.0,686.63,511.56
2017,8,12,17,15,669.5,79.0,2.8,35.0,363.0,632.67,476.73
2017,8,12,17,30,634.0,74.0,2.5,34.0,309.0,576.17,439.01
2017,8,12,17,45,582.5,67.5,2.2,33.5,255.0,507.81,389.73
2017,8,12,18,0,531.0,61.0,1.9,33.0,201.0,442.33,340.13
2017,8,12,18,15,452.5,52.0,1.8,32.0,151.0,360.83,277.4
2017,8,12,18,30,374.0,43.0,1.7,31.0,101.0,285.75,216.73
2017,8,12,18,45,249.5,30.0,1.65,30.5,61.5,190.33,135.68
2017,8,12,19,0,125.0,17.0,1.6,30.0,22.0,91.51,0.0
2017,8,12,19,15,62.5,8.5,1.75,29.5,11.0,33.34,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,91.0,18.0,3.45,25.5,27.0,14.22,0.0
2017,8,13,6,30,182.0,36.0,3.7,26.0,54.0,28.07,16.75
2017,8,13,6,45,302.0,47.0,3.95,26.5,100.5,35.76,24.35
2017,8,13,7,0,422.0,58.0,4.2,27.0,147.0,43.4,31.21
2017,8,13,7,15,488.0,66.5,4.2,27.5,199.0,47.6,34.92
2017,8,13,7,30,554.0,75.0,4.2,28.0,251.0,51.58,38.24
2017,8,13,7,45,612.0,78.0,4.25,28.5,307.5,51.06,37.64
2017,8,13,8,0,670.0,81.0,4.3,29.0,364.0,50.68,37.11
2017,8,13,8,15,701.0,85.5,4.25,29.5,418.0,100.85,53.09
2017,8,13,8,30,732.0,90.0,4.2,30.0,472.0,149.29,82.22
2017,8,13,8,45,760.0,91.5,4.2,30.5,524.5,198.4,118.81
2017,8,13,9,0,788.0,93.0,4.2,31.0,577.0,250.52,161.11
2017,8,13,9,15,805.0,96.0,4.15,31.5,625.0,303.48,205.57
2017,8,13,9,30,822.0,99.0,4.1,32.0,673.0,363.88,255.28
2017,8,13,9,45,837.0,99.5,4.05,32.5,716.0,416.01,298.04
2017,8,13,10,0,852.0,100.0,4.0,33.0,759.0,468.69,340.05
2017,8,13,10,15,861.5,102.0,3.95,33.5,796.0,520.17,379.92
2017,8,13,10,30,871.0,104.0,3.9,34.0,833.0,571.2,418.18
2017,8,13,10,45,880.5,104.0,3.85,34.5,863.5,619.87,453.62
2017,8,13,11,0,890.0,104.0,3.8,35.0,894.0,667.63,487.35
2017,8,13,11,15,895.0,104.5,3.75,35.0,916.5,711.58,518.57
2017,8,13,11,30,900.0,105.0,3.7,35.0,939.0,753.83,546.46
2017,8,13,11,45,893.5,112.0,3.65,35.5,951.0,791.13,569.36
2017,8,13,12,0,887.0,119.0,3.6,36.0,963.0,825.68,590.18
2017,8,13,12,15,888.5,119.5,3.55,36.0,969.5,858.26,610.77
2017,8,13,12,30,890.0,120.0,3.5,36.0,976.0,888.37,629.66
2017,8,13,12,45,892.0,118.0,3.5,36.5,974.0,913.99,644.55
2017,8,13,13,0,894.0,116.0,3.5,37.0,972.0,936.81,657.65
2017,8,13,13,15,891.5,115.5,3.5,37.0,961.5,953.92,668.54
2017,8,13,13,30,889.0,115.0,3.5,37.0,951.0,967.85,677.54
2017,8,13,13,45,886.0,113.5,3.5,37.5,932.0,977.03,682.27
2017,8,13,14,0,883.0,112.0,3.5,38.0,913.0,982.87,685.04
2017,8,13,14,15,876.5,110.5,3.45,38.0,886.5,981.91,684.81
2017,8,13,14,30,870.0,109.0,3.4,38.0,860.0,977.59,682.66
2017,8,13,14,45,859.0,109.0,3.4,38.0,825.5,967.18,677.18
2017,8,13,15,0,848.0,109.0,3.4,38.0,791.0,953.65,669.9
2017,8,13,15,15,836.5,107.0,3.4,37.5,751.0,934.44,660.51
2017,8,13,15,30,825.0,105.0,3.4,37.0,711.0,912.37,649.33
2017,8,13,15,45,809.0,102.5,3.4,37.0,665.5,890.75,637.12
2017,8,13,16,0,793.0,100.0,3.4,37.0,620.0,858.82,618.19
2017,8,13,16,15,773.5,96.5,3.35,36.5,570.0,820.42,595.9
2017,8,13,16,30,754.0,93.0,3.3,36.0,520.0,780.27,572.16
2017,8,13,16,45,725.0,89.5,3.25,36.0,466.5,730.71,540.47
2017,8,13,17,0,696.0,86.0,3.2,36.0,413.0,684.02,510.27
2017,8,13,17,15,659.5,81.0,2.85,35.0,359.0,626.4,472.59
2017,8,13,17,30,623.0,76.0,2.5,34.0,305.0,569.57,434.37
2017,8,13,17,45,566.5,69.5,2.15,33.5,250.5,498.27,382.42
2017,8,13,18,0,510.0,63.0,1.8,33.0,196.0,430.27,330.68
2017,8,13,18,15,430.5,53.5,1.7,32.0,146.5,348.59,267.71
2017,8,13,18,30,351.0,44.0,1.6,31.0,97.0,273.41,206.91
2017,8,13,18,45,226.5,30.0,1.55,30.5,58.5,175.76,123.83
2017,8,13,19,0,102.0,16.0,1.5,30.0,20.0,78.72,0.0
2017,8,13,19,15,51.0,8.0,1.6,29.5,10.0,7.63,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,58.5,19.0,4.25,25.0,25.0,15.83,0.0
2017,8,14,6,30,117.0,38.0,4.4,25.0,50.0,30.89,18.97
2017,8,14,6,45,235.5,53.0,4.55,25.0,95.5,40.48,28.46
2017,8,14,7,0,354.0,68.0,4.7,25.0,141.0,50.81,37.78
2017,8,14,7,15,422.5,79.0,4.75,25.5,193.0,57.52,43.69
2017,8,14,7,30,491.0,90.0,4.8,26.0,245.0,64.08,49.23
2017,8,14,7,45,491.0,106.5,4.85,26.5,287.0,73.58,57.08
2017,8,14,8,0,491.0,123.0,4.9,27.0,329.0,82.63,64.38
2017,8,14,8,15,411.0,163.0,4.95,27.5,352.0,136.14,90.92
2017,8,14,8,30,331.0,203.0,5.0,28.0,375.0,189.91,131.34
2017,8,14,8,45,373.0,216.5,5.05,28.5,430.0,229.6,159.57
2017,8,14,9,0,415.0,230.0,5.1,29.0,485.0,266.81,187.72
2017,8,14,9,15,416.0,251.5,5.1,29.5,524.5,310.4,222.79
2017,8,14,9,30,417.0,273.0,5.1,30.0,564.0,354.19,257.68
2017,8,14,9,45,632.5,189.5,5.1,30.5,662.5,397.69,289.91
2017,8,14,10,0,848.0,106.0,5.1,31.0,761.0,470.71,345.8
2017,8,14,10,15,857.5,108.0,5.05,31.5,798.0,522.08,386.2
2017,8,14,10,30,867.0,110.0,5.0,32.0,835.0,573.01,425.06
2017,8,14,10,45,876.5,109.5,4.95,32.5,865.5,621.16,460.8
2017,8,14,11,0,886.0,109.0,4.9,33.0,896.0,668.38,494.83
2017,8,14,11,15,890.5,110.0,4.8,33.5,918.0,712.33,525.36
2017,8,14,11,30,895.0,111.0,4.7,34.0,940.0,754.55,552.56
2017,8,14,11,45,894.0,114.5,4.6,34.5,953.0,792.86,576.41
2017,8,14,12,0,893.0,118.0,4.5,35.0,966.0,828.76,598.38
2017,8,14,12,15,893.5,118.5,4.4,35.0,971.5,860.71,618.74
2017,8,14,12,30,894.0,119.0,4.3,35.0,977.0,890.09,637.32
2017,8,14,12,45,894.0,117.5,4.2,35.5,974.5,914.47,651.23
2017,8,14,13,0,894.0,116.0,4.1,36.0,972.0,935.96,663.21
2017,8,14,13,15,891.5,115.5,4.0,36.0,960.5,953.06,673.73
2017,8,14,13,30,889.0,115.0,3.9,36.0,949.0,966.97,682.29
2017,8,14,13,45,884.5,114.0,3.85,36.5,930.0,975.18,686.18
2017,8,14,14,0,880.0,113.0,3.8,37.0,911.0,980.04,688.09
2017,8,14,14,15,874.0,112.0,3.75,37.0,884.5,980.07,688.52
2017,8,14,14,30,868.0,111.0,3.7,37.0,858.0,976.76,687.01
2017,8,14,14,45,860.0,108.5,3.65,37.0,824.0,966.6,681.33
2017,8,14,15,0,852.0,106.0,3.6,37.0,790.0,953.2,673.76
2017,8,14,15,15,841.0,104.0,3.55,36.5,750.0,934.35,664.22
2017,8,14,15,30,830.0,102.0,3.5,36.0,710.0,912.61,652.88
2017,8,14,15,45,816.0,99.0,3.5,36.0,665.0,884.2,636.17
2017,8,14,16,0,802.0,96.0,3.5,36.0,620.0,861.09,622.94
2017,8,14,16,15,783.0,93.0,3.4,35.5,570.0,823.47,600.75
2017,8,14,16,30,764.0,90.0,3.3,35.0,520.0,784.06,577.19
2017,8,14,16,45,738.0,86.0,3.25,35.0,467.0,736.08,546.48
2017,8,14,17,0,712.0,82.0,3.2,35.0,414.0,687.32,514.75
2017,8,14,17,15,676.0,77.0,2.8,34.5,359.5,632.63,477.86
2017,8,14,17,30,640.0,72.0,2.4,34.0,305.0,575.56,438.33
2017,8,14,17,45,586.5,65.5,2.05,33.5,250.5,505.7,387.68
2017,8,14,18,0,533.0,59.0,1.7,33.0,196.0,438.91,336.82
2017,8,14,18,15,452.0,50.0,1.6,32.0,146.0,356.14,273.04
2017,8,14,18,30,371.0,41.0,1.5,31.0,96.0,280.11,211.48
2017,8,14,18,45,238.5,28.0,1.45,30.0,57.5,181.62,126.73
2017,8,14,19,0,106.0,15.0,1.4,29.0,19.0,61.65,0.0
2017,8,14,19,15,53.0,7.5,1.55,29.0,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,69.0,18.5,3.95,25.0,25.0,15.43,0.0
2017,8,15,6,30,138.0,37.0,4.1,25.0,50.0,30.14,18.24
2017,8,15,6,45,258.5,51.0,4.35,25.5,96.5,38.97,27.1
2017,8,15,7,0,379.0,65.0,4.6,26.0,143.0,48.58,35.72
2017,8,15,7,15,448.5,75.0,4.6,26.5,195.5,54.63,41.05
2017,8,15,7,30,518.0,85.0,4.6,27.0,248.0,60.0,45.56
2017,8,15,7,45,588.0,86.5,4.7,27.5,306.0,57.73,43.46
2017,8,15,8,0,658.0,88.0,4.8,28.0,364.0,55.86,41.64
2017,8,15,8,15,690.5,93.0,4.8,28.5,418.5,97.9,52.15
2017,8,15,8,30,723.0,98.0,4.8,29.0,473.0,146.69,81.14
2017,8,15,8,45,758.0,97.5,4.85,29.5,527.5,200.31,120.86
2017,8,15,9,0,793.0,97.0,4.9,30.0,582.0,252.35,162.95
2017,8,15,9,15,810.0,100.0,4.9,30.5,630.5,305.68,208.01
2017,8,15,9,30,827.0,103.0,4.9,31.0,679.0,366.4,258.42
2017,8,15,9,45,844.5,103.0,4.9,31.5,723.0,419.51,302.35
2017,8,15,10,0,862.0,103.0,4.9,32.0,767.0,473.4,345.77
2017,8,15,10,15,871.0,105.0,4.85,32.5,804.0,525.25,386.39
2017,8,15,10,30,880.0,107.0,4.8,33.0,841.0,576.59,425.32
2017,8,15,10,45,888.0,107.5,4.75,33.5,871.0,625.32,461.21
2017,8,15,11,0,896.0,108.0,4.7,34.0,901.0,672.98,495.25
2017,8,15,11,15,900.0,109.0,4.65,34.0,923.0,717.04,526.95
2017,8,15,11,30,904.0,110.0,4.6,34.0,945.0,759.3,555.49
2017,8,15,11,45,899.5,115.5,4.6,34.5,957.0,797.07,579.26
2017,8,15,12,0,895.0,121.0,4.6,35.0,969.0,832.18,601.03
2017,8,15,12,15,895.5,121.0,4.55,35.0,974.5,863.79,621.4
2017,8,15,12,30,896.0,121.0,4.5,35.0,980.0,892.81,639.99
2017,8,15,12,45,894.0,121.5,4.5,35.5,976.5,917.36,654.51
2017,8,15,13,0,892.0,122.0,4.5,36.0,973.0,938.98,667.12
2017,8,15,13,15,889.0,121.0,4.5,36.0,962.0,955.17,677.66
2017,8,15,13,30,886.0,120.0,4.5,36.0,951.0,968.15,686.26
2017,8,15,13,45,881.0,119.5,4.5,36.5,931.0,976.41,690.53
2017,8,15,14,0,876.0,119.0,4.5,37.0,911.0,981.33,692.81
2017,8,15,14,15,869.5,117.5,4.5,37.0,884.0,980.4,692.95
2017,8,15,14,30,863.0,116.0,4.5,37.0,857.0,976.13,691.12
2017,8,15,14,45,848.0,117.5,4.5,37.0,821.5,963.47,684.07
2017,8,15,15,0,833.0,119.0,4.5,37.0,786.0,947.8,675.24
2017,8,15,15,15,821.0,116.5,4.5,37.0,745.5,927.8,663.7
2017,8,15,15,30,809.0,114.0,4.5,37.0,705.0,913.23,655.8
2017,8,15,15,45,788.5,113.5,4.5,37.0,658.5,882.09,637.04
2017,8,15,16,0,768.0,113.0,4.5,37.0,612.0,848.78,616.86
2017,8,15,16,15,746.5,109.0,4.45,36.5,562.0,808.62,592.98
2017,8,15,16,30,725.0,105.0,4.4,36.0,512.0,766.85,567.68
2017,8,15,16,45,685.5,103.5,4.35,35.5,457.0,716.05,535.66
2017,8,15,17,0,646.0,102.0,4.3,35.0,402.0,661.56,500.33
2017,8,15,17,15,605.5,95.5,4.0,34.5,347.5,600.83,458.97
2017,8,15,17,30,565.0,89.0,3.7,34.0,293.0,541.2,416.64
2017,8,15,17,45,490.5,83.5,3.45,33.5,238.0,460.95,356.91
2017,8,15,18,0,416.0,78.0,3.2,33.0,183.0,382.34,296.46
2017,8,15,18,15,331.5,64.5,3.25,32.5,135.0,298.71,230.31
2017,8,15,18,30,247.0,51.0,3.3,32.0,87.0,222.88,168.01
2017,8,15,18,45,137.0,32.0,3.35,31.5,50.5,135.12,91.65
2017,8,15,19,0,27.0,13.0,3.4,31.0,14.0,24.39,0.0
2017,8,15,19,15,13.5,6.5,3.6,30.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,21.0,16.5,4.15,25.5,18.5,14.45,0.0
2017,8,16,6,30,42.0,33.0,4.4,26.0,37.0,28.22,16.48
2017,8,16,6,45,92.5,55.5,4.7,26.5,72.0,46.1,32.88
2017,8,16,7,0,143.0,78.0,5.0,27.0,107.0,60.85,45.89
2017,8,16,7,15,188.5,96.5,5.1,27.5,147.5,74.0,57.24
2017,8,16,7,30,234.0,115.0,5.2,28.0,188.0,86.62,67.81
2017,8,16,7,45,282.5,133.0,5.35,28.5,239.0,98.36,77.38
2017,8,16,8,0,331.0,151.0,5.5,29.0,290.0,109.57,86.29
2017,8,16,8,15,392.0,162.5,5.5,29.5,349.0,133.06,88.85
2017,8,16,8,30,453.0,174.0,5.5,30.0,408.0,173.88,113.1
2017,8,16,8,45,578.5,150.0,5.5,30.5,481.5,204.52,130.87
2017,8,16,9,0,704.0,126.0,5.5,31.0,555.0,248.87,162.77
2017,8,16,9,15,723.5,130.0,5.45,31.0,602.5,299.32,205.23
2017,8,16,9,30,743.0,134.0,5.4,31.0,650.0,356.35,252.75
2017,8,16,9,45,764.0,133.5,5.35,31.5,693.5,406.43,293.99
2017,8,16,10,0,785.0,133.0,5.3,32.0,737.0,457.92,335.37
2017,8,16,10,15,796.0,135.5,5.25,32.5,773.5,508.12,374.69
2017,8,16,10,30,807.0,138.0,5.2,33.0,810.0,558.23,412.77
2017,8,16,10,45,817.5,138.0,5.2,33.5,840.0,605.58,447.94
2017,8,16,11,0,828.0,138.0,5.2,34.0,870.0,653.76,482.71
2017,8,16,11,15,833.0,139.5,5.15,34.0,892.0,696.27,513.54
2017,8,16,11,30,838.0,141.0,5.1,34.0,914.0,737.24,542.6
2017,8,16,11,45,841.0,142.0,5.1,34.5,928.0,774.55,566.41
2017,8,16,12,0,844.0,143.0,5.1,35.0,942.0,809.86,588.63
2017,8,16,12,15,845.0,143.5,5.05,35.0,947.5,840.95,608.84
2017,8,16,12,30,846.0,144.0,5.0,35.0,953.0,869.66,627.41
2017,8,16,12,45,845.5,143.5,5.0,35.5,950.5,893.63,641.76
2017,8,16,13,0,845.0,143.0,5.0,36.0,948.0,914.89,654.32
2017,8,16,13,15,842.0,142.5,4.95,36.0,937.5,930.98,664.59
2017,8,16,13,30,839.0,142.0,4.9,36.0,927.0,944.02,672.99
2017,8,16,13,45,834.5,141.0,4.9,36.0,908.0,952.03,678.59
2017,8,16,14,0,830.0,140.0,4.9,36.0,889.0,956.85,682.28
2017,8,16,14,15,823.0,138.0,4.85,36.0,862.5,955.01,681.46
2017,8,16,14,30,816.0,136.0,4.8,36.0,836.0,958.45,684.23
2017,8,16,14,45,808.0,133.0,4.8,36.0,802.5,948.35,678.7
2017,8,16,15,0,800.0,130.0,4.8,36.0,769.0,935.12,671.34
2017,8,16,15,15,787.5,127.5,4.7,36.0,729.0,915.11,659.2
2017,8,16,15,30,775.0,125.0,4.6,36.0,689.0,892.32,645.35
2017,8,16,15,45,757.0,122.5,4.6,36.0,643.5,861.82,626.83
2017,8,16,16,0,739.0,120.0,4.6,36.0,598.0,829.11,606.8
2017,8,16,16,15,717.0,115.5,4.45,35.5,548.5,792.8,584.88
2017,8,16,16,30,695.0,111.0,4.3,35.0,499.0,751.03,558.97
2017,8,16,16,45,662.0,107.0,4.2,34.5,446.0,699.58,526.05
2017,8,16,17,0,629.0,103.0,4.1,34.0,393.0,648.0,492.35
2017,8,16,17,15,588.0,96.5,3.85,33.5,339.5,587.51,450.97
2017,8,16,17,30,547.0,90.0,3.6,33.0,286.0,528.21,408.43
2017,8,16,17,45,488.5,81.0,3.4,32.5,233.0,455.62,354.35
2017,8,16,18,0,430.0,72.0,3.2,32.0,180.0,382.49,297.96
2017,8,16,18,15,343.5,60.0,3.2,31.5,132.0,299.07,231.44
2017,8,16,18,30,257.0,48.0,3.2,31.0,84.0,223.77,169.06
2017,8,16,18,45,146.0,30.5,3.25,30.5,49.0,137.43,91.93
2017,8,16,19,0,35.0,13.0,3.3,30.0,14.0,27.85,0.0
2017,8,16,19,15,17.5,6.5,3.45,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,0.5,14.5,2.85,25.0,15.0,13.82,0.0
2017,8,17,6,30,1.0,29.0,3.0,25.0,30.0,26.41,15.01
2017,8,17,6,45,32.5,52.5,3.15,25.5,59.5,45.42,32.44
2017,8,17,7,0,64.0,76.0,3.3,26.0,89.0,61.93,46.98
2017,8,17,7,15,91.0,98.0,3.45,26.5,123.0,78.49,61.24
2017,8,17,7,30,118.0,120.0,3.6,27.0,157.0,94.55,74.73
2017,8,17,7,45,160.5,143.5,3.75,27.5,204.5,111.1,88.29
2017,8,17,8,0,203.0,167.0,3.9,28.0,252.0,127.09,101.09
2017,8,17,8,15,294.0,178.0,3.95,28.0,320.0,145.54,102.17
2017,8,17,8,30,385.0,189.0,4.0,28.0,388.0,176.54,118.7
2017,8,17,8,45,349.5,221.0,4.05,28.5,416.5,226.72,157.97
2017,8,17,9,0,314.0,253.0,4.1,29.0,445.0,265.82,189.86
2017,8,17,9,15,534.5,189.5,4.1,29.5,547.5,294.08,206.65
2017,8,17,9,30,755.0,126.0,4.1,30.0,650.0,352.68,249.68
2017,8,17,9,45,776.5,125.5,4.1,30.5,694.0,403.61,291.55
2017,8,17,10,0,798.0,125.0,4.1,31.0,738.0,455.98,333.53
2017,8,17,10,15,809.0,127.5,4.05,31.5,774.5,506.83,373.21
2017,8,17,10,30,820.0,130.0,4.0,32.0,811.0,557.55,411.55
2017,8,17,10,45,831.5,129.5,3.95,32.5,842.0,608.18,448.66
2017,8,17,11,0,843.0,129.0,3.9,33.0,873.0,654.91,482.04
2017,8,17,11,15,848.5,130.0,3.8,33.5,895.5,697.93,511.75
2017,8,17,11,30,854.0,131.0,3.7,34.0,918.0,739.4,539.2
2017,8,17,11,45,848.5,138.0,3.65,34.5,930.0,775.97,561.84
2017,8,17,12,0,843.0,145.0,3.6,35.0,942.0,809.97,582.53
2017,8,17,12,15,844.5,145.5,3.55,35.0,948.5,841.47,602.6
2017,8,17,12,30,846.0,146.0,3.5,35.0,955.0,870.63,621.07
2017,8,17,12,45,848.0,144.5,3.45,35.5,953.0,895.94,635.67
2017,8,17,13,0,850.0,143.0,3.4,36.0,951.0,918.61,648.53
2017,8,17,13,15,847.5,142.5,3.35,36.0,940.5,935.24,658.88
2017,8,17,13,30,845.0,142.0,3.3,36.0,930.0,948.82,667.42
2017,8,17,13,45,843.0,139.0,3.25,36.0,912.0,957.31,672.83
2017,8,17,14,0,841.0,136.0,3.2,36.0,894.0,962.56,676.35
2017,8,17,14,15,834.5,134.5,3.15,36.0,867.5,961.69,676.16
2017,8,17,14,30,828.0,133.0,3.1,36.0,841.0,957.58,674.11
2017,8,17,14,45,812.0,134.5,3.1,36.5,805.5,952.83,670.78
2017,8,17,15,0,796.0,136.0,3.1,37.0,770.0,936.77,660.45
2017,8,17,15,15,783.5,133.5,3.05,36.5,730.0,916.82,650.21
2017,8,17,15,30,771.0,131.0,3.0,36.0,690.0,894.09,638.23
2017,8,17,15,45,755.0,127.0,3.0,36.0,644.5,863.82,620.38
2017,8,17,16,0,739.0,123.0,3.0,36.0,599.0,831.26,600.98
2017,8,17,16,15,716.5,118.5,2.95,35.5,549.5,794.76,579.77
2017,8,17,16,30,694.0,114.0,2.9,35.0,500.0,752.57,554.42
2017,8,17,16,45,664.5,108.5,2.85,35.0,447.0,702.24,521.96
2017,8,17,17,0,635.0,103.0,2.8,35.0,394.0,651.53,488.68
2017,8,17,17,15,594.0,96.5,2.5,34.0,340.0,590.85,448.47
2017,8,17,17,30,553.0,90.0,2.2,33.0,286.0,531.33,406.94
2017,8,17,17,45,494.5,81.0,1.9,32.5,232.5,458.56,353.09
2017,8,17,18,0,436.0,72.0,1.6,32.0,179.0,385.48,297.18
2017,8,17,18,15,347.5,59.5,1.55,31.0,131.0,300.16,230.66
2017,8,17,18,30,259.0,47.0,1.5,30.0,83.0,223.15,167.87
2017,8,17,18,45,144.5,29.5,1.45,29.5,47.5,134.56,87.76
2017,8,17,19,0,30.0,12.0,1.4,29.0,12.0,24.61,0.0
2017,8,17,19,15,15.0,6.0,1.45,29.0,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,71.5,17.0,2.75,24.5,23.5,16.2,0.0
2017,8,18,6,30,143.0,34.0,3.0,25.0,47.0,26.62,15.01
2017,8,18,6,45,260.5,48.5,3.3,25.5,93.0,37.14,25.49
2017,8,18,7,0,378.0,63.0,3.6,26.0,139.0,47.2,34.51
2017,8,18,7,15,448.5,73.0,3.65,26.5,191.5,53.76,40.3
2017,8,18,7,30,519.0,83.0,3.7,27.0,244.0,58.68,44.45
2017,8,18,7,45,586.5,85.5,3.8,27.5,301.5,57.26,43.07
2017,8,18,8,0,654.0,88.0,3.9,28.0,359.0,56.14,41.89
2017,8,18,8,15,686.5,93.5,3.9,28.5,414.0,94.2,50.65
2017,8,18,8,30,719.0,99.0,3.9,29.0,469.0,143.15,78.8
2017,8,18,8,45,752.5,99.5,3.9,30.0,523.0,197.23,118.12
2017,8,18,9,0,786.0,100.0,3.9,31.0,577.0,249.43,159.59
2017,8,18,9,15,803.0,103.0,3.85,31.5,625.0,302.49,203.94
2017,8,18,9,30,820.0,106.0,3.8,32.0,673.0,356.9,249.22
2017,8,18,9,45,837.5,106.5,3.75,32.5,717.5,416.13,297.12
2017,8,18,10,0,855.0,107.0,3.7,33.0,762.0,470.18,340.06
2017,8,18,10,15,864.5,108.5,3.55,33.5,799.0,521.66,379.74
2017,8,18,10,30,874.0,110.0,3.4,34.0,836.0,572.65,417.66
2017,8,18,10,45,882.5,110.5,3.3,34.5,866.0,621.51,452.92
2017,8,18,11,0,891.0,111.0,3.2,35.0,896.0,669.34,486.3
2017,8,18,11,15,896.0,112.0,3.1,35.5,918.5,713.98,516.45
2017,8,18,11,30,901.0,113.0,3.0,36.0,941.0,756.89,543.49
2017,8,18,11,45,899.5,116.5,2.9,36.5,954.0,795.16,566.31
2017,8,18,12,0,898.0,120.0,2.8,37.0,967.0,830.96,587.17
2017,8,18,12,15,899.0,120.0,2.7,37.0,973.0,863.1,606.64
2017,8,18,12,30,900.0,120.0,2.6,37.0,979.0,892.64,624.3
2017,8,18,12,45,898.5,120.5,2.55,37.5,976.0,917.71,638.1
2017,8,18,13,0,897.0,121.0,2.5,38.0,973.0,939.84,650.0
2017,8,18,13,15,894.5,120.5,2.45,38.0,961.5,957.0,660.21
2017,8,18,13,30,892.0,120.0,2.4,38.0,950.0,970.94,668.53
2017,8,18,13,45,886.5,119.5,2.4,38.0,930.5,978.72,673.65
2017,8,18,14,0,881.0,119.0,2.4,38.0,911.0,983.1,676.89
2017,8,18,14,15,874.5,117.5,2.4,38.0,883.5,982.1,676.99
2017,8,18,14,30,868.0,116.0,2.4,38.0,856.0,977.73,675.22
2017,8,18,14,45,857.0,115.5,2.4,38.0,821.0,966.73,669.54
2017,8,18,15,0,846.0,115.0,2.4,38.0,786.0,952.59,662.09
2017,8,18,15,15,834.0,112.5,2.4,37.5,745.5,932.29,652.28
2017,8,18,15,30,822.0,110.0,2.4,37.0,705.0,917.21,645.82
2017,8,18,15,45,805.5,107.5,2.45,37.0,658.5,887.14,628.91
2017,8,18,16,0,789.0,105.0,2.5,37.0,612.0,854.7,610.46
2017,8,18,16,15,768.0,101.5,2.55,36.5,561.0,814.95,588.28
2017,8,18,16,30,747.0,98.0,2.6,36.0,510.0,773.54,564.58
2017,8,18,16,45,719.0,93.5,2.65,36.0,456.5,723.76,533.54
2017,8,18,17,0,691.0,89.0,2.7,36.0,403.0,677.32,504.14
2017,8,18,17,15,652.0,83.0,2.4,35.0,348.0,616.81,464.54
2017,8,18,17,30,613.0,77.0,2.1,34.0,293.0,557.31,424.35
2017,8,18,17,45,558.0,69.5,1.85,33.5,238.5,486.52,372.51
2017,8,18,18,0,503.0,62.0,1.6,33.0,184.0,418.94,320.98
2017,8,18,18,15,414.5,51.5,1.55,32.0,134.5,331.83,253.52
2017,8,18,18,30,326.0,41.0,1.5,31.0,85.0,252.21,188.7
2017,8,18,18,45,193.5,26.0,1.45,30.5,48.5,151.11,95.55
2017,8,18,19,0,61.0,11.0,1.4,30.0,12.0,37.11,0.0
2017,8,18,19,15,30.5,5.5,1.45,29.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,90.5,16.0,2.45,24.5,24.0,15.25,0.0
2017,8,19,6,30,181.0,32.0,2.7,25.0,48.0,25.06,13.62
2017,8,19,6,45,302.5,44.5,2.95,25.5,94.5,34.05,22.88
2017,8,19,7,0,424.0,57.0,3.2,26.0,141.0,43.21,31.12
2017,8,19,7,15,492.5,66.0,3.2,26.5,194.0,47.85,35.26
2017,8,19,7,30,561.0,75.0,3.2,27.0,247.0,52.23,38.98
2017,8,19,7,45,620.0,78.0,3.25,28.0,304.0,51.65,38.24
2017,8,19,8,0,679.0,81.0,3.3,29.0,361.0,51.23,37.59
2017,8,19,8,15,710.5,86.0,3.15,29.5,416.0,94.0,50.1
2017,8,19,8,30,742.0,91.0,3.0,30.0,471.0,143.48,77.88
2017,8,19,8,45,767.5,93.5,2.95,31.0,524.0,193.62,114.04
2017,8,19,9,0,793.0,96.0,2.9,32.0,577.0,246.52,156.03
2017,8,19,9,15,810.0,99.0,2.7,32.5,625.0,299.98,200.24
2017,8,19,9,30,827.0,102.0,2.5,33.0,673.0,360.85,249.56
2017,8,19,9,45,842.0,103.5,2.35,33.5,716.5,414.31,292.51
2017,8,19,10,0,857.0,105.0,2.2,34.0,760.0,468.3,334.47
2017,8,19,10,15,866.5,107.0,2.1,34.5,797.5,520.31,373.66
2017,8,19,10,30,876.0,109.0,2.0,35.0,835.0,571.84,411.03
2017,8,19,10,45,884.0,109.5,1.95,35.5,865.0,620.51,445.32
2017,8,19,11,0,892.0,110.0,1.9,36.0,895.0,668.1,477.71
2017,8,19,11,15,897.0,111.0,1.95,36.5,917.5,712.79,507.75
2017,8,19,11,30,902.0,112.0,2.0,37.0,940.0,755.75,534.89
2017,8,19,11,45,911.0,108.5,2.05,37.5,956.0,795.85,559.14
2017,8,19,12,0,920.0,105.0,2.1,38.0,972.0,834.04,581.94
2017,8,19,12,15,921.0,105.0,2.2,38.0,977.5,866.71,602.75
2017,8,19,12,30,922.0,105.0,2.3,38.0,983.0,896.69,621.92
2017,8,19,12,45,921.5,105.0,2.4,38.0,980.5,922.52,638.56
2017,8,19,13,0,921.0,105.0,2.5,38.0,978.0,945.34,653.42
2017,8,19,13,15,918.5,104.5,2.55,38.0,966.5,962.67,664.58
2017,8,19,13,30,916.0,104.0,2.6,38.0,955.0,976.69,673.85
2017,8,19,13,45,912.5,103.0,2.7,38.5,935.5,985.86,679.29
2017,8,19,14,0,909.0,102.0,2.8,39.0,916.0,991.57,682.75
2017,8,19,14,15,903.0,101.0,2.85,39.0,889.0,991.39,683.77
2017,8,19,14,30,897.0,100.0,2.9,39.0,862.0,987.74,682.84
2017,8,19,14,45,881.0,102.5,2.95,39.0,826.0,974.79,676.32
2017,8,19,15,0,865.0,105.0,3.0,39.0,790.0,958.75,668.02
2017,8,19,15,15,854.0,103.0,3.05,38.5,749.0,939.57,659.22
2017,8,19,15,30,843.0,101.0,3.1,38.0,708.0,917.44,648.56
2017,8,19,15,45,828.5,98.0,3.15,38.0,661.5,888.16,631.92
2017,8,19,16,0,814.0,95.0,3.2,38.0,615.0,864.07,618.62
2017,8,19,16,15,794.0,91.5,3.2,37.5,564.5,824.52,596.03
2017,8,19,16,30,774.0,88.0,3.2,37.0,514.0,783.2,571.97
2017,8,19,16,45,747.5,84.0,3.25,37.0,460.0,734.43,541.45
2017,8,19,17,0,721.0,80.0,3.3,37.0,406.0,684.89,509.77
2017,8,19,17,15,683.5,75.0,3.0,36.0,350.5,628.86,473.47
2017,8,19,17,30,646.0,70.0,2.7,35.0,295.0,570.55,434.32
2017,8,19,17,45,590.5,63.0,2.4,34.5,240.0,498.81,381.95
2017,8,19,18,0,535.0,56.0,2.1,34.0,185.0,430.37,329.54
2017,8,19,18,15,447.0,46.5,2.0,33.0,134.5,343.65,262.01
2017,8,19,18,30,359.0,37.0,1.9,32.0,84.0,264.53,197.06
2017,8,19,18,45,216.5,23.5,1.85,31.0,47.5,159.47,96.68
2017,8,19,19,0,74.0,10.0,1.8,30.0,11.0,41.64,0.0
2017,8,19,19,15,37.0,5.0,1.9,29.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,121.0,14.5,2.25,23.5,25.0,13.82,0.0
2017,8,20,6,30,242.0,29.0,2.5,24.0,50.0,23.41,12.24
2017,8,20,6,45,359.0,40.0,2.75,25.0,97.5,30.92,20.29
2017,8,20,7,0,476.0,51.0,3.0,26.0,145.0,38.04,26.72
2017,8,20,7,15,542.5,58.5,3.0,26.5,199.0,41.72,30.04
2017,8,20,7,30,609.0,66.0,3.0,27.0,253.0,45.22,33.02
2017,8,20,7,45,659.5,70.0,3.05,28.0,309.5,45.84,33.34
2017,8,20,8,0,710.0,74.0,3.1,29.0,366.0,51.36,37.71
2017,8,20,8,15,740.0,78.5,3.05,29.5,421.5,88.17,45.19
2017,8,20,8,30,770.0,83.0,3.0,30.0,477.0,138.79,73.24
2017,8,20,8,45,793.5,86.0,2.95,31.0,529.5,190.63,110.65
2017,8,20,9,0,817.0,89.0,2.9,32.0,582.0,244.95,153.89
2017,8,20,9,15,833.0,91.5,2.85,32.5,630.5,305.63,203.74
2017,8,20,9,30,849.0,94.0,2.8,33.0,679.0,360.56,249.12
2017,8,20,9,45,861.0,96.0,2.8,33.5,722.0,414.4,292.98
2017,8,20,10,0,873.0,98.0,2.8,34.0,765.0,468.45,335.72
2017,8,20,10,15,882.0,100.0,2.85,34.5,802.0,521.01,376.16
2017,8,20,10,30,891.0,102.0,2.9,35.0,839.0,573.0,414.91
2017,8,20,10,45,898.0,103.0,2.95,35.5,869.0,622.19,450.54
2017,8,20,11,0,905.0,104.0,3.0,36.0,899.0,670.18,484.29
2017,8,20,11,15,909.5,105.0,3.1,36.0,921.0,715.06,516.31
2017,8,20,11,30,914.0,106.0,3.2,36.0,943.0,758.13,545.3
2017,8,20,11,45,908.5,112.0,3.3,36.5,955.5,796.07,568.98
2017,8,20,12,0,903.0,118.0,3.4,37.0,968.0,831.23,590.68
2017,8,20,12,15,904.0,118.5,3.45,37.0,973.5,863.97,611.7
2017,8,20,12,30,905.0,119.0,3.5,37.0,979.0,894.09,631.02
2017,8,20,12,45,905.5,118.0,3.6,37.5,976.5,919.62,646.35
2017,8,20,13,0,906.0,117.0,3.7,38.0,974.0,942.21,659.83
2017,8,20,13,15,903.5,116.5,3.7,38.0,962.5,959.43,670.79
2017,8,20,13,30,901.0,116.0,3.7,38.0,951.0,973.39,679.83
2017,8,20,13,45,898.0,114.5,3.75,38.0,932.0,982.52,686.28
2017,8,20,14,0,895.0,113.0,3.8,38.0,913.0,988.24,690.75
2017,8,20,14,15,888.5,111.5,3.8,38.0,885.5,987.13,690.79
2017,8,20,14,30,882.0,110.0,3.8,38.0,858.0,982.58,688.86
2017,8,20,14,45,872.0,109.0,3.85,38.0,823.0,971.81,683.46
2017,8,20,15,0,862.0,108.0,3.9,38.0,788.0,957.83,676.16
2017,8,20,15,15,850.0,106.0,3.9,37.5,746.5,937.73,666.18
2017,8,20,15,30,838.0,104.0,3.9,37.0,705.0,914.72,654.35
2017,8,20,15,45,822.5,101.0,3.9,37.0,658.5,892.43,641.65
2017,8,20,16,0,807.0,98.0,3.9,37.0,612.0,859.83,622.16
2017,8,20,16,15,786.0,94.5,3.85,36.5,560.5,819.56,598.5
2017,8,20,16,30,765.0,91.0,3.8,36.0,509.0,777.59,573.38
2017,8,20,16,45,736.0,87.0,3.75,36.0,454.5,727.03,540.75
2017,8,20,17,0,707.0,83.0,3.7,36.0,400.0,675.87,507.12
2017,8,20,17,15,668.0,77.5,3.35,35.5,344.5,618.95,468.71
2017,8,20,17,30,629.0,72.0,3.0,35.0,289.0,559.56,427.43
2017,8,20,17,45,569.5,65.5,2.7,34.5,234.5,486.57,373.53
2017,8,20,18,0,510.0,59.0,2.4,34.0,180.0,417.18,320.09
2017,8,20,18,15,420.5,48.5,2.15,33.0,130.0,329.63,251.31
2017,8,20,18,30,331.0,38.0,1.9,32.0,80.0,249.83,185.47
2017,8,20,18,45,165.5,19.0,1.65,31.0,40.0,127.07,71.66
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
