Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,95.0,14.5,1.9,24.5,23.0,13.82,0.0
2017,8,21,6,30,190.0,29.0,2.1,25.0,46.0,22.69,11.42
2017,8,21,6,45,306.5,41.5,2.35,25.5,91.5,32.36,21.42
2017,8,21,7,0,423.0,54.0,2.6,26.0,137.0,40.72,28.99
2017,8,21,7,15,491.0,63.0,2.6,26.5,189.0,45.49,33.25
2017,8,21,7,30,559.0,72.0,2.6,27.0,241.0,49.99,37.07
2017,8,21,7,45,612.0,76.5,2.65,28.0,297.0,50.67,37.42
2017,8,21,8,0,665.0,81.0,2.7,29.0,353.0,51.35,37.71
2017,8,21,8,15,466.0,144.5,2.7,29.5,349.0,119.63,77.63
2017,8,21,8,30,267.0,208.0,2.7,30.0,345.0,181.88,126.66
2017,8,21,8,45,521.5,152.5,2.7,31.0,454.5,193.99,124.08
2017,8,21,9,0,776.0,97.0,2.7,32.0,564.0,241.11,152.23
2017,8,21,9,15,793.0,100.0,2.65,32.5,612.0,293.68,195.74
2017,8,21,9,30,810.0,103.0,2.6,33.0,660.0,347.61,240.16
2017,8,21,9,45,823.0,105.5,2.6,33.5,702.5,406.28,287.22
2017,8,21,10,0,836.0,108.0,2.6,34.0,745.0,459.27,328.96
2017,8,21,10,15,845.5,110.0,2.55,34.0,781.5,510.28,368.66
2017,8,21,10,30,855.0,112.0,2.5,34.0,818.0,560.83,406.85
2017,8,21,10,45,862.0,113.5,2.5,34.5,847.5,608.82,441.44
2017,8,21,11,0,869.0,115.0,2.5,35.0,877.0,655.69,474.2
2017,8,21,11,15,873.5,116.0,2.5,35.0,899.0,699.12,504.74
2017,8,21,11,30,878.0,117.0,2.5,35.0,921.0,740.82,532.79
2017,8,21,11,45,876.0,121.0,2.5,35.5,933.5,778.35,555.66
2017,8,21,12,0,874.0,125.0,2.5,36.0,946.0,813.43,576.69
2017,8,21,12,15,875.5,125.5,2.5,36.0,952.0,845.72,596.97
2017,8,21,12,30,877.0,126.0,2.5,36.0,958.0,875.5,615.6
2017,8,21,12,45,875.5,126.5,2.55,36.5,955.0,900.02,629.95
2017,8,21,13,0,874.0,127.0,2.6,37.0,952.0,921.64,642.51
2017,8,21,13,15,872.0,126.0,2.65,37.0,941.0,938.35,653.41
2017,8,21,13,30,870.0,125.0,2.7,37.0,930.0,951.91,662.49
2017,8,21,13,45,865.5,124.0,2.8,37.0,910.5,959.85,668.61
2017,8,21,14,0,861.0,123.0,2.9,37.0,891.0,964.47,672.83
2017,8,21,14,15,854.5,121.5,2.95,37.0,864.0,963.32,673.23
2017,8,21,14,30,848.0,120.0,3.0,37.0,837.0,958.86,671.72
2017,8,21,14,45,488.0,249.0,3.05,37.0,658.5,757.26,540.54
2017,8,21,15,0,128.0,378.0,3.1,37.0,480.0,524.84,375.65
2017,8,21,15,15,468.0,244.5,3.1,37.0,584.0,732.52,528.77
2017,8,21,15,30,808.0,111.0,3.1,37.0,688.0,901.05,642.56
2017,8,21,15,45,573.5,186.5,3.15,37.0,582.5,762.84,552.23
2017,8,21,16,0,339.0,262.0,3.2,37.0,477.0,607.61,443.59
2017,8,21,16,15,273.5,248.5,3.2,36.5,412.5,530.11,391.29
2017,8,21,16,30,208.0,235.0,3.2,36.0,348.0,441.32,329.16
2017,8,21,16,45,439.5,162.0,3.25,36.0,368.0,569.05,427.71
2017,8,21,17,0,671.0,89.0,3.3,36.0,388.0,657.17,493.7
2017,8,21,17,15,630.5,83.0,3.1,35.5,333.5,596.37,452.02
2017,8,21,17,30,590.0,77.0,2.9,35.0,279.0,536.74,410.35
2017,8,21,17,45,526.0,70.0,2.75,34.5,225.0,461.75,354.97
2017,8,21,18,0,462.0,63.0,2.6,34.0,171.0,390.72,300.29
2017,8,21,18,15,371.0,51.0,2.35,33.0,122.5,302.84,230.93
2017,8,21,18,30,280.0,39.0,2.1,32.0,74.0,221.28,163.68
2017,8,21,18,45,140.0,19.5,1.9,31.5,37.0,110.06,56.21
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,15.0,2.2,24.5,21.5,14.3,0.0
2017,8,22,6,30,168.0,30.0,2.4,25.0,43.0,23.53,11.8
2017,8,22,6,45,286.0,43.0,2.6,25.5,88.5,32.97,21.9
2017,8,22,7,0,404.0,56.0,2.8,26.0,134.0,42.63,30.59
2017,8,22,7,15,473.5,65.0,2.7,26.5,186.0,47.28,34.76
2017,8,22,7,30,543.0,74.0,2.6,27.0,238.0,51.69,38.51
2017,8,22,7,45,598.5,79.0,2.55,28.0,294.0,52.64,39.09
2017,8,22,8,0,654.0,84.0,2.5,29.0,350.0,53.59,39.58
2017,8,22,8,15,686.5,89.0,2.3,29.5,404.5,85.83,45.75
2017,8,22,8,30,719.0,94.0,2.1,30.0,459.0,139.7,76.2
2017,8,22,8,45,744.0,97.5,1.9,31.0,511.0,189.29,111.28
2017,8,22,9,0,769.0,101.0,1.7,32.0,563.0,241.59,152.18
2017,8,22,9,15,787.0,104.0,1.5,32.5,611.0,294.08,194.96
2017,8,22,9,30,805.0,107.0,1.3,33.0,659.0,348.05,238.47
2017,8,22,9,45,818.0,110.0,1.1,33.5,701.5,401.34,280.34
2017,8,22,10,0,831.0,113.0,0.9,34.0,744.0,460.03,324.09
2017,8,22,10,15,841.0,115.0,0.95,34.5,781.0,511.1,362.17
2017,8,22,10,30,851.0,117.0,1.0,35.0,818.0,561.77,398.76
2017,8,22,10,45,858.5,118.5,1.05,35.5,848.0,609.93,432.52
2017,8,22,11,0,866.0,120.0,1.1,36.0,878.0,657.02,464.55
2017,8,22,11,15,871.0,121.0,1.25,36.0,900.0,700.72,495.43
2017,8,22,11,30,876.0,122.0,1.4,36.0,922.0,742.75,524.23
2017,8,22,11,45,878.5,123.0,1.6,36.5,936.0,781.03,548.62
2017,8,22,12,0,881.0,124.0,1.8,37.0,950.0,817.12,571.47
2017,8,22,12,15,882.5,124.5,1.9,37.0,956.0,849.62,592.3
2017,8,22,12,30,884.0,125.0,2.0,37.0,962.0,879.59,611.56
2017,8,22,12,45,884.5,124.0,2.15,37.5,959.5,904.62,626.94
2017,8,22,13,0,885.0,123.0,2.3,38.0,957.0,926.77,640.57
2017,8,22,13,15,476.5,279.0,2.4,38.0,727.0,730.24,513.2
2017,8,22,13,30,68.0,435.0,2.5,38.0,497.0,489.29,343.49
2017,8,22,13,45,162.5,435.0,2.6,38.0,580.5,593.73,418.2
2017,8,22,14,0,257.0,435.0,2.7,38.0,664.0,701.42,491.74
2017,8,22,14,15,560.5,274.5,2.75,38.0,753.0,846.39,595.06
2017,8,22,14,30,864.0,114.0,2.8,38.0,842.0,966.76,673.4
2017,8,22,14,45,850.0,115.0,2.9,38.0,806.5,954.31,666.45
2017,8,22,15,0,836.0,116.0,3.0,38.0,771.0,938.8,658.76
2017,8,22,15,15,824.0,113.5,3.0,37.5,730.5,918.46,648.72
2017,8,22,15,30,812.0,111.0,3.0,37.0,690.0,903.35,642.08
2017,8,22,15,45,795.5,108.5,3.0,37.0,643.5,873.32,624.48
2017,8,22,16,0,779.0,106.0,3.0,37.0,597.0,840.95,605.39
2017,8,22,16,15,757.0,102.0,2.95,36.5,546.0,799.88,581.33
2017,8,22,16,30,735.0,98.0,2.9,36.0,495.0,757.23,555.88
2017,8,22,16,45,704.5,93.5,2.9,36.0,441.0,709.56,525.65
2017,8,22,17,0,674.0,89.0,2.9,36.0,387.0,658.01,492.11
2017,8,22,17,15,632.5,83.0,2.6,35.5,332.0,596.38,450.43
2017,8,22,17,30,591.0,77.0,2.3,35.0,277.0,536.01,407.97
2017,8,22,17,45,528.5,69.5,2.05,34.5,223.0,461.47,352.93
2017,8,22,18,0,466.0,62.0,1.8,34.0,169.0,390.79,298.58
2017,8,22,18,15,373.0,50.0,1.6,33.0,120.5,301.8,228.83
2017,8,22,18,30,280.0,38.0,1.4,32.0,72.0,219.46,161.11
2017,8,22,18,45,140.0,19.0,1.2,31.5,36.0,108.15,48.29
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,84.5,14.0,1.9,24.5,21.0,13.34,0.0
2017,8,23,6,30,169.0,28.0,2.0,25.0,42.0,21.93,10.36
2017,8,23,6,45,277.5,42.5,2.1,26.0,86.0,32.61,21.52
2017,8,23,7,0,386.0,57.0,2.2,27.0,130.0,43.65,31.29
2017,8,23,7,15,456.5,66.5,1.9,27.5,182.0,48.66,35.78
2017,8,23,7,30,527.0,76.0,1.6,28.0,234.0,53.41,39.8
2017,8,23,7,45,577.0,82.5,1.35,29.0,289.0,55.41,41.25
2017,8,23,8,0,627.0,89.0,1.1,30.0,344.0,57.29,42.49
2017,8,23,8,15,660.5,94.5,0.95,30.5,398.0,87.48,47.94
2017,8,23,8,30,694.0,100.0,0.8,31.0,452.0,135.07,73.15
2017,8,23,8,45,715.0,106.0,0.7,32.0,502.5,184.94,108.06
2017,8,23,9,0,736.0,112.0,0.6,33.0,553.0,242.25,151.91
2017,8,23,9,15,529.0,203.5,0.7,33.5,534.0,298.24,202.54
2017,8,23,9,30,322.0,295.0,0.8,34.0,515.0,340.24,239.37
2017,8,23,9,45,556.0,212.5,0.95,34.5,623.0,380.9,267.06
2017,8,23,10,0,790.0,130.0,1.1,35.0,731.0,450.33,317.23
2017,8,23,10,15,800.5,132.5,1.1,35.0,767.0,500.71,355.17
2017,8,23,10,30,811.0,135.0,1.1,35.0,803.0,550.91,391.94
2017,8,23,10,45,444.5,274.5,1.15,35.5,643.0,495.14,352.45
2017,8,23,11,0,78.0,414.0,1.2,36.0,483.0,417.44,294.75
2017,8,23,11,15,187.5,426.5,1.2,36.0,596.5,506.43,357.07
2017,8,23,11,30,297.0,439.0,1.2,36.0,710.0,606.15,424.12
2017,8,23,11,45,571.0,290.0,1.3,36.5,821.0,697.54,489.04
2017,8,23,12,0,845.0,141.0,1.4,37.0,932.0,802.64,559.46
2017,8,23,12,15,846.0,141.5,1.45,37.0,937.5,833.76,578.2
2017,8,23,12,30,847.0,142.0,1.5,37.0,943.0,862.43,596.13
2017,8,23,12,45,510.0,310.5,1.6,37.0,792.5,758.32,527.31
2017,8,23,13,0,173.0,479.0,1.7,37.0,642.0,622.52,432.14
2017,8,23,13,15,140.0,468.0,1.8,37.0,599.0,590.48,412.15
2017,8,23,13,30,107.0,457.0,1.9,37.0,556.0,548.05,384.25
2017,8,23,13,45,59.0,344.5,2.0,37.0,399.5,393.87,280.07
2017,8,23,14,0,11.0,232.0,2.1,37.0,243.0,230.48,164.67
2017,8,23,14,15,14.5,261.5,2.15,37.0,275.0,263.25,188.94
2017,8,23,14,30,18.0,291.0,2.2,37.0,307.0,296.71,213.07
2017,8,23,14,45,25.0,301.5,2.3,37.0,322.5,327.09,235.18
2017,8,23,15,0,32.0,312.0,2.4,37.0,338.0,347.44,250.25
2017,8,23,15,15,16.5,233.0,2.45,36.5,246.5,239.94,173.86
2017,8,23,15,30,1.0,154.0,2.5,36.0,155.0,146.91,105.76
2017,8,23,15,45,1.0,157.5,2.6,36.0,158.5,150.77,109.11
2017,8,23,16,0,1.0,161.0,2.7,36.0,162.0,154.89,112.55
2017,8,23,16,15,26.5,190.0,2.75,35.5,204.5,218.71,161.94
2017,8,23,16,30,52.0,219.0,2.8,35.0,247.0,276.49,206.46
2017,8,23,16,45,58.5,198.0,2.85,34.5,226.0,259.66,195.22
2017,8,23,17,0,65.0,177.0,2.9,34.0,205.0,242.15,183.43
2017,8,23,17,15,57.5,152.5,2.9,33.5,175.0,209.01,158.98
2017,8,23,17,30,50.0,128.0,2.9,33.0,145.0,175.96,134.04
2017,8,23,17,45,37.0,104.5,2.95,32.5,115.5,140.67,106.56
2017,8,23,18,0,24.0,81.0,3.0,32.0,86.0,105.91,78.83
2017,8,23,18,15,12.0,58.0,3.0,31.5,60.5,67.06,47.43
2017,8,23,18,30,0.0,35.0,3.0,31.0,35.0,35.21,21.37
2017,8,23,18,45,0.0,17.5,3.05,30.5,17.5,16.25,1.15
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.45,24.5,6.0,5.72,0.0
2017,8,24,6,30,0.0,12.0,0.5,25.0,12.0,11.12,2.34
2017,8,24,6,45,0.0,26.5,0.55,25.5,26.5,24.6,14.92
2017,8,24,7,0,0.0,41.0,0.6,26.0,41.0,38.1,26.77
2017,8,24,7,15,0.0,58.5,0.55,26.5,58.5,53.83,40.33
2017,8,24,7,30,0.0,76.0,0.5,27.0,76.0,69.23,53.32
2017,8,24,7,45,0.0,92.0,0.5,27.5,92.0,83.27,64.86
2017,8,24,8,0,0.0,108.0,0.5,28.0,108.0,97.19,76.02
2017,8,24,8,15,5.0,139.0,0.55,28.5,142.0,123.43,92.46
2017,8,24,8,30,10.0,170.0,0.6,29.0,176.0,150.64,112.57
2017,8,24,8,45,13.0,189.5,0.7,29.5,197.5,169.35,126.0
2017,8,24,9,0,16.0,209.0,0.8,30.0,219.0,188.49,139.71
2017,8,24,9,15,15.0,218.0,0.9,30.5,228.0,198.42,146.57
2017,8,24,9,30,14.0,227.0,1.0,31.0,237.0,208.07,153.21
2017,8,24,9,45,13.5,233.0,1.15,31.5,243.0,215.15,157.96
2017,8,24,10,0,13.0,239.0,1.3,32.0,249.0,222.03,162.55
2017,8,24,10,15,15.0,257.5,1.4,32.0,269.5,240.83,176.13
2017,8,24,10,30,17.0,276.0,1.5,32.0,290.0,259.95,189.85
2017,8,24,10,45,84.0,355.5,1.6,32.5,428.5,364.45,264.83
2017,8,24,11,0,151.0,435.0,1.7,33.0,567.0,476.69,342.75
2017,8,24,11,15,119.0,438.5,1.8,33.0,544.5,470.09,337.38
2017,8,24,11,30,87.0,442.0,1.9,33.0,522.0,462.69,331.92
2017,8,24,11,45,113.0,458.0,2.0,33.5,562.5,502.94,359.63
2017,8,24,12,0,139.0,474.0,2.1,34.0,603.0,547.55,389.77
2017,8,24,12,15,108.5,465.0,2.2,34.0,566.5,523.28,372.78
2017,8,24,12,30,78.0,456.0,2.3,34.0,530.0,496.37,354.15
2017,8,24,12,45,259.5,428.5,2.4,34.0,672.5,644.64,460.09
2017,8,24,13,0,441.0,401.0,2.5,34.0,815.0,799.01,565.56
2017,8,24,13,15,604.0,294.0,2.6,34.0,853.0,862.03,611.26
2017,8,24,13,30,767.0,187.0,2.7,34.0,891.0,920.39,651.66
2017,8,24,13,45,760.0,186.5,2.8,34.0,871.5,926.47,656.29
2017,8,24,14,0,753.0,186.0,2.9,34.0,852.0,929.44,659.51
2017,8,24,14,15,745.0,183.5,2.95,34.0,825.0,926.33,658.62
2017,8,24,14,30,737.0,181.0,3.0,34.0,798.0,925.72,659.52
2017,8,24,14,45,627.0,229.5,3.15,34.0,739.0,872.84,626.98
2017,8,24,15,0,517.0,278.0,3.3,34.0,680.0,814.6,587.89
2017,8,24,15,15,491.0,268.5,3.35,33.5,633.5,778.1,566.27
2017,8,24,15,30,465.0,259.0,3.4,33.0,587.0,740.04,543.07
2017,8,24,15,45,459.0,242.0,3.45,33.0,547.5,710.83,525.08
2017,8,24,16,0,453.0,225.0,3.5,33.0,508.0,679.74,505.55
2017,8,24,16,15,506.0,190.5,3.5,32.5,481.0,678.37,508.96
2017,8,24,16,30,559.0,156.0,3.5,32.0,454.0,671.25,508.14
2017,8,24,16,45,334.5,168.5,3.55,32.0,341.0,474.19,363.78
2017,8,24,17,0,110.0,181.0,3.6,32.0,228.0,294.72,225.96
2017,8,24,17,15,253.0,148.0,3.4,31.5,236.5,372.45,289.85
2017,8,24,17,30,396.0,115.0,3.2,31.0,245.0,437.66,341.85
2017,8,24,17,45,329.0,100.0,3.05,30.5,194.0,360.77,282.33
2017,8,24,18,0,262.0,85.0,2.9,30.0,143.0,278.45,217.36
2017,8,24,18,15,190.0,63.0,2.65,29.5,99.0,200.81,154.07
2017,8,24,18,30,118.0,41.0,2.4,29.0,55.0,128.89,93.59
2017,8,24,18,45,59.0,20.5,2.15,28.5,27.5,62.51,13.54
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,38.5,13.5,2.95,23.5,16.5,12.87,0.0
2017,8,25,6,30,77.0,27.0,3.2,24.0,33.0,22.31,10.05
2017,8,25,6,45,157.0,47.5,3.45,24.5,73.0,38.32,26.34
2017,8,25,7,0,237.0,68.0,3.7,25.0,113.0,53.79,40.13
2017,8,25,7,15,315.0,79.0,3.85,25.5,160.0,57.99,44.02
2017,8,25,7,30,393.0,90.0,4.0,26.0,207.0,64.36,49.47
2017,8,25,7,45,261.0,127.5,4.2,26.5,212.0,94.8,75.04
2017,8,25,8,0,129.0,165.0,4.4,27.0,217.0,125.27,100.13
2017,8,25,8,15,127.0,191.0,4.45,27.5,248.5,149.93,111.54
2017,8,25,8,30,125.0,217.0,4.5,28.0,280.0,179.58,132.03
2017,8,25,8,45,123.5,242.0,4.55,28.5,310.0,208.76,153.56
2017,8,25,9,0,122.0,267.0,4.6,29.0,340.0,238.06,175.7
2017,8,25,9,15,162.0,291.5,4.6,29.5,396.5,278.24,204.86
2017,8,25,9,30,202.0,316.0,4.6,30.0,453.0,323.14,237.82
2017,8,25,9,45,180.5,339.5,4.7,30.5,468.0,348.6,257.39
2017,8,25,10,0,159.0,363.0,4.8,31.0,483.0,371.88,274.77
2017,8,25,10,15,124.0,375.5,4.85,31.0,472.0,377.99,279.63
2017,8,25,10,30,89.0,388.0,4.9,31.0,461.0,386.03,285.4
2017,8,25,10,45,119.5,411.0,4.95,31.5,513.0,426.13,314.15
2017,8,25,11,0,150.0,434.0,5.0,32.0,565.0,475.04,348.9
2017,8,25,11,15,217.0,437.5,5.05,32.0,632.0,535.18,392.79
2017,8,25,11,30,284.0,441.0,5.1,32.0,699.0,597.98,438.29
2017,8,25,11,45,271.5,452.0,5.2,32.5,701.5,615.7,449.69
2017,8,25,12,0,259.0,463.0,5.3,33.0,704.0,632.18,460.23
2017,8,25,12,15,238.5,470.0,5.4,33.0,693.0,636.26,462.92
2017,8,25,12,30,218.0,477.0,5.5,33.0,682.0,638.24,464.16
2017,8,25,12,45,171.0,475.0,5.65,33.0,635.5,606.75,441.64
2017,8,25,13,0,124.0,473.0,5.8,33.0,589.0,572.22,416.79
2017,8,25,13,15,94.0,450.5,5.9,33.0,538.0,523.61,382.4
2017,8,25,13,30,64.0,428.0,6.0,33.0,487.0,478.5,350.06
2017,8,25,13,45,76.5,427.0,6.1,33.0,496.0,493.94,362.08
2017,8,25,14,0,89.0,426.0,6.2,33.0,505.0,509.44,374.05
2017,8,25,14,15,50.0,329.0,6.2,32.5,373.5,375.16,277.57
2017,8,25,14,30,11.0,232.0,6.2,32.0,242.0,231.62,171.3
2017,8,25,14,45,5.5,156.5,6.2,32.0,161.5,153.04,112.3
2017,8,25,15,0,0.0,81.0,6.2,32.0,81.0,75.6,53.02
2017,8,25,15,15,2.5,131.5,6.1,31.5,133.0,126.16,92.4
2017,8,25,15,30,5.0,182.0,6.0,31.0,185.0,178.51,133.05
2017,8,25,15,45,31.0,222.0,5.95,31.0,241.5,255.07,192.69
2017,8,25,16,0,57.0,262.0,5.9,31.0,298.0,325.8,247.35
2017,8,25,16,15,79.0,245.5,5.8,30.5,290.5,328.62,251.44
2017,8,25,16,30,101.0,229.0,5.7,30.0,283.0,330.16,254.67
2017,8,25,16,45,67.5,196.5,5.6,30.0,231.0,265.51,204.98
2017,8,25,17,0,34.0,164.0,5.5,30.0,179.0,202.29,155.64
2017,8,25,17,15,29.0,141.0,5.25,29.5,152.5,173.76,133.91
2017,8,25,17,30,24.0,118.0,5.0,29.0,126.0,145.25,111.71
2017,8,25,17,45,15.5,96.0,4.8,28.5,101.0,108.07,82.0
2017,8,25,18,0,7.0,74.0,4.6,28.0,76.0,80.05,59.13
2017,8,25,18,15,3.5,52.0,4.5,27.5,53.0,55.0,38.41
2017,8,25,18,30,0.0,30.0,4.4,27.0,30.0,29.07,16.77
2017,8,25,18,45,0.0,15.0,4.3,27.0,15.0,13.92,0.0
2017,8,25,19,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.5,7.95,22.0,7.5,7.15,0.0
2017,8,26,6,30,0.0,15.0,8.0,22.0,15.0,13.91,3.95
2017,8,26,6,45,0.0,32.5,8.05,22.0,32.5,30.1,19.68
2017,8,26,7,0,0.0,50.0,8.1,22.0,50.0,45.66,33.64
2017,8,26,7,15,0.0,71.5,8.1,22.0,71.5,64.24,50.07
2017,8,26,7,30,0.0,93.0,8.1,22.0,93.0,82.58,66.07
2017,8,26,7,45,0.0,50.0,8.15,22.5,50.0,46.46,34.69
2017,8,26,8,0,0.0,7.0,8.2,23.0,7.0,6.49,0.0
2017,8,26,8,15,0.0,77.5,8.25,23.0,77.5,72.14,53.71
2017,8,26,8,30,0.0,148.0,8.3,23.0,148.0,132.16,102.18
2017,8,26,8,45,0.0,111.0,8.4,23.0,111.0,102.23,77.64
2017,8,26,9,0,0.0,74.0,8.5,23.0,74.0,68.92,50.46
2017,8,26,9,15,9.0,156.5,8.5,23.0,163.0,145.05,111.16
2017,8,26,9,30,18.0,239.0,8.5,23.0,252.0,219.2,169.36
2017,8,26,9,45,41.5,288.5,8.55,23.5,320.0,263.77,203.2
2017,8,26,10,0,65.0,338.0,8.6,24.0,388.0,318.45,244.75
2017,8,26,10,15,59.5,350.5,8.65,24.0,398.0,332.97,255.79
2017,8,26,10,30,54.0,363.0,8.7,24.0,408.0,346.87,266.28
2017,8,26,10,45,32.0,288.5,8.8,24.5,315.5,277.14,212.09
2017,8,26,11,0,10.0,214.0,8.9,25.0,223.0,203.69,154.63
2017,8,26,11,15,8.0,190.0,9.0,25.0,197.5,181.43,137.27
2017,8,26,11,30,6.0,166.0,9.1,25.0,172.0,158.64,119.42
2017,8,26,11,45,9.5,207.5,9.2,25.0,216.5,200.03,151.59
2017,8,26,12,0,13.0,249.0,9.3,25.0,261.0,241.91,183.92
2017,8,26,12,15,13.5,256.0,9.4,25.0,268.5,249.89,190.02
2017,8,26,12,30,14.0,263.0,9.5,25.0,276.0,257.92,196.21
2017,8,26,12,45,11.5,231.0,9.65,25.0,242.0,226.68,172.16
2017,8,26,13,0,9.0,199.0,9.8,25.0,208.0,194.95,147.65
2017,8,26,13,15,7.0,182.0,9.85,25.0,189.0,177.49,134.13
2017,8,26,13,30,5.0,165.0,9.9,25.0,170.0,159.81,120.39
2017,8,26,13,45,6.5,177.5,10.0,25.0,183.5,173.38,131.14
2017,8,26,14,0,8.0,190.0,10.1,25.0,197.0,187.08,142.01
2017,8,26,14,15,5.5,171.0,10.1,24.5,176.0,166.67,126.41
2017,8,26,14,30,3.0,152.0,10.1,24.0,155.0,146.15,110.61
2017,8,26,14,45,1.5,146.0,10.1,24.0,147.5,139.04,105.13
2017,8,26,15,0,0.0,140.0,10.1,24.0,140.0,131.92,99.64
2017,8,26,15,15,0.0,115.5,10.05,24.0,115.5,108.34,81.14
2017,8,26,15,30,0.0,91.0,10.0,24.0,91.0,84.89,62.63
2017,8,26,15,45,0.0,94.0,10.0,24.0,94.0,87.67,65.04
2017,8,26,16,0,0.0,97.0,10.0,24.0,97.0,90.58,67.59
2017,8,26,16,15,0.0,115.5,10.05,23.5,115.5,108.92,82.77
2017,8,26,16,30,0.0,134.0,10.1,23.0,134.0,128.27,98.9
2017,8,26,16,45,0.0,84.5,10.2,23.0,84.5,78.74,58.97
2017,8,26,17,0,0.0,35.0,10.3,23.0,35.0,32.5,21.2
2017,8,26,17,15,0.0,29.5,10.4,23.0,29.5,27.38,17.04
2017,8,26,17,30,0.0,24.0,10.5,23.0,24.0,22.26,12.84
2017,8,26,17,45,0.0,19.0,10.6,23.0,19.0,17.61,8.97
2017,8,26,18,0,0.0,14.0,10.7,23.0,14.0,12.97,5.06
2017,8,26,18,15,0.0,9.5,10.75,23.0,9.5,8.79,1.5
2017,8,26,18,30,0.0,5.0,10.8,23.0,5.0,4.62,0.0
2017,8,26,18,45,0.0,2.5,10.85,23.0,2.5,2.31,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.75,22.0,6.5,6.2,0.0
2017,8,27,6,30,0.0,13.0,8.6,22.0,13.0,12.05,2.42
2017,8,27,6,45,0.0,28.5,8.5,22.0,28.5,26.46,16.59
2017,8,27,7,0,0.0,44.0,8.4,22.0,44.0,40.68,29.35
2017,8,27,7,15,0.0,62.5,8.3,22.0,62.5,57.0,43.81
2017,8,27,7,30,0.0,81.0,8.2,22.0,81.0,73.14,57.92
2017,8,27,7,45,0.0,93.5,8.15,22.5,93.5,84.36,67.41
2017,8,27,8,0,0.0,106.0,8.1,23.0,106.0,95.48,76.59
2017,8,27,8,15,0.0,107.0,8.1,23.0,107.0,97.41,74.32
2017,8,27,8,30,0.0,108.0,8.1,23.0,108.0,99.08,75.39
2017,8,27,8,45,0.0,89.0,8.15,23.0,89.0,82.92,62.02
2017,8,27,9,0,0.0,70.0,8.2,23.0,70.0,65.19,47.44
2017,8,27,9,15,0.0,67.5,8.25,23.0,67.5,62.88,45.41
2017,8,27,9,30,0.0,65.0,8.3,23.0,65.0,60.57,43.4
2017,8,27,9,45,0.0,44.5,8.35,23.5,44.5,41.45,27.82
2017,8,27,10,0,0.0,24.0,8.4,24.0,24.0,22.35,12.34
2017,8,27,10,15,0.0,56.5,8.5,24.0,56.5,52.7,36.61
2017,8,27,10,30,0.0,89.0,8.6,24.0,89.0,83.12,60.74
2017,8,27,10,45,6.0,168.0,8.7,24.0,173.5,158.89,120.46
2017,8,27,11,0,12.0,247.0,8.8,24.0,258.0,234.61,179.35
2017,8,27,11,15,6.0,177.5,8.85,24.0,183.0,168.66,127.78
2017,8,27,11,30,0.0,108.0,8.9,24.0,108.0,100.78,74.33
2017,8,27,11,45,6.0,172.5,9.0,24.5,178.5,165.11,124.68
2017,8,27,12,0,12.0,237.0,9.1,25.0,249.0,230.03,174.76
2017,8,27,12,15,14.5,269.5,9.15,25.0,283.5,263.23,200.26
2017,8,27,12,30,17.0,302.0,9.2,25.0,318.0,296.92,226.06
2017,8,27,12,45,15.0,278.5,9.3,25.0,293.0,274.43,208.85
2017,8,27,13,0,13.0,255.0,9.4,25.0,268.0,251.48,191.31
2017,8,27,13,15,12.0,236.5,9.5,24.5,248.0,233.81,178.17
2017,8,27,13,30,11.0,218.0,9.6,24.0,228.0,215.88,164.74
2017,8,27,13,45,5.5,146.0,9.7,24.0,151.0,142.43,107.37
2017,8,27,14,0,0.0,74.0,9.8,24.0,74.0,69.16,49.44
2017,8,27,14,15,0.0,102.0,9.75,24.0,102.0,95.51,70.41
2017,8,27,14,30,0.0,130.0,9.7,24.0,130.0,122.16,91.59
2017,8,27,14,45,2.0,148.0,9.7,24.0,149.5,141.45,107.07
2017,8,27,15,0,4.0,166.0,9.7,24.0,169.0,161.02,122.81
2017,8,27,15,15,2.0,128.5,9.6,24.0,130.0,122.78,92.71
2017,8,27,15,30,0.0,91.0,9.5,24.0,91.0,84.88,62.63
2017,8,27,15,45,2.5,135.5,9.4,24.0,137.0,130.39,99.32
2017,8,27,16,0,5.0,180.0,9.3,24.0,183.0,178.12,137.73
2017,8,27,16,15,2.5,166.0,9.2,23.5,167.5,162.56,125.89
2017,8,27,16,30,0.0,152.0,9.1,23.0,152.0,147.12,114.08
2017,8,27,16,45,0.0,126.5,9.0,23.0,126.5,121.68,93.91
2017,8,27,17,0,0.0,101.0,8.9,23.0,101.0,96.14,73.44
2017,8,27,17,15,0.0,86.0,8.7,23.0,86.0,81.52,61.7
2017,8,27,17,30,0.0,71.0,8.5,23.0,71.0,66.85,49.73
2017,8,27,17,45,0.0,56.0,8.35,23.0,56.0,52.09,37.52
2017,8,27,18,0,0.0,41.0,8.2,23.0,41.0,38.09,25.76
2017,8,27,18,15,0.0,28.0,8.05,22.5,28.0,25.98,15.51
2017,8,27,18,30,0.0,15.0,7.9,22.0,15.0,13.9,5.09
2017,8,27,18,45,0.0,7.5,7.75,22.0,7.5,6.94,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,21.0,5.0,4.77,0.0
2017,8,28,6,30,0.0,10.0,7.5,21.0,10.0,9.26,0.36
2017,8,28,6,45,0.0,23.0,7.55,21.0,23.0,21.34,12.33
2017,8,28,7,0,0.0,36.0,7.6,21.0,36.0,33.43,23.22
2017,8,28,7,15,0.0,51.0,7.75,21.5,51.0,47.41,35.59
2017,8,28,7,30,0.0,66.0,7.9,22.0,66.0,60.86,47.29
2017,8,28,7,45,0.0,58.0,8.05,22.5,58.0,53.92,41.16
2017,8,28,8,0,0.0,50.0,8.2,23.0,50.0,46.47,34.53
2017,8,28,8,15,135.0,126.5,8.25,23.0,194.0,106.29,78.77
2017,8,28,8,30,270.0,203.0,8.3,23.0,338.0,174.74,125.82
2017,8,28,8,45,177.0,230.5,8.45,23.5,323.0,207.99,154.59
2017,8,28,9,0,84.0,258.0,8.6,24.0,308.0,230.52,175.81
2017,8,28,9,15,44.0,218.5,8.6,24.0,245.0,199.28,152.52
2017,8,28,9,30,4.0,179.0,8.6,24.0,182.0,164.01,125.55
2017,8,28,9,45,17.5,238.0,8.6,24.5,251.0,220.66,169.27
2017,8,28,10,0,31.0,297.0,8.6,25.0,320.0,271.19,207.69
2017,8,28,10,15,41.0,327.0,8.6,25.5,359.5,304.93,232.92
2017,8,28,10,30,51.0,357.0,8.6,26.0,399.0,340.15,259.13
2017,8,28,10,45,57.0,377.5,8.6,26.5,425.5,366.65,278.51
2017,8,28,11,0,63.0,398.0,8.6,27.0,452.0,393.98,298.39
2017,8,28,11,15,98.0,426.0,8.55,27.0,513.0,448.03,339.22
2017,8,28,11,30,133.0,454.0,8.5,27.0,574.0,503.25,380.7
2017,8,28,11,45,184.5,459.5,8.5,27.5,628.5,557.55,421.05
2017,8,28,12,0,236.0,465.0,8.5,28.0,683.0,615.33,463.6
2017,8,28,12,15,143.0,443.0,8.4,28.0,575.5,532.63,401.01
2017,8,28,12,30,50.0,421.0,8.3,28.0,468.0,439.52,329.92
2017,8,28,12,45,32.5,352.0,8.25,28.0,382.5,363.3,273.2
2017,8,28,13,0,15.0,283.0,8.2,28.0,297.0,279.8,210.21
2017,8,28,13,15,122.5,369.0,8.05,28.0,480.5,476.58,360.92
2017,8,28,13,30,230.0,455.0,7.9,28.0,664.0,668.86,503.32
2017,8,28,13,45,203.5,446.5,7.8,28.0,628.5,643.36,484.03
2017,8,28,14,0,177.0,438.0,7.7,28.0,593.0,616.27,464.1
2017,8,28,14,15,181.0,422.5,7.6,28.0,577.0,609.82,460.22
2017,8,28,14,30,185.0,407.0,7.5,28.0,561.0,602.3,455.58
2017,8,28,14,45,166.5,388.5,7.4,28.0,522.0,568.93,431.42
2017,8,28,15,0,148.0,370.0,7.3,28.0,483.0,534.71,406.6
2017,8,28,15,15,262.0,328.5,7.1,28.0,516.0,612.34,468.26
2017,8,28,15,30,376.0,287.0,6.9,28.0,549.0,671.83,515.96
2017,8,28,15,45,193.0,242.5,6.75,28.0,376.5,438.31,339.63
2017,8,28,16,0,10.0,198.0,6.6,28.0,204.0,201.35,153.29
2017,8,28,16,15,157.5,203.5,6.4,27.5,285.5,360.39,282.65
2017,8,28,16,30,305.0,209.0,6.2,27.0,367.0,502.86,396.07
2017,8,28,16,45,477.0,149.0,6.05,27.0,364.0,576.93,457.1
2017,8,28,17,0,649.0,89.0,5.9,27.0,361.0,628.79,499.46
2017,8,28,17,15,606.0,82.0,5.6,26.5,306.5,566.03,453.15
2017,8,28,17,30,563.0,75.0,5.3,26.0,252.0,504.75,405.9
2017,8,28,17,45,503.0,65.5,5.05,25.5,199.5,431.3,347.32
2017,8,28,18,0,443.0,56.0,4.8,25.0,147.0,361.74,289.56
2017,8,28,18,15,342.0,43.5,4.65,24.5,100.5,270.43,212.36
2017,8,28,18,30,241.0,31.0,4.5,24.0,54.0,187.16,135.97
2017,8,28,18,45,120.5,15.5,4.35,24.0,27.0,69.71,0.0
2017,8,28,19,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,89.0,11.5,4.75,20.5,18.0,10.96,0.0
2017,8,29,6,30,178.0,23.0,4.9,21.0,36.0,18.05,5.61
2017,8,29,6,45,295.5,36.5,5.1,21.5,80.0,28.53,18.31
2017,8,29,7,0,413.0,50.0,5.3,22.0,124.0,37.99,27.02
2017,8,29,7,15,485.5,59.0,5.45,22.5,177.0,42.89,31.53
2017,8,29,7,30,558.0,68.0,5.6,23.0,230.0,47.54,35.6
2017,8,29,7,45,608.5,74.0,5.8,23.5,285.5,49.5,37.18
2017,8,29,8,0,659.0,80.0,6.0,24.0,341.0,51.34,38.57
2017,8,29,8,15,692.0,85.0,6.1,24.5,395.5,74.4,41.51
2017,8,29,8,30,725.0,90.0,6.2,25.0,450.0,128.44,70.16
2017,8,29,8,45,748.5,94.5,6.3,25.5,502.0,179.03,106.18
2017,8,29,9,0,772.0,99.0,6.4,26.0,554.0,232.15,149.35
2017,8,29,9,15,790.0,102.0,6.4,26.0,602.0,284.94,194.98
2017,8,29,9,30,808.0,105.0,6.4,26.0,650.0,339.18,242.34
2017,8,29,9,45,819.5,109.0,6.45,26.5,692.5,393.03,288.63
2017,8,29,10,0,831.0,113.0,6.5,27.0,735.0,452.09,337.72
2017,8,29,10,15,589.0,239.0,6.45,27.0,691.0,478.24,361.14
2017,8,29,10,30,347.0,365.0,6.4,27.0,647.0,492.45,372.03
2017,8,29,10,45,315.0,389.5,6.35,27.5,652.5,516.05,389.12
2017,8,29,11,0,283.0,414.0,6.3,28.0,658.0,536.63,403.32
2017,8,29,11,15,578.0,269.5,6.2,28.0,784.5,624.72,473.46
2017,8,29,11,30,873.0,125.0,6.1,28.0,911.0,735.74,559.62
2017,8,29,11,45,654.0,258.0,6.1,28.5,852.0,727.76,548.21
2017,8,29,12,0,435.0,391.0,6.1,29.0,793.0,704.81,525.6
2017,8,29,12,15,363.0,423.5,6.05,29.0,760.0,695.82,517.65
2017,8,29,12,30,291.0,456.0,6.0,29.0,727.0,682.27,506.18
2017,8,29,12,45,228.0,464.0,5.95,29.0,676.0,645.52,478.78
2017,8,29,13,0,165.0,472.0,5.9,29.0,625.0,607.69,450.37
2017,8,29,13,15,226.0,456.5,5.85,29.0,663.0,657.33,487.79
2017,8,29,13,30,287.0,441.0,5.8,29.0,701.0,715.72,530.69
2017,8,29,13,45,563.5,289.5,5.75,29.5,785.5,841.96,626.58
2017,8,29,14,0,840.0,138.0,5.7,30.0,870.0,949.2,701.44
2017,8,29,14,15,832.0,136.5,5.6,29.5,842.0,954.36,706.05
2017,8,29,14,30,824.0,135.0,5.5,29.0,814.0,948.56,703.92
2017,8,29,14,45,810.5,134.5,5.45,29.0,778.0,935.35,695.81
2017,8,29,15,0,797.0,134.0,5.4,29.0,742.0,919.07,685.78
2017,8,29,15,15,783.0,131.0,5.3,29.0,700.5,896.64,671.35
2017,8,29,15,30,769.0,128.0,5.2,29.0,659.0,871.46,655.13
2017,8,29,15,45,753.5,122.5,5.1,29.0,612.5,839.55,634.28
2017,8,29,16,0,738.0,117.0,5.0,29.0,566.0,809.49,614.73
2017,8,29,16,15,713.5,112.5,4.8,28.5,514.5,766.82,586.85
2017,8,29,16,30,689.0,108.0,4.6,28.0,463.0,722.87,557.8
2017,8,29,16,45,660.5,101.0,4.4,28.0,410.0,671.72,522.18
2017,8,29,17,0,632.0,94.0,4.2,28.0,357.0,620.2,485.81
2017,8,29,17,15,586.0,86.5,3.85,27.5,302.0,555.32,438.79
2017,8,29,17,30,540.0,79.0,3.5,27.0,247.0,492.14,390.81
2017,8,29,17,45,474.0,69.0,3.15,26.5,194.5,415.24,330.36
2017,8,29,18,0,408.0,59.0,2.8,26.0,142.0,342.7,271.03
2017,8,29,18,15,304.5,45.5,2.65,25.5,96.0,248.7,192.9
2017,8,29,18,30,201.0,32.0,2.5,25.0,50.0,168.8,119.26
2017,8,29,18,45,100.5,16.0,2.45,24.5,25.0,60.74,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,73.5,12.0,3.75,20.0,17.0,11.44,0.0
2017,8,30,6,30,147.0,24.0,3.9,20.0,34.0,18.88,5.6
2017,8,30,6,45,267.0,39.0,4.05,20.5,78.5,30.1,19.68
2017,8,30,7,0,387.0,54.0,4.2,21.0,123.0,41.76,30.38
2017,8,30,7,15,461.0,64.0,4.35,21.5,175.5,47.31,35.5
2017,8,30,7,30,535.0,74.0,4.5,22.0,228.0,52.58,40.12
2017,8,30,7,45,591.0,80.0,4.7,23.0,284.5,54.25,41.36
2017,8,30,8,0,647.0,86.0,4.9,24.0,341.0,55.85,42.44
2017,8,30,8,15,681.5,91.5,4.95,24.5,396.0,77.56,44.91
2017,8,30,8,30,716.0,97.0,5.0,25.0,451.0,126.39,69.01
2017,8,30,8,45,743.5,100.5,5.05,25.5,504.5,181.93,108.53
2017,8,30,9,0,771.0,104.0,5.1,26.0,558.0,234.79,151.0
2017,8,30,9,15,790.0,107.5,5.05,26.5,606.5,288.21,196.38
2017,8,30,9,30,809.0,111.0,5.0,27.0,655.0,343.22,243.33
2017,8,30,9,45,824.0,113.0,5.0,27.5,698.5,396.84,288.76
2017,8,30,10,0,839.0,115.0,5.0,28.0,742.0,455.96,337.14
2017,8,30,10,15,849.5,117.0,4.95,28.0,779.0,507.84,379.62
2017,8,30,10,30,860.0,119.0,4.9,28.0,816.0,559.33,420.67
2017,8,30,10,45,869.0,120.0,4.9,28.5,846.5,608.5,458.19
2017,8,30,11,0,878.0,121.0,4.9,29.0,877.0,656.66,493.91
2017,8,30,11,15,450.5,228.0,4.8,29.0,616.5,504.49,380.62
2017,8,30,11,30,23.0,335.0,4.7,29.0,356.0,324.51,240.84
2017,8,30,11,45,37.0,375.5,4.65,29.5,410.0,372.83,276.25
2017,8,30,12,0,51.0,416.0,4.6,30.0,464.0,425.13,313.49
2017,8,30,12,15,474.0,270.5,4.5,30.0,711.5,647.42,482.96
2017,8,30,12,30,897.0,125.0,4.4,30.0,959.0,881.56,647.45
2017,8,30,12,45,898.0,123.5,4.35,30.5,956.0,906.65,661.23
2017,8,30,13,0,899.0,122.0,4.3,31.0,953.0,928.77,674.3
2017,8,30,13,15,896.5,121.5,4.2,31.0,941.0,945.56,685.0
2017,8,30,13,30,894.0,121.0,4.1,31.0,929.0,959.06,693.62
2017,8,30,13,45,638.5,251.0,4.1,31.0,821.5,875.28,637.9
2017,8,30,14,0,383.0,381.0,4.1,31.0,714.0,763.05,556.02
2017,8,30,14,15,365.0,375.5,4.05,31.0,684.5,747.02,545.97
2017,8,30,14,30,347.0,370.0,4.0,31.0,655.0,729.28,534.23
2017,8,30,14,45,603.5,239.5,3.95,31.0,708.5,853.76,627.38
2017,8,30,15,0,860.0,109.0,3.9,31.0,762.0,941.31,687.09
2017,8,30,15,15,847.5,106.5,3.85,30.5,720.0,919.78,674.76
2017,8,30,15,30,835.0,104.0,3.8,30.0,678.0,903.07,666.46
2017,8,30,15,45,821.5,100.0,3.75,30.0,631.0,873.23,648.01
2017,8,30,16,0,808.0,96.0,3.7,30.0,584.0,840.83,627.85
2017,8,30,16,15,786.0,92.0,3.45,29.5,531.5,798.82,601.21
2017,8,30,16,30,764.0,88.0,3.2,29.0,479.0,755.18,573.15
2017,8,30,16,45,736.0,83.0,2.95,28.5,424.5,704.23,539.45
2017,8,30,17,0,708.0,78.0,2.7,28.0,370.0,652.65,504.6
2017,8,30,17,15,665.0,72.0,2.4,27.0,313.5,592.65,463.33
2017,8,30,17,30,622.0,66.0,2.1,26.0,257.0,530.5,418.27
2017,8,30,17,45,558.5,58.0,1.85,25.5,202.5,454.52,359.27
2017,8,30,18,0,495.0,50.0,1.6,25.0,148.0,382.75,300.92
2017,8,30,18,15,386.5,38.5,1.55,24.5,99.5,286.84,221.67
2017,8,30,18,30,278.0,27.0,1.5,24.0,51.0,201.58,140.06
2017,8,30,18,45,139.0,13.5,1.45,23.5,25.5,75.33,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
