Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,87.5,11.5,2.5,18.5,17.0,10.96,0.0
2017,8,31,6,30,175.0,23.0,2.8,19.0,34.0,18.11,4.55
2017,8,31,6,45,286.0,37.5,3.1,20.0,78.0,29.69,19.35
2017,8,31,7,0,397.0,52.0,3.4,21.0,122.0,40.03,28.88
2017,8,31,7,15,470.5,62.5,3.3,21.5,175.5,46.13,34.47
2017,8,31,7,30,544.0,73.0,3.2,22.0,229.0,51.87,39.51
2017,8,31,7,45,589.0,82.0,3.1,22.5,284.0,55.95,42.93
2017,8,31,8,0,634.0,91.0,3.0,23.0,339.0,59.73,45.96
2017,8,31,8,15,669.0,97.0,3.0,24.0,394.5,80.06,47.89
2017,8,31,8,30,704.0,103.0,3.0,25.0,450.0,128.6,71.35
2017,8,31,8,45,725.5,109.5,3.0,26.0,501.5,179.65,106.95
2017,8,31,9,0,747.0,116.0,3.0,27.0,553.0,233.05,149.22
2017,8,31,9,15,766.0,120.0,2.95,27.0,602.0,291.07,197.66
2017,8,31,9,30,785.0,124.0,2.9,27.0,651.0,345.2,243.51
2017,8,31,9,45,796.5,128.5,2.85,27.5,693.5,398.36,287.72
2017,8,31,10,0,808.0,133.0,2.8,28.0,736.0,451.85,330.97
2017,8,31,10,15,819.0,135.5,2.7,28.0,772.5,503.54,372.19
2017,8,31,10,30,830.0,138.0,2.6,28.0,809.0,555.04,412.01
2017,8,31,10,45,836.0,141.0,2.55,28.5,838.5,603.69,447.87
2017,8,31,11,0,842.0,144.0,2.5,29.0,868.0,651.23,481.79
2017,8,31,11,15,847.5,145.5,2.45,29.0,889.5,695.82,513.68
2017,8,31,11,30,853.0,147.0,2.4,29.0,911.0,738.27,543.36
2017,8,31,11,45,832.5,163.5,2.35,29.5,918.5,774.36,566.32
2017,8,31,12,0,812.0,180.0,2.3,30.0,926.0,806.36,585.53
2017,8,31,12,15,608.0,292.0,2.25,30.0,852.0,774.85,560.2
2017,8,31,12,30,404.0,404.0,2.2,30.0,778.0,728.57,524.31
2017,8,31,12,45,612.0,289.0,2.15,30.5,854.0,821.33,590.51
2017,8,31,13,0,820.0,174.0,2.1,31.0,930.0,912.76,649.96
2017,8,31,13,15,817.0,173.0,2.05,31.0,917.5,928.52,658.87
2017,8,31,13,30,814.0,172.0,2.0,31.0,905.0,941.15,666.59
2017,8,31,13,45,556.5,292.0,1.95,31.0,788.0,836.06,596.35
2017,8,31,14,0,299.0,412.0,1.9,31.0,671.0,714.84,510.76
2017,8,31,14,15,545.5,286.0,1.85,31.0,739.5,835.92,598.81
2017,8,31,14,30,792.0,160.0,1.8,31.0,808.0,941.56,668.63
2017,8,31,14,45,781.0,157.0,1.8,31.0,772.0,928.28,660.25
2017,8,31,15,0,770.0,154.0,1.8,31.0,736.0,911.91,651.28
2017,8,31,15,15,755.0,150.0,1.8,30.5,694.0,892.89,642.0
2017,8,31,15,30,740.0,146.0,1.8,30.0,652.0,866.34,627.87
2017,8,31,15,45,725.0,139.5,1.8,30.0,605.5,834.45,608.98
2017,8,31,16,0,710.0,133.0,1.8,30.0,559.0,800.3,588.5
2017,8,31,16,15,684.0,127.0,1.7,30.0,507.5,755.32,559.67
2017,8,31,16,30,658.0,121.0,1.6,30.0,456.0,709.17,529.79
2017,8,31,16,45,626.0,113.0,1.55,30.0,402.0,655.06,494.29
2017,8,31,17,0,594.0,105.0,1.5,30.0,348.0,600.85,457.75
2017,8,31,17,15,546.0,96.0,1.35,29.0,293.0,534.17,411.44
2017,8,31,17,30,498.0,87.0,1.2,28.0,238.0,469.32,364.63
2017,8,31,17,45,429.5,75.0,1.1,27.5,185.5,387.32,302.33
2017,8,31,18,0,361.0,63.0,1.0,27.0,133.0,315.06,244.74
2017,8,31,18,15,262.5,46.0,1.0,26.5,87.5,225.54,171.66
2017,8,31,18,30,164.0,29.0,1.0,26.0,42.0,144.74,95.68
2017,8,31,18,45,82.0,14.5,1.0,25.5,21.0,50.4,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,11.0,1.1,19.5,14.5,10.48,0.0
2017,9,1,6,30,102.0,22.0,1.3,20.0,29.0,17.27,3.34
2017,9,1,6,45,197.5,42.0,1.5,20.5,71.0,32.53,21.66
2017,9,1,7,0,293.0,62.0,1.7,21.0,113.0,47.1,34.94
2017,9,1,7,15,364.5,77.0,1.55,21.5,164.5,57.05,43.9
2017,9,1,7,30,436.0,92.0,1.4,22.0,216.0,66.49,52.12
2017,9,1,7,45,488.5,103.0,1.25,23.0,270.5,72.45,56.97
2017,9,1,8,0,541.0,114.0,1.1,24.0,325.0,78.06,61.33
2017,9,1,8,15,578.5,122.5,0.9,25.0,379.0,96.32,62.85
2017,9,1,8,30,616.0,131.0,0.7,26.0,433.0,141.67,84.54
2017,9,1,8,45,644.0,137.5,0.5,27.0,485.5,188.59,115.77
2017,9,1,9,0,672.0,144.0,0.3,28.0,538.0,238.72,153.26
2017,9,1,9,15,693.5,149.5,0.35,28.0,586.0,289.39,194.03
2017,9,1,9,30,715.0,155.0,0.4,28.0,634.0,342.1,236.66
2017,9,1,9,45,731.0,160.0,0.45,28.5,677.0,394.17,277.9
2017,9,1,10,0,747.0,165.0,0.5,29.0,720.0,447.23,318.75
2017,9,1,10,15,759.5,168.0,0.5,29.0,757.0,497.7,356.97
2017,9,1,10,30,772.0,171.0,0.5,29.0,794.0,551.69,396.35
2017,9,1,10,45,782.5,172.5,0.55,29.5,824.0,599.04,429.83
2017,9,1,11,0,793.0,174.0,0.6,30.0,854.0,645.85,462.04
2017,9,1,11,15,799.5,176.0,0.6,30.0,876.0,689.68,491.75
2017,9,1,11,30,806.0,178.0,0.6,30.0,898.0,732.19,519.92
2017,9,1,11,45,811.0,178.0,0.6,30.5,912.5,770.29,543.63
2017,9,1,12,0,816.0,178.0,0.6,31.0,927.0,806.56,565.12
2017,9,1,12,15,817.5,178.5,0.65,31.0,932.0,838.42,585.11
2017,9,1,12,30,819.0,179.0,0.7,31.0,937.0,867.9,603.67
2017,9,1,12,45,822.5,175.5,0.75,31.5,934.5,892.76,618.19
2017,9,1,13,0,826.0,172.0,0.8,32.0,932.0,914.9,631.1
2017,9,1,13,15,611.0,281.0,0.85,32.0,839.5,849.27,589.56
2017,9,1,13,30,396.0,390.0,0.9,32.0,747.0,764.53,532.69
2017,9,1,13,45,606.0,276.5,1.0,32.0,807.0,867.68,606.13
2017,9,1,14,0,816.0,163.0,1.1,32.0,867.0,955.7,663.16
2017,9,1,14,15,808.0,161.0,1.2,32.0,838.5,952.76,662.69
2017,9,1,14,30,800.0,159.0,1.3,32.0,810.0,946.53,661.38
2017,9,1,14,45,788.5,156.0,1.4,32.0,774.0,932.69,655.44
2017,9,1,15,0,777.0,153.0,1.5,32.0,738.0,915.75,647.61
2017,9,1,15,15,762.0,149.0,1.55,31.5,696.0,896.56,639.03
2017,9,1,15,30,747.0,145.0,1.6,31.0,654.0,869.86,625.6
2017,9,1,15,45,729.0,139.5,1.7,31.0,606.5,836.27,606.87
2017,9,1,16,0,711.0,134.0,1.8,31.0,559.0,800.54,586.43
2017,9,1,16,15,684.5,128.5,1.75,30.5,507.0,755.69,559.38
2017,9,1,16,30,658.0,123.0,1.7,30.0,455.0,709.69,531.08
2017,9,1,16,45,623.5,115.0,1.7,30.0,400.5,653.62,494.46
2017,9,1,17,0,589.0,107.0,1.7,30.0,346.0,597.59,456.58
2017,9,1,17,15,540.5,97.5,1.6,29.0,290.5,530.21,409.79
2017,9,1,17,30,492.0,88.0,1.5,28.0,235.0,460.77,359.6
2017,9,1,17,45,423.5,75.5,1.4,27.5,182.5,383.04,299.9
2017,9,1,18,0,355.0,63.0,1.3,27.0,130.0,310.66,241.75
2017,9,1,18,15,256.0,45.5,1.3,26.0,85.0,220.92,168.29
2017,9,1,18,30,157.0,28.0,1.3,25.0,40.0,137.98,87.83
2017,9,1,18,45,78.5,14.0,1.35,24.5,20.0,48.1,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,11.0,1.85,19.5,14.0,10.48,0.0
2017,9,2,6,30,108.0,22.0,2.1,20.0,28.0,17.31,2.53
2017,9,2,6,45,209.0,40.5,2.4,21.0,70.5,31.37,20.57
2017,9,2,7,0,310.0,59.0,2.7,22.0,113.0,44.8,32.79
2017,9,2,7,15,383.0,73.0,2.65,22.5,164.5,54.06,41.14
2017,9,2,7,30,456.0,87.0,2.6,23.0,216.0,62.87,48.8
2017,9,2,7,45,508.0,97.5,2.55,24.0,270.5,68.6,53.47
2017,9,2,8,0,560.0,108.0,2.5,25.0,325.0,73.33,57.13
2017,9,2,8,15,597.0,115.5,2.5,26.0,379.0,90.15,58.05
2017,9,2,8,30,634.0,123.0,2.5,27.0,433.0,135.77,79.46
2017,9,2,8,45,659.5,130.0,2.5,28.0,484.5,183.79,111.96
2017,9,2,9,0,685.0,137.0,2.5,29.0,536.0,234.7,151.21
2017,9,2,9,15,706.0,142.0,2.35,29.0,584.0,285.56,193.06
2017,9,2,9,30,727.0,147.0,2.2,29.0,632.0,338.37,236.75
2017,9,2,9,45,740.0,152.5,2.1,29.5,674.0,390.36,278.96
2017,9,2,10,0,753.0,158.0,2.0,30.0,716.0,442.97,320.41
2017,9,2,10,15,764.5,161.0,1.95,30.0,752.5,497.14,362.42
2017,9,2,10,30,776.0,164.0,1.9,30.0,789.0,546.74,400.03
2017,9,2,10,45,782.5,168.0,1.9,30.5,817.5,594.11,434.36
2017,9,2,11,0,789.0,172.0,1.9,31.0,846.0,640.57,466.99
2017,9,2,11,15,794.5,173.5,1.95,31.0,867.5,683.09,497.36
2017,9,2,11,30,800.0,175.0,2.0,31.0,889.0,724.21,526.21
2017,9,2,11,45,794.0,182.0,2.05,31.5,899.5,760.14,549.79
2017,9,2,12,0,788.0,189.0,2.1,32.0,910.0,793.61,571.29
2017,9,2,12,15,789.5,189.5,2.15,32.0,915.0,824.66,591.47
2017,9,2,12,30,791.0,190.0,2.2,32.0,920.0,853.42,610.15
2017,9,2,12,45,788.5,190.0,2.3,32.0,915.5,875.78,625.16
2017,9,2,13,0,786.0,190.0,2.4,32.0,911.0,895.33,638.5
2017,9,2,13,15,535.5,312.0,2.45,32.0,800.5,809.19,579.06
2017,9,2,13,30,285.0,434.0,2.5,32.0,690.0,705.37,504.61
2017,9,2,13,45,525.5,309.5,2.6,32.0,767.5,822.8,591.39
2017,9,2,14,0,766.0,185.0,2.7,32.0,845.0,929.3,665.06
2017,9,2,14,15,757.5,182.5,2.7,32.0,816.0,930.64,665.83
2017,9,2,14,30,749.0,180.0,2.7,32.0,787.0,923.85,662.43
2017,9,2,14,45,719.0,186.0,2.75,32.0,748.0,902.92,650.46
2017,9,2,15,0,689.0,192.0,2.8,32.0,709.0,879.35,636.87
2017,9,2,15,15,672.0,187.0,2.8,31.5,667.0,853.59,622.77
2017,9,2,15,30,655.0,182.0,2.8,31.0,625.0,825.42,606.97
2017,9,2,15,45,633.5,175.0,2.8,31.0,578.0,788.82,584.18
2017,9,2,16,0,612.0,168.0,2.8,31.0,531.0,750.43,559.98
2017,9,2,16,15,583.0,160.0,2.65,30.5,480.5,703.03,529.17
2017,9,2,16,30,554.0,152.0,2.5,30.0,430.0,650.16,494.03
2017,9,2,16,45,517.0,141.5,2.45,30.0,376.5,593.3,454.58
2017,9,2,17,0,480.0,131.0,2.4,30.0,323.0,537.2,414.7
2017,9,2,17,15,430.5,117.5,2.2,29.0,270.0,469.7,366.2
2017,9,2,17,30,381.0,104.0,2.0,28.0,217.0,404.84,317.88
2017,9,2,17,45,316.5,86.5,1.8,27.5,166.5,328.68,258.26
2017,9,2,18,0,252.0,69.0,1.6,27.0,116.0,257.55,200.49
2017,9,2,18,15,170.5,47.0,1.6,26.5,74.0,165.97,125.33
2017,9,2,18,30,89.0,25.0,1.6,26.0,32.0,87.51,50.66
2017,9,2,18,45,44.5,12.5,1.6,25.5,16.0,31.47,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,28.5,9.5,1.4,21.5,11.5,9.05,0.0
2017,9,3,6,30,57.0,19.0,1.6,22.0,23.0,15.93,0.95
2017,9,3,6,45,137.0,42.5,1.8,22.5,63.0,34.43,22.89
2017,9,3,7,0,217.0,66.0,2.0,23.0,103.0,52.22,38.92
2017,9,3,7,15,317.0,74.0,1.9,23.5,150.5,54.76,41.55
2017,9,3,7,30,417.0,82.0,1.8,24.0,198.0,59.1,45.36
2017,9,3,7,45,437.5,106.0,1.7,25.0,252.5,74.65,58.39
2017,9,3,8,0,458.0,130.0,1.6,26.0,307.0,89.34,70.35
2017,9,3,8,15,471.5,142.0,1.6,26.5,349.0,106.41,73.3
2017,9,3,8,30,485.0,154.0,1.6,27.0,391.0,146.95,93.8
2017,9,3,8,45,540.5,161.0,1.6,27.5,452.5,191.29,122.66
2017,9,3,9,0,596.0,168.0,1.6,28.0,514.0,241.07,159.42
2017,9,3,9,15,619.0,174.5,1.6,28.5,561.5,288.57,197.46
2017,9,3,9,30,642.0,181.0,1.6,29.0,609.0,338.42,237.6
2017,9,3,9,45,660.0,186.0,1.65,29.5,651.0,387.33,276.78
2017,9,3,10,0,678.0,191.0,1.7,30.0,693.0,437.56,316.07
2017,9,3,10,15,691.0,195.0,1.75,30.0,729.0,485.7,353.6
2017,9,3,10,30,704.0,199.0,1.8,30.0,765.0,534.18,390.46
2017,9,3,10,45,714.5,202.0,1.9,30.5,794.0,580.51,424.32
2017,9,3,11,0,725.0,205.0,2.0,31.0,823.0,626.49,457.08
2017,9,3,11,15,596.5,283.5,2.05,31.0,801.0,645.52,468.99
2017,9,3,11,30,468.0,362.0,2.1,31.0,779.0,654.57,473.31
2017,9,3,11,45,427.0,383.0,2.2,31.5,767.5,666.9,480.73
2017,9,3,12,0,386.0,404.0,2.3,32.0,756.0,675.67,485.45
2017,9,3,12,15,330.0,428.5,2.35,32.0,731.0,671.49,481.74
2017,9,3,12,30,274.0,453.0,2.4,32.0,706.0,663.59,475.43
2017,9,3,12,45,303.5,444.0,2.45,32.0,723.0,694.7,497.54
2017,9,3,13,0,333.0,435.0,2.5,32.0,740.0,725.84,519.36
2017,9,3,13,15,329.0,428.0,2.55,32.0,726.0,728.19,521.37
2017,9,3,13,30,325.0,421.0,2.6,32.0,712.0,728.86,522.51
2017,9,3,13,45,310.5,414.5,2.65,32.0,687.0,718.57,516.19
2017,9,3,14,0,296.0,408.0,2.7,32.0,662.0,706.51,508.77
2017,9,3,14,15,299.0,392.0,2.7,32.0,641.0,699.45,505.12
2017,9,3,14,30,302.0,376.0,2.7,32.0,620.0,690.71,500.37
2017,9,3,14,45,365.5,336.0,2.75,32.0,618.0,711.36,517.7
2017,9,3,15,0,429.0,296.0,2.8,32.0,616.0,741.1,540.79
2017,9,3,15,15,404.5,285.5,2.75,31.5,574.0,693.62,510.29
2017,9,3,15,30,380.0,275.0,2.7,31.0,532.0,657.48,487.38
2017,9,3,15,45,490.0,217.5,2.7,31.0,522.5,701.17,522.21
2017,9,3,16,0,600.0,160.0,2.7,31.0,513.0,729.57,545.89
2017,9,3,16,15,550.5,163.0,2.6,30.5,463.5,672.07,507.19
2017,9,3,16,30,501.0,166.0,2.5,30.0,414.0,621.86,473.09
2017,9,3,16,45,470.5,151.5,2.45,29.5,363.0,567.29,436.02
2017,9,3,17,0,440.0,137.0,2.4,29.0,312.0,513.07,398.13
2017,9,3,17,15,394.0,122.0,2.15,28.5,260.0,447.99,350.11
2017,9,3,17,30,348.0,107.0,1.9,28.0,208.0,385.34,302.43
2017,9,3,17,45,289.5,87.5,1.7,27.5,159.0,312.18,245.01
2017,9,3,18,0,231.0,68.0,1.5,27.0,110.0,232.95,181.12
2017,9,3,18,15,153.5,45.5,1.5,26.0,69.0,154.67,116.29
2017,9,3,18,30,76.0,23.0,1.5,25.0,28.0,76.93,40.28
2017,9,3,18,45,38.0,11.5,1.5,24.5,14.0,27.53,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,31.5,9.0,1.35,19.5,11.0,8.58,0.0
2017,9,4,6,30,63.0,18.0,1.6,20.0,22.0,15.13,0.0
2017,9,4,6,45,141.5,41.0,1.85,21.0,62.0,33.3,22.05
2017,9,4,7,0,220.0,64.0,2.1,22.0,102.0,50.76,37.83
2017,9,4,7,15,286.5,83.5,2.05,22.5,151.5,62.17,48.07
2017,9,4,7,30,353.0,103.0,2.0,23.0,201.0,74.87,59.08
2017,9,4,7,45,404.0,117.5,1.95,24.0,254.0,83.11,65.84
2017,9,4,8,0,455.0,132.0,1.9,25.0,307.0,90.87,71.95
2017,9,4,8,15,493.5,143.0,1.85,25.5,360.0,106.73,74.08
2017,9,4,8,30,532.0,154.0,1.8,26.0,413.0,149.86,94.99
2017,9,4,8,45,564.5,162.0,1.75,26.5,464.5,194.43,124.66
2017,9,4,9,0,597.0,170.0,1.7,27.0,516.0,242.01,160.73
2017,9,4,9,15,620.0,177.0,1.7,27.5,563.5,289.95,199.26
2017,9,4,9,30,643.0,184.0,1.7,28.0,611.0,340.26,239.91
2017,9,4,9,45,659.5,190.0,1.75,28.5,653.0,389.5,279.54
2017,9,4,10,0,676.0,196.0,1.8,29.0,695.0,439.92,319.16
2017,9,4,10,15,689.0,200.5,1.85,29.0,731.0,488.4,357.1
2017,9,4,10,30,702.0,205.0,1.9,29.0,767.0,537.23,394.38
2017,9,4,10,45,713.0,207.0,2.0,29.5,796.5,582.94,427.99
2017,9,4,11,0,724.0,209.0,2.1,30.0,826.0,628.33,460.54
2017,9,4,11,15,731.0,211.5,2.15,30.0,847.5,670.99,491.15
2017,9,4,11,30,738.0,214.0,2.2,30.0,869.0,712.59,520.48
2017,9,4,11,45,777.0,192.0,2.3,30.5,890.5,754.29,549.48
2017,9,4,12,0,816.0,170.0,2.4,31.0,912.0,795.75,577.29
2017,9,4,12,15,817.5,170.0,2.45,31.0,917.0,826.95,597.69
2017,9,4,12,30,819.0,170.0,2.5,31.0,922.0,855.72,616.55
2017,9,4,12,45,459.0,310.0,2.6,31.5,731.0,705.69,510.97
2017,9,4,13,0,99.0,450.0,2.7,32.0,540.0,520.97,375.52
2017,9,4,13,15,458.0,306.5,2.75,32.0,715.5,731.85,531.37
2017,9,4,13,30,817.0,163.0,2.8,32.0,891.0,929.19,665.48
2017,9,4,13,45,815.0,159.5,2.85,32.0,871.0,936.69,669.56
2017,9,4,14,0,813.0,156.0,2.9,32.0,851.0,940.89,673.28
2017,9,4,14,15,805.0,154.0,2.9,31.5,822.5,937.7,673.41
2017,9,4,14,30,797.0,152.0,2.9,31.0,794.0,931.23,671.61
2017,9,4,14,45,780.5,151.5,2.9,31.0,757.0,915.15,662.37
2017,9,4,15,0,764.0,151.0,2.9,31.0,720.0,896.09,651.33
2017,9,4,15,15,749.5,147.5,2.85,31.0,677.5,877.88,640.6
2017,9,4,15,30,735.0,144.0,2.8,31.0,635.0,852.28,625.04
2017,9,4,15,45,720.0,137.0,2.8,31.0,588.5,819.75,605.19
2017,9,4,16,0,705.0,130.0,2.8,31.0,542.0,784.99,583.73
2017,9,4,16,15,678.5,124.0,2.65,30.5,490.5,739.7,555.12
2017,9,4,16,30,652.0,118.0,2.5,30.0,439.0,693.31,525.33
2017,9,4,16,45,621.5,109.0,2.45,29.5,385.5,639.5,490.13
2017,9,4,17,0,591.0,100.0,2.4,29.0,332.0,585.53,453.5
2017,9,4,17,15,541.5,91.0,2.15,28.0,277.5,518.29,405.17
2017,9,4,17,30,492.0,82.0,1.9,27.0,223.0,453.04,356.46
2017,9,4,17,45,425.5,69.0,1.65,26.5,171.0,372.09,292.99
2017,9,4,18,0,359.0,56.0,1.4,26.0,119.0,300.67,234.35
2017,9,4,18,15,252.0,39.0,1.4,25.5,75.5,207.95,156.96
2017,9,4,18,30,145.0,22.0,1.4,25.0,32.0,117.34,56.08
2017,9,4,18,45,72.5,11.0,1.4,24.5,16.0,41.86,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,47.0,10.0,1.5,20.5,12.5,9.53,0.0
2017,9,5,6,30,94.0,20.0,1.8,21.0,25.0,15.75,0.0
2017,9,5,6,45,197.5,38.5,2.1,22.0,66.0,29.88,19.05
2017,9,5,7,0,301.0,57.0,2.4,23.0,107.0,43.37,31.37
2017,9,5,7,15,376.5,70.5,2.35,23.5,158.0,52.32,39.43
2017,9,5,7,30,452.0,84.0,2.3,24.0,209.0,60.82,46.84
2017,9,5,7,45,503.5,94.0,2.25,25.0,263.0,66.35,51.35
2017,9,5,8,0,555.0,104.0,2.2,26.0,317.0,70.49,54.5
2017,9,5,8,15,593.0,111.5,2.0,26.5,370.5,83.79,54.8
2017,9,5,8,30,631.0,119.0,1.8,27.0,424.0,129.2,75.0
2017,9,5,8,45,656.0,126.0,1.65,28.0,475.5,176.96,106.64
2017,9,5,9,0,681.0,133.0,1.5,29.0,527.0,227.53,145.15
2017,9,5,9,15,702.0,138.0,1.35,29.0,574.5,278.14,186.33
2017,9,5,9,30,723.0,143.0,1.2,29.0,622.0,330.68,229.28
2017,9,5,9,45,736.5,148.0,1.1,29.5,663.5,382.2,270.54
2017,9,5,10,0,750.0,153.0,1.0,30.0,705.0,434.38,310.94
2017,9,5,10,15,762.0,156.5,1.1,30.5,741.5,488.91,352.44
2017,9,5,10,30,774.0,160.0,1.2,31.0,778.0,539.03,389.74
2017,9,5,10,45,782.0,162.5,1.3,31.5,806.5,585.81,423.76
2017,9,5,11,0,790.0,165.0,1.4,32.0,835.0,631.8,456.32
2017,9,5,11,15,796.0,166.5,1.5,32.0,856.5,674.59,486.93
2017,9,5,11,30,802.0,168.0,1.6,32.0,878.0,715.99,516.08
2017,9,5,11,45,802.5,171.0,1.7,32.5,890.0,753.11,540.79
2017,9,5,12,0,803.0,174.0,1.8,33.0,902.0,788.12,563.34
2017,9,5,12,15,804.0,174.0,1.85,33.0,906.5,818.52,582.92
2017,9,5,12,30,805.0,174.0,1.9,33.0,911.0,846.48,600.97
2017,9,5,12,45,625.0,277.0,2.0,33.0,847.5,816.84,580.14
2017,9,5,13,0,445.0,380.0,2.1,33.0,784.0,775.57,549.72
2017,9,5,13,15,430.0,378.0,2.15,33.0,764.5,775.15,550.31
2017,9,5,13,30,415.0,376.0,2.2,33.0,745.0,772.37,549.06
2017,9,5,13,45,596.5,274.0,2.25,33.0,789.5,851.9,607.06
2017,9,5,14,0,778.0,172.0,2.3,33.0,834.0,922.85,655.03
2017,9,5,14,15,769.0,169.5,2.3,33.0,805.5,918.18,652.25
2017,9,5,14,30,760.0,167.0,2.3,33.0,777.0,910.32,648.26
2017,9,5,14,45,723.0,177.0,2.3,33.0,736.0,892.03,637.74
2017,9,5,15,0,686.0,187.0,2.3,33.0,695.0,866.29,622.55
2017,9,5,15,15,669.0,182.0,2.25,32.5,653.0,840.45,608.19
2017,9,5,15,30,652.0,177.0,2.2,32.0,611.0,812.22,592.19
2017,9,5,15,45,617.5,175.5,2.2,32.0,562.0,770.07,565.96
2017,9,5,16,0,583.0,174.0,2.2,32.0,513.0,721.47,534.67
2017,9,5,16,15,488.0,175.0,2.1,31.5,440.5,630.6,472.77
2017,9,5,16,30,393.0,176.0,2.0,31.0,368.0,543.12,411.65
2017,9,5,16,45,344.0,166.5,1.95,31.0,319.5,470.73,360.37
2017,9,5,17,0,295.0,157.0,1.9,31.0,271.0,414.88,319.5
2017,9,5,17,15,260.5,135.5,1.75,30.0,224.5,356.81,277.26
2017,9,5,17,30,226.0,114.0,1.6,29.0,178.0,300.57,234.85
2017,9,5,17,45,174.5,90.5,1.5,28.5,133.0,233.07,181.53
2017,9,5,18,0,123.0,67.0,1.4,28.0,88.0,159.55,122.11
2017,9,5,18,15,61.5,42.5,1.4,27.5,53.0,92.51,66.49
2017,9,5,18,30,0.0,18.0,1.4,27.0,18.0,16.79,1.55
2017,9,5,18,45,0.0,9.0,1.4,26.5,9.0,8.58,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.55,19.0,7.0,5.72,0.0
2017,9,6,6,30,29.0,12.0,3.7,19.0,14.0,10.25,0.0
2017,9,6,6,45,84.0,38.0,3.9,19.5,50.5,30.95,20.07
2017,9,6,7,0,139.0,64.0,4.1,20.0,87.0,50.61,37.95
2017,9,6,7,15,193.0,90.0,4.2,20.5,135.5,69.45,54.74
2017,9,6,7,30,247.0,116.0,4.3,21.0,184.0,87.5,70.5
2017,9,6,7,45,143.5,131.0,4.45,21.5,172.5,102.18,82.98
2017,9,6,8,0,40.0,146.0,4.6,22.0,161.0,118.87,96.86
2017,9,6,8,15,179.0,166.5,4.65,22.5,251.0,130.86,99.52
2017,9,6,8,30,318.0,187.0,4.7,23.0,341.0,162.52,114.83
2017,9,6,8,45,410.5,198.5,4.8,23.5,420.0,198.77,136.91
2017,9,6,9,0,503.0,210.0,4.9,24.0,499.0,252.64,175.83
2017,9,6,9,15,527.5,219.5,4.9,24.5,546.0,298.49,212.96
2017,9,6,9,30,552.0,229.0,4.9,25.0,593.0,346.83,252.55
2017,9,6,9,45,582.5,231.0,4.95,25.5,638.0,393.75,290.88
2017,9,6,10,0,613.0,233.0,5.0,26.0,683.0,442.75,330.35
2017,9,6,10,15,628.0,238.0,4.95,26.0,719.5,489.41,368.02
2017,9,6,10,30,643.0,243.0,4.9,26.0,756.0,536.82,405.43
2017,9,6,10,45,662.5,242.5,4.85,26.5,787.5,582.61,440.06
2017,9,6,11,0,682.0,242.0,4.8,27.0,819.0,629.01,474.29
2017,9,6,11,15,689.5,244.5,4.7,27.0,840.5,670.47,504.86
2017,9,6,11,30,697.0,247.0,4.6,27.0,862.0,711.04,534.16
2017,9,6,11,45,758.0,213.0,4.6,27.5,891.0,757.19,567.51
2017,9,6,12,0,819.0,179.0,4.6,28.0,920.0,803.83,600.41
2017,9,6,12,15,821.0,179.0,4.55,28.0,925.0,835.57,621.5
2017,9,6,12,30,823.0,179.0,4.5,28.0,930.0,864.89,641.11
2017,9,6,12,45,831.0,173.0,4.45,28.5,928.5,891.06,657.21
2017,9,6,13,0,839.0,167.0,4.4,29.0,927.0,914.58,671.48
2017,9,6,13,15,836.5,166.0,4.3,29.0,914.5,930.74,681.95
2017,9,6,13,30,834.0,165.0,4.2,29.0,902.0,943.69,690.4
2017,9,6,13,45,837.5,158.5,4.15,29.0,883.5,953.32,697.03
2017,9,6,14,0,841.0,152.0,4.1,29.0,865.0,959.58,701.58
2017,9,6,14,15,833.5,149.5,4.0,29.0,836.0,956.28,699.69
2017,9,6,14,30,826.0,147.0,3.9,29.0,807.0,949.59,695.78
2017,9,6,14,45,825.0,139.5,3.85,29.0,773.0,940.26,690.57
2017,9,6,15,0,824.0,132.0,3.8,29.0,739.0,927.48,683.22
2017,9,6,15,15,809.5,128.5,3.7,29.0,695.5,903.38,668.15
2017,9,6,15,30,795.0,125.0,3.6,29.0,652.0,876.44,651.3
2017,9,6,15,45,786.0,117.0,3.55,29.0,605.0,846.66,632.8
2017,9,6,16,0,777.0,109.0,3.5,29.0,558.0,814.14,612.37
2017,9,6,16,15,751.5,104.5,3.25,28.5,505.0,773.42,586.32
2017,9,6,16,30,726.0,100.0,3.0,28.0,452.0,727.56,556.32
2017,9,6,16,45,702.0,91.5,2.75,27.5,397.5,676.96,522.4
2017,9,6,17,0,678.0,83.0,2.5,27.0,343.0,625.61,487.13
2017,9,6,17,15,628.0,75.5,2.2,26.0,286.0,556.88,438.14
2017,9,6,17,30,578.0,68.0,1.9,25.0,229.0,490.21,387.84
2017,9,6,17,45,512.5,57.0,1.6,24.0,175.0,412.25,326.47
2017,9,6,18,0,447.0,46.0,1.3,23.0,121.0,338.91,265.75
2017,9,6,18,15,322.0,32.5,1.25,22.0,75.5,237.07,179.37
2017,9,6,18,30,197.0,19.0,1.2,21.0,30.0,136.4,35.74
2017,9,6,18,45,98.5,9.5,1.2,20.5,15.0,51.03,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.5,9.0,1.2,13.5,14.0,8.58,0.0
2017,9,7,6,30,201.0,18.0,1.4,14.0,28.0,14.47,0.0
2017,9,7,6,45,327.0,31.0,1.65,15.0,73.0,24.33,14.88
2017,9,7,7,0,453.0,44.0,1.9,16.0,118.0,33.58,23.77
2017,9,7,7,15,529.5,53.0,1.8,16.5,173.0,38.75,28.68
2017,9,7,7,30,606.0,62.0,1.7,17.0,228.0,43.66,33.12
2017,9,7,7,45,652.0,69.5,1.65,18.0,284.5,47.01,35.93
2017,9,7,8,0,698.0,77.0,1.6,19.0,341.0,50.13,38.42
2017,9,7,8,15,732.0,82.0,1.9,20.0,397.5,67.35,42.81
2017,9,7,8,30,766.0,87.0,2.2,21.0,454.0,118.18,63.64
2017,9,7,8,45,787.5,92.0,2.5,22.0,507.0,171.29,99.46
2017,9,7,9,0,809.0,97.0,2.8,23.0,560.0,226.68,143.48
2017,9,7,9,15,827.0,100.0,2.85,23.5,609.5,281.61,190.16
2017,9,7,9,30,845.0,103.0,2.9,24.0,659.0,337.94,238.52
2017,9,7,9,45,856.0,107.0,2.95,24.5,702.5,399.17,290.05
2017,9,7,10,0,867.0,111.0,3.0,25.0,746.0,454.53,335.95
2017,9,7,10,15,877.0,113.0,3.0,25.5,783.0,507.61,378.74
2017,9,7,10,30,887.0,115.0,3.0,26.0,820.0,560.15,419.75
2017,9,7,10,45,892.5,118.0,3.05,26.5,849.5,610.23,457.8
2017,9,7,11,0,898.0,121.0,3.1,27.0,879.0,658.92,493.72
2017,9,7,11,15,903.0,122.0,3.1,27.0,900.5,703.98,526.98
2017,9,7,11,30,908.0,123.0,3.1,27.0,922.0,747.18,558.23
2017,9,7,11,45,905.5,127.0,3.15,27.5,934.0,785.52,583.36
2017,9,7,12,0,903.0,131.0,3.2,28.0,946.0,821.19,606.11
2017,9,7,12,15,904.0,131.0,3.2,28.0,950.0,853.26,627.25
2017,9,7,12,30,905.0,131.0,3.2,28.0,954.0,882.57,646.51
2017,9,7,12,45,904.0,130.5,3.25,28.0,949.5,906.82,662.74
2017,9,7,13,0,903.0,130.0,3.3,28.0,945.0,927.94,677.01
2017,9,7,13,15,900.0,129.5,3.35,28.0,932.0,944.06,688.09
2017,9,7,13,30,897.0,129.0,3.4,28.0,919.0,956.82,697.14
2017,9,7,13,45,892.0,127.5,3.45,28.5,897.0,963.31,700.84
2017,9,7,14,0,887.0,126.0,3.5,29.0,875.0,966.31,702.44
2017,9,7,14,15,879.0,124.0,3.5,28.5,845.0,962.5,702.23
2017,9,7,14,30,871.0,122.0,3.5,28.0,815.0,955.23,699.94
2017,9,7,14,45,855.5,122.5,3.5,28.0,776.5,948.05,696.49
2017,9,7,15,0,840.0,123.0,3.5,28.0,738.0,930.23,686.1
2017,9,7,15,15,825.0,120.0,3.45,28.0,694.0,905.93,671.22
2017,9,7,15,30,810.0,117.0,3.4,28.0,650.0,878.77,654.5
2017,9,7,15,45,791.5,112.5,3.4,28.0,601.0,844.18,632.98
2017,9,7,16,0,773.0,108.0,3.4,28.0,552.0,807.3,609.76
2017,9,7,16,15,747.0,103.5,3.25,27.5,498.5,766.22,583.82
2017,9,7,16,30,721.0,99.0,3.1,27.0,445.0,720.09,553.89
2017,9,7,16,45,686.0,92.5,3.0,26.5,389.0,663.64,516.1
2017,9,7,17,0,651.0,86.0,2.9,26.0,333.0,607.26,477.33
2017,9,7,17,15,599.5,78.0,2.55,25.0,276.5,537.99,426.75
2017,9,7,17,30,548.0,70.0,2.2,24.0,220.0,470.93,375.39
2017,9,7,17,45,473.0,59.0,1.9,23.0,166.5,388.59,309.87
2017,9,7,18,0,398.0,48.0,1.6,22.0,113.0,311.7,245.79
2017,9,7,18,15,277.0,33.0,1.6,21.5,69.0,213.1,160.54
2017,9,7,18,30,156.0,18.0,1.6,21.0,25.0,113.75,7.24
2017,9,7,18,45,78.0,9.0,1.6,20.5,12.5,41.56,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,77.5,9.0,1.25,14.5,12.5,8.58,0.0
2017,9,8,6,30,155.0,18.0,1.5,15.0,25.0,14.53,0.0
2017,9,8,6,45,275.0,33.5,1.75,15.5,68.5,26.76,16.8
2017,9,8,7,0,395.0,49.0,2.0,16.0,112.0,38.23,27.8
2017,9,8,7,15,473.0,59.5,2.05,17.0,165.5,44.43,33.59
2017,9,8,7,30,551.0,70.0,2.1,18.0,219.0,50.3,38.8
2017,9,8,7,45,605.0,77.0,2.2,19.0,276.0,52.91,40.93
2017,9,8,8,0,659.0,84.0,2.3,20.0,333.0,55.38,42.81
2017,9,8,8,15,694.5,90.0,2.5,20.5,389.0,65.85,42.72
2017,9,8,8,30,730.0,96.0,2.7,21.0,445.0,115.74,63.29
2017,9,8,8,45,755.0,100.5,2.95,22.0,498.0,172.63,102.04
2017,9,8,9,0,780.0,105.0,3.2,23.0,551.0,226.4,144.43
2017,9,8,9,15,799.0,109.0,3.15,23.5,600.0,280.76,190.42
2017,9,8,9,30,818.0,113.0,3.1,24.0,649.0,336.68,238.19
2017,9,8,9,45,832.0,115.5,3.1,24.5,692.5,390.86,284.26
2017,9,8,10,0,846.0,118.0,3.1,25.0,736.0,445.54,329.59
2017,9,8,10,15,856.5,120.5,3.05,25.5,773.0,502.92,375.39
2017,9,8,10,30,867.0,123.0,3.0,26.0,810.0,555.16,416.01
2017,9,8,10,45,875.0,124.5,2.95,26.5,839.5,604.49,453.24
2017,9,8,11,0,883.0,126.0,2.9,27.0,869.0,652.66,488.44
2017,9,8,11,15,888.0,127.0,2.85,27.0,890.5,697.1,520.98
2017,9,8,11,30,893.0,128.0,2.8,27.0,912.0,739.71,551.48
2017,9,8,11,45,900.5,125.5,2.75,27.5,926.0,779.06,576.98
2017,9,8,12,0,908.0,123.0,2.7,28.0,940.0,816.33,600.09
2017,9,8,12,15,909.0,123.5,2.65,28.0,944.5,848.86,621.01
2017,9,8,12,30,910.0,124.0,2.6,28.0,949.0,878.63,640.0
2017,9,8,12,45,908.5,124.0,2.6,28.0,944.0,902.88,655.72
2017,9,8,13,0,907.0,124.0,2.6,28.0,939.0,923.99,669.47
2017,9,8,13,15,904.0,123.0,2.55,28.0,926.0,939.53,679.27
2017,9,8,13,30,901.0,122.0,2.5,28.0,913.0,951.67,687.0
2017,9,8,13,45,895.0,121.5,2.5,28.5,891.0,958.12,690.27
2017,9,8,14,0,889.0,121.0,2.5,29.0,869.0,961.08,691.48
2017,9,8,14,15,881.5,119.0,2.45,28.5,839.0,957.59,691.04
2017,9,8,14,30,874.0,117.0,2.4,28.0,809.0,950.65,688.56
2017,9,8,14,45,757.0,163.0,2.4,28.0,742.0,903.04,658.82
2017,9,8,15,0,640.0,209.0,2.4,28.0,675.0,842.04,620.1
2017,9,8,15,15,731.0,159.0,2.4,28.0,661.0,866.33,638.39
2017,9,8,15,30,822.0,109.0,2.4,28.0,647.0,878.14,647.7
2017,9,8,15,45,613.0,162.0,2.4,28.0,546.0,746.1,559.91
2017,9,8,16,0,404.0,215.0,2.4,28.0,445.0,610.04,462.66
2017,9,8,16,15,517.5,162.0,2.25,27.5,427.5,635.76,486.73
2017,9,8,16,30,631.0,109.0,2.1,27.0,410.0,657.89,505.69
2017,9,8,16,45,579.0,108.5,2.0,26.5,358.0,598.35,464.59
2017,9,8,17,0,527.0,108.0,1.9,26.0,306.0,534.86,419.09
2017,9,8,17,15,488.5,94.5,1.75,25.0,254.0,473.62,374.65
2017,9,8,17,30,450.0,81.0,1.6,24.0,202.0,414.04,329.44
2017,9,8,17,45,386.5,66.0,1.5,23.5,152.0,339.39,269.68
2017,9,8,18,0,323.0,51.0,1.4,23.0,102.0,269.72,211.37
2017,9,8,18,15,161.5,36.5,1.45,22.5,62.0,156.46,115.29
2017,9,8,18,30,0.0,22.0,1.5,22.0,22.0,24.86,0.0
2017,9,8,18,45,0.0,11.0,1.6,22.0,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,41.0,7.5,1.35,15.5,9.5,7.15,0.0
2017,9,9,6,30,82.0,15.0,1.6,16.0,19.0,11.75,0.0
2017,9,9,6,45,184.5,35.5,1.9,16.5,60.5,27.61,17.33
2017,9,9,7,0,287.0,56.0,2.2,17.0,102.0,42.79,31.6
2017,9,9,7,15,361.0,71.5,2.15,18.0,153.0,53.32,41.2
2017,9,9,7,30,435.0,87.0,2.1,19.0,204.0,63.33,50.0
2017,9,9,7,45,495.0,97.0,2.05,20.0,259.5,68.74,54.51
2017,9,9,8,0,555.0,107.0,2.0,21.0,315.0,73.64,58.39
2017,9,9,8,15,593.0,115.5,2.15,21.5,370.0,82.92,58.19
2017,9,9,8,30,631.0,124.0,2.3,22.0,425.0,128.95,77.49
2017,9,9,8,45,663.5,129.0,2.45,23.0,478.0,176.03,108.13
2017,9,9,9,0,696.0,134.0,2.6,24.0,531.0,226.82,147.2
2017,9,9,9,15,717.5,139.0,2.6,24.5,579.0,278.37,189.99
2017,9,9,9,30,739.0,144.0,2.6,25.0,627.0,331.89,234.9
2017,9,9,9,45,761.5,145.0,2.65,25.5,671.5,384.26,278.58
2017,9,9,10,0,784.0,146.0,2.7,26.0,716.0,442.44,325.63
2017,9,9,10,15,796.0,148.5,2.75,26.0,753.0,493.36,367.0
2017,9,9,10,30,808.0,151.0,2.8,26.0,790.0,544.22,407.29
2017,9,9,10,45,823.0,149.5,2.85,26.5,821.0,592.99,444.27
2017,9,9,11,0,838.0,148.0,2.9,27.0,852.0,641.42,480.0
2017,9,9,11,15,843.5,149.5,2.95,27.0,873.0,685.72,512.82
2017,9,9,11,30,849.0,151.0,3.0,27.0,894.0,728.43,543.88
2017,9,9,11,45,855.0,150.0,3.05,27.5,908.0,767.44,570.79
2017,9,9,12,0,861.0,149.0,3.1,28.0,922.0,802.03,592.91
2017,9,9,12,15,862.0,149.0,3.15,28.0,926.0,832.91,613.61
2017,9,9,12,30,863.0,149.0,3.2,28.0,930.0,861.16,632.57
2017,9,9,12,45,864.5,147.5,3.25,28.5,926.0,885.71,647.8
2017,9,9,13,0,866.0,146.0,3.3,29.0,922.0,907.36,661.13
2017,9,9,13,15,862.5,145.0,3.3,29.0,908.5,921.99,670.93
2017,9,9,13,30,859.0,144.0,3.3,29.0,895.0,933.37,678.75
2017,9,9,13,45,853.5,142.5,3.35,29.5,873.0,946.24,686.66
2017,9,9,14,0,848.0,141.0,3.4,30.0,851.0,948.99,688.06
2017,9,9,14,15,839.5,139.0,3.45,30.0,821.5,944.99,686.65
2017,9,9,14,30,831.0,137.0,3.5,30.0,792.0,937.6,683.21
2017,9,9,14,45,814.5,137.0,3.55,30.0,754.0,921.65,674.26
2017,9,9,15,0,798.0,137.0,3.6,30.0,716.0,902.65,663.42
2017,9,9,15,15,782.5,133.0,3.6,29.5,672.5,877.29,649.39
2017,9,9,15,30,767.0,129.0,3.6,29.0,629.0,849.2,633.48
2017,9,9,15,45,746.5,125.0,3.6,29.0,580.0,818.85,614.68
2017,9,9,16,0,726.0,121.0,3.6,29.0,531.0,782.13,591.34
2017,9,9,16,15,698.0,115.0,3.45,28.5,478.5,735.07,561.0
2017,9,9,16,30,670.0,109.0,3.3,28.0,426.0,686.99,529.43
2017,9,9,16,45,631.0,102.0,3.2,28.0,370.5,628.61,488.85
2017,9,9,17,0,592.0,95.0,3.1,28.0,315.0,570.64,447.05
2017,9,9,17,15,538.5,85.5,2.75,26.5,259.5,500.56,396.07
2017,9,9,17,30,485.0,76.0,2.4,25.0,204.0,432.88,344.64
2017,9,9,17,45,405.0,63.0,2.05,24.0,152.0,345.38,274.66
2017,9,9,18,0,325.0,50.0,1.7,23.0,100.0,268.65,210.44
2017,9,9,18,15,211.5,32.0,1.7,22.5,59.0,174.9,128.06
2017,9,9,18,30,98.0,14.0,1.7,22.0,18.0,75.27,0.0
2017,9,9,18,45,49.0,7.0,1.7,21.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
