Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,3.25,24.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,3.4,24.0,10.0,8.58,0.0
2017,9,20,6,45,122.5,29.5,3.6,24.5,45.0,24.29,12.1
2017,9,20,7,0,221.0,50.0,3.8,25.0,80.0,38.55,26.56
2017,9,20,7,15,305.5,65.5,3.95,25.5,128.5,49.29,36.28
2017,9,20,7,30,390.0,81.0,4.1,26.0,177.0,59.52,45.25
2017,9,20,7,45,454.0,90.5,4.35,26.5,230.0,64.74,49.69
2017,9,20,8,0,518.0,100.0,4.6,27.0,283.0,69.6,53.63
2017,9,20,8,15,330.0,146.5,4.65,27.5,270.5,106.87,84.62
2017,9,20,8,30,142.0,193.0,4.7,28.0,258.0,155.16,114.31
2017,9,20,8,45,409.0,158.0,4.8,28.5,375.0,158.48,103.58
2017,9,20,9,0,676.0,123.0,4.9,29.0,492.0,202.03,125.93
2017,9,20,9,15,698.0,128.0,4.85,29.5,539.0,252.2,166.72
2017,9,20,9,30,720.0,133.0,4.8,30.0,586.0,304.36,210.14
2017,9,20,9,45,742.0,133.5,4.8,30.5,628.5,354.61,252.14
2017,9,20,10,0,764.0,134.0,4.8,31.0,671.0,410.29,297.48
2017,9,20,10,15,776.0,137.0,4.75,31.5,706.0,460.2,337.57
2017,9,20,10,30,788.0,140.0,4.7,32.0,741.0,510.02,376.41
2017,9,20,10,45,799.5,140.0,4.7,32.5,769.0,556.62,411.97
2017,9,20,11,0,811.0,140.0,4.7,33.0,797.0,602.56,446.06
2017,9,20,11,15,816.5,141.5,4.65,33.0,817.0,645.16,477.65
2017,9,20,11,30,822.0,143.0,4.6,33.0,837.0,686.17,507.51
2017,9,20,11,45,829.5,140.5,4.6,33.5,849.5,723.12,533.19
2017,9,20,12,0,837.0,138.0,4.6,34.0,862.0,756.28,555.1
2017,9,20,12,15,838.0,138.5,4.55,34.0,865.0,786.12,574.94
2017,9,20,12,30,839.0,139.0,4.5,34.0,868.0,813.37,592.98
2017,9,20,12,45,837.0,138.5,4.5,34.0,862.5,834.47,607.09
2017,9,20,13,0,835.0,138.0,4.5,34.0,857.0,852.58,619.29
2017,9,20,13,15,831.0,137.5,4.45,34.0,842.5,871.43,631.89
2017,9,20,13,30,827.0,137.0,4.4,34.0,828.0,882.12,639.15
2017,9,20,13,45,820.5,135.5,4.4,34.0,806.0,886.27,642.47
2017,9,20,14,0,814.0,134.0,4.4,34.0,784.0,887.09,643.77
2017,9,20,14,15,805.0,132.0,4.4,34.0,753.5,881.82,641.19
2017,9,20,14,30,796.0,130.0,4.4,34.0,723.0,873.3,636.62
2017,9,20,14,45,778.5,129.5,4.4,34.0,685.0,855.66,626.1
2017,9,20,15,0,761.0,129.0,4.4,34.0,647.0,835.14,613.75
2017,9,20,15,15,743.5,125.0,4.35,33.5,604.0,808.07,598.05
2017,9,20,15,30,726.0,121.0,4.3,33.0,561.0,782.68,583.44
2017,9,20,15,45,702.5,117.0,4.3,33.0,513.0,746.15,559.98
2017,9,20,16,0,679.0,113.0,4.3,33.0,465.0,707.95,535.17
2017,9,20,16,15,647.0,107.0,4.15,32.5,413.0,659.29,503.14
2017,9,20,16,30,615.0,101.0,4.0,32.0,361.0,610.05,470.06
2017,9,20,16,45,571.0,93.0,3.85,31.5,308.0,549.54,427.01
2017,9,20,17,0,527.0,85.0,3.7,31.0,255.0,490.05,383.15
2017,9,20,17,15,461.5,75.0,3.5,30.5,202.5,415.76,326.13
2017,9,20,17,30,396.0,65.0,3.3,30.0,150.0,342.47,267.77
2017,9,20,17,45,300.0,50.5,3.1,29.5,103.5,255.53,196.54
2017,9,20,18,0,204.0,36.0,2.9,29.0,57.0,177.6,128.64
2017,9,20,18,15,102.0,18.0,2.95,28.5,28.5,85.3,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.0,4.0,2.6,24.0,4.0,0.0,0.0
2017,9,21,6,30,8.0,8.0,2.7,24.0,8.0,7.63,0.0
2017,9,21,6,45,106.0,29.5,2.8,24.5,43.0,24.26,11.73
2017,9,21,7,0,204.0,51.0,2.9,25.0,78.0,39.4,27.24
2017,9,21,7,15,291.0,66.5,3.05,25.0,126.5,50.12,37.05
2017,9,21,7,30,378.0,82.0,3.2,25.0,175.0,60.34,46.14
2017,9,21,7,45,459.5,88.5,3.4,25.5,230.0,63.36,48.72
2017,9,21,8,0,541.0,95.0,3.6,26.0,285.0,65.64,50.5
2017,9,21,8,15,583.0,102.5,3.7,26.0,338.5,67.83,52.2
2017,9,21,8,30,625.0,110.0,3.8,26.0,392.0,104.66,61.37
2017,9,21,8,45,669.0,110.5,3.9,26.5,445.0,148.71,86.09
2017,9,21,9,0,713.0,111.0,4.0,27.0,498.0,197.7,121.85
2017,9,21,9,15,734.5,115.0,4.0,27.5,545.5,248.96,163.88
2017,9,21,9,30,756.0,119.0,4.0,28.0,593.0,306.75,212.1
2017,9,21,9,45,431.0,223.5,4.0,28.5,497.5,322.63,235.09
2017,9,21,10,0,106.0,328.0,4.0,29.0,402.0,322.05,240.17
2017,9,21,10,15,465.0,225.5,3.95,29.0,575.5,392.76,291.79
2017,9,21,10,30,824.0,123.0,3.9,29.0,749.0,511.56,381.12
2017,9,21,10,45,836.0,122.5,3.9,29.5,778.0,562.12,419.55
2017,9,21,11,0,848.0,122.0,3.9,30.0,807.0,608.61,454.34
2017,9,21,11,15,853.0,123.0,3.9,30.0,827.0,650.97,486.19
2017,9,21,11,30,858.0,124.0,3.9,30.0,847.0,691.53,516.12
2017,9,21,11,45,859.5,125.5,3.95,30.5,858.0,728.1,541.75
2017,9,21,12,0,861.0,127.0,4.0,31.0,869.0,762.31,564.13
2017,9,21,12,15,862.0,127.5,4.0,31.0,872.0,792.7,584.57
2017,9,21,12,30,863.0,128.0,4.0,31.0,875.0,820.4,603.16
2017,9,21,12,45,862.0,127.0,4.05,31.5,869.5,842.2,616.77
2017,9,21,13,0,861.0,126.0,4.1,32.0,864.0,860.96,628.39
2017,9,21,13,15,857.5,125.5,4.15,32.0,850.0,874.91,638.16
2017,9,21,13,30,854.0,125.0,4.2,32.0,836.0,885.6,645.93
2017,9,21,13,45,846.5,124.0,4.3,32.5,813.0,888.94,647.87
2017,9,21,14,0,839.0,123.0,4.4,33.0,790.0,888.92,647.75
2017,9,21,14,15,830.0,121.5,4.45,33.0,759.5,890.52,649.98
2017,9,21,14,30,821.0,120.0,4.5,33.0,729.0,882.35,645.83
2017,9,21,14,45,787.5,127.5,4.55,33.0,687.5,859.05,631.67
2017,9,21,15,0,754.0,135.0,4.6,33.0,646.0,833.02,615.74
2017,9,21,15,15,735.5,131.0,4.6,32.5,602.5,809.54,602.6
2017,9,21,15,30,717.0,127.0,4.6,32.0,559.0,779.57,584.86
2017,9,21,15,45,688.5,124.0,4.6,32.0,509.5,740.27,559.27
2017,9,21,16,0,660.0,121.0,4.6,32.0,460.0,699.52,532.4
2017,9,21,16,15,626.0,114.5,4.5,31.5,408.0,649.25,499.04
2017,9,21,16,30,592.0,108.0,4.4,31.0,356.0,598.54,464.23
2017,9,21,16,45,537.5,101.5,4.3,30.5,302.0,532.92,416.67
2017,9,21,17,0,483.0,95.0,4.2,30.0,248.0,465.22,366.09
2017,9,21,17,15,413.5,83.0,3.85,29.5,195.5,389.19,306.87
2017,9,21,17,30,344.0,71.0,3.5,29.0,143.0,317.94,249.29
2017,9,21,17,45,241.0,54.5,3.15,28.5,97.0,227.54,174.89
2017,9,21,18,0,138.0,38.0,2.8,28.0,51.0,136.67,97.15
2017,9,21,18,15,69.0,19.0,2.75,27.5,25.5,64.12,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,8.5,4.5,2.35,23.0,4.5,0.0,0.0
2017,9,22,6,30,17.0,9.0,2.5,23.0,9.0,8.58,0.0
2017,9,22,6,45,127.0,28.0,2.65,23.5,44.0,21.98,9.8
2017,9,22,7,0,237.0,47.0,2.8,24.0,79.0,36.26,24.7
2017,9,22,7,15,328.0,61.0,2.95,24.5,128.0,45.93,33.55
2017,9,22,7,30,419.0,75.0,3.1,25.0,177.0,55.16,41.71
2017,9,22,7,45,490.5,82.0,3.3,25.5,231.0,58.69,44.74
2017,9,22,8,0,562.0,89.0,3.5,26.0,285.0,60.92,46.49
2017,9,22,8,15,603.5,95.5,3.55,26.5,338.5,62.58,47.66
2017,9,22,8,30,645.0,102.0,3.6,27.0,392.0,98.35,55.95
2017,9,22,8,45,682.5,104.0,3.65,27.5,444.0,143.99,81.58
2017,9,22,9,0,720.0,106.0,3.7,28.0,496.0,193.74,117.91
2017,9,22,9,15,741.0,110.0,3.7,28.5,543.0,250.09,163.65
2017,9,22,9,30,762.0,114.0,3.7,29.0,590.0,302.9,207.88
2017,9,22,9,45,460.5,219.0,3.75,29.5,512.5,328.17,237.49
2017,9,22,10,0,159.0,324.0,3.8,30.0,435.0,333.5,247.0
2017,9,22,10,15,153.0,346.5,3.85,30.5,458.0,361.57,267.72
2017,9,22,10,30,147.0,369.0,3.9,31.0,481.0,389.2,287.62
2017,9,22,10,45,485.5,250.5,3.95,31.5,638.0,477.79,354.12
2017,9,22,11,0,824.0,132.0,4.0,32.0,795.0,599.89,444.91
2017,9,22,11,15,433.0,247.0,4.0,32.0,596.5,494.01,366.72
2017,9,22,11,30,42.0,362.0,4.0,32.0,398.0,358.65,263.2
2017,9,22,11,45,418.0,263.5,4.05,32.5,622.5,541.45,401.93
2017,9,22,12,0,794.0,165.0,4.1,33.0,847.0,747.91,550.73
2017,9,22,12,15,795.0,165.0,4.1,33.0,849.5,777.02,569.8
2017,9,22,12,30,796.0,165.0,4.1,33.0,852.0,803.64,587.62
2017,9,22,12,45,797.0,163.0,4.2,33.0,846.5,825.68,602.79
2017,9,22,13,0,798.0,161.0,4.3,33.0,841.0,844.91,616.19
2017,9,22,13,15,408.0,225.0,4.3,33.0,573.0,589.86,437.14
2017,9,22,13,30,18.0,289.0,4.3,33.0,305.0,290.22,212.63
2017,9,22,13,45,138.5,334.0,4.35,33.0,445.0,462.0,341.6
2017,9,22,14,0,259.0,379.0,4.4,33.0,585.0,631.72,463.56
2017,9,22,14,15,510.0,262.5,4.4,32.5,646.5,750.46,554.08
2017,9,22,14,30,761.0,146.0,4.4,32.0,708.0,854.28,630.13
2017,9,22,14,45,753.0,140.5,4.45,32.0,672.0,839.95,621.21
2017,9,22,15,0,745.0,135.0,4.5,32.0,636.0,826.73,613.85
2017,9,22,15,15,726.5,131.0,4.5,32.0,592.5,799.26,596.59
2017,9,22,15,30,708.0,127.0,4.5,32.0,549.0,769.43,577.71
2017,9,22,15,45,688.5,120.0,4.55,32.0,501.5,733.13,554.33
2017,9,22,16,0,669.0,113.0,4.6,32.0,454.0,694.99,529.35
2017,9,22,16,15,635.5,107.0,4.55,31.5,402.5,645.54,496.66
2017,9,22,16,30,602.0,101.0,4.5,31.0,351.0,595.64,462.71
2017,9,22,16,45,556.5,93.0,4.5,30.5,298.0,534.71,418.81
2017,9,22,17,0,511.0,85.0,4.5,30.0,245.0,474.93,374.21
2017,9,22,17,15,442.0,74.5,4.2,29.5,192.5,394.83,311.83
2017,9,22,17,30,373.0,64.0,3.9,29.0,140.0,324.77,254.91
2017,9,22,17,45,269.5,49.0,3.65,28.5,94.5,234.95,180.6
2017,9,22,18,0,166.0,34.0,3.4,28.0,49.0,155.1,109.14
2017,9,22,18,15,83.0,17.0,3.2,27.5,24.5,54.34,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,25.5,4.5,1.3,21.5,5.0,0.0,0.0
2017,9,23,6,30,51.0,9.0,1.6,22.0,10.0,8.58,0.0
2017,9,23,6,45,188.0,25.0,1.9,22.5,46.5,19.6,7.82
2017,9,23,7,0,325.0,41.0,2.2,23.0,83.0,32.5,21.63
2017,9,23,7,15,415.5,52.0,2.35,23.5,134.0,39.46,28.17
2017,9,23,7,30,506.0,63.0,2.5,24.0,185.0,46.08,34.1
2017,9,23,7,45,570.5,69.0,2.65,24.5,240.0,48.13,35.89
2017,9,23,8,0,635.0,75.0,2.8,25.0,295.0,50.17,37.52
2017,9,23,8,15,673.0,80.5,2.9,25.5,349.0,51.66,38.59
2017,9,23,8,30,711.0,86.0,3.0,26.0,403.0,88.37,46.85
2017,9,23,8,45,358.0,128.0,3.2,27.0,288.0,128.83,83.04
2017,9,23,9,0,5.0,170.0,3.4,28.0,173.0,152.53,115.19
2017,9,23,9,15,42.5,223.5,3.45,28.5,250.0,198.8,148.95
2017,9,23,9,30,80.0,277.0,3.5,29.0,327.0,255.23,190.28
2017,9,23,9,45,42.0,231.0,3.55,29.5,257.5,215.11,160.43
2017,9,23,10,0,4.0,185.0,3.6,30.0,188.0,170.44,126.69
2017,9,23,10,15,69.5,275.5,3.65,30.0,328.0,272.78,203.39
2017,9,23,10,30,135.0,366.0,3.7,30.0,468.0,380.63,282.63
2017,9,23,10,45,506.5,237.0,3.75,30.5,640.0,476.72,354.72
2017,9,23,11,0,878.0,108.0,3.8,31.0,812.0,610.5,454.25
2017,9,23,11,15,882.5,109.0,3.85,31.5,831.5,653.56,485.28
2017,9,23,11,30,887.0,110.0,3.9,32.0,851.0,694.69,514.59
2017,9,23,11,45,530.0,271.0,3.95,32.5,715.5,626.09,460.74
2017,9,23,12,0,173.0,432.0,4.0,33.0,580.0,529.81,385.55
2017,9,23,12,15,516.5,281.5,4.0,33.0,725.5,670.69,492.54
2017,9,23,12,30,860.0,131.0,4.0,33.0,871.0,816.72,596.8
2017,9,23,12,45,463.5,264.5,4.05,33.0,663.0,648.57,476.61
2017,9,23,13,0,67.0,398.0,4.1,33.0,455.0,440.76,321.28
2017,9,23,13,15,169.0,398.5,4.1,33.0,539.0,541.34,396.17
2017,9,23,13,30,271.0,399.0,4.1,33.0,623.0,646.57,471.69
2017,9,23,13,45,550.5,264.0,4.15,33.0,702.0,773.14,566.69
2017,9,23,14,0,830.0,129.0,4.2,33.0,781.0,888.9,647.9
2017,9,23,14,15,820.5,127.0,4.2,33.0,750.5,883.01,644.18
2017,9,23,14,30,811.0,125.0,4.2,33.0,720.0,873.82,639.19
2017,9,23,14,45,776.0,132.5,4.25,33.0,678.0,849.25,624.22
2017,9,23,15,0,741.0,140.0,4.3,33.0,636.0,826.47,610.54
2017,9,23,15,15,722.5,136.0,4.35,32.5,592.5,799.1,594.91
2017,9,23,15,30,704.0,132.0,4.4,32.0,549.0,769.37,577.52
2017,9,23,15,45,678.0,127.0,4.45,32.0,500.0,730.15,552.11
2017,9,23,16,0,652.0,122.0,4.5,32.0,451.0,689.4,525.32
2017,9,23,16,15,618.0,115.0,4.45,31.5,399.5,638.9,491.79
2017,9,23,16,30,584.0,108.0,4.4,31.0,348.0,587.97,456.5
2017,9,23,16,45,535.0,99.5,4.35,30.5,294.0,524.57,410.56
2017,9,23,17,0,486.0,91.0,4.3,30.0,240.0,458.67,361.24
2017,9,23,17,15,418.5,79.0,4.0,29.5,188.5,384.29,303.01
2017,9,23,17,30,351.0,67.0,3.7,29.0,137.0,314.57,246.3
2017,9,23,17,45,252.5,49.5,3.45,28.5,91.5,225.72,172.78
2017,9,23,18,0,154.0,32.0,3.2,28.0,46.0,146.0,100.25
2017,9,23,18,15,77.0,16.0,3.15,27.5,23.0,50.32,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,6,45,133.5,22.0,2.45,22.5,39.0,17.16,5.75
2017,9,24,7,0,267.0,44.0,2.7,23.0,78.0,33.99,22.83
2017,9,24,7,15,358.5,57.0,2.9,23.5,127.5,42.98,31.14
2017,9,24,7,30,450.0,70.0,3.1,24.0,177.0,52.32,39.44
2017,9,24,7,45,225.5,93.0,3.3,24.5,146.5,71.48,55.87
2017,9,24,8,0,1.0,116.0,3.5,25.0,116.0,101.68,81.33
2017,9,24,8,15,17.0,143.5,3.6,25.5,151.0,123.96,99.63
2017,9,24,8,30,33.0,171.0,3.7,26.0,186.0,141.27,107.41
2017,9,24,8,45,32.5,190.0,3.8,26.5,206.0,160.67,121.63
2017,9,24,9,0,32.0,209.0,3.9,27.0,226.0,180.08,136.09
2017,9,24,9,15,424.0,151.0,3.9,27.5,412.0,207.26,142.48
2017,9,24,9,30,816.0,93.0,3.9,28.0,598.0,297.62,203.12
2017,9,24,9,45,450.0,205.0,3.9,29.0,487.0,311.93,226.02
2017,9,24,10,0,84.0,317.0,3.9,30.0,376.0,304.22,226.26
2017,9,24,10,15,87.5,331.5,3.85,30.0,395.0,325.62,242.19
2017,9,24,10,30,91.0,346.0,3.8,30.0,414.0,347.33,258.16
2017,9,24,10,45,486.0,224.5,3.8,30.5,610.5,454.19,338.72
2017,9,24,11,0,881.0,103.0,3.8,31.0,807.0,606.03,451.25
2017,9,24,11,15,445.0,156.5,3.75,31.0,512.5,419.17,315.34
2017,9,24,11,30,9.0,210.0,3.7,31.0,218.0,200.62,147.64
2017,9,24,11,45,415.5,180.5,3.7,31.5,534.5,462.49,348.62
2017,9,24,12,0,822.0,151.0,3.7,32.0,851.0,751.85,555.4
2017,9,24,12,15,503.0,291.5,3.7,32.0,720.5,668.47,490.58
2017,9,24,12,30,184.0,432.0,3.7,32.0,590.0,559.39,407.74
2017,9,24,12,45,504.5,289.5,3.75,32.5,717.5,705.12,517.04
2017,9,24,13,0,825.0,147.0,3.8,33.0,845.0,849.57,618.18
2017,9,24,13,15,820.5,146.0,3.8,33.0,830.0,862.27,626.03
2017,9,24,13,30,816.0,145.0,3.8,33.0,815.0,871.73,632.72
2017,9,24,13,45,813.0,141.0,3.85,33.0,792.5,876.12,636.46
2017,9,24,14,0,810.0,137.0,3.9,33.0,770.0,877.19,638.18
2017,9,24,14,15,800.0,134.5,3.95,32.5,739.0,870.32,636.09
2017,9,24,14,30,790.0,132.0,4.0,32.0,708.0,860.2,631.98
2017,9,24,14,45,780.5,127.0,4.05,32.0,671.0,844.67,623.05
2017,9,24,15,0,771.0,122.0,4.1,32.0,634.0,826.06,612.14
2017,9,24,15,15,752.5,118.5,4.1,31.5,590.0,798.46,596.12
2017,9,24,15,30,734.0,115.0,4.1,31.0,546.0,772.27,581.0
2017,9,24,15,45,709.0,110.5,4.2,31.0,497.5,733.79,556.29
2017,9,24,16,0,684.0,106.0,4.3,31.0,449.0,693.72,530.13
2017,9,24,16,15,650.5,100.5,4.25,30.5,397.0,644.59,497.56
2017,9,24,16,30,617.0,95.0,4.2,30.0,345.0,595.02,463.88
2017,9,24,16,45,568.5,87.5,4.2,30.0,291.5,532.35,417.6
2017,9,24,17,0,520.0,80.0,4.2,30.0,238.0,471.07,370.89
2017,9,24,17,15,450.0,70.0,3.95,29.5,186.0,395.13,311.44
2017,9,24,17,30,380.0,60.0,3.7,29.0,134.0,320.99,251.22
2017,9,24,17,45,271.0,45.0,3.45,28.5,89.0,228.66,174.67
2017,9,24,18,0,162.0,30.0,3.2,28.0,44.0,146.52,97.72
2017,9,24,18,15,81.0,15.0,3.15,27.5,22.0,50.87,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,22.0,2.35,22.5,37.5,17.18,5.32
2017,9,25,7,0,247.0,44.0,2.6,23.0,75.0,34.02,22.81
2017,9,25,7,15,340.0,56.5,2.75,23.0,123.0,42.61,30.88
2017,9,25,7,30,433.0,69.0,2.9,23.0,171.0,51.54,38.93
2017,9,25,7,45,505.5,75.5,3.05,23.5,225.0,53.64,40.78
2017,9,25,8,0,578.0,82.0,3.2,24.0,279.0,55.77,42.49
2017,9,25,8,15,403.5,132.0,3.25,24.5,281.0,90.22,71.59
2017,9,25,8,30,229.0,182.0,3.3,25.0,283.0,142.57,103.92
2017,9,25,8,45,284.5,197.5,3.4,25.5,339.0,177.25,124.99
2017,9,25,9,0,340.0,213.0,3.5,26.0,395.0,218.25,153.49
2017,9,25,9,15,557.5,158.5,3.5,26.5,488.5,240.16,163.39
2017,9,25,9,30,775.0,104.0,3.5,27.0,582.0,293.96,201.83
2017,9,25,9,45,413.5,200.5,3.55,27.5,457.5,295.53,215.49
2017,9,25,10,0,52.0,297.0,3.6,28.0,333.0,276.15,207.32
2017,9,25,10,15,150.5,326.5,3.6,28.0,438.0,343.79,257.33
2017,9,25,10,30,249.0,356.0,3.6,28.0,543.0,422.89,315.77
2017,9,25,10,45,266.0,357.5,3.65,28.5,563.5,450.58,335.97
2017,9,25,11,0,283.0,359.0,3.7,29.0,584.0,479.2,356.81
2017,9,25,11,15,229.5,387.5,3.75,29.0,572.5,489.99,364.21
2017,9,25,11,30,176.0,416.0,3.8,29.0,561.0,493.6,366.1
2017,9,25,11,45,308.5,383.0,3.85,29.5,643.0,568.84,421.81
2017,9,25,12,0,441.0,350.0,3.9,30.0,725.0,653.67,483.21
2017,9,25,12,15,390.0,374.5,3.9,30.0,706.5,655.08,483.06
2017,9,25,12,30,339.0,399.0,3.9,30.0,688.0,654.41,481.66
2017,9,25,12,45,375.5,379.5,3.95,30.0,697.5,679.82,500.89
2017,9,25,13,0,412.0,360.0,4.0,30.0,707.0,710.14,523.27
2017,9,25,13,15,349.0,376.0,4.0,30.0,666.5,679.39,500.92
2017,9,25,13,30,286.0,392.0,4.0,30.0,626.0,651.18,480.31
2017,9,25,13,45,254.5,385.5,4.05,30.0,589.5,625.4,462.49
2017,9,25,14,0,223.0,379.0,4.1,30.0,553.0,587.66,436.25
2017,9,25,14,15,248.0,358.0,4.05,29.5,544.5,603.76,450.06
2017,9,25,14,30,273.0,337.0,4.0,29.0,536.0,608.01,455.53
2017,9,25,14,45,167.5,313.5,4.0,29.0,433.5,480.7,362.64
2017,9,25,15,0,62.0,290.0,4.0,29.0,331.0,353.11,266.99
2017,9,25,15,15,134.0,276.5,3.9,29.0,357.0,415.38,316.55
2017,9,25,15,30,206.0,263.0,3.8,29.0,383.0,462.69,354.15
2017,9,25,15,45,141.5,237.0,3.75,29.0,316.0,379.78,291.8
2017,9,25,16,0,77.0,211.0,3.7,29.0,249.0,286.52,220.68
2017,9,25,16,15,71.5,187.0,3.5,28.5,219.5,256.24,198.6
2017,9,25,16,30,66.0,163.0,3.3,28.0,190.0,225.77,175.81
2017,9,25,16,45,55.5,139.0,3.15,28.0,159.5,191.63,149.21
2017,9,25,17,0,45.0,115.0,3.0,28.0,129.0,157.72,122.28
2017,9,25,17,15,31.0,91.0,2.7,27.5,100.0,121.78,93.3
2017,9,25,17,30,17.0,67.0,2.4,27.0,71.0,86.13,63.99
2017,9,25,17,45,8.5,44.0,2.15,26.5,46.0,50.12,34.21
2017,9,25,18,0,0.0,21.0,1.9,26.0,21.0,19.5,7.73
2017,9,25,18,15,0.0,10.5,1.9,25.5,10.5,10.01,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.5,1.95,22.5,7.5,6.94,0.0
2017,9,26,7,0,0.0,15.0,2.2,23.0,15.0,13.9,5.98
2017,9,26,7,15,0.0,25.5,2.25,23.0,25.5,23.65,14.66
2017,9,26,7,30,0.0,36.0,2.3,23.0,36.0,33.42,23.32
2017,9,26,7,45,0.0,48.0,2.4,23.5,48.0,44.6,33.0
2017,9,26,8,0,0.0,60.0,2.5,24.0,60.0,55.79,42.52
2017,9,26,8,15,0.0,42.0,2.55,24.0,42.0,39.01,28.01
2017,9,26,8,30,0.0,24.0,2.6,24.0,24.0,22.28,12.71
2017,9,26,8,45,0.0,84.5,2.7,24.5,84.5,78.69,58.49
2017,9,26,9,0,0.0,145.0,2.8,25.0,145.0,131.01,99.85
2017,9,26,9,15,0.0,150.0,2.75,25.0,150.0,136.24,103.57
2017,9,26,9,30,0.0,155.0,2.7,25.0,155.0,141.34,107.24
2017,9,26,9,45,1.5,164.5,2.7,25.5,165.5,150.75,114.04
2017,9,26,10,0,3.0,174.0,2.7,26.0,176.0,160.35,120.96
2017,9,26,10,15,1.5,133.5,2.65,26.0,134.5,124.24,92.66
2017,9,26,10,30,0.0,93.0,2.6,26.0,93.0,86.8,63.26
2017,9,26,10,45,5.5,163.5,2.55,26.5,168.0,154.09,115.39
2017,9,26,11,0,11.0,234.0,2.5,27.0,243.0,221.46,166.25
2017,9,26,11,15,5.5,161.0,2.45,27.0,165.5,152.85,113.72
2017,9,26,11,30,0.0,88.0,2.4,27.0,88.0,82.2,59.04
2017,9,26,11,45,3.0,136.0,2.4,27.0,139.0,128.87,95.33
2017,9,26,12,0,6.0,184.0,2.4,27.0,190.0,175.87,131.29
2017,9,26,12,15,7.5,200.0,2.4,27.0,207.0,192.42,143.79
2017,9,26,12,30,9.0,216.0,2.4,27.0,224.0,209.2,156.49
2017,9,26,12,45,7.0,193.0,2.4,27.0,199.5,186.57,139.31
2017,9,26,13,0,5.0,170.0,2.4,27.0,175.0,163.61,121.9
2017,9,26,13,15,9.5,217.0,2.4,27.0,225.5,212.53,159.33
2017,9,26,13,30,14.0,264.0,2.4,27.0,276.0,262.43,196.96
2017,9,26,13,45,11.0,236.0,2.4,27.0,245.0,233.53,175.28
2017,9,26,14,0,8.0,208.0,2.4,27.0,214.0,204.29,153.4
2017,9,26,14,15,4.0,165.0,2.4,27.0,168.0,159.37,119.25
2017,9,26,14,30,0.0,122.0,2.4,27.0,122.0,114.48,84.66
2017,9,26,14,45,0.0,140.5,2.4,27.0,141.0,132.52,98.95
2017,9,26,15,0,0.0,159.0,2.4,27.0,160.0,151.06,113.56
2017,9,26,15,15,0.0,139.5,2.35,26.5,140.0,132.17,99.33
2017,9,26,15,30,0.0,120.0,2.3,26.0,120.0,113.21,84.93
2017,9,26,15,45,0.0,109.5,2.25,26.0,109.5,103.14,77.26
2017,9,26,16,0,0.0,99.0,2.2,26.0,99.0,93.06,69.5
2017,9,26,16,15,0.0,87.5,2.05,25.5,87.5,81.95,60.98
2017,9,26,16,30,0.0,76.0,1.9,25.0,76.0,70.83,52.32
2017,9,26,16,45,0.0,64.0,1.75,24.5,64.0,59.53,43.36
2017,9,26,17,0,0.0,52.0,1.6,24.0,52.0,48.33,34.32
2017,9,26,17,15,0.0,40.0,1.45,24.0,40.0,37.14,25.04
2017,9,26,17,30,0.0,28.0,1.3,24.0,28.0,25.98,15.65
2017,9,26,17,45,0.0,18.0,1.15,24.0,18.0,16.68,7.73
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.4,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.81,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,10.5,20.5,1.8,21.5,22.0,18.71,5.1
2017,9,27,7,0,21.0,41.0,2.0,22.0,44.0,36.06,24.51
2017,9,27,7,15,44.0,64.5,2.05,22.0,74.0,55.18,41.71
2017,9,27,7,30,67.0,88.0,2.1,22.0,104.0,73.86,58.26
2017,9,27,7,45,84.5,111.5,2.15,22.0,137.0,88.19,70.77
2017,9,27,8,0,102.0,135.0,2.2,22.0,170.0,104.84,84.94
2017,9,27,8,15,64.5,150.0,2.15,22.5,173.5,121.81,98.92
2017,9,27,8,30,27.0,165.0,2.1,23.0,177.0,136.34,104.83
2017,9,27,8,45,49.0,195.0,2.1,23.5,220.0,165.05,125.7
2017,9,27,9,0,71.0,225.0,2.1,24.0,263.0,196.83,148.83
2017,9,27,9,15,96.5,252.5,2.05,24.0,309.0,230.6,173.78
2017,9,27,9,30,122.0,280.0,2.0,24.0,355.0,261.25,196.59
2017,9,27,9,45,89.0,289.0,1.95,24.5,345.5,274.83,207.52
2017,9,27,10,0,56.0,298.0,1.9,25.0,336.0,278.07,210.08
2017,9,27,10,15,64.0,319.5,1.9,25.5,365.0,305.22,229.84
2017,9,27,10,30,72.0,341.0,1.9,26.0,394.0,333.41,250.1
2017,9,27,10,45,61.5,345.0,1.9,26.5,392.0,338.33,253.02
2017,9,27,11,0,51.0,349.0,1.9,27.0,390.0,341.96,254.98
2017,9,27,11,15,60.0,366.5,1.95,27.0,415.5,368.2,274.16
2017,9,27,11,30,69.0,384.0,2.0,27.0,441.0,395.41,293.89
2017,9,27,11,45,128.0,403.5,2.1,27.5,511.0,460.4,341.06
2017,9,27,12,0,187.0,423.0,2.2,28.0,581.0,530.43,390.89
2017,9,27,12,15,114.0,394.0,2.25,28.0,490.5,459.38,339.36
2017,9,27,12,30,41.0,365.0,2.3,28.0,400.0,378.29,280.06
2017,9,27,12,45,32.0,339.5,2.4,28.5,366.5,350.48,259.82
2017,9,27,13,0,23.0,314.0,2.5,29.0,333.0,315.62,234.08
2017,9,27,13,15,32.0,330.0,2.5,28.5,356.0,347.76,258.59
2017,9,27,13,30,41.0,346.0,2.5,28.0,379.0,374.82,279.18
2017,9,27,13,45,20.5,230.0,2.55,28.0,246.5,242.55,181.56
2017,9,27,14,0,0.0,114.0,2.6,28.0,114.0,106.75,77.97
2017,9,27,14,15,0.0,120.0,2.55,27.5,120.0,112.5,82.9
2017,9,27,14,30,0.0,126.0,2.5,27.0,126.0,118.33,87.76
2017,9,27,14,45,7.0,175.0,2.45,27.0,180.0,172.56,130.23
2017,9,27,15,0,14.0,224.0,2.4,27.0,234.0,228.94,173.85
2017,9,27,15,15,7.0,174.5,2.3,26.5,179.5,173.34,131.5
2017,9,27,15,30,0.0,125.0,2.2,26.0,125.0,118.21,88.83
2017,9,27,15,45,65.0,168.5,2.1,26.0,200.0,225.5,175.46
2017,9,27,16,0,130.0,212.0,2.0,26.0,275.0,341.92,266.27
2017,9,27,16,15,125.5,187.0,1.8,25.5,242.5,309.52,242.1
2017,9,27,16,30,121.0,162.0,1.6,25.0,210.0,276.54,217.69
2017,9,27,16,45,110.5,137.5,1.45,25.0,176.0,239.51,189.05
2017,9,27,17,0,100.0,113.0,1.3,25.0,142.0,202.43,159.71
2017,9,27,17,15,80.5,89.5,1.2,24.5,109.5,161.13,126.34
2017,9,27,17,30,61.0,66.0,1.1,24.0,77.0,120.47,92.62
2017,9,27,17,45,30.5,44.0,1.0,24.0,49.5,68.38,48.92
2017,9,27,18,0,0.0,22.0,0.9,24.0,22.0,21.66,7.45
2017,9,27,18,15,0.0,11.0,1.0,24.0,11.0,10.48,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,0.5,2.85,21.5,0.5,0.46,0.0
2017,9,28,7,0,0.0,1.0,3.0,22.0,1.0,0.92,0.0
2017,9,28,7,15,0.0,2.5,3.1,22.0,2.5,2.31,0.0
2017,9,28,7,30,0.0,4.0,3.2,22.0,4.0,3.7,0.0
2017,9,28,7,45,0.0,5.5,3.35,22.5,5.5,5.09,0.0
2017,9,28,8,0,0.0,7.0,3.5,23.0,7.0,6.48,0.0
2017,9,28,8,15,0.0,18.5,3.5,23.0,18.5,17.16,9.25
2017,9,28,8,30,0.0,30.0,3.5,23.0,30.0,27.85,17.39
2017,9,28,8,45,0.0,29.5,3.5,23.5,29.5,27.4,16.89
2017,9,28,9,0,0.0,29.0,3.5,24.0,29.0,26.94,16.41
2017,9,28,9,15,0.0,71.0,3.4,24.5,71.0,66.11,47.99
2017,9,28,9,30,0.0,113.0,3.3,25.0,113.0,104.57,78.38
2017,9,28,9,45,3.0,153.0,3.25,25.5,155.0,141.16,106.69
2017,9,28,10,0,6.0,193.0,3.2,26.0,197.0,177.97,134.73
2017,9,28,10,15,7.5,205.0,3.15,26.0,210.5,190.23,143.84
2017,9,28,10,30,9.0,217.0,3.1,26.0,224.0,202.69,153.14
2017,9,28,10,45,10.5,224.5,3.05,26.5,233.0,211.35,159.22
2017,9,28,11,0,12.0,232.0,3.0,27.0,242.0,220.16,165.41
2017,9,28,11,15,13.0,248.5,2.95,27.0,259.5,236.92,177.9
2017,9,28,11,30,14.0,265.0,2.9,27.0,277.0,253.9,190.49
2017,9,28,11,45,13.0,256.0,2.9,27.5,267.0,246.36,184.34
2017,9,28,12,0,12.0,247.0,2.9,28.0,257.0,238.53,178.07
2017,9,28,12,15,12.5,253.5,2.9,28.0,264.0,246.02,183.69
2017,9,28,12,30,13.0,260.0,2.9,28.0,271.0,253.58,189.35
2017,9,28,12,45,15.0,272.5,2.9,28.0,285.0,268.09,200.26
2017,9,28,13,0,17.0,285.0,2.9,28.0,299.0,282.86,211.34
2017,9,28,13,15,38.0,325.5,2.95,28.0,356.5,348.35,260.43
2017,9,28,13,30,59.0,366.0,3.0,28.0,414.0,410.55,306.38
2017,9,28,13,45,62.5,357.5,3.05,28.0,407.0,408.86,305.5
2017,9,28,14,0,66.0,349.0,3.1,28.0,400.0,406.9,304.74
2017,9,28,14,15,66.0,334.5,3.15,28.0,383.5,395.21,296.86
2017,9,28,14,30,66.0,320.0,3.2,28.0,367.0,383.1,288.72
2017,9,28,14,45,56.0,296.0,3.25,28.0,334.5,351.46,265.82
2017,9,28,15,0,46.0,272.0,3.3,28.0,302.0,319.36,242.41
2017,9,28,15,15,56.0,258.5,3.3,27.5,292.0,315.78,241.34
2017,9,28,15,30,66.0,245.0,3.3,27.0,282.0,311.78,239.89
2017,9,28,15,45,88.5,227.0,3.3,27.0,272.0,312.12,241.72
2017,9,28,16,0,111.0,209.0,3.3,27.0,262.0,323.22,251.62
2017,9,28,16,15,107.5,184.0,3.15,26.5,230.5,292.06,228.78
2017,9,28,16,30,104.0,159.0,3.0,26.0,199.0,260.32,205.15
2017,9,28,16,45,92.0,135.0,2.95,26.0,166.5,223.46,176.37
2017,9,28,17,0,80.0,111.0,2.9,26.0,134.0,176.6,139.02
2017,9,28,17,15,63.0,87.0,2.7,25.5,102.5,137.57,107.19
2017,9,28,17,30,46.0,63.0,2.5,25.0,71.0,98.92,74.97
2017,9,28,17,45,23.0,41.0,2.3,24.5,45.0,60.18,42.13
2017,9,28,18,0,0.0,19.0,2.1,24.0,19.0,17.76,3.83
2017,9,28,18,15,0.0,9.5,2.2,23.5,9.5,9.05,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.5,3.8,20.0,1.5,1.39,0.0
2017,9,29,7,0,0.0,3.0,3.8,20.0,3.0,2.77,0.0
2017,9,29,7,15,0.0,6.0,3.8,20.0,6.0,5.55,0.0
2017,9,29,7,30,0.0,9.0,3.8,20.0,9.0,8.33,1.65
2017,9,29,7,45,0.0,12.5,3.8,20.5,12.5,11.58,4.52
2017,9,29,8,0,0.0,16.0,3.8,21.0,16.0,14.83,7.35
2017,9,29,8,15,0.0,26.0,3.85,21.5,26.0,24.12,15.4
2017,9,29,8,30,0.0,36.0,3.9,22.0,36.0,33.43,22.1
2017,9,29,8,45,0.0,41.5,3.95,22.5,41.5,38.57,26.17
2017,9,29,9,0,0.0,47.0,4.0,23.0,47.0,43.7,30.2
2017,9,29,9,15,0.0,57.5,3.95,23.0,57.5,53.51,38.07
2017,9,29,9,30,0.0,68.0,3.9,23.0,68.0,63.33,45.88
2017,9,29,9,45,0.0,78.5,3.85,23.5,78.5,73.16,53.55
2017,9,29,10,0,0.0,89.0,3.8,24.0,89.0,83.0,61.15
2017,9,29,10,15,0.0,67.0,3.75,24.0,67.0,62.45,44.61
2017,9,29,10,30,0.0,45.0,3.7,24.0,45.0,41.93,28.11
2017,9,29,10,45,0.0,84.5,3.65,24.0,84.5,78.86,57.52
2017,9,29,11,0,0.0,124.0,3.6,24.0,124.0,115.36,86.24
2017,9,29,11,15,0.0,127.5,3.6,24.0,127.5,118.69,88.71
2017,9,29,11,30,0.0,131.0,3.6,24.0,131.0,122.03,91.24
2017,9,29,11,45,0.5,138.5,3.65,24.5,139.0,129.43,96.79
2017,9,29,12,0,1.0,146.0,3.7,25.0,147.0,136.92,102.39
2017,9,29,12,15,3.5,164.5,3.7,25.0,168.0,156.24,117.43
2017,9,29,12,30,6.0,183.0,3.7,25.0,189.0,175.85,132.63
2017,9,29,12,45,10.0,225.0,3.7,25.0,234.0,219.12,165.96
2017,9,29,13,0,14.0,267.0,3.7,25.0,279.0,263.16,199.55
2017,9,29,13,15,17.0,277.5,3.65,25.0,292.0,276.89,210.04
2017,9,29,13,30,20.0,288.0,3.6,25.0,305.0,290.9,220.84
2017,9,29,13,45,14.0,250.5,3.6,25.0,262.5,250.27,190.13
2017,9,29,14,0,8.0,213.0,3.6,25.0,220.0,209.18,158.87
2017,9,29,14,15,11.5,227.5,3.55,25.0,236.0,227.25,173.2
2017,9,29,14,30,15.0,242.0,3.5,25.0,252.0,245.79,187.8
2017,9,29,14,45,10.5,217.5,3.45,25.0,224.5,218.22,166.8
2017,9,29,15,0,6.0,193.0,3.4,25.0,197.0,190.5,145.61
2017,9,29,15,15,3.0,164.0,3.3,24.5,166.0,159.41,121.88
2017,9,29,15,30,0.0,135.0,3.2,24.0,135.0,128.31,97.79
2017,9,29,15,45,0.0,99.0,3.15,24.0,99.0,92.81,69.73
2017,9,29,16,0,0.0,63.0,3.1,24.0,63.0,58.61,42.31
2017,9,29,16,15,0.0,55.0,2.95,23.5,55.0,51.13,36.46
2017,9,29,16,30,0.0,47.0,2.8,23.0,47.0,43.67,30.53
2017,9,29,16,45,0.0,39.0,2.7,23.0,39.0,36.21,24.44
2017,9,29,17,0,0.0,31.0,2.6,23.0,31.0,28.76,18.27
2017,9,29,17,15,0.0,23.5,2.55,22.5,23.5,21.79,12.45
2017,9,29,17,30,0.0,16.0,2.5,22.0,16.0,14.82,6.55
2017,9,29,17,45,0.0,9.5,2.45,22.0,9.5,8.79,1.35
2017,9,29,18,0,0.0,3.0,2.4,22.0,3.0,2.77,0.0
2017,9,29,18,15,0.0,1.5,2.55,21.5,1.5,1.43,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
