Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,121.5,19.5,2.95,17.5,33.5,15.3,0.94
2017,9,30,7,0,243.0,39.0,3.1,18.0,67.0,30.24,19.84
2017,9,30,7,15,333.0,53.0,3.1,18.5,114.5,40.16,29.25
2017,9,30,7,30,423.0,67.0,3.1,19.0,162.0,49.64,37.88
2017,9,30,7,45,495.0,74.5,3.15,19.5,215.5,53.55,41.39
2017,9,30,8,0,567.0,82.0,3.2,20.0,269.0,56.51,43.88
2017,9,30,8,15,608.5,89.0,3.15,20.5,322.0,58.85,45.72
2017,9,30,8,30,650.0,96.0,3.1,21.0,375.0,84.52,50.31
2017,9,30,8,45,686.5,99.0,3.1,22.0,426.5,130.52,73.78
2017,9,30,9,0,723.0,102.0,3.1,23.0,478.0,180.46,109.31
2017,9,30,9,15,744.0,106.0,3.05,23.5,524.5,236.44,154.92
2017,9,30,9,30,765.0,110.0,3.0,24.0,571.0,288.93,199.46
2017,9,30,9,45,784.5,111.0,3.0,24.5,613.0,339.88,243.1
2017,9,30,10,0,804.0,112.0,3.0,25.0,655.0,391.86,286.9
2017,9,30,10,15,815.5,114.5,3.0,25.5,689.5,442.48,328.71
2017,9,30,10,30,827.0,117.0,3.0,26.0,724.0,492.81,369.05
2017,9,30,10,45,836.5,117.5,3.05,26.5,751.5,539.78,405.89
2017,9,30,11,0,846.0,118.0,3.1,27.0,779.0,587.73,442.3
2017,9,30,11,15,851.5,119.5,3.1,27.0,798.0,630.18,474.61
2017,9,30,11,30,857.0,121.0,3.1,27.0,817.0,670.84,504.96
2017,9,30,11,45,849.5,127.5,3.1,27.5,825.5,705.16,529.03
2017,9,30,12,0,842.0,134.0,3.1,28.0,834.0,738.19,551.6
2017,9,30,12,15,842.5,134.0,3.1,28.0,835.5,765.04,569.86
2017,9,30,12,30,843.0,134.0,3.1,28.0,837.0,790.82,587.3
2017,9,30,12,45,841.5,133.5,3.1,28.5,830.5,815.54,602.85
2017,9,30,13,0,840.0,133.0,3.1,29.0,824.0,834.06,614.21
2017,9,30,13,15,835.5,132.0,3.1,29.0,809.0,846.42,622.76
2017,9,30,13,30,831.0,131.0,3.1,29.0,794.0,855.49,629.28
2017,9,30,13,45,823.0,130.0,3.1,29.0,770.0,858.25,631.74
2017,9,30,14,0,815.0,129.0,3.1,29.0,746.0,857.67,632.16
2017,9,30,14,15,805.0,126.5,3.05,29.0,715.0,850.45,628.0
2017,9,30,14,30,795.0,124.0,3.0,29.0,684.0,839.99,621.85
2017,9,30,14,45,772.0,125.5,3.0,29.0,644.5,819.61,609.42
2017,9,30,15,0,749.0,127.0,3.0,29.0,605.0,800.29,597.83
2017,9,30,15,15,730.0,123.0,2.95,28.5,561.0,772.3,581.17
2017,9,30,15,30,711.0,119.0,2.9,28.0,517.0,741.99,562.84
2017,9,30,15,45,687.5,113.0,2.85,28.0,469.0,703.66,537.56
2017,9,30,16,0,664.0,107.0,2.8,28.0,421.0,663.74,510.87
2017,9,30,16,15,628.5,100.5,2.55,27.5,369.5,612.94,475.99
2017,9,30,16,30,593.0,94.0,2.3,27.0,318.0,561.87,439.35
2017,9,30,16,45,546.0,84.5,2.05,26.5,265.0,499.56,393.11
2017,9,30,17,0,499.0,75.0,1.8,26.0,212.0,438.65,346.31
2017,9,30,17,15,425.0,63.5,1.6,25.0,161.0,360.96,285.27
2017,9,30,17,30,351.0,52.0,1.4,24.0,110.0,286.06,223.89
2017,9,30,17,45,243.0,35.5,1.25,23.5,68.5,196.24,147.26
2017,9,30,18,0,135.0,19.0,1.1,23.0,27.0,104.64,25.51
2017,9,30,18,15,67.5,9.5,1.1,22.5,13.5,37.96,0.0
2017,9,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,155.0,17.5,0.65,17.5,35.0,13.74,0.0
2017,10,1,7,0,310.0,35.0,0.7,18.0,70.0,27.79,17.78
2017,10,1,7,15,404.5,46.5,0.7,18.5,119.0,35.49,25.24
2017,10,1,7,30,499.0,58.0,0.7,19.0,168.0,42.79,31.94
2017,10,1,7,45,559.5,65.5,0.75,20.0,222.0,46.27,34.99
2017,10,1,8,0,620.0,73.0,0.8,21.0,276.0,49.6,37.73
2017,10,1,8,15,660.0,79.0,0.95,22.0,330.0,51.55,39.16
2017,10,1,8,30,700.0,85.0,1.1,23.0,384.0,76.69,43.1
2017,10,1,8,45,729.5,89.0,1.3,24.0,435.0,130.65,71.68
2017,10,1,9,0,759.0,93.0,1.5,25.0,486.0,182.22,107.91
2017,10,1,9,15,779.0,96.5,1.45,25.5,533.0,234.31,149.79
2017,10,1,9,30,799.0,100.0,1.4,26.0,580.0,287.95,194.58
2017,10,1,9,45,814.0,103.0,1.4,26.5,621.5,340.89,239.06
2017,10,1,10,0,829.0,106.0,1.4,27.0,663.0,394.33,283.06
2017,10,1,10,15,840.0,108.0,1.4,27.0,697.5,445.47,324.85
2017,10,1,10,30,851.0,110.0,1.4,27.0,732.0,499.7,367.57
2017,10,1,10,45,858.0,112.0,1.45,27.5,759.0,547.0,403.67
2017,10,1,11,0,865.0,114.0,1.5,28.0,786.0,593.0,437.76
2017,10,1,11,15,870.0,115.0,1.55,28.0,805.0,635.39,469.32
2017,10,1,11,30,875.0,116.0,1.6,28.0,824.0,675.89,498.91
2017,10,1,11,45,877.5,116.5,1.7,28.5,834.5,712.16,524.41
2017,10,1,12,0,880.0,117.0,1.8,29.0,845.0,746.02,547.28
2017,10,1,12,15,880.5,117.0,1.85,29.0,847.0,775.33,566.84
2017,10,1,12,30,881.0,117.0,1.9,29.0,849.0,801.82,584.56
2017,10,1,12,45,878.0,117.5,1.95,29.5,841.5,823.05,597.68
2017,10,1,13,0,875.0,118.0,2.0,30.0,834.0,841.1,608.79
2017,10,1,13,15,870.5,117.0,2.05,30.0,818.5,853.16,617.33
2017,10,1,13,30,866.0,116.0,2.1,30.0,803.0,861.87,623.87
2017,10,1,13,45,858.0,115.0,2.2,30.0,778.5,864.21,626.86
2017,10,1,14,0,850.0,114.0,2.3,30.0,754.0,863.16,627.82
2017,10,1,14,15,840.0,112.5,2.35,30.0,722.5,862.72,628.93
2017,10,1,14,30,830.0,111.0,2.4,30.0,691.0,853.1,624.12
2017,10,1,14,45,816.0,108.5,2.45,30.0,652.5,835.72,614.33
2017,10,1,15,0,802.0,106.0,2.5,30.0,614.0,815.32,602.61
2017,10,1,15,15,523.5,175.0,2.5,29.5,497.0,649.74,489.76
2017,10,1,15,30,245.0,244.0,2.5,29.0,380.0,482.03,366.28
2017,10,1,15,45,479.5,168.0,2.5,29.0,403.5,592.53,453.98
2017,10,1,16,0,714.0,92.0,2.5,29.0,427.0,681.62,521.16
2017,10,1,16,15,679.5,86.5,2.3,28.5,374.5,631.45,486.4
2017,10,1,16,30,645.0,81.0,2.1,28.0,322.0,580.93,451.46
2017,10,1,16,45,594.0,74.0,1.95,27.5,268.0,517.36,404.9
2017,10,1,17,0,543.0,67.0,1.8,27.0,214.0,455.46,357.81
2017,10,1,17,15,467.0,57.0,1.65,26.0,162.5,377.02,296.5
2017,10,1,17,30,391.0,47.0,1.5,25.0,111.0,303.45,236.15
2017,10,1,17,45,270.5,32.5,1.35,24.0,68.5,207.93,154.66
2017,10,1,18,0,150.0,18.0,1.2,23.0,26.0,110.69,5.66
2017,10,1,18,15,75.0,9.0,1.2,22.5,13.0,40.42,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,118.0,19.5,1.2,19.5,32.5,15.35,0.0
2017,10,2,7,0,236.0,39.0,1.3,20.0,65.0,30.34,19.62
2017,10,2,7,15,330.0,53.0,1.5,20.5,112.5,40.28,29.07
2017,10,2,7,30,424.0,67.0,1.7,21.0,160.0,49.79,37.67
2017,10,2,7,45,492.5,75.5,1.95,22.0,213.5,54.75,41.99
2017,10,2,8,0,561.0,84.0,2.2,23.0,267.0,58.48,45.03
2017,10,2,8,15,603.5,91.0,2.45,23.5,319.5,60.75,46.78
2017,10,2,8,30,646.0,98.0,2.7,24.0,372.0,83.47,50.21
2017,10,2,8,45,685.0,100.5,2.95,25.0,424.0,128.89,72.1
2017,10,2,9,0,724.0,103.0,3.2,26.0,476.0,178.56,106.47
2017,10,2,9,15,451.5,188.5,3.25,26.0,428.5,235.0,163.08
2017,10,2,9,30,179.0,274.0,3.3,26.0,381.0,269.89,200.73
2017,10,2,9,45,158.0,295.0,3.35,26.5,394.5,293.7,219.7
2017,10,2,10,0,137.0,316.0,3.4,27.0,408.0,315.34,236.51
2017,10,2,10,15,225.5,323.5,3.4,27.5,483.5,370.26,276.73
2017,10,2,10,30,314.0,331.0,3.4,28.0,559.0,429.51,320.29
2017,10,2,10,45,587.5,221.5,3.45,28.5,668.5,495.55,370.35
2017,10,2,11,0,861.0,112.0,3.5,29.0,778.0,586.97,439.5
2017,10,2,11,15,865.5,113.5,3.55,29.0,797.0,629.23,471.61
2017,10,2,11,30,870.0,115.0,3.6,29.0,816.0,669.59,501.93
2017,10,2,11,45,864.0,120.5,3.65,29.5,824.0,704.38,526.58
2017,10,2,12,0,858.0,126.0,3.7,30.0,832.0,736.29,548.68
2017,10,2,12,15,858.5,126.0,3.75,30.0,834.0,765.0,568.36
2017,10,2,12,30,859.0,126.0,3.8,30.0,836.0,790.95,586.18
2017,10,2,12,45,567.0,260.0,3.85,30.0,727.5,715.56,530.49
2017,10,2,13,0,275.0,394.0,3.9,30.0,619.0,618.52,456.37
2017,10,2,13,15,563.0,257.0,3.9,30.0,705.0,739.84,549.68
2017,10,2,13,30,851.0,120.0,3.9,30.0,791.0,850.54,628.65
2017,10,2,13,45,845.5,117.5,3.95,30.0,767.5,853.34,630.73
2017,10,2,14,0,840.0,115.0,4.0,30.0,744.0,852.79,631.41
2017,10,2,14,15,830.5,113.0,3.95,30.0,713.0,852.2,631.79
2017,10,2,14,30,821.0,111.0,3.9,30.0,682.0,842.44,626.09
2017,10,2,14,45,784.5,118.5,3.9,30.0,639.5,817.05,610.09
2017,10,2,15,0,748.0,126.0,3.9,30.0,597.0,792.83,594.99
2017,10,2,15,15,727.5,122.0,3.8,29.5,553.0,763.62,577.15
2017,10,2,15,30,707.0,118.0,3.7,29.0,509.0,732.16,557.62
2017,10,2,15,45,683.0,112.0,3.6,28.5,460.5,693.59,532.8
2017,10,2,16,0,659.0,106.0,3.5,28.0,412.0,653.48,506.48
2017,10,2,16,15,621.0,99.5,3.2,27.5,360.0,601.15,469.85
2017,10,2,16,30,583.0,93.0,2.9,27.0,308.0,548.73,431.61
2017,10,2,16,45,530.0,84.5,2.65,27.0,255.5,484.16,382.31
2017,10,2,17,0,477.0,76.0,2.4,27.0,203.0,421.37,332.88
2017,10,2,17,15,393.5,64.5,2.2,26.5,152.5,336.71,265.37
2017,10,2,17,30,310.0,53.0,2.0,26.0,102.0,262.56,203.68
2017,10,2,17,45,155.0,37.0,1.85,25.5,61.5,153.03,111.27
2017,10,2,18,0,0.0,21.0,1.7,25.0,21.0,23.13,0.0
2017,10,2,18,15,0.0,10.5,1.7,24.5,10.5,10.01,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,15.5,1.15,22.5,15.5,14.39,0.0
2017,10,3,7,0,0.0,31.0,1.3,23.0,31.0,28.41,17.66
2017,10,3,7,15,5.5,53.5,1.45,23.0,54.5,47.81,35.1
2017,10,3,7,30,11.0,76.0,1.6,23.0,78.0,66.93,51.99
2017,10,3,7,45,22.0,98.5,1.75,23.5,105.0,82.66,65.58
2017,10,3,8,0,33.0,121.0,1.9,24.0,132.0,100.0,80.18
2017,10,3,8,15,38.0,143.5,2.0,24.5,158.0,116.89,94.07
2017,10,3,8,30,43.0,166.0,2.1,25.0,184.0,135.98,103.69
2017,10,3,8,45,45.5,188.0,2.25,25.5,209.5,158.33,119.82
2017,10,3,9,0,48.0,210.0,2.4,26.0,235.0,181.19,136.73
2017,10,3,9,15,24.0,185.0,2.5,26.5,197.5,164.16,123.86
2017,10,3,9,30,0.0,160.0,2.6,27.0,160.0,145.38,109.62
2017,10,3,9,45,5.0,186.0,2.75,27.5,189.5,170.11,128.18
2017,10,3,10,0,10.0,212.0,2.9,28.0,219.0,195.54,147.05
2017,10,3,10,15,14.0,235.5,2.95,28.0,246.0,219.12,164.68
2017,10,3,10,30,18.0,259.0,3.0,28.0,273.0,243.3,182.69
2017,10,3,10,45,47.5,309.5,3.1,28.5,346.5,300.31,224.82
2017,10,3,11,0,77.0,360.0,3.2,29.0,420.0,364.98,271.96
2017,10,3,11,15,103.5,378.0,3.3,29.0,460.5,403.37,300.13
2017,10,3,11,30,130.0,396.0,3.4,29.0,501.0,443.51,329.58
2017,10,3,11,45,75.5,348.5,3.5,29.5,409.5,373.01,277.27
2017,10,3,12,0,21.0,301.0,3.6,30.0,318.0,294.65,218.56
2017,10,3,12,15,16.5,273.5,3.6,30.0,287.5,267.47,198.61
2017,10,3,12,30,12.0,246.0,3.6,30.0,257.0,239.51,177.82
2017,10,3,12,45,19.0,280.5,3.65,30.0,296.5,278.71,207.28
2017,10,3,13,0,26.0,315.0,3.7,30.0,336.0,324.83,241.48
2017,10,3,13,15,44.5,337.0,3.7,30.0,372.0,365.02,271.5
2017,10,3,13,30,63.0,359.0,3.7,30.0,408.0,406.5,302.3
2017,10,3,13,45,166.0,355.0,3.75,30.0,480.0,503.55,375.63
2017,10,3,14,0,269.0,351.0,3.8,30.0,552.0,603.14,449.18
2017,10,3,14,15,540.0,228.5,3.8,30.0,609.0,722.16,540.69
2017,10,3,14,30,811.0,106.0,3.8,30.0,666.0,825.35,615.01
2017,10,3,14,45,568.0,187.0,3.85,30.0,568.5,708.62,533.53
2017,10,3,15,0,325.0,268.0,3.9,30.0,471.0,574.11,433.87
2017,10,3,15,15,162.5,198.0,3.9,29.5,299.5,347.61,267.22
2017,10,3,15,30,0.0,128.0,3.9,29.0,128.0,121.48,90.47
2017,10,3,15,45,46.5,161.5,3.95,28.5,183.5,202.62,156.29
2017,10,3,16,0,93.0,195.0,4.0,28.0,239.0,280.3,218.41
2017,10,3,16,15,85.5,171.5,3.9,27.5,208.0,248.74,194.6
2017,10,3,16,30,78.0,148.0,3.8,27.0,177.0,217.08,170.49
2017,10,3,16,45,60.5,124.0,3.75,27.0,144.5,177.99,139.35
2017,10,3,17,0,43.0,100.0,3.7,27.0,112.0,139.54,108.15
2017,10,3,17,15,26.0,76.0,3.6,26.5,83.0,101.96,77.28
2017,10,3,17,30,9.0,52.0,3.5,26.0,54.0,59.27,41.95
2017,10,3,17,45,4.5,30.5,3.4,26.0,31.5,33.31,19.62
2017,10,3,18,0,0.0,9.0,3.3,26.0,9.0,8.34,0.0
2017,10,3,18,15,0.0,4.5,3.25,25.5,4.5,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,68.5,20.5,3.0,23.0,28.0,17.05,0.0
2017,10,4,7,0,137.0,41.0,3.1,23.0,56.0,33.22,21.46
2017,10,4,7,15,234.0,57.5,3.25,23.0,101.0,43.85,31.68
2017,10,4,7,30,331.0,74.0,3.4,23.0,146.0,55.18,41.93
2017,10,4,7,45,423.5,80.5,3.6,23.5,199.0,58.43,44.87
2017,10,4,8,0,516.0,87.0,3.8,24.0,252.0,61.23,47.2
2017,10,4,8,15,561.5,94.0,3.8,24.5,303.5,63.37,48.83
2017,10,4,8,30,607.0,101.0,3.8,25.0,355.0,82.25,51.1
2017,10,4,8,45,645.5,104.0,3.85,25.5,405.5,125.54,71.35
2017,10,4,9,0,684.0,107.0,3.9,26.0,456.0,173.06,103.93
2017,10,4,9,15,707.0,111.0,3.8,26.0,501.5,222.21,143.47
2017,10,4,9,30,730.0,115.0,3.7,26.0,547.0,273.31,186.66
2017,10,4,9,45,405.0,204.5,3.65,26.5,447.0,288.67,210.63
2017,10,4,10,0,80.0,294.0,3.6,27.0,347.0,282.15,212.54
2017,10,4,10,15,77.5,312.0,3.5,27.0,365.5,303.29,228.54
2017,10,4,10,30,75.0,330.0,3.4,27.0,384.0,324.27,244.16
2017,10,4,10,45,46.5,301.5,3.35,27.5,335.5,292.9,220.17
2017,10,4,11,0,18.0,273.0,3.3,28.0,287.0,259.73,194.67
2017,10,4,11,15,123.5,332.5,3.25,28.0,431.0,374.44,281.1
2017,10,4,11,30,229.0,392.0,3.2,28.0,575.0,502.87,375.01
2017,10,4,11,45,188.0,399.5,3.2,28.5,551.0,495.3,367.89
2017,10,4,12,0,147.0,407.0,3.2,29.0,527.0,484.45,358.84
2017,10,4,12,15,130.5,405.5,3.2,29.0,512.0,480.48,355.9
2017,10,4,12,30,114.0,404.0,3.2,29.0,497.0,470.97,348.97
2017,10,4,12,45,200.0,395.0,3.2,29.5,557.0,542.0,401.14
2017,10,4,13,0,286.0,386.0,3.2,30.0,617.0,618.07,455.55
2017,10,4,13,15,332.0,366.5,3.15,30.0,629.5,647.13,476.9
2017,10,4,13,30,378.0,347.0,3.1,30.0,642.0,675.6,498.06
2017,10,4,13,45,576.5,243.5,3.1,30.0,677.5,755.29,558.84
2017,10,4,14,0,775.0,140.0,3.1,30.0,713.0,824.21,608.6
2017,10,4,14,15,764.0,137.5,3.1,30.0,682.5,816.04,603.55
2017,10,4,14,30,753.0,135.0,3.1,30.0,652.0,804.79,597.1
2017,10,4,14,45,738.5,131.5,3.15,30.0,614.5,790.23,588.78
2017,10,4,15,0,724.0,128.0,3.2,30.0,577.0,769.49,576.3
2017,10,4,15,15,703.0,124.0,3.15,29.5,533.5,740.26,558.59
2017,10,4,15,30,682.0,120.0,3.1,29.0,490.0,708.89,539.27
2017,10,4,15,45,656.0,114.0,3.1,29.0,442.5,669.38,513.06
2017,10,4,16,0,630.0,108.0,3.1,29.0,395.0,628.5,485.5
2017,10,4,16,15,590.5,101.5,2.9,28.5,344.0,576.08,448.51
2017,10,4,16,30,551.0,95.0,2.7,28.0,293.0,523.72,410.48
2017,10,4,16,45,497.5,85.5,2.55,28.0,241.5,459.06,361.29
2017,10,4,17,0,444.0,76.0,2.4,28.0,190.0,392.92,309.45
2017,10,4,17,15,358.0,63.5,2.15,27.0,141.0,311.68,244.69
2017,10,4,17,30,272.0,51.0,1.9,26.0,92.0,237.15,182.88
2017,10,4,17,45,157.5,33.0,1.7,25.5,54.5,148.15,104.59
2017,10,4,18,0,43.0,15.0,1.5,25.0,17.0,33.94,0.0
2017,10,4,18,15,21.5,7.5,1.5,24.5,8.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,137.0,17.0,0.5,20.5,31.0,13.4,0.0
2017,10,5,7,0,274.0,34.0,0.5,21.0,62.0,27.34,16.8
2017,10,5,7,15,377.0,45.0,0.75,21.5,110.0,34.62,24.04
2017,10,5,7,30,480.0,56.0,1.0,22.0,158.0,41.56,30.39
2017,10,5,7,45,547.0,63.0,1.25,23.0,211.5,44.71,33.16
2017,10,5,8,0,614.0,70.0,1.5,24.0,265.0,47.77,35.66
2017,10,5,8,15,655.5,75.5,1.55,24.5,318.0,49.47,36.97
2017,10,5,8,30,697.0,81.0,1.6,25.0,371.0,68.22,38.96
2017,10,5,8,45,729.0,84.0,1.7,25.5,422.0,120.85,64.61
2017,10,5,9,0,761.0,87.0,1.8,26.0,473.0,171.58,99.21
2017,10,5,9,15,781.5,90.0,1.7,26.0,519.0,223.16,140.5
2017,10,5,9,30,802.0,93.0,1.6,26.0,565.0,276.31,185.2
2017,10,5,9,45,817.0,95.5,1.55,26.5,606.0,328.65,229.41
2017,10,5,10,0,832.0,98.0,1.5,27.0,647.0,381.45,273.18
2017,10,5,10,15,435.5,198.5,1.45,27.0,487.5,345.33,254.77
2017,10,5,10,30,39.0,299.0,1.4,27.0,328.0,282.01,210.62
2017,10,5,10,45,456.0,201.0,1.4,27.5,548.5,407.39,304.21
2017,10,5,11,0,873.0,103.0,1.4,28.0,769.0,579.41,428.75
2017,10,5,11,15,617.0,231.0,1.4,28.0,707.5,577.29,425.01
2017,10,5,11,30,361.0,359.0,1.4,28.0,646.0,556.8,407.92
2017,10,5,11,45,621.0,234.0,1.45,28.5,735.5,639.01,469.5
2017,10,5,12,0,881.0,109.0,1.5,29.0,825.0,729.75,535.11
2017,10,5,12,15,881.5,109.0,1.55,29.0,826.5,758.69,553.87
2017,10,5,12,30,882.0,109.0,1.6,29.0,828.0,784.79,571.33
2017,10,5,12,45,530.5,254.5,1.65,29.5,686.0,676.48,493.96
2017,10,5,13,0,179.0,400.0,1.7,30.0,544.0,538.31,391.59
2017,10,5,13,15,257.0,377.5,1.75,30.0,580.0,595.37,434.4
2017,10,5,13,30,335.0,355.0,1.8,30.0,616.0,646.61,471.68
2017,10,5,13,45,595.0,229.5,1.85,30.0,675.0,757.83,554.1
2017,10,5,14,0,855.0,104.0,1.9,30.0,734.0,845.35,614.36
2017,10,5,14,15,845.5,102.5,1.9,30.0,702.5,838.84,610.24
2017,10,5,14,30,836.0,101.0,1.9,30.0,671.0,829.08,605.03
2017,10,5,14,45,814.5,102.0,1.95,30.0,631.0,815.2,597.68
2017,10,5,15,0,793.0,103.0,2.0,30.0,591.0,792.47,584.49
2017,10,5,15,15,774.0,100.0,2.0,29.5,547.0,764.64,568.64
2017,10,5,15,30,755.0,97.0,2.0,29.0,503.0,734.39,550.99
2017,10,5,15,45,726.0,93.5,2.05,29.0,453.5,693.58,524.99
2017,10,5,16,0,697.0,90.0,2.1,29.0,404.0,655.03,500.16
2017,10,5,16,15,660.0,84.5,1.95,28.5,352.0,603.92,465.61
2017,10,5,16,30,623.0,79.0,1.8,28.0,300.0,552.67,429.43
2017,10,5,16,45,565.5,72.5,1.65,27.5,247.0,486.88,380.67
2017,10,5,17,0,508.0,66.0,1.5,27.0,194.0,423.24,331.64
2017,10,5,17,15,422.5,55.5,1.4,26.0,143.5,341.18,266.99
2017,10,5,17,30,337.0,45.0,1.3,25.0,93.0,264.8,203.89
2017,10,5,17,45,206.0,29.5,1.2,24.5,54.5,166.65,115.94
2017,10,5,18,0,75.0,14.0,1.1,24.0,16.0,47.31,0.0
2017,10,5,18,15,37.5,7.0,1.1,24.0,8.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,127.5,17.0,1.4,20.0,30.0,13.43,0.0
2017,10,6,7,0,255.0,34.0,1.6,21.0,60.0,26.5,15.96
2017,10,6,7,15,358.0,46.5,1.7,21.5,107.5,36.13,25.27
2017,10,6,7,30,461.0,59.0,1.8,22.0,155.0,44.34,32.76
2017,10,6,7,45,528.5,66.5,1.95,22.5,208.5,47.74,35.84
2017,10,6,8,0,596.0,74.0,2.1,23.0,262.0,51.05,38.64
2017,10,6,8,15,638.5,80.0,2.1,23.5,315.0,52.97,40.13
2017,10,6,8,30,681.0,86.0,2.1,24.0,368.0,70.15,41.78
2017,10,6,8,45,698.5,95.0,2.1,25.0,416.5,120.37,65.83
2017,10,6,9,0,716.0,104.0,2.1,26.0,465.0,172.39,101.83
2017,10,6,9,15,738.0,108.0,2.0,26.0,511.0,222.98,142.04
2017,10,6,9,30,760.0,112.0,1.9,26.0,557.0,279.97,189.35
2017,10,6,9,45,771.0,117.5,1.85,26.5,596.5,331.42,232.68
2017,10,6,10,0,782.0,123.0,1.8,27.0,636.0,383.03,275.4
2017,10,6,10,15,794.0,125.5,1.8,27.5,670.0,432.4,315.44
2017,10,6,10,30,806.0,128.0,1.8,28.0,704.0,481.55,354.11
2017,10,6,10,45,477.5,250.5,1.85,28.5,595.0,459.35,339.75
2017,10,6,11,0,149.0,373.0,1.9,29.0,486.0,412.54,304.4
2017,10,6,11,15,154.0,383.0,1.95,29.0,502.5,435.3,321.27
2017,10,6,11,30,159.0,393.0,2.0,29.0,519.0,458.25,337.83
2017,10,6,11,45,203.0,395.0,2.05,29.0,558.0,500.34,368.51
2017,10,6,12,0,247.0,397.0,2.1,29.0,597.0,544.88,400.67
2017,10,6,12,15,231.5,400.0,2.15,29.0,588.0,548.76,403.31
2017,10,6,12,30,216.0,403.0,2.2,29.0,579.0,551.05,405.04
2017,10,6,12,45,544.0,258.5,2.25,29.5,695.0,689.33,508.33
2017,10,6,13,0,872.0,114.0,2.3,30.0,811.0,821.39,600.08
2017,10,6,13,15,530.0,247.5,2.35,30.0,669.0,696.13,511.77
2017,10,6,13,30,188.0,381.0,2.4,30.0,527.0,541.23,397.6
2017,10,6,13,45,521.0,244.0,2.45,30.0,629.5,705.18,521.82
2017,10,6,14,0,854.0,107.0,2.5,30.0,732.0,844.75,619.38
2017,10,6,14,15,844.5,105.0,2.5,30.0,700.5,837.72,614.53
2017,10,6,14,30,835.0,103.0,2.5,30.0,669.0,833.5,612.94
2017,10,6,14,45,819.5,101.5,2.55,30.0,630.0,815.8,602.77
2017,10,6,15,0,804.0,100.0,2.6,30.0,591.0,795.16,590.75
2017,10,6,15,15,785.0,97.0,2.6,29.5,547.0,767.17,574.55
2017,10,6,15,30,766.0,94.0,2.6,29.0,503.0,736.74,556.53
2017,10,6,15,45,742.0,89.5,2.65,29.0,454.0,698.49,531.94
2017,10,6,16,0,718.0,85.0,2.7,29.0,405.0,661.84,508.1
2017,10,6,16,15,681.5,79.5,2.55,28.5,352.5,610.59,473.25
2017,10,6,16,30,645.0,74.0,2.4,28.0,300.0,559.16,436.9
2017,10,6,16,45,592.0,67.5,2.25,27.5,247.0,495.83,389.62
2017,10,6,17,0,539.0,61.0,2.1,27.0,194.0,434.39,341.81
2017,10,6,17,15,453.5,51.0,1.95,26.0,143.0,352.17,276.31
2017,10,6,17,30,368.0,41.0,1.8,25.0,92.0,275.79,212.42
2017,10,6,17,45,229.0,26.5,1.7,24.5,53.5,175.06,118.86
2017,10,6,18,0,90.0,12.0,1.6,24.0,15.0,51.83,0.0
2017,10,6,18,15,45.0,6.0,1.75,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,83.5,18.5,2.3,19.5,26.5,14.68,0.0
2017,10,7,7,0,167.0,37.0,2.5,20.0,53.0,28.92,17.86
2017,10,7,7,15,264.0,52.5,2.55,20.5,98.0,40.12,28.75
2017,10,7,7,30,361.0,68.0,2.6,21.0,143.0,50.83,38.47
2017,10,7,7,45,421.0,80.5,2.7,22.0,193.0,58.7,45.37
2017,10,7,8,0,481.0,93.0,2.8,23.0,243.0,66.19,51.67
2017,10,7,8,15,527.5,101.5,2.85,23.5,294.5,70.07,54.79
2017,10,7,8,30,574.0,110.0,2.9,24.0,346.0,85.2,56.33
2017,10,7,8,45,597.5,120.0,2.95,25.0,393.5,130.61,78.11
2017,10,7,9,0,621.0,130.0,3.0,26.0,441.0,178.62,110.91
2017,10,7,9,15,646.0,135.5,3.0,26.0,486.5,225.66,147.93
2017,10,7,9,30,671.0,141.0,3.0,26.0,532.0,275.03,188.94
2017,10,7,9,45,682.0,148.5,3.05,26.5,570.5,323.89,230.13
2017,10,7,10,0,693.0,156.0,3.1,27.0,609.0,373.13,271.11
2017,10,7,10,15,707.0,159.5,3.0,27.0,642.5,420.39,310.12
2017,10,7,10,30,721.0,163.0,2.9,27.0,676.0,467.86,348.34
2017,10,7,10,45,371.0,221.5,2.85,27.5,486.0,379.91,285.65
2017,10,7,11,0,21.0,280.0,2.8,28.0,296.0,267.35,199.97
2017,10,7,11,15,16.0,257.0,2.7,28.0,269.5,245.9,184.03
2017,10,7,11,30,11.0,234.0,2.6,28.0,243.0,223.39,166.98
2017,10,7,11,45,7.5,202.5,2.55,28.5,209.0,193.17,143.8
2017,10,7,12,0,4.0,171.0,2.5,29.0,175.0,162.19,120.0
2017,10,7,12,15,12.0,232.5,2.4,29.0,243.0,225.78,168.14
2017,10,7,12,30,20.0,294.0,2.3,29.0,311.0,290.59,216.16
2017,10,7,12,45,31.0,318.0,2.25,29.0,343.0,328.55,244.06
2017,10,7,13,0,42.0,342.0,2.2,29.0,375.0,364.1,270.09
2017,10,7,13,15,81.5,359.0,2.2,29.0,422.0,417.08,309.48
2017,10,7,13,30,121.0,376.0,2.2,29.0,469.0,480.03,355.38
2017,10,7,13,45,140.5,365.0,2.2,29.5,470.0,490.79,363.05
2017,10,7,14,0,160.0,354.0,2.2,30.0,471.0,501.04,370.69
2017,10,7,14,15,93.5,308.0,2.25,29.5,375.5,389.72,291.07
2017,10,7,14,30,27.0,262.0,2.3,29.0,280.0,276.65,207.59
2017,10,7,14,45,18.5,231.0,2.35,29.0,243.0,239.19,180.13
2017,10,7,15,0,10.0,200.0,2.4,29.0,206.0,201.53,151.87
2017,10,7,15,15,5.0,170.0,2.4,29.0,173.0,167.72,126.28
2017,10,7,15,30,0.0,140.0,2.4,29.0,140.0,133.91,100.34
2017,10,7,15,45,0.0,132.0,2.4,29.0,132.0,126.68,95.08
2017,10,7,16,0,0.0,124.0,2.4,29.0,124.0,119.6,89.84
2017,10,7,16,15,0.0,107.0,2.2,28.5,107.0,103.03,77.19
2017,10,7,16,30,0.0,90.0,2.0,28.0,90.0,86.37,64.25
2017,10,7,16,45,198.0,86.0,1.8,27.5,133.5,239.74,190.37
2017,10,7,17,0,396.0,82.0,1.6,27.0,177.0,366.15,288.46
2017,10,7,17,15,309.5,66.5,1.45,26.0,129.0,284.09,221.94
2017,10,7,17,30,223.0,51.0,1.3,25.0,81.0,208.85,159.44
2017,10,7,17,45,111.5,31.0,1.2,24.5,46.0,110.5,70.55
2017,10,7,18,0,0.0,11.0,1.1,24.0,11.0,10.48,0.0
2017,10,7,18,15,0.0,5.5,1.1,23.5,5.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,170.5,15.0,1.15,17.5,31.5,11.98,0.0
2017,10,8,7,0,341.0,30.0,1.2,18.0,63.0,23.94,13.85
2017,10,8,7,15,450.0,40.5,1.3,18.5,114.0,31.01,21.16
2017,10,8,7,30,559.0,51.0,1.4,19.0,165.0,37.75,27.42
2017,10,8,7,45,623.0,57.5,1.5,20.0,221.0,40.76,30.13
2017,10,8,8,0,687.0,64.0,1.6,21.0,277.0,48.04,36.38
2017,10,8,8,15,728.5,69.0,1.35,21.5,332.5,49.9,37.85
2017,10,8,8,30,770.0,74.0,1.1,22.0,388.0,65.1,38.74
2017,10,8,8,45,798.0,78.0,0.9,23.0,441.0,116.91,60.52
2017,10,8,9,0,826.0,82.0,0.7,24.0,494.0,171.56,96.93
2017,10,8,9,15,846.0,85.0,0.9,25.0,542.0,226.45,140.08
2017,10,8,9,30,866.0,88.0,1.1,26.0,590.0,282.76,186.77
2017,10,8,9,45,880.0,90.5,1.3,27.0,632.0,343.31,237.1
2017,10,8,10,0,894.0,93.0,1.5,28.0,674.0,398.3,282.53
2017,10,8,10,15,904.5,95.0,1.5,28.5,709.0,451.34,325.47
2017,10,8,10,30,915.0,97.0,1.5,29.0,744.0,503.69,366.49
2017,10,8,10,45,922.0,98.5,1.55,29.5,771.5,552.91,404.16
2017,10,8,11,0,929.0,100.0,1.6,30.0,799.0,600.63,439.59
2017,10,8,11,15,933.0,100.5,1.6,30.0,817.5,643.98,471.61
2017,10,8,11,30,937.0,101.0,1.6,30.0,836.0,685.15,501.34
2017,10,8,11,45,938.5,102.0,1.6,30.5,846.0,722.77,526.92
2017,10,8,12,0,940.0,103.0,1.6,31.0,856.0,757.7,549.77
2017,10,8,12,15,939.5,103.0,1.65,31.0,856.5,787.39,569.31
2017,10,8,12,30,939.0,103.0,1.7,31.0,857.0,813.97,586.88
2017,10,8,12,45,935.0,103.5,1.75,31.5,848.5,835.12,599.78
2017,10,8,13,0,931.0,104.0,1.8,32.0,840.0,852.85,610.56
2017,10,8,13,15,926.0,103.0,1.85,32.0,822.5,864.77,618.96
2017,10,8,13,30,921.0,102.0,1.9,32.0,805.0,873.12,625.27
2017,10,8,13,45,911.0,102.0,2.0,32.0,779.0,874.79,627.94
2017,10,8,14,0,901.0,102.0,2.1,32.0,753.0,872.9,628.49
2017,10,8,14,15,890.5,100.0,2.15,32.0,719.5,864.93,624.82
2017,10,8,14,30,880.0,98.0,2.2,32.0,686.0,853.55,619.07
2017,10,8,14,45,863.0,96.5,2.3,32.0,645.5,834.04,608.47
2017,10,8,15,0,846.0,95.0,2.4,32.0,605.0,817.77,600.07
2017,10,8,15,15,826.0,92.0,2.45,31.5,558.5,788.39,583.63
2017,10,8,15,30,806.0,89.0,2.5,31.0,512.0,756.48,565.32
2017,10,8,15,45,775.0,86.5,2.55,31.0,460.5,714.42,538.52
2017,10,8,16,0,744.0,84.0,2.6,31.0,409.0,670.87,510.2
2017,10,8,16,15,705.0,78.5,2.4,30.0,354.5,620.68,477.27
2017,10,8,16,30,666.0,73.0,2.2,29.0,300.0,567.05,440.12
2017,10,8,16,45,604.5,67.0,2.05,28.5,245.0,498.49,389.09
2017,10,8,17,0,543.0,61.0,1.9,28.0,190.0,432.33,337.76
2017,10,8,17,15,450.5,50.5,1.9,27.0,138.5,346.01,269.51
2017,10,8,17,30,358.0,40.0,1.9,26.0,87.0,266.1,202.82
2017,10,8,17,45,208.5,25.0,1.9,25.5,49.0,157.72,97.09
2017,10,8,18,0,59.0,10.0,1.9,25.0,11.0,35.55,0.0
2017,10,8,18,15,29.5,5.0,1.95,24.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,108.5,17.0,2.3,21.5,27.0,16.2,0.0
2017,10,9,7,0,217.0,34.0,2.6,22.0,54.0,26.62,15.51
2017,10,9,7,15,324.0,47.5,2.8,22.5,101.0,36.35,25.23
2017,10,9,7,30,431.0,61.0,3.0,23.0,148.0,46.64,34.51
2017,10,9,7,45,504.0,69.0,3.25,23.5,201.0,50.33,37.87
2017,10,9,8,0,577.0,77.0,3.5,24.0,254.0,53.94,40.95
2017,10,9,8,15,621.5,83.0,3.6,24.5,306.5,55.73,42.34
2017,10,9,8,30,666.0,89.0,3.7,25.0,359.0,68.0,42.84
2017,10,9,8,45,699.0,93.5,3.8,26.0,409.5,114.95,62.32
2017,10,9,9,0,732.0,98.0,3.9,27.0,460.0,165.37,95.62
2017,10,9,9,15,753.5,101.5,4.0,27.5,506.0,220.8,139.21
2017,10,9,9,30,775.0,105.0,4.1,28.0,552.0,272.78,182.57
2017,10,9,9,45,790.0,108.5,4.2,29.0,592.5,324.28,225.99
2017,10,9,10,0,805.0,112.0,4.3,30.0,633.0,376.3,269.22
2017,10,9,10,15,816.5,114.5,4.3,30.0,666.5,426.32,311.12
2017,10,9,10,30,828.0,117.0,4.3,30.0,700.0,476.0,351.79
2017,10,9,10,45,834.5,119.5,4.35,30.5,726.0,522.6,388.55
2017,10,9,11,0,841.0,122.0,4.4,31.0,752.0,567.95,423.33
2017,10,9,11,15,846.0,123.0,4.4,31.0,770.0,609.59,455.37
2017,10,9,11,30,851.0,124.0,4.4,31.0,788.0,649.41,485.42
2017,10,9,11,45,855.5,123.5,4.4,31.5,798.0,685.07,510.99
2017,10,9,12,0,860.0,123.0,4.4,32.0,808.0,718.15,534.24
2017,10,9,12,15,860.0,123.0,4.4,32.0,809.0,746.03,554.01
2017,10,9,12,30,860.0,123.0,4.4,32.0,810.0,771.09,571.16
2017,10,9,12,45,856.5,123.0,4.4,32.5,802.0,790.55,583.33
2017,10,9,13,0,853.0,123.0,4.4,33.0,794.0,806.86,593.41
2017,10,9,13,15,848.0,122.0,4.35,33.0,778.0,817.77,600.96
2017,10,9,13,30,843.0,121.0,4.3,33.0,762.0,830.39,609.8
2017,10,9,13,45,834.5,120.0,4.3,33.0,737.5,832.29,611.72
2017,10,9,14,0,826.0,119.0,4.3,33.0,713.0,830.84,611.59
2017,10,9,14,15,815.0,117.0,4.25,33.0,681.0,822.91,607.04
2017,10,9,14,30,804.0,115.0,4.2,33.0,649.0,811.78,600.48
2017,10,9,14,45,787.0,113.0,4.2,33.0,610.0,792.58,588.72
2017,10,9,15,0,770.0,111.0,4.2,33.0,571.0,770.55,575.1
2017,10,9,15,15,750.0,107.0,4.15,32.5,527.0,741.22,557.37
2017,10,9,15,30,730.0,103.0,4.1,32.0,483.0,713.15,540.39
2017,10,9,15,45,699.5,99.0,4.05,32.0,433.5,671.79,512.64
2017,10,9,16,0,669.0,95.0,4.0,32.0,384.0,629.21,483.65
2017,10,9,16,15,629.0,89.0,3.7,31.5,332.5,576.61,446.5
2017,10,9,16,30,589.0,83.0,3.4,31.0,281.0,524.1,408.0
2017,10,9,16,45,527.0,75.0,3.15,30.5,228.5,455.48,356.06
2017,10,9,17,0,465.0,67.0,2.9,30.0,176.0,389.35,304.08
2017,10,9,17,15,374.0,55.0,2.65,29.0,127.0,303.07,235.04
2017,10,9,17,30,283.0,43.0,2.4,28.0,78.0,227.98,171.88
2017,10,9,17,45,141.5,21.5,2.15,27.0,39.0,115.59,64.41
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
