Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,2.0,6.35,13.0,2.0,1.91,0.0
2017,10,10,7,0,0.0,4.0,6.4,13.0,4.0,3.7,0.0
2017,10,10,7,15,0.0,7.5,6.45,13.0,7.5,6.94,0.44
2017,10,10,7,30,0.0,11.0,6.5,13.0,11.0,10.18,3.45
2017,10,10,7,45,0.0,15.5,6.55,13.5,15.5,14.36,7.26
2017,10,10,8,0,0.0,20.0,6.6,14.0,20.0,18.54,11.01
2017,10,10,8,15,0.0,24.0,6.55,14.0,24.0,22.26,14.33
2017,10,10,8,30,0.0,28.0,6.5,14.0,28.0,25.99,16.59
2017,10,10,8,45,0.0,77.5,6.5,14.5,77.5,72.14,55.6
2017,10,10,9,0,0.0,127.0,6.5,15.0,127.0,115.28,91.36
2017,10,10,9,15,42.5,190.5,6.4,15.5,215.0,170.73,134.82
2017,10,10,9,30,85.0,254.0,6.3,16.0,303.0,234.22,184.51
2017,10,10,9,45,61.0,258.5,6.2,16.5,295.0,239.23,188.93
2017,10,10,10,0,37.0,263.0,6.1,17.0,287.0,241.09,190.51
2017,10,10,10,15,93.0,300.0,6.0,17.5,364.0,298.24,234.82
2017,10,10,10,30,149.0,337.0,5.9,18.0,441.0,357.76,280.89
2017,10,10,10,45,240.0,337.5,5.8,18.5,513.0,415.06,325.3
2017,10,10,11,0,331.0,338.0,5.7,19.0,585.0,477.7,373.85
2017,10,10,11,15,343.0,344.0,5.6,19.5,605.5,508.95,397.57
2017,10,10,11,30,355.0,350.0,5.5,20.0,626.0,540.39,421.14
2017,10,10,11,45,595.5,242.5,5.45,20.5,712.0,621.5,486.12
2017,10,10,12,0,836.0,135.0,5.4,21.0,798.0,711.66,557.16
2017,10,10,12,15,836.5,135.0,5.3,21.0,799.0,740.02,578.38
2017,10,10,12,30,837.0,135.0,5.2,21.0,800.0,765.66,596.74
2017,10,10,12,45,835.5,134.0,5.1,21.5,792.5,785.92,609.82
2017,10,10,13,0,834.0,133.0,5.0,22.0,785.0,803.13,620.7
2017,10,10,13,15,829.0,132.0,4.9,22.0,769.0,814.4,628.58
2017,10,10,13,30,824.0,131.0,4.8,22.0,753.0,822.4,634.27
2017,10,10,13,45,816.5,129.0,4.7,22.5,729.0,824.01,634.27
2017,10,10,14,0,809.0,127.0,4.6,23.0,705.0,822.3,632.1
2017,10,10,14,15,798.0,124.5,4.5,23.0,673.5,813.89,626.59
2017,10,10,14,30,787.0,122.0,4.4,23.0,642.0,802.31,619.07
2017,10,10,14,45,774.5,118.0,4.35,23.0,604.0,784.8,607.78
2017,10,10,15,0,762.0,114.0,4.3,23.0,566.0,764.37,594.51
2017,10,10,15,15,741.0,110.0,4.2,23.0,521.5,737.93,576.73
2017,10,10,15,30,720.0,106.0,4.1,23.0,477.0,706.04,554.94
2017,10,10,15,45,694.0,100.5,4.0,23.0,428.5,666.61,527.41
2017,10,10,16,0,668.0,95.0,3.9,23.0,380.0,625.77,498.47
2017,10,10,16,15,627.5,88.5,3.65,22.5,328.5,572.38,459.26
2017,10,10,16,30,587.0,82.0,3.4,22.0,277.0,519.11,418.81
2017,10,10,16,45,527.5,73.5,3.2,21.5,224.5,451.83,365.98
2017,10,10,17,0,468.0,65.0,3.0,21.0,172.0,386.92,313.0
2017,10,10,17,15,375.5,53.0,2.75,20.5,123.5,302.43,242.15
2017,10,10,17,30,283.0,41.0,2.5,20.0,75.0,224.34,173.81
2017,10,10,17,45,141.5,20.5,2.25,19.5,37.5,112.44,57.7
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,116.5,15.5,2.95,13.0,25.5,14.77,0.0
2017,10,11,7,0,233.0,31.0,3.1,13.0,51.0,24.28,13.9
2017,10,11,7,15,339.0,43.5,3.25,13.5,97.5,34.05,24.18
2017,10,11,7,30,445.0,56.0,3.4,14.0,144.0,42.41,32.08
2017,10,11,7,45,512.0,64.5,3.6,14.5,196.0,46.78,36.18
2017,10,11,8,0,579.0,73.0,3.8,15.0,248.0,50.98,39.91
2017,10,11,8,15,623.5,79.0,3.8,15.5,300.0,52.94,41.51
2017,10,11,8,30,668.0,85.0,3.8,16.0,352.0,62.26,41.69
2017,10,11,8,45,701.0,89.0,3.8,16.5,402.0,108.72,60.34
2017,10,11,9,0,734.0,93.0,3.8,17.0,452.0,163.52,98.05
2017,10,11,9,15,756.0,97.0,3.7,17.5,498.0,214.2,139.07
2017,10,11,9,30,778.0,101.0,3.6,18.0,544.0,266.65,184.3
2017,10,11,9,45,796.0,102.5,3.55,19.0,584.5,317.31,228.58
2017,10,11,10,0,814.0,104.0,3.5,20.0,625.0,368.75,272.93
2017,10,11,10,15,825.5,106.0,3.35,20.5,658.5,418.54,315.48
2017,10,11,10,30,837.0,108.0,3.2,21.0,692.0,467.96,356.44
2017,10,11,10,45,847.0,109.0,3.1,21.5,718.5,517.91,396.51
2017,10,11,11,0,857.0,110.0,3.0,22.0,745.0,563.37,432.04
2017,10,11,11,15,862.0,111.0,2.9,22.5,763.0,604.64,463.4
2017,10,11,11,30,867.0,112.0,2.8,23.0,781.0,644.01,492.43
2017,10,11,11,45,863.0,116.0,2.7,23.5,789.5,678.18,516.79
2017,10,11,12,0,859.0,120.0,2.6,24.0,798.0,709.59,538.52
2017,10,11,12,15,859.5,120.0,2.5,24.0,799.0,737.61,558.19
2017,10,11,12,30,860.0,120.0,2.4,24.0,800.0,762.85,574.91
2017,10,11,12,45,859.0,118.5,2.3,24.5,792.5,782.6,586.65
2017,10,11,13,0,858.0,117.0,2.2,25.0,785.0,799.26,596.25
2017,10,11,13,15,853.0,116.0,2.1,25.0,769.0,810.05,603.08
2017,10,11,13,30,848.0,115.0,2.0,25.0,753.0,817.56,607.79
2017,10,11,13,45,841.0,113.5,1.9,25.5,728.5,824.76,611.2
2017,10,11,14,0,834.0,112.0,1.8,26.0,704.0,823.89,609.31
2017,10,11,14,15,823.5,110.0,1.75,26.0,672.0,816.26,604.76
2017,10,11,14,30,813.0,108.0,1.7,26.0,640.0,805.4,598.25
2017,10,11,14,45,782.5,111.5,1.65,26.0,598.5,781.19,582.87
2017,10,11,15,0,752.0,115.0,1.6,26.0,557.0,754.39,565.86
2017,10,11,15,15,730.5,111.0,1.6,26.0,513.0,727.84,549.44
2017,10,11,15,30,709.0,107.0,1.6,26.0,469.0,695.8,529.07
2017,10,11,15,45,680.5,101.5,1.6,26.0,420.5,654.79,502.13
2017,10,11,16,0,652.0,96.0,1.6,26.0,372.0,612.53,473.8
2017,10,11,16,15,611.0,89.5,1.5,25.5,320.5,559.37,436.25
2017,10,11,16,30,570.0,83.0,1.4,25.0,269.0,506.4,397.65
2017,10,11,16,45,511.0,74.0,1.3,24.5,217.5,439.63,347.08
2017,10,11,17,0,452.0,65.0,1.2,24.0,166.0,375.23,296.21
2017,10,11,17,15,360.5,52.0,1.1,23.0,118.5,291.23,228.31
2017,10,11,17,30,269.0,39.0,1.0,22.0,71.0,213.41,161.98
2017,10,11,17,45,134.5,19.5,0.95,21.5,35.5,106.0,44.7
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,93.0,15.5,1.0,17.5,23.5,14.77,0.0
2017,10,12,7,0,186.0,31.0,1.1,18.0,47.0,24.29,13.34
2017,10,12,7,15,287.0,46.0,1.1,18.5,92.0,35.29,24.7
2017,10,12,7,30,388.0,61.0,1.1,19.0,137.0,45.83,34.38
2017,10,12,7,45,458.5,70.5,1.1,20.0,188.0,52.1,39.99
2017,10,12,8,0,529.0,80.0,1.1,21.0,239.0,56.88,44.05
2017,10,12,8,15,575.0,87.5,1.1,22.0,290.0,59.73,46.26
2017,10,12,8,30,621.0,95.0,1.1,23.0,341.0,67.98,52.99
2017,10,12,8,45,658.0,99.0,1.15,24.0,391.0,111.9,62.83
2017,10,12,9,0,695.0,103.0,1.2,25.0,441.0,159.81,93.31
2017,10,12,9,15,718.0,107.5,1.3,25.5,486.0,209.28,131.49
2017,10,12,9,30,741.0,112.0,1.4,26.0,531.0,260.66,173.73
2017,10,12,9,45,760.5,114.0,1.55,26.5,571.5,314.87,218.96
2017,10,12,10,0,780.0,116.0,1.7,27.0,612.0,365.37,261.1
2017,10,12,10,15,792.0,118.0,1.75,27.5,645.0,413.67,300.74
2017,10,12,10,30,804.0,120.0,1.8,28.0,678.0,461.71,339.11
2017,10,12,10,45,814.0,121.0,1.9,28.5,704.0,507.38,374.85
2017,10,12,11,0,824.0,122.0,2.0,29.0,730.0,552.12,408.93
2017,10,12,11,15,829.0,123.5,2.1,29.0,748.0,593.27,440.46
2017,10,12,11,30,834.0,125.0,2.2,29.0,766.0,632.66,470.13
2017,10,12,11,45,848.5,119.0,2.3,29.5,778.0,668.94,496.38
2017,10,12,12,0,863.0,113.0,2.4,30.0,790.0,703.2,520.78
2017,10,12,12,15,863.0,113.0,2.45,30.0,791.0,730.81,540.39
2017,10,12,12,30,863.0,113.0,2.5,30.0,792.0,755.6,557.34
2017,10,12,12,45,859.0,113.5,2.6,30.5,784.0,774.9,569.8
2017,10,12,13,0,855.0,114.0,2.7,31.0,776.0,791.06,580.24
2017,10,12,13,15,850.0,113.0,2.8,31.0,759.5,801.71,588.27
2017,10,12,13,30,845.0,112.0,2.9,31.0,743.0,809.09,594.28
2017,10,12,13,45,834.0,112.5,3.0,31.0,718.5,814.92,599.43
2017,10,12,14,0,823.0,113.0,3.1,31.0,694.0,812.85,599.41
2017,10,12,14,15,812.5,111.0,3.15,31.0,662.5,805.21,595.53
2017,10,12,14,30,802.0,109.0,3.2,31.0,631.0,794.38,589.65
2017,10,12,14,45,778.5,109.5,3.25,31.0,591.0,772.68,576.42
2017,10,12,15,0,755.0,110.0,3.3,31.0,551.0,748.31,561.41
2017,10,12,15,15,734.0,106.0,3.3,30.5,507.0,721.8,545.73
2017,10,12,15,30,713.0,102.0,3.3,30.0,463.0,690.1,526.2
2017,10,12,15,45,677.0,99.0,3.3,30.0,414.0,646.42,496.75
2017,10,12,16,0,641.0,96.0,3.3,30.0,365.0,601.86,465.94
2017,10,12,16,15,599.5,89.5,3.1,29.5,314.0,548.79,427.82
2017,10,12,16,30,558.0,83.0,2.9,29.0,263.0,495.98,388.73
2017,10,12,16,45,494.5,74.0,2.7,28.5,211.5,426.98,335.82
2017,10,12,17,0,431.0,65.0,2.5,28.0,160.0,360.67,283.0
2017,10,12,17,15,339.5,51.5,2.2,27.0,113.0,275.27,213.7
2017,10,12,17,30,248.0,38.0,1.9,26.0,66.0,200.54,149.54
2017,10,12,17,45,124.0,19.0,1.65,25.5,33.0,98.91,29.67
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,109.5,15.0,1.8,19.5,24.0,14.3,0.0
2017,10,13,7,0,219.0,30.0,2.0,20.0,48.0,23.54,12.32
2017,10,13,7,15,325.5,43.5,2.1,21.0,94.0,34.37,23.57
2017,10,13,7,30,432.0,57.0,2.2,22.0,140.0,43.66,32.02
2017,10,13,7,45,513.5,63.5,2.35,23.0,193.0,46.25,34.42
2017,10,13,8,0,595.0,70.0,2.5,24.0,246.0,48.9,36.63
2017,10,13,8,15,639.5,76.0,2.65,24.5,299.0,50.99,38.3
2017,10,13,8,30,684.0,82.0,2.8,25.0,352.0,57.3,43.5
2017,10,13,8,45,724.5,83.5,3.0,26.0,403.5,108.05,57.56
2017,10,13,9,0,765.0,85.0,3.2,27.0,455.0,157.49,88.27
2017,10,13,9,15,786.0,88.5,3.25,27.5,501.0,209.11,128.25
2017,10,13,9,30,807.0,92.0,3.3,28.0,547.0,262.31,172.44
2017,10,13,9,45,826.0,93.0,3.35,28.5,588.0,314.15,216.53
2017,10,13,10,0,845.0,94.0,3.4,29.0,629.0,371.52,264.44
2017,10,13,10,15,856.0,96.0,3.4,29.0,662.5,421.89,306.9
2017,10,13,10,30,867.0,98.0,3.4,29.0,696.0,471.67,347.94
2017,10,13,10,45,875.5,98.5,3.45,29.5,722.5,518.12,384.86
2017,10,13,11,0,884.0,99.0,3.5,30.0,749.0,563.27,419.76
2017,10,13,11,15,889.0,100.0,3.5,30.0,766.5,605.36,452.27
2017,10,13,11,30,894.0,101.0,3.5,30.0,784.0,645.48,482.63
2017,10,13,11,45,892.0,103.5,3.5,30.5,792.5,680.3,507.57
2017,10,13,12,0,890.0,106.0,3.5,31.0,801.0,712.37,530.02
2017,10,13,12,15,890.0,106.0,3.5,31.0,802.0,740.61,549.9
2017,10,13,12,30,890.0,106.0,3.5,31.0,803.0,765.94,567.13
2017,10,13,12,45,888.5,105.0,3.5,31.5,795.0,786.12,579.73
2017,10,13,13,0,887.0,104.0,3.5,32.0,787.0,803.11,590.22
2017,10,13,13,15,882.5,103.5,3.5,32.0,770.5,814.97,598.54
2017,10,13,13,30,878.0,103.0,3.5,32.0,754.0,823.46,604.76
2017,10,13,13,45,871.0,101.0,3.5,32.0,729.5,824.96,606.44
2017,10,13,14,0,864.0,99.0,3.5,32.0,705.0,823.05,606.01
2017,10,13,14,15,853.5,97.0,3.5,32.0,673.0,814.9,601.55
2017,10,13,14,30,843.0,95.0,3.5,32.0,641.0,803.49,595.04
2017,10,13,14,45,815.0,98.0,3.5,32.0,599.5,786.34,584.73
2017,10,13,15,0,787.0,101.0,3.5,32.0,558.0,760.89,568.79
2017,10,13,15,15,766.5,97.5,3.45,31.5,513.5,731.58,551.08
2017,10,13,15,30,746.0,94.0,3.4,31.0,469.0,699.95,531.55
2017,10,13,15,45,714.5,90.5,3.4,31.0,419.5,661.46,505.99
2017,10,13,16,0,683.0,87.0,3.4,31.0,370.0,618.79,476.97
2017,10,13,16,15,642.0,81.0,3.15,30.5,318.0,565.65,439.12
2017,10,13,16,30,601.0,75.0,2.9,30.0,266.0,512.71,399.99
2017,10,13,16,45,539.5,67.0,2.65,29.5,214.0,445.06,348.22
2017,10,13,17,0,478.0,59.0,2.4,29.0,162.0,379.99,296.38
2017,10,13,17,15,382.5,47.0,2.15,28.0,114.0,294.77,227.39
2017,10,13,17,30,287.0,35.0,1.9,27.0,66.0,216.67,159.98
2017,10,13,17,45,143.5,17.5,1.65,26.0,33.0,104.17,15.77
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,109.5,14.5,1.55,20.5,23.5,13.82,0.0
2017,10,14,7,0,219.0,29.0,1.7,21.0,47.0,22.77,11.34
2017,10,14,7,15,329.5,42.0,1.95,21.5,92.5,33.1,22.4
2017,10,14,7,30,440.0,55.0,2.2,22.0,138.0,42.0,30.58
2017,10,14,7,45,514.0,63.0,2.45,23.0,190.5,45.99,34.18
2017,10,14,8,0,588.0,71.0,2.7,24.0,243.0,49.86,37.45
2017,10,14,8,15,632.5,77.0,2.8,24.5,295.5,51.91,39.09
2017,10,14,8,30,677.0,83.0,2.9,25.0,348.0,56.52,42.84
2017,10,14,8,45,711.5,86.5,3.05,26.0,398.5,102.9,54.32
2017,10,14,9,0,746.0,90.0,3.2,27.0,449.0,157.6,89.27
2017,10,14,9,15,505.0,167.5,3.25,27.5,421.0,216.5,145.11
2017,10,14,9,30,264.0,245.0,3.3,28.0,393.0,256.59,186.1
2017,10,14,9,45,541.0,174.5,3.35,28.5,506.0,294.5,208.78
2017,10,14,10,0,818.0,104.0,3.4,29.0,619.0,364.08,259.2
2017,10,14,10,15,557.0,208.5,3.4,29.0,567.5,391.5,287.23
2017,10,14,10,30,296.0,313.0,3.4,29.0,516.0,397.62,295.5
2017,10,14,10,45,278.0,330.0,3.4,29.5,526.5,421.8,313.65
2017,10,14,11,0,260.0,347.0,3.4,30.0,537.0,444.15,329.84
2017,10,14,11,15,559.5,231.0,3.4,30.0,653.0,529.44,395.17
2017,10,14,11,30,859.0,115.0,3.4,30.0,769.0,634.29,474.37
2017,10,14,11,45,857.0,118.0,3.45,30.5,777.0,668.42,498.62
2017,10,14,12,0,855.0,121.0,3.5,31.0,785.0,699.93,520.87
2017,10,14,12,15,485.0,251.5,3.5,31.0,628.5,590.54,439.08
2017,10,14,12,30,115.0,382.0,3.5,31.0,472.0,447.7,330.44
2017,10,14,12,45,478.5,252.5,3.55,31.5,620.0,619.92,461.45
2017,10,14,13,0,842.0,123.0,3.6,32.0,768.0,787.93,581.61
2017,10,14,13,15,570.0,233.5,3.6,32.0,666.0,699.38,516.91
2017,10,14,13,30,298.0,344.0,3.6,32.0,564.0,595.79,439.36
2017,10,14,13,45,550.5,233.5,3.6,32.0,623.5,703.51,522.08
2017,10,14,14,0,803.0,123.0,3.6,32.0,683.0,801.23,592.68
2017,10,14,14,15,791.0,120.5,3.6,32.0,651.0,791.89,586.68
2017,10,14,14,30,779.0,118.0,3.6,32.0,619.0,779.42,579.38
2017,10,14,14,45,752.0,119.5,3.65,32.0,578.5,756.21,564.97
2017,10,14,15,0,725.0,121.0,3.7,32.0,538.0,734.31,551.52
2017,10,14,15,15,702.0,116.5,3.65,31.5,494.0,703.25,532.28
2017,10,14,15,30,679.0,112.0,3.6,31.0,450.0,670.16,511.43
2017,10,14,15,45,644.5,107.5,3.55,31.0,401.5,626.77,481.66
2017,10,14,16,0,610.0,103.0,3.5,31.0,353.0,582.46,450.12
2017,10,14,16,15,565.5,95.5,3.3,30.5,302.5,527.24,410.24
2017,10,14,16,30,521.0,88.0,3.1,30.0,252.0,472.47,369.49
2017,10,14,16,45,451.0,78.5,2.9,29.5,200.5,397.06,311.49
2017,10,14,17,0,381.0,69.0,2.7,29.0,149.0,330.36,258.05
2017,10,14,17,15,286.5,53.5,2.45,28.0,103.5,246.98,190.19
2017,10,14,17,30,192.0,38.0,2.2,27.0,58.0,171.43,124.96
2017,10,14,17,45,96.0,19.0,2.0,26.5,29.0,83.57,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,55.0,15.0,6.15,20.5,19.0,14.3,0.0
2017,10,15,7,0,110.0,30.0,6.7,20.0,38.0,24.65,12.35
2017,10,15,7,15,205.0,48.5,6.75,19.5,80.5,37.41,26.18
2017,10,15,7,30,300.0,67.0,6.8,19.0,123.0,50.65,38.42
2017,10,15,7,45,412.0,72.5,6.85,18.5,176.5,53.35,41.26
2017,10,15,8,0,524.0,78.0,6.9,18.0,230.0,55.76,43.59
2017,10,15,8,15,571.5,85.5,6.8,18.0,281.5,58.7,46.15
2017,10,15,8,30,619.0,93.0,6.7,18.0,333.0,62.44,49.31
2017,10,15,8,45,309.5,90.0,6.65,18.5,210.0,81.84,52.5
2017,10,15,9,0,0.0,87.0,6.6,19.0,87.0,80.84,61.65
2017,10,15,9,15,0.0,105.5,6.55,19.5,105.5,97.36,74.9
2017,10,15,9,30,0.0,124.0,6.5,20.0,124.0,113.92,88.02
2017,10,15,9,45,3.0,158.5,6.5,20.5,160.5,145.29,112.87
2017,10,15,10,0,6.0,193.0,6.5,21.0,197.0,177.03,137.72
2017,10,15,10,15,17.0,230.5,6.45,21.0,242.5,214.93,167.41
2017,10,15,10,30,28.0,268.0,6.4,21.0,288.0,249.93,194.68
2017,10,15,10,45,36.0,289.5,6.4,21.5,316.0,275.85,214.4
2017,10,15,11,0,44.0,311.0,6.4,22.0,344.0,302.85,234.84
2017,10,15,11,15,71.0,337.0,6.35,22.5,391.0,345.59,267.47
2017,10,15,11,30,98.0,363.0,6.3,23.0,438.0,390.96,301.84
2017,10,15,11,45,262.0,342.5,6.25,23.5,545.0,486.91,376.69
2017,10,15,12,0,426.0,322.0,6.2,24.0,652.0,594.6,459.14
2017,10,15,12,15,392.5,335.5,6.15,24.0,640.0,599.03,462.0
2017,10,15,12,30,359.0,349.0,6.1,24.0,628.0,602.77,464.46
2017,10,15,12,45,609.5,230.5,6.1,24.0,698.0,697.79,541.15
2017,10,15,13,0,860.0,112.0,6.1,24.0,768.0,784.23,608.2
2017,10,15,13,15,856.0,111.5,6.05,24.0,752.0,796.09,616.7
2017,10,15,13,30,852.0,111.0,6.0,24.0,736.0,804.71,623.3
2017,10,15,13,45,845.0,109.5,5.95,24.0,712.0,806.6,625.18
2017,10,15,14,0,838.0,108.0,5.9,24.0,688.0,810.47,628.68
2017,10,15,14,15,828.0,106.0,5.85,24.0,657.0,803.14,624.22
2017,10,15,14,30,818.0,104.0,5.8,24.0,626.0,792.59,617.61
2017,10,15,14,45,800.0,103.0,5.8,24.0,587.0,773.62,605.2
2017,10,15,15,0,782.0,102.0,5.8,24.0,548.0,751.86,590.8
2017,10,15,15,15,540.5,152.0,5.7,24.0,449.0,608.69,483.29
2017,10,15,15,30,299.0,202.0,5.6,24.0,350.0,463.23,368.43
2017,10,15,15,45,409.5,160.0,5.6,24.0,339.0,505.17,404.67
2017,10,15,16,0,520.0,118.0,5.6,24.0,328.0,527.51,425.09
2017,10,15,16,15,571.0,94.0,5.35,23.5,295.5,526.95,426.24
2017,10,15,16,30,622.0,70.0,5.1,23.0,263.0,515.44,418.2
2017,10,15,16,45,569.5,61.5,4.95,22.5,211.5,452.58,367.56
2017,10,15,17,0,517.0,53.0,4.8,22.0,160.0,391.72,316.47
2017,10,15,17,15,416.0,42.0,4.45,21.5,111.5,304.07,241.49
2017,10,15,17,30,315.0,31.0,4.1,21.0,63.0,224.17,167.41
2017,10,15,17,45,157.5,15.5,3.75,20.5,31.5,107.28,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,186.0,12.0,3.75,10.0,26.0,11.44,0.0
2017,10,16,7,0,372.0,24.0,3.9,10.0,52.0,19.21,8.53
2017,10,16,7,15,493.5,33.5,3.95,10.5,104.0,28.08,19.03
2017,10,16,7,30,615.0,43.0,4.0,11.0,156.0,34.92,25.67
2017,10,16,7,45,683.0,48.5,4.1,12.0,213.0,37.75,28.39
2017,10,16,8,0,751.0,54.0,4.2,13.0,270.0,40.58,30.91
2017,10,16,8,15,792.0,58.5,4.35,14.0,327.0,42.47,32.44
2017,10,16,8,30,833.0,63.0,4.5,15.0,384.0,44.31,33.87
2017,10,16,8,45,861.0,66.5,4.7,16.0,437.5,104.09,53.86
2017,10,16,9,0,889.0,70.0,4.9,17.0,491.0,160.89,89.91
2017,10,16,9,15,908.5,72.5,4.8,17.5,539.5,217.76,135.3
2017,10,16,9,30,928.0,75.0,4.7,18.0,588.0,275.73,185.59
2017,10,16,9,45,941.5,77.0,4.6,18.5,631.0,332.46,236.29
2017,10,16,10,0,955.0,79.0,4.5,19.0,674.0,389.15,286.59
2017,10,16,10,15,965.0,80.5,4.45,19.5,709.0,443.77,334.31
2017,10,16,10,30,975.0,82.0,4.4,20.0,744.0,497.49,379.94
2017,10,16,10,45,981.5,83.5,4.35,20.5,771.5,548.38,422.0
2017,10,16,11,0,988.0,85.0,4.3,21.0,799.0,597.57,461.4
2017,10,16,11,15,992.5,85.5,4.2,21.0,818.0,642.79,497.59
2017,10,16,11,30,997.0,86.0,4.1,21.0,837.0,685.69,531.13
2017,10,16,11,45,998.5,86.5,4.1,21.5,846.5,724.17,559.89
2017,10,16,12,0,1000.0,87.0,4.1,22.0,856.0,759.75,585.91
2017,10,16,12,15,1000.0,87.0,4.05,22.5,856.5,790.74,606.59
2017,10,16,12,30,1000.0,87.0,4.0,23.0,857.0,818.46,624.6
2017,10,16,12,45,998.0,86.5,4.0,23.5,848.5,840.78,639.01
2017,10,16,13,0,996.0,86.0,4.0,24.0,840.0,859.51,650.97
2017,10,16,13,15,991.5,85.5,3.95,24.0,822.5,872.64,660.18
2017,10,16,13,30,987.0,85.0,3.9,24.0,805.0,882.01,666.96
2017,10,16,13,45,980.0,83.5,3.85,24.0,778.5,884.52,669.19
2017,10,16,14,0,973.0,82.0,3.8,24.0,752.0,883.24,669.01
2017,10,16,14,15,963.0,81.0,3.75,24.0,718.0,876.35,665.15
2017,10,16,14,30,953.0,80.0,3.7,24.0,684.0,865.84,658.97
2017,10,16,14,45,940.0,77.5,3.7,24.5,642.5,847.71,646.62
2017,10,16,15,0,927.0,75.0,3.7,25.0,601.0,826.26,632.1
2017,10,16,15,15,908.5,73.0,3.65,24.5,553.0,798.01,615.03
2017,10,16,15,30,890.0,71.0,3.6,24.0,505.0,767.08,595.91
2017,10,16,15,45,864.0,67.5,3.55,24.0,452.5,726.37,568.3
2017,10,16,16,0,838.0,64.0,3.5,24.0,400.0,689.54,543.1
2017,10,16,16,15,799.5,60.0,3.05,23.0,344.0,636.27,505.57
2017,10,16,16,30,761.0,56.0,2.6,22.0,288.0,582.61,465.67
2017,10,16,16,45,700.5,50.5,2.2,21.5,231.5,513.55,410.84
2017,10,16,17,0,640.0,45.0,1.8,21.0,175.0,446.52,355.18
2017,10,16,17,15,533.5,36.5,1.7,19.5,121.5,353.87,278.86
2017,10,16,17,30,427.0,28.0,1.6,18.0,68.0,268.28,198.75
2017,10,16,17,45,213.5,14.0,1.5,17.0,34.0,129.11,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,168.0,12.0,1.15,9.5,24.0,11.44,0.0
2017,10,17,7,0,336.0,24.0,1.2,10.0,48.0,19.3,8.15
2017,10,17,7,15,457.5,34.0,1.3,10.5,98.0,26.24,17.41
2017,10,17,7,30,579.0,44.0,1.4,11.0,148.0,32.86,23.86
2017,10,17,7,45,646.0,50.5,1.5,12.0,204.0,39.61,30.1
2017,10,17,8,0,713.0,57.0,1.6,13.0,260.0,43.21,33.3
2017,10,17,8,15,755.5,61.5,1.65,14.0,315.5,44.95,34.7
2017,10,17,8,30,798.0,66.0,1.7,15.0,371.0,46.68,36.0
2017,10,17,8,45,827.0,69.5,1.75,16.0,423.5,96.16,48.93
2017,10,17,9,0,856.0,73.0,1.8,17.0,476.0,151.16,83.16
2017,10,17,9,15,876.0,75.5,1.7,17.5,523.5,212.38,131.37
2017,10,17,9,30,896.0,78.0,1.6,18.0,571.0,268.64,179.18
2017,10,17,9,45,910.5,80.5,1.55,19.0,613.0,324.31,227.34
2017,10,17,10,0,925.0,83.0,1.5,20.0,655.0,380.09,274.91
2017,10,17,10,15,935.5,84.5,1.4,20.5,690.0,433.36,319.71
2017,10,17,10,30,946.0,86.0,1.3,21.0,725.0,485.83,362.3
2017,10,17,10,45,953.5,87.0,1.25,21.5,752.0,535.37,401.39
2017,10,17,11,0,961.0,88.0,1.2,22.0,779.0,583.36,437.89
2017,10,17,11,15,966.0,88.5,1.15,22.5,798.0,627.7,470.48
2017,10,17,11,30,971.0,89.0,1.1,23.0,817.0,669.84,500.4
2017,10,17,11,45,974.0,89.0,1.05,23.5,827.0,707.83,526.49
2017,10,17,12,0,977.0,89.0,1.0,24.0,837.0,743.09,549.95
2017,10,17,12,15,977.0,89.0,0.95,24.0,837.5,773.37,569.55
2017,10,17,12,30,977.0,89.0,0.9,24.0,838.0,800.44,586.41
2017,10,17,12,45,976.0,88.0,0.9,24.5,830.0,822.45,599.49
2017,10,17,13,0,975.0,87.0,0.9,25.0,822.0,840.98,610.37
2017,10,17,13,15,971.0,86.5,0.95,25.0,804.5,854.13,619.86
2017,10,17,13,30,967.0,86.0,1.0,25.0,787.0,863.63,627.21
2017,10,17,13,45,961.0,84.5,1.05,25.5,761.5,866.77,629.42
2017,10,17,14,0,955.0,83.0,1.1,26.0,736.0,866.2,629.46
2017,10,17,14,15,945.5,81.5,1.15,26.0,702.5,859.15,626.71
2017,10,17,14,30,936.0,80.0,1.2,26.0,669.0,848.53,621.81
2017,10,17,14,45,923.5,77.5,1.25,26.0,628.5,830.93,612.43
2017,10,17,15,0,911.0,75.0,1.3,26.0,588.0,810.06,600.94
2017,10,17,15,15,892.5,72.5,1.35,25.5,541.0,781.49,585.35
2017,10,17,15,30,874.0,70.0,1.4,25.0,494.0,750.28,567.73
2017,10,17,15,45,849.0,67.0,1.45,25.0,442.5,711.34,543.24
2017,10,17,16,0,824.0,64.0,1.5,25.0,391.0,676.26,520.91
2017,10,17,16,15,785.5,60.0,1.35,24.0,335.5,623.53,485.5
2017,10,17,16,30,747.0,56.0,1.2,23.0,280.0,570.45,447.53
2017,10,17,16,45,687.0,50.0,1.1,22.5,224.0,501.81,395.13
2017,10,17,17,0,627.0,44.0,1.0,22.0,168.0,435.23,341.66
2017,10,17,17,15,519.5,35.5,1.05,21.0,116.0,343.04,266.65
2017,10,17,17,30,412.0,27.0,1.1,20.0,64.0,258.09,186.15
2017,10,17,17,45,206.0,13.5,1.15,19.0,32.0,105.52,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,11.5,1.25,10.5,24.0,10.96,0.0
2017,10,18,7,0,354.0,23.0,1.3,11.0,48.0,18.48,6.95
2017,10,18,7,15,476.5,33.0,1.55,12.0,99.0,25.48,16.57
2017,10,18,7,30,599.0,43.0,1.8,13.0,150.0,35.17,25.66
2017,10,18,7,45,666.0,49.0,2.05,14.0,206.0,38.42,28.75
2017,10,18,8,0,733.0,55.0,2.3,15.0,262.0,41.64,31.61
2017,10,18,8,15,775.0,60.0,2.4,16.0,318.0,43.89,33.46
2017,10,18,8,30,817.0,65.0,2.5,17.0,374.0,46.08,35.17
2017,10,18,8,45,845.5,68.0,2.65,18.0,427.0,94.08,46.95
2017,10,18,9,0,874.0,71.0,2.8,19.0,480.0,155.72,85.79
2017,10,18,9,15,894.0,74.0,2.9,20.0,528.0,212.06,129.39
2017,10,18,9,30,914.0,77.0,3.0,21.0,576.0,269.57,177.89
2017,10,18,9,45,928.0,79.0,3.1,22.0,618.0,325.54,226.52
2017,10,18,10,0,942.0,81.0,3.2,23.0,660.0,381.52,274.78
2017,10,18,10,15,952.0,82.5,3.2,23.5,695.0,435.34,320.83
2017,10,18,10,30,962.0,84.0,3.2,24.0,730.0,488.26,364.89
2017,10,18,10,45,968.5,85.0,3.2,24.5,757.0,537.96,405.22
2017,10,18,11,0,975.0,86.0,3.2,25.0,784.0,585.96,443.01
2017,10,18,11,15,979.0,87.0,3.2,25.5,802.5,630.67,477.25
2017,10,18,11,30,983.0,88.0,3.2,26.0,821.0,673.07,508.84
2017,10,18,11,45,980.0,90.5,3.2,26.5,829.0,709.97,535.64
2017,10,18,12,0,977.0,93.0,3.2,27.0,837.0,743.78,559.62
2017,10,18,12,15,977.0,93.0,3.2,27.0,837.5,774.05,581.16
2017,10,18,12,30,977.0,93.0,3.2,27.0,838.0,801.12,599.65
2017,10,18,12,45,974.5,93.0,3.2,27.5,829.5,823.02,613.43
2017,10,18,13,0,972.0,93.0,3.2,28.0,821.0,841.43,624.88
2017,10,18,13,15,967.5,92.0,3.2,28.0,803.5,853.68,633.52
2017,10,18,13,30,963.0,91.0,3.2,28.0,786.0,862.26,639.86
2017,10,18,13,45,955.5,90.0,3.2,28.0,759.5,864.77,642.28
2017,10,18,14,0,948.0,89.0,3.2,28.0,733.0,863.59,642.42
2017,10,18,14,15,937.5,87.5,3.2,28.0,699.5,855.83,638.29
2017,10,18,14,30,927.0,86.0,3.2,28.0,666.0,844.55,631.95
2017,10,18,14,45,900.0,88.5,3.25,28.0,622.0,821.36,617.85
2017,10,18,15,0,873.0,91.0,3.3,28.0,578.0,801.19,605.89
2017,10,18,15,15,852.0,88.0,3.25,27.5,531.0,771.01,587.57
2017,10,18,15,30,831.0,85.0,3.2,27.0,484.0,738.29,567.28
2017,10,18,15,45,799.5,81.5,3.15,27.0,431.5,695.05,538.03
2017,10,18,16,0,768.0,78.0,3.1,27.0,379.0,650.3,507.18
2017,10,18,16,15,725.0,72.5,2.7,26.0,324.0,598.19,470.02
2017,10,18,16,30,682.0,67.0,2.3,25.0,269.0,542.82,428.53
2017,10,18,16,45,613.5,59.5,1.95,24.0,213.5,470.02,372.08
2017,10,18,17,0,545.0,52.0,1.6,23.0,158.0,400.2,315.38
2017,10,18,17,15,431.0,40.5,1.6,22.0,107.5,305.21,237.26
2017,10,18,17,30,317.0,29.0,1.6,21.0,57.0,219.19,154.8
2017,10,18,17,45,158.5,14.5,1.6,20.0,28.5,84.51,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,81.0,13.5,0.9,14.5,19.0,12.87,0.0
2017,10,19,7,0,162.0,27.0,0.9,15.0,38.0,21.33,7.91
2017,10,19,7,15,283.5,42.0,1.0,15.5,83.0,32.53,22.29
2017,10,19,7,30,405.0,57.0,1.1,16.0,128.0,44.8,33.74
2017,10,19,7,45,454.0,65.0,1.2,16.5,171.0,48.54,37.36
2017,10,19,8,0,503.0,73.0,1.3,17.0,214.0,52.22,40.68
2017,10,19,8,15,444.5,101.5,1.45,18.0,244.0,71.64,57.5
2017,10,19,8,30,386.0,130.0,1.6,19.0,274.0,89.73,72.79
2017,10,19,8,45,470.5,131.5,1.8,20.0,332.5,117.36,77.46
2017,10,19,9,0,555.0,133.0,2.0,21.0,391.0,157.89,100.22
2017,10,19,9,15,438.0,179.5,2.15,21.5,396.0,208.46,144.47
2017,10,19,9,30,321.0,226.0,2.3,22.0,401.0,251.27,183.69
2017,10,19,9,45,194.5,248.0,2.5,23.0,356.5,260.17,195.37
2017,10,19,10,0,68.0,270.0,2.7,24.0,312.0,254.72,194.17
2017,10,19,10,15,313.5,244.0,2.75,24.5,451.5,325.09,244.47
2017,10,19,10,30,559.0,218.0,2.8,25.0,591.0,423.75,317.64
2017,10,19,10,45,441.0,270.5,2.85,25.5,572.0,442.77,333.29
2017,10,19,11,0,323.0,323.0,2.9,26.0,553.0,452.39,340.64
2017,10,19,11,15,337.5,328.0,2.95,26.0,573.5,483.11,364.13
2017,10,19,11,30,352.0,333.0,3.0,26.0,594.0,514.16,387.55
2017,10,19,11,45,451.0,300.5,3.1,26.5,639.0,566.04,426.44
2017,10,19,12,0,550.0,268.0,3.2,27.0,684.0,621.93,467.86
2017,10,19,12,15,588.0,254.0,3.3,27.0,699.5,656.16,493.66
2017,10,19,12,30,626.0,240.0,3.4,27.0,715.0,691.69,520.35
2017,10,19,12,45,759.5,174.0,3.5,27.5,744.0,745.41,560.87
2017,10,19,13,0,893.0,108.0,3.6,28.0,773.0,793.28,594.65
2017,10,19,13,15,662.5,200.0,3.65,28.0,687.5,730.42,549.28
2017,10,19,13,30,432.0,292.0,3.7,28.0,602.0,650.36,488.94
2017,10,19,13,45,650.0,197.0,3.75,28.0,645.5,738.42,557.73
2017,10,19,14,0,868.0,102.0,3.8,28.0,689.0,810.25,610.02
2017,10,19,14,15,697.0,155.0,3.8,28.0,611.5,742.12,563.01
2017,10,19,14,30,526.0,208.0,3.8,28.0,534.0,658.88,502.02
2017,10,19,14,45,614.5,165.5,3.85,28.0,523.0,686.83,525.88
2017,10,19,15,0,703.0,123.0,3.9,28.0,512.0,705.13,541.63
2017,10,19,15,15,650.0,124.5,3.85,27.5,461.0,658.61,510.12
2017,10,19,15,30,597.0,126.0,3.8,27.0,410.0,611.07,476.86
2017,10,19,15,45,641.5,105.0,3.8,27.0,380.0,608.56,477.18
2017,10,19,16,0,686.0,84.0,3.8,27.0,350.0,600.7,472.96
2017,10,19,16,15,640.5,78.0,3.5,26.5,298.0,545.38,431.62
2017,10,19,16,30,595.0,72.0,3.2,26.0,246.0,490.53,389.51
2017,10,19,16,45,518.0,64.5,2.9,25.5,193.5,415.71,330.23
2017,10,19,17,0,441.0,57.0,2.6,25.0,141.0,344.43,271.58
2017,10,19,17,15,328.5,43.5,2.4,24.0,94.5,252.43,195.13
2017,10,19,17,30,216.0,30.0,2.2,23.0,48.0,169.45,115.42
2017,10,19,17,45,108.0,15.0,2.0,22.5,24.0,62.06,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
