Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,59.0,12.5,2.15,17.5,16.5,11.91,0.0
2017,10,20,7,0,118.0,25.0,2.3,18.0,33.0,19.7,5.85
2017,10,20,7,15,229.0,41.5,2.35,18.5,75.0,32.13,21.54
2017,10,20,7,30,340.0,58.0,2.4,19.0,117.0,44.03,32.58
2017,10,20,7,45,439.5,65.0,2.45,19.5,169.0,48.71,37.0
2017,10,20,8,0,539.0,72.0,2.5,20.0,221.0,51.66,39.65
2017,10,20,8,15,587.5,79.0,2.55,20.5,272.0,54.45,42.01
2017,10,20,8,30,636.0,86.0,2.6,21.0,323.0,57.14,44.16
2017,10,20,8,45,318.0,73.5,2.7,21.5,192.0,66.75,40.49
2017,10,20,9,0,0.0,61.0,2.8,22.0,61.0,56.74,41.21
2017,10,20,9,15,35.0,147.5,2.9,22.5,166.5,134.41,102.37
2017,10,20,9,30,70.0,234.0,3.0,23.0,272.0,212.4,162.3
2017,10,20,9,45,39.0,215.5,3.15,24.0,237.5,197.25,150.72
2017,10,20,10,0,8.0,197.0,3.3,25.0,203.0,180.72,137.94
2017,10,20,10,15,9.5,207.0,3.3,25.5,214.0,191.41,145.73
2017,10,20,10,30,11.0,217.0,3.3,26.0,225.0,202.25,153.56
2017,10,20,10,45,12.0,225.0,3.35,26.5,234.0,211.25,159.97
2017,10,20,11,0,13.0,233.0,3.4,27.0,243.0,220.32,166.43
2017,10,20,11,15,75.0,292.5,3.4,27.0,348.5,307.64,232.86
2017,10,20,11,30,137.0,352.0,3.4,27.0,454.0,402.65,303.77
2017,10,20,11,45,131.0,360.5,3.45,27.5,459.0,415.83,312.64
2017,10,20,12,0,125.0,369.0,3.5,28.0,464.0,428.42,321.27
2017,10,20,12,15,130.5,365.0,3.55,28.0,464.0,436.75,327.73
2017,10,20,12,30,136.0,361.0,3.6,28.0,464.0,444.76,334.01
2017,10,20,12,45,261.5,343.5,3.7,28.0,538.5,533.02,401.13
2017,10,20,13,0,387.0,326.0,3.8,28.0,613.0,620.61,466.62
2017,10,20,13,15,321.5,332.0,3.8,28.0,567.0,586.97,441.53
2017,10,20,13,30,256.0,338.0,3.8,28.0,521.0,550.58,414.76
2017,10,20,13,45,544.5,220.5,3.85,28.5,591.5,672.95,509.64
2017,10,20,14,0,833.0,103.0,3.9,29.0,662.0,785.23,591.27
2017,10,20,14,15,587.5,183.0,3.9,29.0,568.0,681.81,516.96
2017,10,20,14,30,342.0,263.0,3.9,29.0,474.0,559.88,425.5
2017,10,20,14,45,333.0,246.5,3.95,29.0,441.0,536.27,410.02
2017,10,20,15,0,324.0,230.0,4.0,29.0,408.0,511.21,392.87
2017,10,20,15,15,200.5,215.5,4.0,28.5,323.0,388.74,301.12
2017,10,20,15,30,77.0,201.0,4.0,28.0,238.0,269.9,209.12
2017,10,20,15,45,69.5,179.5,4.0,28.0,210.0,241.87,188.12
2017,10,20,16,0,62.0,158.0,4.0,28.0,182.0,213.75,166.53
2017,10,20,16,15,53.5,135.0,3.65,27.5,153.5,183.02,142.71
2017,10,20,16,30,45.0,112.0,3.3,27.0,125.0,152.27,118.37
2017,10,20,16,45,30.0,89.0,3.0,26.5,97.0,117.57,90.18
2017,10,20,17,0,15.0,66.0,2.7,26.0,69.0,77.11,56.91
2017,10,20,17,15,7.5,44.0,2.55,25.5,45.5,49.45,33.77
2017,10,20,17,30,0.0,22.0,2.4,25.0,22.0,20.6,8.63
2017,10,20,17,45,0.0,11.0,2.25,24.5,11.0,10.48,0.0
2017,10,20,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,74.0,11.5,3.05,20.5,16.5,10.96,0.0
2017,10,21,7,0,148.0,23.0,3.2,21.0,33.0,18.12,3.83
2017,10,21,7,15,265.5,37.5,3.4,21.5,75.0,29.0,18.55
2017,10,21,7,30,383.0,52.0,3.6,22.0,117.0,40.41,29.01
2017,10,21,7,45,466.0,60.5,3.85,22.5,167.5,44.92,33.23
2017,10,21,8,0,549.0,69.0,4.1,23.0,218.0,49.32,37.12
2017,10,21,8,15,597.5,75.0,4.3,23.5,269.0,51.44,38.88
2017,10,21,8,30,646.0,81.0,4.5,24.0,320.0,53.51,40.5
2017,10,21,8,45,344.5,132.5,4.75,24.5,262.0,109.64,74.39
2017,10,21,9,0,43.0,184.0,5.0,25.0,204.0,157.07,119.6
2017,10,21,9,15,140.0,210.5,5.1,25.5,284.0,192.47,142.8
2017,10,21,9,30,237.0,237.0,5.2,26.0,364.0,244.81,180.03
2017,10,21,9,45,527.0,166.0,5.3,26.5,476.5,274.15,195.19
2017,10,21,10,0,817.0,95.0,5.4,27.0,589.0,340.99,243.67
2017,10,21,10,15,829.0,97.0,5.4,27.5,622.0,390.14,285.71
2017,10,21,10,30,841.0,99.0,5.4,28.0,655.0,438.9,326.51
2017,10,21,10,45,486.0,219.5,5.45,28.5,544.0,417.74,314.57
2017,10,21,11,0,131.0,340.0,5.5,29.0,433.0,368.79,277.68
2017,10,21,11,15,272.5,325.0,5.5,29.0,523.5,442.71,334.15
2017,10,21,11,30,414.0,310.0,5.5,29.0,614.0,527.94,398.66
2017,10,21,11,45,638.0,210.5,5.5,29.5,685.0,598.97,453.69
2017,10,21,12,0,862.0,111.0,5.5,30.0,756.0,675.93,512.96
2017,10,21,12,15,619.5,221.5,5.45,30.0,685.5,644.75,486.9
2017,10,21,12,30,377.0,332.0,5.4,30.0,615.0,592.14,444.85
2017,10,21,12,45,360.0,333.0,5.35,30.5,600.5,594.09,445.71
2017,10,21,13,0,343.0,334.0,5.3,31.0,586.0,594.09,444.93
2017,10,21,13,15,595.0,221.0,5.2,31.0,647.0,694.4,522.76
2017,10,21,13,30,847.0,108.0,5.1,31.0,708.0,779.18,585.65
2017,10,21,13,45,613.0,195.5,5.1,31.0,622.0,702.81,530.0
2017,10,21,14,0,379.0,283.0,5.1,31.0,536.0,602.05,453.94
2017,10,21,14,15,343.0,276.0,5.05,31.0,496.5,570.49,431.72
2017,10,21,14,30,307.0,269.0,5.0,31.0,457.0,537.64,408.11
2017,10,21,14,45,216.5,258.0,5.0,31.0,386.5,445.93,340.15
2017,10,21,15,0,126.0,247.0,5.0,31.0,316.0,365.74,279.29
2017,10,21,15,15,416.5,171.0,4.95,30.5,371.0,523.74,405.82
2017,10,21,15,30,707.0,95.0,4.9,30.0,426.0,651.68,506.05
2017,10,21,15,45,672.5,91.0,4.85,30.0,377.5,609.1,475.23
2017,10,21,16,0,638.0,87.0,4.8,30.0,329.0,565.65,443.27
2017,10,21,16,15,590.5,80.0,4.45,29.5,278.5,509.49,401.01
2017,10,21,16,30,543.0,73.0,4.1,29.0,228.0,454.04,358.27
2017,10,21,16,45,467.0,64.5,3.75,28.5,177.5,380.99,300.23
2017,10,21,17,0,391.0,56.0,3.4,28.0,127.0,311.54,243.04
2017,10,21,17,15,279.0,42.0,3.1,27.0,83.5,221.14,168.04
2017,10,21,17,30,167.0,28.0,2.8,26.0,40.0,139.02,86.04
2017,10,21,17,45,83.5,14.0,2.5,25.5,20.0,49.66,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,8.5,4.25,17.5,8.5,8.1,0.0
2017,10,22,7,0,0.0,17.0,4.5,17.0,17.0,15.78,1.71
2017,10,22,7,15,15.5,39.5,4.7,17.0,42.0,34.68,23.64
2017,10,22,7,30,31.0,62.0,4.9,17.0,67.0,52.98,40.52
2017,10,22,7,45,55.0,85.5,5.1,17.0,98.5,71.54,57.35
2017,10,22,8,0,79.0,109.0,5.3,17.0,130.0,89.67,73.54
2017,10,22,8,15,97.5,130.5,5.35,17.0,162.0,101.44,83.87
2017,10,22,8,30,116.0,152.0,5.4,17.0,194.0,116.3,96.68
2017,10,22,8,45,203.5,168.0,5.5,17.5,255.0,140.01,105.86
2017,10,22,9,0,291.0,184.0,5.6,18.0,316.0,170.16,123.39
2017,10,22,9,15,275.5,207.5,5.6,18.5,343.0,205.45,151.56
2017,10,22,9,30,260.0,231.0,5.6,19.0,370.0,239.23,179.78
2017,10,22,9,45,149.0,238.0,5.65,20.0,319.0,238.58,183.36
2017,10,22,10,0,38.0,245.0,5.7,21.0,268.0,224.67,174.88
2017,10,22,10,15,430.0,183.0,5.7,21.5,465.0,311.57,237.35
2017,10,22,10,30,822.0,121.0,5.7,22.0,662.0,448.05,341.6
2017,10,22,10,45,840.5,119.0,5.7,22.5,690.0,494.89,380.53
2017,10,22,11,0,859.0,117.0,5.7,23.0,718.0,541.41,418.47
2017,10,22,11,15,866.0,117.5,5.65,23.5,736.5,583.32,451.87
2017,10,22,11,30,873.0,118.0,5.6,24.0,755.0,623.48,483.08
2017,10,22,11,45,896.5,108.5,5.6,24.5,770.0,662.49,513.12
2017,10,22,12,0,920.0,99.0,5.6,25.0,785.0,699.49,541.15
2017,10,22,12,15,922.0,99.0,5.5,25.0,786.5,729.29,563.85
2017,10,22,12,30,924.0,99.0,5.4,25.0,788.0,756.19,583.23
2017,10,22,12,45,928.5,96.5,5.35,25.5,782.5,779.39,598.58
2017,10,22,13,0,933.0,94.0,5.3,26.0,777.0,799.46,611.69
2017,10,22,13,15,930.5,93.0,5.2,26.0,761.5,812.5,620.84
2017,10,22,13,30,928.0,92.0,5.1,26.0,746.0,822.07,627.68
2017,10,22,13,45,929.0,88.0,5.1,26.0,723.5,827.65,632.38
2017,10,22,14,0,930.0,84.0,5.1,26.0,701.0,829.66,634.73
2017,10,22,14,15,922.0,82.5,5.0,26.0,669.0,823.78,631.14
2017,10,22,14,30,914.0,81.0,4.9,26.0,637.0,814.44,625.29
2017,10,22,14,45,907.0,77.5,4.8,26.0,598.5,800.23,616.11
2017,10,22,15,0,900.0,74.0,4.7,26.0,560.0,782.7,604.69
2017,10,22,15,15,881.5,71.5,4.5,25.5,514.0,754.55,586.33
2017,10,22,15,30,863.0,69.0,4.3,25.0,468.0,723.84,566.31
2017,10,22,15,45,839.0,65.0,4.15,24.5,417.5,690.58,544.33
2017,10,22,16,0,815.0,61.0,4.0,24.0,367.0,649.93,516.34
2017,10,22,16,15,774.0,56.5,3.5,23.0,312.5,595.93,476.94
2017,10,22,16,30,733.0,52.0,3.0,22.0,258.0,541.81,435.03
2017,10,22,16,45,669.0,46.0,2.55,21.5,203.0,472.53,378.68
2017,10,22,17,0,605.0,40.0,2.1,21.0,148.0,405.7,321.78
2017,10,22,17,15,484.0,31.0,1.95,20.0,98.0,309.23,239.81
2017,10,22,17,30,363.0,22.0,1.8,19.0,48.0,217.63,132.57
2017,10,22,17,45,181.5,11.0,1.7,18.0,24.0,88.81,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,160.0,9.5,0.9,11.5,18.5,9.05,0.0
2017,10,23,7,0,320.0,19.0,0.9,12.0,37.0,16.58,0.94
2017,10,23,7,15,449.5,28.0,1.2,12.5,85.0,23.44,14.47
2017,10,23,7,30,579.0,37.0,1.5,13.0,133.0,30.03,20.99
2017,10,23,7,45,647.5,43.5,1.85,14.0,187.0,34.01,24.76
2017,10,23,8,0,716.0,50.0,2.2,15.0,241.0,37.89,28.25
2017,10,23,8,15,758.5,54.0,2.3,16.0,295.0,39.5,29.58
2017,10,23,8,30,801.0,58.0,2.4,17.0,349.0,41.11,30.82
2017,10,23,8,45,828.5,61.5,2.5,18.0,400.0,84.42,43.54
2017,10,23,9,0,856.0,65.0,2.6,19.0,451.0,138.41,73.64
2017,10,23,9,15,875.5,67.5,2.75,19.5,497.5,192.63,114.46
2017,10,23,9,30,895.0,70.0,2.9,20.0,544.0,247.95,161.05
2017,10,23,9,45,908.0,72.0,3.05,21.0,584.0,302.03,208.28
2017,10,23,10,0,921.0,74.0,3.2,22.0,624.0,356.04,255.38
2017,10,23,10,15,930.5,75.5,3.2,22.5,657.5,408.04,300.49
2017,10,23,10,30,940.0,77.0,3.2,23.0,691.0,459.14,343.71
2017,10,23,10,45,945.0,79.0,3.25,24.0,716.5,507.49,382.96
2017,10,23,11,0,950.0,81.0,3.3,25.0,742.0,554.1,419.52
2017,10,23,11,15,954.0,81.5,3.15,25.0,760.0,596.84,453.27
2017,10,23,11,30,958.0,82.0,3.0,25.0,778.0,637.33,484.39
2017,10,23,11,45,955.5,85.0,2.95,25.5,786.0,673.76,511.08
2017,10,23,12,0,953.0,88.0,2.9,26.0,794.0,707.24,534.96
2017,10,23,12,15,952.5,88.0,2.75,26.0,794.0,736.06,555.69
2017,10,23,12,30,952.0,88.0,2.6,26.0,794.0,761.75,572.61
2017,10,23,12,45,948.0,88.0,2.5,26.5,784.5,781.66,584.54
2017,10,23,13,0,944.0,88.0,2.4,27.0,775.0,798.13,594.1
2017,10,23,13,15,939.0,87.5,2.2,27.0,757.5,809.82,600.89
2017,10,23,13,30,934.0,87.0,2.0,27.0,740.0,817.96,605.27
2017,10,23,13,45,924.0,86.5,1.85,27.5,714.0,818.67,603.93
2017,10,23,14,0,914.0,86.0,1.7,28.0,688.0,815.82,600.35
2017,10,23,14,15,903.5,84.5,1.5,28.0,655.0,808.01,594.24
2017,10,23,14,30,893.0,83.0,1.3,28.0,622.0,796.82,585.93
2017,10,23,14,45,876.5,81.5,1.15,28.0,581.5,777.77,573.0
2017,10,23,15,0,860.0,80.0,1.0,28.0,541.0,755.77,558.2
2017,10,23,15,15,839.5,77.0,0.85,27.5,495.5,731.82,543.14
2017,10,23,15,30,819.0,74.0,0.7,27.0,450.0,699.97,522.58
2017,10,23,15,45,789.0,70.5,0.55,27.0,399.5,658.6,494.29
2017,10,23,16,0,759.0,67.0,0.4,27.0,349.0,615.8,464.65
2017,10,23,16,15,715.5,62.0,0.45,26.0,296.0,561.27,429.02
2017,10,23,16,30,672.0,57.0,0.5,25.0,243.0,506.85,391.32
2017,10,23,16,45,603.0,50.5,0.55,24.5,190.0,440.44,341.37
2017,10,23,17,0,534.0,44.0,0.6,24.0,137.0,373.7,288.26
2017,10,23,17,15,411.0,33.5,0.7,23.0,89.5,278.37,210.42
2017,10,23,17,30,288.0,23.0,0.8,22.0,42.0,186.44,102.84
2017,10,23,17,45,144.0,11.5,0.95,21.0,21.0,72.6,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,148.5,9.0,3.15,11.5,17.0,8.58,0.0
2017,10,24,7,0,297.0,18.0,3.4,12.0,34.0,15.64,0.0
2017,10,24,7,15,428.0,28.0,3.45,12.5,81.0,23.54,14.43
2017,10,24,7,30,559.0,38.0,3.5,13.0,128.0,31.09,21.86
2017,10,24,7,45,630.0,44.0,3.6,14.0,181.5,34.55,25.2
2017,10,24,8,0,701.0,50.0,3.7,15.0,235.0,37.97,28.3
2017,10,24,8,15,745.0,54.5,3.85,16.0,289.0,39.99,30.0
2017,10,24,8,30,789.0,59.0,4.0,17.0,343.0,41.98,31.57
2017,10,24,8,45,817.5,62.5,4.2,18.0,394.0,76.44,38.09
2017,10,24,9,0,846.0,66.0,4.4,19.0,445.0,136.02,72.53
2017,10,24,9,15,866.5,68.5,4.55,19.5,491.5,189.75,112.8
2017,10,24,9,30,887.0,71.0,4.7,20.0,538.0,244.71,159.17
2017,10,24,9,45,900.5,73.5,4.85,20.5,578.0,298.83,207.12
2017,10,24,10,0,914.0,76.0,5.0,21.0,618.0,352.97,255.33
2017,10,24,10,15,924.0,77.5,5.05,21.5,651.5,404.74,301.05
2017,10,24,10,30,934.0,79.0,5.1,22.0,685.0,455.66,345.04
2017,10,24,10,45,940.5,80.0,5.15,22.5,711.0,503.48,385.5
2017,10,24,11,0,947.0,81.0,5.2,23.0,737.0,549.66,423.57
2017,10,24,11,15,951.5,82.0,5.25,23.0,755.0,592.93,459.3
2017,10,24,11,30,956.0,83.0,5.3,23.0,773.0,634.01,492.61
2017,10,24,11,45,955.0,85.0,5.35,23.5,781.5,670.29,520.67
2017,10,24,12,0,954.0,87.0,5.4,24.0,790.0,703.7,545.99
2017,10,24,12,15,955.0,87.0,5.45,24.0,791.0,733.49,569.37
2017,10,24,12,30,956.0,87.0,5.5,24.0,792.0,760.22,589.17
2017,10,24,12,45,956.5,85.5,5.6,24.0,784.5,781.89,605.35
2017,10,24,13,0,957.0,84.0,5.7,24.0,777.0,800.22,619.26
2017,10,24,13,15,954.0,83.5,5.7,24.0,761.0,813.52,629.26
2017,10,24,13,30,951.0,83.0,5.7,24.0,745.0,823.28,636.87
2017,10,24,13,45,948.0,80.5,5.75,24.0,720.5,827.3,640.77
2017,10,24,14,0,945.0,78.0,5.8,24.0,696.0,827.69,642.24
2017,10,24,14,15,936.5,76.5,5.8,23.5,664.0,821.32,640.05
2017,10,24,14,30,928.0,75.0,5.8,23.0,632.0,811.45,635.47
2017,10,24,14,45,917.0,73.0,5.85,23.0,592.5,795.69,625.66
2017,10,24,15,0,906.0,71.0,5.9,23.0,553.0,776.73,613.55
2017,10,24,15,15,887.5,68.5,5.8,22.5,507.0,748.57,595.19
2017,10,24,15,30,869.0,66.0,5.7,22.0,461.0,717.83,574.73
2017,10,24,15,45,841.5,63.0,5.65,22.0,410.0,677.84,546.0
2017,10,24,16,0,814.0,60.0,5.6,22.0,359.0,641.63,519.65
2017,10,24,16,15,772.0,55.5,5.2,21.5,305.0,587.34,477.68
2017,10,24,16,30,730.0,51.0,4.8,21.0,251.0,533.0,433.72
2017,10,24,16,45,660.5,45.5,4.4,20.5,196.0,461.72,374.44
2017,10,24,17,0,591.0,40.0,4.0,20.0,141.0,393.18,315.04
2017,10,24,17,15,464.0,30.5,3.6,19.0,92.0,294.59,229.01
2017,10,24,17,30,337.0,21.0,3.2,18.0,43.0,199.17,101.55
2017,10,24,17,45,168.5,10.5,2.8,17.0,21.5,81.57,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,153.0,9.0,2.15,9.5,17.0,8.58,0.0
2017,10,25,7,0,306.0,18.0,2.3,10.0,34.0,15.77,0.0
2017,10,25,7,15,442.0,27.5,2.6,11.0,81.5,23.18,14.15
2017,10,25,7,30,578.0,37.0,2.9,12.0,129.0,30.29,21.23
2017,10,25,7,45,649.0,43.5,3.2,13.0,183.0,34.26,25.04
2017,10,25,8,0,720.0,50.0,3.5,14.0,237.0,38.14,28.57
2017,10,25,8,15,764.0,54.0,3.3,15.0,291.5,39.75,29.92
2017,10,25,8,30,808.0,58.0,3.1,16.0,346.0,41.37,31.18
2017,10,25,8,45,837.0,61.5,2.95,17.0,397.5,80.59,42.25
2017,10,25,9,0,866.0,65.0,2.8,18.0,449.0,134.96,71.37
2017,10,25,9,15,886.0,67.5,2.85,19.0,496.0,189.6,111.74
2017,10,25,9,30,906.0,70.0,2.9,20.0,543.0,245.38,158.13
2017,10,25,9,45,920.5,71.5,2.95,21.0,584.0,299.81,205.47
2017,10,25,10,0,935.0,73.0,3.0,22.0,625.0,354.29,252.86
2017,10,25,10,15,945.0,74.5,3.0,22.5,659.0,406.97,298.54
2017,10,25,10,30,955.0,76.0,3.0,23.0,693.0,458.76,342.34
2017,10,25,10,45,962.0,77.0,3.05,23.5,719.5,507.62,382.78
2017,10,25,11,0,969.0,78.0,3.1,24.0,746.0,554.86,420.78
2017,10,25,11,15,973.0,79.0,3.1,24.0,764.0,598.63,455.86
2017,10,25,11,30,977.0,80.0,3.1,24.0,782.0,640.12,488.41
2017,10,25,11,45,971.5,84.5,3.15,24.5,789.5,676.69,515.77
2017,10,25,12,0,966.0,89.0,3.2,25.0,797.0,710.1,540.22
2017,10,25,12,15,966.0,89.0,3.15,25.0,797.5,739.54,562.15
2017,10,25,12,30,966.0,89.0,3.1,25.0,798.0,765.83,580.64
2017,10,25,12,45,964.5,88.0,3.05,25.5,789.0,786.78,593.82
2017,10,25,13,0,963.0,87.0,3.0,26.0,780.0,804.29,604.65
2017,10,25,13,15,958.0,86.5,2.9,26.0,762.5,816.19,612.6
2017,10,25,13,30,953.0,86.0,2.8,26.0,745.0,824.49,618.21
2017,10,25,13,45,946.5,84.5,2.7,26.0,719.5,826.95,619.98
2017,10,25,14,0,940.0,83.0,2.6,26.0,694.0,825.78,619.45
2017,10,25,14,15,929.5,81.5,2.5,26.0,660.5,817.95,614.53
2017,10,25,14,30,919.0,80.0,2.4,26.0,627.0,806.67,607.42
2017,10,25,14,45,888.5,83.0,2.3,26.0,583.5,781.95,591.2
2017,10,25,15,0,858.0,86.0,2.2,26.0,540.0,760.08,577.07
2017,10,25,15,15,835.5,83.0,2.0,25.5,493.5,729.42,557.15
2017,10,25,15,30,813.0,80.0,1.8,25.0,447.0,696.36,535.36
2017,10,25,15,45,782.0,76.0,1.6,25.0,396.0,654.06,505.63
2017,10,25,16,0,751.0,72.0,1.4,25.0,345.0,610.33,473.97
2017,10,25,16,15,704.0,66.5,1.2,24.5,291.5,553.44,432.03
2017,10,25,16,30,657.0,61.0,1.0,24.0,238.0,501.21,391.9
2017,10,25,16,45,583.0,53.5,0.85,23.5,184.5,428.08,334.56
2017,10,25,17,0,509.0,46.0,0.7,23.0,131.0,358.45,277.39
2017,10,25,17,15,377.5,34.0,0.8,22.0,84.0,259.01,195.11
2017,10,25,17,30,246.0,22.0,0.9,21.0,37.0,161.01,68.0
2017,10,25,17,45,123.0,11.0,1.05,20.0,18.5,62.31,0.0
2017,10,25,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,26,6,45,100.0,9.5,3.5,11.5,14.5,9.05,0.0
2017,10,26,7,0,200.0,19.0,3.7,12.0,29.0,15.5,0.0
2017,10,26,7,15,341.0,31.5,3.85,12.5,74.0,25.01,15.46
2017,10,26,7,30,482.0,44.0,4.0,13.0,119.0,34.0,24.35
2017,10,26,7,45,561.5,52.5,4.15,14.0,172.5,38.94,29.06
2017,10,26,8,0,641.0,61.0,4.3,15.0,226.0,43.7,33.38
2017,10,26,8,15,690.0,66.5,4.55,16.0,279.5,45.8,35.14
2017,10,26,8,30,739.0,72.0,4.8,17.0,333.0,52.8,41.12
2017,10,26,8,45,771.5,76.5,5.05,18.0,384.0,82.04,45.81
2017,10,26,9,0,804.0,81.0,5.3,19.0,435.0,133.92,73.22
2017,10,26,9,15,826.5,84.0,5.65,20.0,481.5,186.11,111.46
2017,10,26,9,30,849.0,87.0,6.0,21.0,528.0,239.94,156.15
2017,10,26,9,45,864.5,90.0,6.35,22.0,568.5,293.36,202.81
2017,10,26,10,0,880.0,93.0,6.7,23.0,609.0,347.14,250.06
2017,10,26,10,15,891.5,94.5,6.65,23.5,642.5,402.34,298.17
2017,10,26,10,30,903.0,96.0,6.6,24.0,676.0,452.4,341.3
2017,10,26,10,45,909.0,98.0,6.6,24.5,701.5,499.54,381.2
2017,10,26,11,0,915.0,100.0,6.6,25.0,727.0,545.11,418.79
2017,10,26,11,15,919.5,101.0,6.55,25.5,744.5,587.2,452.66
2017,10,26,11,30,924.0,102.0,6.5,26.0,762.0,627.19,484.04
2017,10,26,11,45,937.5,96.5,6.5,26.5,773.0,664.23,512.77
2017,10,26,12,0,951.0,91.0,6.5,27.0,784.0,699.17,539.36
2017,10,26,12,15,950.5,91.0,6.45,27.0,784.0,727.82,561.65
2017,10,26,12,30,950.0,91.0,6.4,27.0,784.0,753.34,580.77
2017,10,26,12,45,943.5,92.0,6.4,27.5,774.0,772.38,593.46
2017,10,26,13,0,937.0,93.0,6.4,28.0,764.0,787.91,603.71
2017,10,26,13,15,931.5,92.5,6.35,28.0,746.0,799.13,612.0
2017,10,26,13,30,926.0,92.0,6.3,28.0,728.0,806.82,617.92
2017,10,26,13,45,915.0,91.5,6.3,28.0,701.5,806.79,618.66
2017,10,26,14,0,904.0,91.0,6.3,28.0,675.0,803.24,617.07
2017,10,26,14,15,892.5,89.5,6.2,28.0,641.5,794.78,611.73
2017,10,26,14,30,881.0,88.0,6.1,28.0,608.0,783.02,604.16
2017,10,26,14,45,863.0,86.0,6.05,28.0,567.5,767.85,594.43
2017,10,26,15,0,845.0,84.0,6.0,28.0,527.0,744.66,578.93
2017,10,26,15,15,822.5,81.0,5.8,27.5,481.5,714.25,558.75
2017,10,26,15,30,800.0,78.0,5.6,27.0,436.0,681.5,536.64
2017,10,26,15,45,766.5,74.0,5.45,27.0,385.0,637.86,505.14
2017,10,26,16,0,733.0,70.0,5.3,27.0,334.0,592.98,471.59
2017,10,26,16,15,685.5,64.5,4.85,26.0,281.5,540.0,431.32
2017,10,26,16,30,638.0,59.0,4.4,25.0,229.0,484.57,387.7
2017,10,26,16,45,559.0,52.0,4.0,24.5,176.0,410.15,326.97
2017,10,26,17,0,480.0,45.0,3.6,24.0,123.0,339.66,267.07
2017,10,26,17,15,350.5,33.0,3.45,23.0,78.0,242.95,183.82
2017,10,26,17,30,221.0,21.0,3.3,22.0,33.0,146.32,48.05
2017,10,26,17,45,110.5,10.5,3.15,21.0,16.5,56.21,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,71.5,8.5,6.9,10.0,12.0,8.1,0.0
2017,10,27,7,0,143.0,17.0,7.1,10.0,24.0,13.65,0.0
2017,10,27,7,15,271.0,32.0,7.25,10.0,66.0,25.58,15.96
2017,10,27,7,30,399.0,47.0,7.4,10.0,108.0,36.86,27.14
2017,10,27,7,45,473.5,57.5,7.6,10.5,158.0,43.38,33.44
2017,10,27,8,0,548.0,68.0,7.8,11.0,208.0,49.62,39.24
2017,10,27,8,15,599.5,75.5,7.8,11.0,259.5,53.0,42.36
2017,10,27,8,30,651.0,83.0,7.8,11.0,311.0,56.26,45.26
2017,10,27,8,45,681.5,89.5,7.8,11.5,359.5,82.18,50.15
2017,10,27,9,0,712.0,96.0,7.8,12.0,408.0,130.74,76.78
2017,10,27,9,15,737.5,100.5,7.75,12.0,453.5,179.9,113.9
2017,10,27,9,30,763.0,105.0,7.7,12.0,499.0,231.15,157.91
2017,10,27,9,45,772.5,112.0,7.7,12.5,537.0,282.26,204.35
2017,10,27,10,0,782.0,119.0,7.7,13.0,575.0,333.36,251.15
2017,10,27,10,15,795.5,121.5,7.6,13.5,608.0,385.5,298.17
2017,10,27,10,30,809.0,124.0,7.5,14.0,641.0,433.38,340.9
2017,10,27,10,45,813.0,128.5,7.45,14.5,665.5,478.43,380.5
2017,10,27,11,0,817.0,133.0,7.4,15.0,690.0,522.07,417.91
2017,10,27,11,15,584.0,224.5,7.35,15.0,628.0,514.25,413.14
2017,10,27,11,30,351.0,316.0,7.3,15.0,566.0,489.33,392.65
2017,10,27,11,45,222.5,330.5,7.25,15.5,490.0,440.82,353.11
2017,10,27,12,0,94.0,345.0,7.2,16.0,414.0,381.52,304.05
2017,10,27,12,15,110.5,349.0,7.15,16.0,430.0,402.17,320.91
2017,10,27,12,30,127.0,353.0,7.1,16.0,446.0,427.66,341.42
2017,10,27,12,45,114.5,346.5,7.05,16.0,429.5,414.47,331.09
2017,10,27,13,0,102.0,340.0,7.0,16.0,413.0,404.39,323.21
2017,10,27,13,15,130.5,335.0,6.9,16.0,426.0,432.48,346.36
2017,10,27,13,30,159.0,330.0,6.8,16.0,439.0,454.65,364.86
2017,10,27,13,45,221.0,310.5,6.7,16.0,456.0,487.17,392.55
2017,10,27,14,0,283.0,291.0,6.6,16.0,473.0,528.44,426.89
2017,10,27,14,15,217.5,282.0,6.55,16.0,417.5,463.13,374.98
2017,10,27,14,30,152.0,273.0,6.5,16.0,362.0,406.59,329.46
2017,10,27,14,45,213.5,248.0,6.45,16.0,364.5,428.37,349.49
2017,10,27,15,0,275.0,223.0,6.4,16.0,367.0,458.58,375.87
2017,10,27,15,15,266.5,203.0,6.3,15.5,332.5,429.47,354.05
2017,10,27,15,30,258.0,183.0,6.2,15.0,298.0,399.27,331.14
2017,10,27,15,45,242.0,166.0,6.15,14.5,264.0,366.58,305.62
2017,10,27,16,0,226.0,149.0,6.1,14.0,230.0,333.68,279.37
2017,10,27,16,15,369.0,113.0,5.9,13.5,220.5,389.04,327.96
2017,10,27,16,30,512.0,77.0,5.7,13.0,211.0,426.51,359.86
2017,10,27,16,45,454.5,64.0,5.55,12.5,162.5,361.76,303.56
2017,10,27,17,0,397.0,51.0,5.4,12.0,114.0,299.61,247.54
2017,10,27,17,15,276.0,35.5,5.0,11.5,71.5,207.08,162.91
2017,10,27,17,30,155.0,20.0,4.6,11.0,29.0,111.98,24.3
2017,10,27,17,45,77.5,10.0,4.25,10.5,14.5,41.71,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,124.0,8.0,3.05,2.5,13.5,7.63,0.0
2017,10,28,7,0,248.0,16.0,3.2,3.0,27.0,12.84,0.0
2017,10,28,7,15,393.5,27.0,3.25,3.5,73.0,21.11,12.5
2017,10,28,7,30,539.0,38.0,3.3,4.0,119.0,31.65,23.12
2017,10,28,7,45,611.0,45.5,3.35,5.0,172.0,36.45,27.88
2017,10,28,8,0,683.0,53.0,3.4,6.0,225.0,41.12,32.28
2017,10,28,8,15,730.0,58.5,3.65,7.0,279.0,43.85,34.7
2017,10,28,8,30,777.0,64.0,3.9,8.0,333.0,46.52,36.96
2017,10,28,8,45,804.5,68.5,4.15,9.0,383.5,72.64,40.85
2017,10,28,9,0,832.0,73.0,4.4,10.0,434.0,125.62,68.39
2017,10,28,9,15,853.5,76.0,4.4,10.5,480.5,178.93,108.2
2017,10,28,9,30,875.0,79.0,4.4,11.0,527.0,233.71,155.13
2017,10,28,9,45,886.0,83.0,4.4,11.5,567.0,292.97,208.48
2017,10,28,10,0,897.0,87.0,4.4,12.0,607.0,346.62,257.56
2017,10,28,10,15,908.0,88.5,4.3,12.0,640.5,397.71,304.43
2017,10,28,10,30,919.0,90.0,4.2,12.0,674.0,448.07,349.74
2017,10,28,10,45,924.0,92.5,4.15,12.5,699.0,495.69,391.17
2017,10,28,11,0,929.0,95.0,4.1,13.0,724.0,541.64,429.98
2017,10,28,11,15,933.5,96.0,4.05,13.5,741.5,584.07,465.01
2017,10,28,11,30,938.0,97.0,4.0,14.0,759.0,624.37,497.38
2017,10,28,11,45,939.0,98.0,4.0,14.5,768.0,660.25,525.7
2017,10,28,12,0,940.0,99.0,4.0,15.0,777.0,693.41,551.3
2017,10,28,12,15,940.0,99.0,4.0,15.0,777.0,722.09,574.13
2017,10,28,12,30,940.0,99.0,4.0,15.0,777.0,747.73,594.39
2017,10,28,12,45,937.5,98.5,4.0,15.0,768.0,767.93,609.41
2017,10,28,13,0,935.0,98.0,4.0,15.0,759.0,784.79,622.0
2017,10,28,13,15,930.0,97.0,4.0,15.0,742.0,795.87,630.51
2017,10,28,13,30,925.0,96.0,4.0,15.0,725.0,803.45,636.64
2017,10,28,13,45,918.0,94.0,4.0,15.5,699.5,804.93,637.31
2017,10,28,14,0,911.0,92.0,4.0,16.0,674.0,802.89,635.61
2017,10,28,14,15,900.0,90.0,3.95,16.0,640.5,794.34,630.3
2017,10,28,14,30,889.0,88.0,3.9,16.0,607.0,782.44,622.71
2017,10,28,14,45,873.5,85.5,3.9,16.0,567.0,768.57,614.01
2017,10,28,15,0,858.0,83.0,3.9,16.0,527.0,746.66,599.38
2017,10,28,15,15,835.0,80.0,3.8,15.5,480.5,715.86,578.79
2017,10,28,15,30,812.0,77.0,3.7,15.0,434.0,682.7,556.18
2017,10,28,15,45,780.5,72.5,3.65,15.0,383.5,639.85,524.86
2017,10,28,16,0,749.0,68.0,3.6,15.0,333.0,595.64,491.01
2017,10,28,16,15,701.0,63.0,3.1,14.5,279.5,539.35,445.86
2017,10,28,16,30,653.0,58.0,2.6,14.0,226.0,487.65,402.64
2017,10,28,16,45,577.5,50.0,2.15,13.5,173.5,414.1,340.28
2017,10,28,17,0,502.0,42.0,1.7,13.0,121.0,344.31,278.58
2017,10,28,17,15,365.0,30.5,1.55,12.0,75.5,244.78,189.29
2017,10,28,17,30,228.0,19.0,1.4,11.0,30.0,143.6,10.71
2017,10,28,17,45,114.0,9.5,1.3,10.0,15.0,56.04,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,120.5,8.0,2.2,4.5,13.0,7.63,0.0
2017,10,29,7,0,241.0,16.0,2.4,5.0,26.0,12.95,0.0
2017,10,29,7,15,388.5,26.5,2.7,6.0,71.0,20.77,11.9
2017,10,29,7,30,536.0,37.0,3.0,7.0,116.0,30.8,22.03
2017,10,29,7,45,615.0,44.0,3.4,8.5,169.5,35.19,26.31
2017,10,29,8,0,694.0,51.0,3.8,10.0,223.0,39.49,30.26
2017,10,29,8,15,741.5,55.5,3.75,11.0,277.0,41.45,31.97
2017,10,29,8,30,789.0,60.0,3.7,12.0,331.0,43.42,33.57
2017,10,29,8,45,820.0,63.5,3.7,13.0,382.5,67.01,36.29
2017,10,29,9,0,851.0,67.0,3.7,14.0,434.0,120.18,62.43
2017,10,29,9,15,872.5,70.0,3.75,15.0,480.5,180.13,106.46
2017,10,29,9,30,894.0,73.0,3.8,16.0,527.0,235.47,152.5
2017,10,29,9,45,909.0,75.0,3.85,17.0,568.0,289.46,200.04
2017,10,29,10,0,924.0,77.0,3.9,18.0,609.0,343.57,248.0
2017,10,29,10,15,934.0,78.5,3.75,18.5,642.5,395.39,293.93
2017,10,29,10,30,944.0,80.0,3.6,19.0,676.0,446.34,338.01
2017,10,29,10,45,950.5,81.5,3.45,20.0,701.5,494.64,378.01
2017,10,29,11,0,957.0,83.0,3.3,21.0,727.0,541.32,415.24
2017,10,29,11,15,961.0,83.5,3.25,21.0,744.5,583.91,450.03
2017,10,29,11,30,965.0,84.0,3.2,21.0,762.0,624.24,482.25
2017,10,29,11,45,965.5,85.0,3.15,21.5,770.5,660.52,509.73
2017,10,29,12,0,966.0,86.0,3.1,22.0,779.0,693.96,534.43
2017,10,29,12,15,966.0,86.0,3.05,22.0,779.0,723.14,556.58
2017,10,29,12,30,966.0,86.0,3.0,22.0,779.0,749.18,575.87
2017,10,29,12,45,964.0,85.5,3.0,22.5,770.5,770.06,589.52
2017,10,29,13,0,962.0,85.0,3.0,23.0,762.0,787.53,600.82
2017,10,29,13,15,957.5,84.0,2.95,23.0,744.5,799.14,609.02
2017,10,29,13,30,953.0,83.0,2.9,23.0,727.0,807.17,614.88
2017,10,29,13,45,946.5,81.5,2.9,23.0,701.5,809.55,617.28
2017,10,29,14,0,940.0,80.0,2.9,23.0,676.0,808.34,617.38
2017,10,29,14,15,929.0,78.5,2.85,23.0,643.0,800.15,612.49
2017,10,29,14,30,918.0,77.0,2.8,23.0,610.0,788.55,605.37
2017,10,29,14,45,896.5,77.5,2.8,23.0,568.5,768.1,592.43
2017,10,29,15,0,875.0,78.0,2.8,23.0,527.0,744.83,577.53
2017,10,29,15,15,853.5,75.0,2.65,22.5,481.0,720.15,561.85
2017,10,29,15,30,832.0,72.0,2.5,22.0,435.0,687.8,540.42
2017,10,29,15,45,801.0,68.0,2.45,22.0,384.0,645.57,510.88
2017,10,29,16,0,770.0,64.0,2.4,22.0,333.0,601.93,478.93
2017,10,29,16,15,723.5,59.0,2.1,21.0,279.5,546.25,437.04
2017,10,29,16,30,677.0,54.0,1.8,20.0,226.0,490.81,393.54
2017,10,29,16,45,601.5,47.0,1.55,19.0,173.0,417.34,334.01
2017,10,29,17,0,526.0,40.0,1.3,18.0,120.0,352.78,278.49
2017,10,29,17,15,386.5,29.0,1.4,17.0,74.5,252.31,189.72
2017,10,29,17,30,247.0,18.0,1.5,16.0,29.0,149.19,0.0
2017,10,29,17,45,123.5,9.0,1.6,15.0,14.5,59.09,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
