Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,8,0,658.0,41.0,2.6,8.0,160.0,33.21,24.46
2017,11,19,8,15,717.5,46.0,2.65,8.5,212.0,35.91,27.14
2017,11,19,8,30,777.0,51.0,2.7,9.0,264.0,38.62,29.66
2017,11,19,8,45,816.0,54.5,2.75,10.0,314.0,40.02,30.81
2017,11,19,9,0,855.0,58.0,2.8,11.0,364.0,68.39,38.26
2017,11,19,9,15,879.5,60.5,2.85,11.5,410.0,119.97,62.74
2017,11,19,9,30,904.0,63.0,2.9,12.0,456.0,173.1,100.71
2017,11,19,9,45,921.5,64.5,2.95,13.0,496.5,225.43,144.32
2017,11,19,10,0,939.0,66.0,3.0,14.0,537.0,278.11,190.79
2017,11,19,10,15,950.5,67.5,2.95,14.5,570.0,329.18,237.09
2017,11,19,10,30,962.0,69.0,2.9,15.0,603.0,379.54,282.35
2017,11,19,10,45,969.0,70.5,2.9,15.5,629.0,427.27,324.74
2017,11,19,11,0,976.0,72.0,2.9,16.0,655.0,473.43,364.73
2017,11,19,11,15,981.0,73.0,2.85,16.0,673.0,516.43,401.79
2017,11,19,11,30,986.0,74.0,2.8,16.0,691.0,557.28,436.2
2017,11,19,11,45,795.5,134.5,2.8,16.5,637.0,548.02,430.55
2017,11,19,12,0,605.0,195.0,2.8,17.0,583.0,527.35,414.9
2017,11,19,12,15,788.0,139.5,2.75,17.0,645.0,602.17,474.25
2017,11,19,12,30,971.0,84.0,2.7,17.0,707.0,680.32,534.92
2017,11,19,12,45,717.0,163.0,2.65,17.0,620.5,624.12,491.14
2017,11,19,13,0,463.0,242.0,2.6,17.0,534.0,550.73,434.01
2017,11,19,13,15,545.0,206.5,2.55,17.0,541.5,581.06,459.43
2017,11,19,13,30,627.0,171.0,2.5,17.0,549.0,613.75,485.84
2017,11,19,13,45,782.5,125.0,2.45,17.0,578.0,680.49,538.1
2017,11,19,14,0,938.0,79.0,2.4,17.0,607.0,738.0,582.09
2017,11,19,14,15,812.0,98.5,2.35,16.5,538.0,679.18,539.78
2017,11,19,14,30,686.0,118.0,2.3,16.0,469.0,616.45,493.73
2017,11,19,14,45,782.5,94.0,2.25,16.0,466.5,650.51,521.8
2017,11,19,15,0,879.0,70.0,2.2,16.0,464.0,677.2,543.38
2017,11,19,15,15,854.0,67.5,2.0,15.5,419.0,652.19,524.78
2017,11,19,15,30,829.0,65.0,1.8,15.0,374.0,620.42,501.14
2017,11,19,15,45,792.0,61.0,1.6,15.0,325.0,577.46,467.43
2017,11,19,16,0,755.0,57.0,1.4,15.0,276.0,533.37,431.91
2017,11,19,16,15,698.0,51.5,1.25,14.0,225.0,475.44,386.07
2017,11,19,16,30,641.0,46.0,1.1,13.0,174.0,418.31,338.65
2017,11,19,16,45,542.0,38.0,0.95,12.5,124.5,338.61,270.49
2017,11,19,17,0,443.0,30.0,0.8,12.0,75.0,270.39,205.16
2017,11,19,17,15,221.5,15.0,0.8,11.5,37.5,130.28,7.63
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,145.5,13.5,0.7,7.5,25.0,12.87,0.0
2017,11,20,7,30,291.0,27.0,0.7,8.0,50.0,21.87,11.27
2017,11,20,7,45,393.0,39.0,0.7,8.5,94.5,30.71,21.59
2017,11,20,8,0,495.0,51.0,0.7,9.0,139.0,39.14,29.72
2017,11,20,8,15,561.0,58.5,0.95,9.5,187.5,43.17,33.62
2017,11,20,8,30,627.0,66.0,1.2,10.0,236.0,47.12,37.26
2017,11,20,8,45,664.5,73.0,1.5,11.0,282.5,50.48,40.14
2017,11,20,9,0,702.0,80.0,1.8,12.0,329.0,70.05,43.44
2017,11,20,9,15,732.0,84.5,2.1,12.5,373.5,115.93,65.26
2017,11,20,9,30,762.0,89.0,2.4,13.0,418.0,164.32,99.3
2017,11,20,9,45,782.5,92.5,2.75,14.0,456.5,216.56,142.09
2017,11,20,10,0,803.0,96.0,3.1,15.0,495.0,265.29,184.35
2017,11,20,10,15,818.0,98.0,3.15,15.5,527.5,311.93,226.07
2017,11,20,10,30,833.0,100.0,3.2,16.0,560.0,358.54,267.54
2017,11,20,10,45,845.0,101.5,3.3,16.5,585.5,403.3,306.99
2017,11,20,11,0,857.0,103.0,3.4,17.0,611.0,447.25,344.94
2017,11,20,11,15,863.5,104.0,3.5,17.0,629.0,487.22,379.67
2017,11,20,11,30,870.0,105.0,3.6,17.0,647.0,525.48,412.35
2017,11,20,11,45,886.0,100.0,3.7,17.5,659.0,561.05,441.61
2017,11,20,12,0,902.0,95.0,3.8,18.0,671.0,595.1,469.11
2017,11,20,12,15,903.0,95.0,3.85,18.0,672.0,622.75,491.96
2017,11,20,12,30,904.0,95.0,3.9,18.0,673.0,647.61,512.4
2017,11,20,12,45,903.0,94.5,3.95,18.5,666.0,667.84,528.11
2017,11,20,13,0,902.0,94.0,4.0,19.0,659.0,685.01,541.32
2017,11,20,13,15,897.0,93.0,4.0,19.0,643.0,695.89,550.59
2017,11,20,13,30,892.0,92.0,4.0,19.0,627.0,703.5,557.38
2017,11,20,13,45,883.5,90.5,4.0,19.5,603.5,708.31,560.89
2017,11,20,14,0,875.0,89.0,4.0,20.0,580.0,706.8,559.78
2017,11,20,14,15,862.0,87.0,3.95,20.0,548.5,698.39,554.44
2017,11,20,14,30,849.0,85.0,3.9,20.0,517.0,686.81,546.73
2017,11,20,14,45,830.5,82.0,3.9,20.0,479.0,667.36,533.2
2017,11,20,15,0,812.0,79.0,3.9,20.0,441.0,645.14,517.41
2017,11,20,15,15,785.5,75.5,3.75,19.5,397.5,614.57,495.47
2017,11,20,15,30,759.0,72.0,3.6,19.0,354.0,581.93,471.42
2017,11,20,15,45,720.5,67.5,3.5,19.0,307.0,539.0,437.91
2017,11,20,16,0,682.0,63.0,3.4,19.0,260.0,498.71,405.36
2017,11,20,16,15,622.5,56.5,2.95,17.5,210.5,440.78,359.12
2017,11,20,16,30,563.0,50.0,2.5,16.0,161.0,384.24,311.88
2017,11,20,16,45,464.0,40.5,2.1,15.0,114.5,306.27,244.89
2017,11,20,17,0,365.0,31.0,1.7,14.0,68.0,234.08,177.03
2017,11,20,17,15,182.5,15.5,1.7,13.5,34.0,113.4,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,44.5,13.5,3.4,9.5,17.0,12.87,0.0
2017,11,21,7,30,89.0,27.0,3.6,10.0,34.0,22.32,10.9
2017,11,21,7,45,139.5,46.0,3.8,10.5,66.0,37.14,26.87
2017,11,21,8,0,190.0,65.0,4.0,11.0,98.0,51.48,40.33
2017,11,21,8,15,217.5,84.0,4.0,11.5,133.5,65.3,53.07
2017,11,21,8,30,245.0,103.0,4.0,12.0,169.0,78.63,65.11
2017,11,21,8,45,270.0,119.0,4.05,13.0,204.0,89.45,74.52
2017,11,21,9,0,295.0,135.0,4.1,14.0,239.0,106.87,81.2
2017,11,21,9,15,404.0,134.0,4.1,14.5,296.5,128.72,88.25
2017,11,21,9,30,513.0,133.0,4.1,15.0,354.0,166.39,111.46
2017,11,21,9,45,433.5,165.5,4.15,16.0,363.5,207.66,148.58
2017,11,21,10,0,354.0,198.0,4.2,17.0,373.0,244.18,182.32
2017,11,21,10,15,388.5,205.0,4.1,17.5,408.5,280.09,211.61
2017,11,21,10,30,423.0,212.0,4.0,18.0,444.0,316.46,241.51
2017,11,21,10,45,465.5,210.0,3.9,18.5,476.0,353.1,271.47
2017,11,21,11,0,508.0,208.0,3.8,19.0,508.0,392.27,303.24
2017,11,21,11,15,700.5,151.0,3.6,19.0,577.5,452.61,351.11
2017,11,21,11,30,893.0,94.0,3.4,19.0,647.0,524.76,408.32
2017,11,21,11,45,654.5,177.5,3.2,19.5,586.0,510.02,397.46
2017,11,21,12,0,416.0,261.0,3.0,20.0,525.0,476.17,370.71
2017,11,21,12,15,375.0,271.5,2.75,20.0,510.0,478.0,372.33
2017,11,21,12,30,334.0,282.0,2.5,20.0,495.0,476.78,371.13
2017,11,21,12,45,417.5,254.0,2.3,20.5,517.0,517.86,402.41
2017,11,21,13,0,501.0,226.0,2.1,21.0,539.0,556.47,431.25
2017,11,21,13,15,541.5,205.5,2.1,21.0,536.0,574.23,445.67
2017,11,21,13,30,582.0,185.0,2.1,21.0,533.0,590.35,459.06
2017,11,21,13,45,564.5,182.5,2.1,21.0,509.5,583.91,455.0
2017,11,21,14,0,547.0,180.0,2.1,21.0,486.0,575.12,449.33
2017,11,21,14,15,610.5,150.0,2.3,21.0,474.0,594.32,466.52
2017,11,21,14,30,674.0,120.0,2.5,21.0,462.0,606.51,478.44
2017,11,21,14,45,730.0,102.5,2.7,21.5,447.5,622.86,492.08
2017,11,21,15,0,786.0,85.0,2.9,22.0,433.0,632.5,500.64
2017,11,21,15,15,758.5,81.0,2.95,21.5,390.0,601.2,478.89
2017,11,21,15,30,731.0,77.0,3.0,21.0,347.0,570.95,457.44
2017,11,21,15,45,693.0,71.5,3.1,20.5,300.5,528.28,425.84
2017,11,21,16,0,655.0,66.0,3.2,20.0,254.0,484.87,392.4
2017,11,21,16,15,594.0,59.0,3.2,19.0,205.5,426.39,345.98
2017,11,21,16,30,533.0,52.0,3.2,18.0,157.0,369.38,298.57
2017,11,21,16,45,435.0,42.0,3.2,17.5,111.0,292.49,232.57
2017,11,21,17,0,337.0,32.0,3.2,17.0,65.0,221.28,165.57
2017,11,21,17,15,168.5,16.0,3.45,16.5,32.5,107.36,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,162.5,12.0,4.2,6.5,24.0,11.44,0.0
2017,11,22,7,30,325.0,24.0,4.4,7.0,48.0,19.29,8.25
2017,11,22,7,45,444.5,33.5,4.6,7.5,94.0,25.97,17.28
2017,11,22,8,0,564.0,43.0,4.8,8.0,140.0,32.4,23.61
2017,11,22,8,15,630.5,49.0,4.9,8.5,190.0,38.91,29.78
2017,11,22,8,30,697.0,55.0,5.0,9.0,240.0,42.34,33.0
2017,11,22,8,45,743.5,59.0,5.1,9.5,289.5,43.96,34.43
2017,11,22,9,0,790.0,63.0,5.2,10.0,339.0,58.47,35.53
2017,11,22,9,15,730.0,78.5,5.1,10.5,359.0,106.71,59.21
2017,11,22,9,30,670.0,94.0,5.0,11.0,379.0,152.44,94.67
2017,11,22,9,45,782.5,83.5,4.95,11.5,445.5,204.01,133.28
2017,11,22,10,0,895.0,73.0,4.9,12.0,512.0,265.52,183.47
2017,11,22,10,15,909.5,74.5,4.8,12.5,546.0,315.25,229.02
2017,11,22,10,30,924.0,76.0,4.7,13.0,580.0,364.61,274.11
2017,11,22,10,45,936.5,76.5,4.6,13.5,607.0,411.75,316.68
2017,11,22,11,0,949.0,77.0,4.5,14.0,634.0,457.85,357.35
2017,11,22,11,15,955.5,78.0,4.4,14.5,653.0,500.45,394.2
2017,11,22,11,30,962.0,79.0,4.3,15.0,672.0,541.11,428.4
2017,11,22,11,45,964.5,80.0,4.25,15.5,681.5,577.55,458.52
2017,11,22,12,0,967.0,81.0,4.2,16.0,691.0,611.41,485.83
2017,11,22,12,15,967.0,81.0,4.15,16.0,692.0,640.11,509.61
2017,11,22,12,30,967.0,81.0,4.1,16.0,693.0,665.8,530.68
2017,11,22,12,45,966.5,80.0,4.1,16.5,686.0,687.03,547.22
2017,11,22,13,0,966.0,79.0,4.1,17.0,679.0,704.99,561.05
2017,11,22,13,15,960.5,78.0,4.1,17.0,662.0,716.36,570.82
2017,11,22,13,30,955.0,77.0,4.1,17.0,645.0,724.22,577.91
2017,11,22,13,45,947.0,75.5,4.1,17.5,620.5,726.37,579.33
2017,11,22,14,0,939.0,74.0,4.1,18.0,596.0,725.03,578.13
2017,11,22,14,15,634.0,141.0,4.1,18.0,485.0,599.16,480.8
2017,11,22,14,30,329.0,208.0,4.1,18.0,374.0,452.31,364.27
2017,11,22,14,45,600.0,138.5,4.1,18.0,413.5,572.74,463.4
2017,11,22,15,0,871.0,69.0,4.1,18.0,453.0,668.26,540.55
2017,11,22,15,15,845.0,66.0,4.0,17.5,408.5,638.02,518.22
2017,11,22,15,30,819.0,63.0,3.9,17.0,364.0,605.55,494.28
2017,11,22,15,45,782.0,59.0,3.8,16.5,315.5,563.26,461.86
2017,11,22,16,0,745.0,55.0,3.7,16.0,267.0,519.89,427.38
2017,11,22,16,15,687.0,49.5,3.2,15.0,216.5,462.27,379.99
2017,11,22,16,30,629.0,44.0,2.7,14.0,166.0,405.57,331.29
2017,11,22,16,45,529.5,36.0,2.2,13.0,118.0,326.92,262.78
2017,11,22,17,0,430.0,28.0,1.7,12.0,70.0,253.31,191.49
2017,11,22,17,15,215.0,14.0,1.6,11.0,35.0,123.99,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,175.5,11.5,1.25,4.0,23.5,10.96,0.0
2017,11,23,7,30,351.0,23.0,1.4,5.0,47.0,18.49,7.16
2017,11,23,7,45,465.5,32.0,1.55,6.0,92.5,24.77,16.32
2017,11,23,8,0,580.0,41.0,1.7,7.0,138.0,33.68,24.9
2017,11,23,8,15,645.0,47.0,1.65,8.0,188.0,37.22,28.35
2017,11,23,8,30,710.0,53.0,1.6,9.0,238.0,40.74,31.58
2017,11,23,8,45,744.5,58.0,1.55,10.0,285.5,43.25,33.77
2017,11,23,9,0,779.0,63.0,1.5,11.0,333.0,56.04,35.12
2017,11,23,9,15,806.5,66.5,1.4,11.5,377.5,104.19,54.59
2017,11,23,9,30,834.0,70.0,1.3,12.0,422.0,154.47,88.45
2017,11,23,9,45,853.5,72.5,1.2,13.0,461.0,204.41,128.57
2017,11,23,10,0,873.0,75.0,1.1,14.0,500.0,255.13,172.02
2017,11,23,10,15,886.0,76.5,1.1,15.0,533.0,307.84,217.97
2017,11,23,10,30,899.0,78.0,1.1,16.0,566.0,355.62,259.51
2017,11,23,10,45,908.5,79.0,1.15,17.0,591.0,401.02,298.48
2017,11,23,11,0,918.0,80.0,1.2,18.0,616.0,445.19,335.36
2017,11,23,11,15,923.0,81.0,1.2,18.5,633.5,485.93,369.01
2017,11,23,11,30,928.0,82.0,1.2,19.0,651.0,524.7,400.15
2017,11,23,11,45,933.5,81.0,1.2,19.5,661.0,559.65,427.61
2017,11,23,12,0,939.0,80.0,1.2,20.0,671.0,592.24,452.6
2017,11,23,12,15,939.0,80.0,1.2,20.0,671.5,620.16,474.48
2017,11,23,12,30,939.0,80.0,1.2,20.0,672.0,645.15,493.87
2017,11,23,12,45,937.0,79.5,1.2,20.5,664.5,665.37,508.61
2017,11,23,13,0,935.0,79.0,1.2,21.0,657.0,682.38,520.83
2017,11,23,13,15,929.0,78.0,1.2,21.0,641.0,693.01,529.42
2017,11,23,13,30,923.0,77.0,1.2,21.0,625.0,700.24,535.59
2017,11,23,13,45,915.0,75.5,1.2,21.5,601.0,702.21,537.0
2017,11,23,14,0,907.0,74.0,1.2,22.0,577.0,700.8,535.8
2017,11,23,14,15,894.5,72.5,1.15,22.0,545.5,693.04,530.84
2017,11,23,14,30,882.0,71.0,1.1,22.0,514.0,682.09,523.8
2017,11,23,14,45,863.0,69.0,1.05,22.0,476.5,663.19,511.21
2017,11,23,15,0,844.0,67.0,1.0,22.0,439.0,645.93,499.25
2017,11,23,15,15,818.5,64.5,0.85,21.5,395.5,617.08,478.77
2017,11,23,15,30,793.0,62.0,0.7,21.0,352.0,586.1,456.32
2017,11,23,15,45,756.5,58.0,0.6,21.0,305.0,544.78,425.33
2017,11,23,16,0,720.0,54.0,0.5,21.0,258.0,502.45,392.66
2017,11,23,16,15,662.5,48.5,0.5,20.0,209.0,445.98,350.29
2017,11,23,16,30,605.0,43.0,0.5,19.0,160.0,390.5,306.35
2017,11,23,16,45,507.5,35.5,0.5,18.5,113.5,314.44,243.55
2017,11,23,17,0,410.0,28.0,0.5,18.0,67.0,249.5,181.72
2017,11,23,17,15,205.0,14.0,0.65,17.0,33.5,119.11,0.0
2017,11,23,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,170.5,10.5,2.3,8.0,22.0,10.01,0.0
2017,11,24,7,30,341.0,21.0,2.6,9.0,44.0,18.22,5.99
2017,11,24,7,45,455.0,30.0,2.95,10.0,88.5,25.17,16.27
2017,11,24,8,0,569.0,39.0,3.3,11.0,133.0,31.87,22.8
2017,11,24,8,15,634.0,44.5,3.15,11.5,181.5,35.04,25.92
2017,11,24,8,30,699.0,50.0,3.0,12.0,230.0,38.2,28.87
2017,11,24,8,45,739.5,54.0,2.9,13.0,278.0,39.98,30.39
2017,11,24,9,0,780.0,58.0,2.8,14.0,326.0,49.72,30.92
2017,11,24,9,15,807.5,61.0,3.0,15.0,370.0,97.36,48.8
2017,11,24,9,30,835.0,64.0,3.2,16.0,414.0,147.12,81.41
2017,11,24,9,45,853.5,66.0,3.45,17.5,452.5,201.27,124.48
2017,11,24,10,0,872.0,68.0,3.7,19.0,491.0,250.84,166.72
2017,11,24,10,15,885.0,70.0,3.75,19.5,523.5,299.28,209.84
2017,11,24,10,30,898.0,72.0,3.8,20.0,556.0,347.29,252.56
2017,11,24,10,45,906.0,73.5,3.9,21.0,581.0,392.41,291.96
2017,11,24,11,0,914.0,75.0,4.0,22.0,606.0,436.21,329.29
2017,11,24,11,15,919.5,76.0,4.05,22.5,623.5,476.92,363.83
2017,11,24,11,30,925.0,77.0,4.1,23.0,641.0,515.71,395.96
2017,11,24,11,45,922.5,79.5,4.15,23.5,649.5,549.76,423.71
2017,11,24,12,0,920.0,82.0,4.2,24.0,658.0,581.07,448.69
2017,11,24,12,15,920.0,82.0,4.25,24.0,659.0,608.51,471.17
2017,11,24,12,30,920.0,82.0,4.3,24.0,660.0,633.08,491.17
2017,11,24,12,45,916.0,82.0,4.35,24.0,652.0,652.23,506.89
2017,11,24,13,0,912.0,82.0,4.4,24.0,644.0,668.2,520.06
2017,11,24,13,15,906.5,81.5,4.45,24.0,628.5,679.44,529.75
2017,11,24,13,30,901.0,81.0,4.5,24.0,613.0,687.41,536.95
2017,11,24,13,45,892.5,79.5,4.55,24.0,589.5,689.01,539.46
2017,11,24,14,0,884.0,78.0,4.6,24.0,566.0,687.31,539.53
2017,11,24,14,15,760.0,103.5,4.6,24.0,507.0,638.06,502.49
2017,11,24,14,30,636.0,129.0,4.6,24.0,448.0,585.16,462.34
2017,11,24,14,45,713.5,104.0,4.65,24.0,436.5,607.84,481.87
2017,11,24,15,0,791.0,79.0,4.7,24.0,425.0,623.09,495.43
2017,11,24,15,15,764.5,75.5,4.45,23.5,383.0,593.31,473.46
2017,11,24,15,30,738.0,72.0,4.2,23.0,341.0,561.53,449.84
2017,11,24,15,45,698.5,67.5,4.0,22.5,294.5,522.06,419.67
2017,11,24,16,0,659.0,63.0,3.8,22.0,248.0,479.32,385.98
2017,11,24,16,15,599.5,56.0,3.4,20.5,200.5,422.14,340.63
2017,11,24,16,30,540.0,49.0,3.0,19.0,153.0,366.36,294.33
2017,11,24,16,45,442.0,39.5,2.65,18.0,108.0,290.61,229.56
2017,11,24,17,0,344.0,30.0,2.3,17.0,63.0,220.62,162.79
2017,11,24,17,15,172.0,15.0,2.4,16.5,31.5,105.92,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,111.5,11.5,1.35,8.5,19.0,10.96,0.0
2017,11,25,7,30,223.0,23.0,1.5,9.0,38.0,18.69,5.32
2017,11,25,7,45,339.5,35.5,1.7,10.0,80.0,28.19,18.84
2017,11,25,8,0,456.0,48.0,1.9,11.0,122.0,37.25,27.57
2017,11,25,8,15,527.5,56.5,1.7,11.5,170.0,42.25,32.4
2017,11,25,8,30,599.0,65.0,1.5,12.0,218.0,47.12,36.91
2017,11,25,8,45,647.5,70.5,1.35,13.0,265.0,49.31,38.77
2017,11,25,9,0,696.0,76.0,1.2,14.0,312.0,56.69,45.16
2017,11,25,9,15,727.5,80.0,1.1,15.0,356.0,101.31,55.48
2017,11,25,9,30,759.0,84.0,1.0,16.0,400.0,152.97,89.35
2017,11,25,9,45,781.5,87.5,0.95,17.0,439.0,200.34,125.97
2017,11,25,10,0,804.0,91.0,0.9,18.0,478.0,248.96,166.32
2017,11,25,10,15,819.0,93.5,0.9,18.5,510.5,295.7,206.66
2017,11,25,10,30,834.0,96.0,0.9,19.0,543.0,342.42,246.8
2017,11,25,10,45,844.0,98.0,0.9,20.0,568.5,386.66,283.88
2017,11,25,11,0,854.0,100.0,0.9,21.0,594.0,429.95,319.11
2017,11,25,11,15,860.5,101.0,1.0,21.5,611.5,469.63,351.77
2017,11,25,11,30,867.0,102.0,1.1,22.0,629.0,507.64,382.37
2017,11,25,11,45,888.0,95.0,1.25,22.5,642.0,544.24,411.6
2017,11,25,12,0,909.0,88.0,1.4,23.0,655.0,578.22,438.43
2017,11,25,12,15,909.0,88.5,1.5,23.5,656.0,605.96,459.85
2017,11,25,12,30,909.0,89.0,1.6,24.0,657.0,630.88,478.89
2017,11,25,12,45,904.5,89.0,1.7,24.5,649.0,649.65,493.25
2017,11,25,13,0,900.0,89.0,1.8,25.0,641.0,665.25,505.16
2017,11,25,13,15,894.0,88.0,1.85,25.0,625.5,675.64,513.96
2017,11,25,13,30,888.0,87.0,1.9,25.0,610.0,682.77,520.41
2017,11,25,13,45,877.0,86.5,2.0,25.5,586.0,683.86,521.82
2017,11,25,14,0,866.0,86.0,2.1,26.0,562.0,685.26,523.29
2017,11,25,14,15,852.0,84.0,2.1,26.0,531.0,676.58,518.14
2017,11,25,14,30,838.0,82.0,2.1,26.0,500.0,664.8,510.76
2017,11,25,14,45,817.0,80.0,2.15,26.0,462.5,645.41,498.07
2017,11,25,15,0,796.0,78.0,2.2,26.0,425.0,623.37,483.24
2017,11,25,15,15,768.5,74.5,2.05,25.5,382.5,593.01,461.99
2017,11,25,15,30,741.0,71.0,1.9,25.0,340.0,560.66,438.78
2017,11,25,15,45,700.0,66.5,1.75,24.5,293.5,517.32,406.64
2017,11,25,16,0,659.0,62.0,1.6,24.0,247.0,476.79,375.46
2017,11,25,16,15,598.0,55.5,1.55,22.5,199.5,419.56,331.95
2017,11,25,16,30,537.0,49.0,1.5,21.0,152.0,363.81,287.31
2017,11,25,16,45,436.0,39.5,1.45,20.0,107.0,286.89,223.31
2017,11,25,17,0,335.0,30.0,1.4,19.0,62.0,215.91,156.9
2017,11,25,17,15,167.5,15.0,1.5,18.5,31.0,103.53,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,117.5,11.0,1.9,9.5,18.5,10.48,0.0
2017,11,26,7,30,235.0,22.0,2.2,10.0,37.0,17.86,3.65
2017,11,26,7,45,353.0,33.5,2.5,11.0,78.5,26.47,17.15
2017,11,26,8,0,471.0,45.0,2.8,12.0,120.0,34.67,25.12
2017,11,26,8,15,541.5,53.0,2.65,12.5,167.5,39.37,29.65
2017,11,26,8,30,612.0,61.0,2.5,13.0,215.0,43.93,33.87
2017,11,26,8,45,656.5,66.5,2.4,14.0,261.5,46.26,35.87
2017,11,26,9,0,701.0,72.0,2.3,15.0,308.0,51.61,40.46
2017,11,26,9,15,731.5,76.0,2.15,16.0,351.5,100.8,55.45
2017,11,26,9,30,762.0,80.0,2.0,17.0,395.0,147.63,84.89
2017,11,26,9,45,783.5,83.0,1.9,18.0,433.0,194.45,121.07
2017,11,26,10,0,805.0,86.0,1.8,19.0,471.0,242.4,161.11
2017,11,26,10,15,820.0,88.5,1.65,19.5,503.5,289.08,201.6
2017,11,26,10,30,835.0,91.0,1.5,20.0,536.0,335.74,241.85
2017,11,26,10,45,845.5,93.0,1.4,21.0,561.5,380.1,279.17
2017,11,26,11,0,856.0,95.0,1.3,22.0,587.0,423.56,314.56
2017,11,26,11,15,862.5,96.0,1.3,22.5,604.5,463.23,346.99
2017,11,26,11,30,869.0,97.0,1.3,23.0,622.0,501.23,377.23
2017,11,26,11,45,867.5,99.5,1.35,23.5,631.0,534.8,403.66
2017,11,26,12,0,866.0,102.0,1.4,24.0,640.0,565.87,427.59
2017,11,26,12,15,866.5,102.0,1.45,24.0,641.0,593.0,449.07
2017,11,26,12,30,867.0,102.0,1.5,24.0,642.0,617.45,468.31
2017,11,26,12,45,864.0,101.5,1.55,24.0,635.0,636.5,483.47
2017,11,26,13,0,861.0,101.0,1.6,24.0,628.0,652.53,496.34
2017,11,26,13,15,855.5,100.0,1.6,24.0,612.5,663.38,505.09
2017,11,26,13,30,850.0,99.0,1.6,24.0,597.0,671.07,511.56
2017,11,26,13,45,841.0,97.5,1.6,24.5,574.5,672.75,512.76
2017,11,26,14,0,832.0,96.0,1.6,25.0,552.0,671.25,511.71
2017,11,26,14,15,818.5,93.5,1.55,24.5,522.0,662.53,507.19
2017,11,26,14,30,805.0,91.0,1.5,24.0,492.0,650.8,500.48
2017,11,26,14,45,766.0,94.0,1.45,24.0,452.5,625.34,482.59
2017,11,26,15,0,727.0,97.0,1.4,24.0,413.0,600.73,465.07
2017,11,26,15,15,698.0,92.0,1.3,23.5,371.0,569.16,443.08
2017,11,26,15,30,669.0,87.0,1.2,23.0,329.0,535.85,419.3
2017,11,26,15,45,630.5,80.5,1.15,23.0,284.5,493.69,387.74
2017,11,26,16,0,592.0,74.0,1.1,23.0,240.0,450.86,354.71
2017,11,26,16,15,530.0,65.5,1.05,22.0,193.0,392.5,309.78
2017,11,26,16,30,468.0,57.0,1.0,21.0,146.0,335.62,264.01
2017,11,26,16,45,374.5,45.0,1.0,20.0,102.5,261.76,203.0
2017,11,26,17,0,281.0,33.0,1.0,19.0,59.0,193.33,139.58
2017,11,26,17,15,140.5,16.5,1.05,18.0,29.5,93.45,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,90.5,11.5,1.6,10.5,17.0,10.96,0.0
2017,11,27,7,30,181.0,23.0,1.9,11.0,34.0,18.2,2.37
2017,11,27,7,45,294.5,37.0,2.2,12.0,74.5,29.97,19.97
2017,11,27,8,0,408.0,51.0,2.5,13.0,115.0,40.43,30.04
2017,11,27,8,15,481.0,60.5,2.65,14.0,161.0,46.18,35.48
2017,11,27,8,30,554.0,70.0,2.8,15.0,207.0,51.76,40.52
2017,11,27,8,45,603.0,76.5,2.95,16.0,253.5,54.55,42.9
2017,11,27,9,0,652.0,83.0,3.1,17.0,300.0,58.16,45.88
2017,11,27,9,15,685.0,88.0,3.35,17.5,343.5,101.1,57.58
2017,11,27,9,30,718.0,93.0,3.6,18.0,387.0,146.96,86.24
2017,11,27,9,45,741.5,96.5,3.9,19.0,425.5,192.71,121.35
2017,11,27,10,0,765.0,100.0,4.2,20.0,464.0,239.85,160.71
2017,11,27,10,15,782.0,102.5,4.2,20.5,496.5,289.32,203.58
2017,11,27,10,30,799.0,105.0,4.2,21.0,529.0,334.9,243.48
2017,11,27,10,45,811.0,107.0,4.25,21.5,554.5,378.3,281.38
2017,11,27,11,0,823.0,109.0,4.3,22.0,580.0,421.02,318.02
2017,11,27,11,15,830.5,110.0,4.35,22.0,597.5,459.97,351.7
2017,11,27,11,30,838.0,111.0,4.4,22.0,615.0,497.43,383.55
2017,11,27,11,45,589.0,190.5,4.45,22.5,548.0,475.13,368.17
2017,11,27,12,0,340.0,270.0,4.5,23.0,481.0,435.98,338.05
2017,11,27,12,15,612.0,183.0,4.5,23.0,562.5,525.64,409.37
2017,11,27,12,30,884.0,96.0,4.5,23.0,644.0,618.0,482.17
2017,11,27,12,45,882.0,95.5,4.55,23.5,637.5,637.44,497.0
2017,11,27,13,0,880.0,95.0,4.6,24.0,631.0,655.82,511.07
2017,11,27,13,15,874.5,94.0,4.6,24.0,615.5,666.94,520.47
2017,11,27,13,30,869.0,93.0,4.6,24.0,600.0,674.84,527.43
2017,11,27,13,45,860.5,91.0,4.6,24.0,577.5,676.46,529.74
2017,11,27,14,0,852.0,89.0,4.6,24.0,555.0,674.85,529.63
2017,11,27,14,15,839.0,87.5,4.55,24.0,525.0,667.61,525.08
2017,11,27,14,30,826.0,86.0,4.5,24.0,495.0,657.32,518.21
2017,11,27,14,45,808.0,83.0,4.45,24.0,458.5,639.12,505.37
2017,11,27,15,0,790.0,80.0,4.4,24.0,422.0,618.21,490.34
2017,11,27,15,15,763.0,76.5,4.2,23.5,380.0,588.51,468.97
2017,11,27,15,30,736.0,73.0,4.0,23.0,338.0,556.79,445.56
2017,11,27,15,45,698.0,68.0,3.85,23.0,292.5,518.24,415.36
2017,11,27,16,0,660.0,63.0,3.7,23.0,247.0,476.18,381.57
2017,11,27,16,15,599.5,56.5,3.25,22.0,199.0,419.53,336.01
2017,11,27,16,30,539.0,50.0,2.8,21.0,151.0,364.26,289.7
2017,11,27,16,45,442.0,40.0,2.4,20.0,106.5,289.04,225.8
2017,11,27,17,0,345.0,30.0,2.0,19.0,62.0,219.46,158.91
2017,11,27,17,15,172.5,15.0,2.0,18.5,31.0,104.83,0.0
2017,11,27,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,105.5,11.0,2.5,10.5,16.5,10.48,0.0
2017,11,28,7,30,211.0,22.0,2.8,11.0,33.0,18.15,0.6
2017,11,28,7,45,341.0,33.0,3.15,12.0,75.0,26.3,16.71
2017,11,28,8,0,471.0,44.0,3.5,13.0,117.0,34.09,24.41
2017,11,28,8,15,545.0,51.5,3.7,14.0,164.0,38.38,28.53
2017,11,28,8,30,619.0,59.0,3.9,15.0,211.0,42.58,32.36
2017,11,28,8,45,671.0,63.0,4.15,16.0,258.5,43.8,33.37
2017,11,28,9,0,723.0,67.0,4.4,17.0,306.0,49.65,38.38
2017,11,28,9,15,754.0,71.0,4.7,17.5,350.0,93.58,49.92
2017,11,28,9,30,785.0,75.0,5.0,18.0,394.0,141.39,79.16
2017,11,28,9,45,810.5,76.5,5.3,19.0,433.5,188.52,115.18
2017,11,28,10,0,836.0,78.0,5.6,20.0,473.0,237.12,156.05
2017,11,28,10,15,850.5,80.0,5.6,20.5,505.5,284.52,198.09
2017,11,28,10,30,865.0,82.0,5.6,21.0,538.0,331.78,240.23
2017,11,28,10,45,877.0,83.0,5.7,21.5,564.0,380.05,282.82
2017,11,28,11,0,889.0,84.0,5.8,22.0,590.0,423.8,321.14
2017,11,28,11,15,895.0,84.5,5.8,22.5,608.0,463.39,355.35
2017,11,28,11,30,901.0,85.0,5.8,23.0,626.0,501.15,387.28
2017,11,28,11,45,900.0,87.5,5.8,23.5,634.5,535.33,415.64
2017,11,28,12,0,899.0,90.0,5.8,24.0,643.0,566.96,441.32
2017,11,28,12,15,899.0,90.0,5.7,24.0,644.5,594.04,463.71
2017,11,28,12,30,899.0,90.0,5.6,24.0,646.0,618.35,483.57
2017,11,28,12,45,893.5,91.0,5.55,24.5,638.5,637.48,498.33
2017,11,28,13,0,888.0,92.0,5.5,25.0,631.0,653.47,510.45
2017,11,28,13,15,882.0,91.0,5.4,25.0,615.5,663.93,519.18
2017,11,28,13,30,876.0,90.0,5.3,25.0,600.0,673.94,527.36
2017,11,28,13,45,863.0,90.0,5.2,25.0,576.0,674.87,528.74
2017,11,28,14,0,850.0,90.0,5.1,25.0,552.0,672.55,527.67
2017,11,28,14,15,836.0,88.0,5.0,25.0,522.0,664.2,522.13
2017,11,28,14,30,822.0,86.0,4.9,25.0,492.0,652.79,514.27
2017,11,28,14,45,795.0,85.0,4.8,25.0,454.0,631.05,498.49
2017,11,28,15,0,768.0,84.0,4.7,25.0,416.0,606.78,480.63
2017,11,28,15,15,739.5,80.5,4.4,24.5,374.0,579.17,460.23
2017,11,28,15,30,711.0,77.0,4.1,24.0,332.0,547.5,436.64
2017,11,28,15,45,666.0,72.5,3.8,24.0,286.0,503.24,401.88
2017,11,28,16,0,621.0,68.0,3.5,24.0,240.0,458.56,365.9
2017,11,28,16,15,558.0,60.5,3.0,22.5,193.0,400.46,319.93
2017,11,28,16,30,495.0,53.0,2.5,21.0,146.0,343.9,273.24
2017,11,28,16,45,391.0,42.5,2.05,20.0,102.0,266.14,207.53
2017,11,28,17,0,287.0,32.0,1.6,19.0,58.0,194.36,139.96
2017,11,28,17,15,143.5,16.0,1.55,18.5,29.0,93.46,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,10.5,3.4,9.5,15.0,10.01,0.0
2017,11,29,7,30,182.0,21.0,3.6,10.0,30.0,17.28,0.0
2017,11,29,7,45,314.5,33.0,3.8,10.5,71.0,26.43,16.81
2017,11,29,8,0,447.0,45.0,4.0,11.0,112.0,35.15,25.52
2017,11,29,8,15,523.0,53.0,4.1,11.5,159.5,39.82,30.1
2017,11,29,8,30,599.0,61.0,4.2,12.0,207.0,44.39,34.38
2017,11,29,8,45,651.5,66.0,4.3,12.5,254.5,46.31,36.12
2017,11,29,9,0,704.0,71.0,4.4,13.0,302.0,48.26,37.79
2017,11,29,9,15,737.0,75.0,4.35,13.5,346.0,94.05,52.46
