Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,9,30,770.0,79.0,4.3,14.0,390.0,141.07,80.99
2017,11,29,9,45,794.5,81.5,4.25,15.0,429.5,188.06,117.05
2017,11,29,10,0,819.0,84.0,4.2,16.0,469.0,236.47,157.92
2017,11,29,10,15,835.0,86.5,4.15,16.5,502.0,283.88,200.07
2017,11,29,10,30,851.0,89.0,4.1,17.0,535.0,331.35,242.46
2017,11,29,10,45,863.5,90.0,4.1,17.5,561.5,376.07,282.32
2017,11,29,11,0,876.0,91.0,4.1,18.0,588.0,420.0,320.77
2017,11,29,11,15,883.0,92.0,4.0,18.5,606.0,460.58,355.64
2017,11,29,11,30,890.0,93.0,3.9,19.0,624.0,500.95,389.32
2017,11,29,11,45,896.0,93.0,3.85,19.5,635.0,536.01,418.16
2017,11,29,12,0,902.0,93.0,3.8,20.0,646.0,568.9,444.63
2017,11,29,12,15,903.0,93.0,3.75,20.0,647.5,596.71,467.53
2017,11,29,12,30,904.0,93.0,3.7,20.0,649.0,621.79,487.96
2017,11,29,12,45,904.5,91.5,3.65,20.5,643.0,642.23,503.67
2017,11,29,13,0,905.0,90.0,3.6,21.0,637.0,659.67,516.87
2017,11,29,13,15,900.0,89.0,3.5,21.0,622.5,671.07,526.21
2017,11,29,13,30,895.0,88.0,3.4,21.0,608.0,679.23,533.04
2017,11,29,13,45,890.0,85.5,3.35,21.0,585.5,682.54,536.46
2017,11,29,14,0,885.0,83.0,3.3,21.0,563.0,682.58,537.45
2017,11,29,14,15,872.5,81.5,3.15,21.0,533.0,679.25,535.34
2017,11,29,14,30,860.0,80.0,3.0,21.0,503.0,669.37,528.42
2017,11,29,14,45,843.0,77.0,2.9,21.0,466.5,651.79,515.98
2017,11,29,15,0,826.0,74.0,2.8,21.0,430.0,631.39,501.27
2017,11,29,15,15,800.0,71.0,2.55,20.5,387.5,602.67,480.34
2017,11,29,15,30,774.0,68.0,2.3,20.0,345.0,571.83,457.3
2017,11,29,15,45,738.5,63.0,2.05,20.0,298.5,531.17,425.27
2017,11,29,16,0,703.0,58.0,1.8,20.0,252.0,489.4,391.47
2017,11,29,16,15,643.0,52.0,1.6,19.0,203.5,432.31,346.08
2017,11,29,16,30,583.0,46.0,1.4,18.0,155.0,380.79,302.92
2017,11,29,16,45,482.0,37.5,1.2,17.0,109.0,304.47,238.28
2017,11,29,17,0,381.0,29.0,1.0,16.0,63.0,233.92,169.49
2017,11,29,17,15,190.5,14.5,1.0,15.5,31.5,111.12,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,92.5,10.0,1.1,9.5,14.5,9.53,0.0
2017,11,30,7,30,185.0,20.0,1.2,10.0,29.0,16.43,0.0
2017,11,30,7,45,309.0,32.5,1.35,11.0,69.0,26.11,16.39
2017,11,30,8,0,433.0,45.0,1.5,12.0,109.0,35.31,25.55
2017,11,30,8,15,508.5,53.5,1.55,12.5,155.5,40.41,30.52
2017,11,30,8,30,584.0,62.0,1.6,13.0,202.0,45.38,35.15
2017,11,30,8,45,630.5,68.0,1.7,13.5,248.0,48.05,37.56
2017,11,30,9,0,677.0,74.0,1.8,14.0,294.0,50.7,39.83
2017,11,30,9,15,710.0,78.5,1.6,15.0,337.5,88.85,49.3
2017,11,30,9,30,743.0,83.0,1.4,16.0,381.0,135.18,76.61
2017,11,30,9,45,764.5,87.0,1.2,17.0,419.5,186.07,115.04
2017,11,30,10,0,786.0,91.0,1.0,18.0,458.0,233.66,153.97
2017,11,30,10,15,557.0,154.5,1.0,18.5,424.0,266.6,191.24
2017,11,30,10,30,328.0,218.0,1.0,19.0,390.0,282.98,212.65
2017,11,30,10,45,322.5,233.0,1.0,20.0,408.5,311.87,235.82
2017,11,30,11,0,317.0,248.0,1.0,21.0,427.0,339.92,257.67
2017,11,30,11,15,230.5,264.0,0.95,21.5,396.5,334.32,254.67
2017,11,30,11,30,144.0,280.0,0.9,22.0,366.0,320.73,244.87
2017,11,30,11,45,186.0,283.0,0.9,22.5,396.0,352.65,268.82
2017,11,30,12,0,228.0,286.0,0.9,23.0,426.0,386.79,294.03
2017,11,30,12,15,299.0,273.5,0.9,23.0,457.0,427.25,324.61
2017,11,30,12,30,370.0,261.0,0.9,23.0,488.0,468.02,355.32
2017,11,30,12,45,367.5,259.5,0.9,23.5,483.0,477.17,361.68
2017,11,30,13,0,365.0,258.0,0.9,24.0,478.0,484.95,367.24
2017,11,30,13,15,381.5,246.5,0.95,24.0,471.5,493.36,374.6
2017,11,30,13,30,398.0,235.0,1.0,24.0,465.0,500.55,381.1
2017,11,30,13,45,620.0,163.5,1.05,24.0,506.0,590.15,449.51
2017,11,30,14,0,842.0,92.0,1.1,24.0,547.0,665.53,506.35
2017,11,30,14,15,828.5,90.0,1.2,24.0,517.5,657.72,501.98
2017,11,30,14,30,815.0,88.0,1.3,24.0,488.0,646.88,496.16
2017,11,30,14,45,783.0,88.5,1.4,24.0,449.5,623.83,481.25
2017,11,30,15,0,751.0,89.0,1.5,24.0,411.0,600.95,466.09
2017,11,30,15,15,722.5,85.0,1.45,23.5,369.5,570.99,445.49
2017,11,30,15,30,694.0,81.0,1.4,23.0,328.0,539.25,423.02
2017,11,30,15,45,653.5,75.0,1.4,22.5,283.0,496.52,391.84
2017,11,30,16,0,613.0,69.0,1.4,22.0,238.0,453.17,359.0
2017,11,30,16,15,550.5,61.5,1.3,21.0,191.5,395.84,314.17
2017,11,30,16,30,488.0,54.0,1.2,20.0,145.0,339.96,268.54
2017,11,30,16,45,391.0,42.5,1.2,19.0,101.5,265.1,206.21
2017,11,30,17,0,294.0,31.0,1.2,18.0,58.0,195.93,140.75
2017,11,30,17,15,147.0,15.5,1.3,17.0,29.0,93.85,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,52.5,10.0,0.95,9.5,12.5,9.53,0.0
2017,12,1,7,30,105.0,20.0,1.1,10.0,25.0,15.86,0.0
2017,12,1,7,45,218.0,36.5,1.3,11.0,63.0,28.59,18.3
2017,12,1,8,0,331.0,53.0,1.5,12.0,101.0,40.85,30.38
2017,12,1,8,15,407.0,64.5,1.55,12.5,145.5,48.68,37.84
2017,12,1,8,30,483.0,76.0,1.6,13.0,190.0,57.99,46.37
2017,12,1,8,45,539.0,83.0,1.65,14.0,236.0,60.9,48.9
2017,12,1,9,0,595.0,90.0,1.7,15.0,282.0,63.85,51.31
2017,12,1,9,15,630.5,96.0,1.85,16.0,324.5,97.52,59.38
2017,12,1,9,30,666.0,102.0,2.0,17.0,367.0,141.18,84.78
2017,12,1,9,45,695.0,105.0,2.2,18.0,405.5,184.37,116.53
2017,12,1,10,0,724.0,108.0,2.4,19.0,444.0,229.62,153.34
2017,12,1,10,15,741.5,111.0,2.4,19.5,476.0,273.82,191.41
2017,12,1,10,30,759.0,114.0,2.4,20.0,508.0,318.42,230.06
2017,12,1,10,45,773.5,115.5,2.45,20.5,534.0,360.84,266.78
2017,12,1,11,0,788.0,117.0,2.5,21.0,560.0,402.89,302.54
2017,12,1,11,15,795.5,118.5,2.5,21.5,577.5,443.7,336.51
2017,12,1,11,30,803.0,120.0,2.5,22.0,595.0,480.4,366.53
2017,12,1,11,45,827.0,112.0,2.55,22.5,608.5,514.59,394.16
2017,12,1,12,0,851.0,104.0,2.6,23.0,622.0,547.81,420.53
2017,12,1,12,15,851.5,104.0,2.55,23.0,623.5,574.69,442.11
2017,12,1,12,30,852.0,104.0,2.5,23.0,625.0,598.97,461.37
2017,12,1,12,45,849.5,103.5,2.5,23.5,618.5,618.26,475.95
2017,12,1,13,0,847.0,103.0,2.5,24.0,612.0,634.64,488.15
2017,12,1,13,15,840.5,102.0,2.45,24.0,597.0,645.0,496.56
2017,12,1,13,30,834.0,101.0,2.4,24.0,582.0,652.24,502.64
2017,12,1,13,45,824.0,99.5,2.4,24.0,559.5,653.56,504.63
2017,12,1,14,0,814.0,98.0,2.4,24.0,537.0,651.77,504.34
2017,12,1,14,15,800.0,96.0,2.35,24.0,507.5,643.75,499.28
2017,12,1,14,30,786.0,94.0,2.3,24.0,478.0,632.77,492.03
2017,12,1,14,45,763.5,91.5,2.25,24.0,442.0,612.9,478.16
2017,12,1,15,0,741.0,89.0,2.2,24.0,406.0,593.14,464.13
2017,12,1,15,15,712.5,85.0,1.9,23.5,365.0,563.44,442.3
2017,12,1,15,30,684.0,81.0,1.6,23.0,324.0,531.97,418.64
2017,12,1,15,45,643.5,75.0,1.3,22.5,279.5,489.57,386.09
2017,12,1,16,0,603.0,69.0,1.0,22.0,235.0,446.57,352.11
2017,12,1,16,15,541.5,61.5,1.0,21.0,189.0,390.18,308.65
2017,12,1,16,30,480.0,54.0,1.0,20.0,143.0,335.2,264.23
2017,12,1,16,45,382.5,42.5,1.05,19.5,100.0,260.5,201.94
2017,12,1,17,0,285.0,31.0,1.1,19.0,57.0,191.53,136.72
2017,12,1,17,15,142.5,15.5,1.15,18.5,28.5,91.76,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,12.0,1.75,11.5,12.0,11.44,0.0
2017,12,2,7,30,0.0,24.0,2.0,12.0,24.0,20.94,0.0
2017,12,2,7,45,194.5,35.0,2.3,13.0,63.0,27.4,16.92
2017,12,2,8,0,389.0,46.0,2.6,14.0,102.0,36.58,26.32
2017,12,2,8,15,466.5,56.0,2.6,14.5,147.5,42.97,32.45
2017,12,2,8,30,544.0,66.0,2.6,15.0,193.0,49.17,38.17
2017,12,2,8,45,591.0,73.5,2.65,15.5,239.0,52.92,41.54
2017,12,2,9,0,638.0,81.0,2.7,16.0,285.0,56.6,44.71
2017,12,2,9,15,673.0,86.0,2.9,17.0,328.0,89.34,51.97
2017,12,2,9,30,708.0,91.0,3.1,18.0,371.0,134.18,77.36
2017,12,2,9,45,736.0,94.0,3.35,19.0,410.0,179.22,110.35
2017,12,2,10,0,764.0,97.0,3.6,20.0,449.0,226.12,148.61
2017,12,2,10,15,687.5,120.0,3.55,20.5,454.0,266.34,186.95
2017,12,2,10,30,611.0,143.0,3.5,21.0,459.0,298.87,218.4
2017,12,2,10,45,719.0,124.0,3.5,21.5,513.0,348.01,257.82
2017,12,2,11,0,827.0,105.0,3.5,22.0,567.0,407.07,305.22
2017,12,2,11,15,834.5,106.0,3.45,22.5,585.5,446.09,338.13
2017,12,2,11,30,842.0,107.0,3.4,23.0,604.0,483.63,369.09
2017,12,2,11,45,859.0,102.5,3.35,23.5,616.5,518.86,397.55
2017,12,2,12,0,876.0,98.0,3.3,24.0,629.0,552.67,424.26
2017,12,2,12,15,877.0,98.0,3.25,24.0,631.0,580.49,446.74
2017,12,2,12,30,878.0,98.0,3.2,24.0,633.0,605.67,466.86
2017,12,2,12,45,874.5,98.0,3.2,24.0,626.5,625.42,482.82
2017,12,2,13,0,871.0,98.0,3.2,24.0,620.0,642.16,496.35
2017,12,2,13,15,865.5,97.0,3.15,24.0,605.0,653.52,505.67
2017,12,2,13,30,860.0,96.0,3.1,24.0,590.0,661.73,512.58
2017,12,2,13,45,850.0,94.5,3.1,24.5,567.5,663.3,513.81
2017,12,2,14,0,840.0,93.0,3.1,25.0,545.0,661.68,512.67
2017,12,2,14,15,826.0,91.0,3.05,24.5,515.5,653.76,508.71
2017,12,2,14,30,812.0,89.0,3.0,24.0,486.0,642.81,502.46
2017,12,2,14,45,676.0,108.5,3.0,24.0,422.5,576.08,452.68
2017,12,2,15,0,540.0,128.0,3.0,24.0,359.0,502.03,396.78
2017,12,2,15,15,510.0,122.0,2.8,23.5,323.0,472.32,375.21
2017,12,2,15,30,480.0,116.0,2.6,23.0,287.0,441.65,352.17
2017,12,2,15,45,457.0,102.5,2.45,23.0,247.5,405.74,324.17
2017,12,2,16,0,434.0,89.0,2.3,23.0,208.0,369.03,294.78
2017,12,2,16,15,391.5,75.5,2.0,22.0,167.5,321.25,256.4
2017,12,2,16,30,349.0,62.0,1.7,21.0,127.0,274.52,217.44
2017,12,2,16,45,279.0,47.0,1.4,20.0,89.0,214.08,166.1
2017,12,2,17,0,209.0,32.0,1.1,19.0,51.0,157.91,112.25
2017,12,2,17,15,104.5,16.0,1.1,18.5,25.5,74.76,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,3.5,1.05,14.5,3.5,3.34,0.0
2017,12,3,7,30,0.0,7.0,1.3,15.0,7.0,6.48,0.0
2017,12,3,7,45,0.0,20.5,1.6,15.5,20.5,19.02,9.75
2017,12,3,8,0,0.0,34.0,1.9,16.0,34.0,31.53,21.7
2017,12,3,8,15,0.0,49.5,1.95,16.5,49.5,45.28,34.18
2017,12,3,8,30,0.0,65.0,2.0,17.0,65.0,58.86,46.35
2017,12,3,8,45,0.0,82.0,2.15,17.5,82.0,73.47,59.21
2017,12,3,9,0,0.0,99.0,2.3,18.0,99.0,87.88,71.66
2017,12,3,9,15,0.0,114.5,2.4,18.5,114.5,101.62,79.45
2017,12,3,9,30,0.0,130.0,2.5,19.0,130.0,115.68,90.68
2017,12,3,9,45,2.0,143.0,2.65,20.0,144.0,128.09,100.14
2017,12,3,10,0,4.0,156.0,2.8,21.0,158.0,140.73,109.65
2017,12,3,10,15,6.0,166.5,2.9,21.0,169.5,151.51,118.02
2017,12,3,10,30,8.0,177.0,3.0,21.0,181.0,162.47,126.55
2017,12,3,10,45,9.0,185.5,3.1,21.5,190.5,171.57,133.36
2017,12,3,11,0,10.0,194.0,3.2,22.0,200.0,180.74,140.22
2017,12,3,11,15,14.0,206.5,3.2,22.0,215.0,194.78,151.14
2017,12,3,11,30,18.0,219.0,3.2,22.0,230.0,209.23,162.39
2017,12,3,11,45,100.5,253.0,3.2,22.5,314.0,281.67,218.61
2017,12,3,12,0,183.0,287.0,3.2,23.0,398.0,362.38,280.36
2017,12,3,12,15,220.0,284.0,3.2,23.0,418.0,388.58,300.77
2017,12,3,12,30,257.0,281.0,3.2,23.0,438.0,419.58,325.01
2017,12,3,12,45,132.0,238.0,3.25,23.5,318.5,309.59,240.34
2017,12,3,13,0,7.0,195.0,3.3,24.0,199.0,187.65,144.14
2017,12,3,13,15,180.0,219.0,3.35,24.0,322.5,330.67,258.56
2017,12,3,13,30,353.0,243.0,3.4,24.0,446.0,477.08,371.68
2017,12,3,13,45,551.5,178.0,3.5,24.0,481.0,552.9,431.79
2017,12,3,14,0,750.0,113.0,3.6,24.0,516.0,624.3,488.44
2017,12,3,14,15,555.5,153.5,3.65,24.0,443.0,539.69,423.81
2017,12,3,14,30,361.0,194.0,3.7,24.0,370.0,449.27,353.94
2017,12,3,14,45,225.5,189.0,3.75,24.0,296.5,357.51,282.65
2017,12,3,15,0,90.0,184.0,3.8,24.0,223.0,249.24,196.6
2017,12,3,15,15,353.5,137.5,3.7,23.5,266.5,390.93,313.11
2017,12,3,15,30,617.0,91.0,3.6,23.0,310.0,500.39,401.0
2017,12,3,15,45,579.0,83.5,3.5,23.0,267.5,459.28,368.19
2017,12,3,16,0,541.0,76.0,3.4,23.0,225.0,417.56,334.67
2017,12,3,16,15,478.5,67.5,3.0,22.0,180.5,361.17,289.22
2017,12,3,16,30,416.0,59.0,2.6,21.0,136.0,306.23,243.33
2017,12,3,16,45,319.0,46.0,2.2,20.5,94.5,231.81,180.13
2017,12,3,17,0,222.0,33.0,1.8,20.0,53.0,165.17,117.29
2017,12,3,17,15,111.0,16.5,1.85,19.5,26.5,78.17,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,46.5,8.0,3.8,19.0,10.0,7.63,0.0
2017,12,4,7,30,93.0,16.0,3.9,19.0,20.0,12.66,0.0
2017,12,4,7,45,219.5,30.5,4.05,19.5,56.5,23.85,13.11
2017,12,4,8,0,346.0,45.0,4.2,20.0,93.0,35.93,24.96
2017,12,4,8,15,425.0,55.0,4.35,20.0,137.0,42.34,31.07
2017,12,4,8,30,504.0,65.0,4.5,20.0,181.0,48.56,36.79
2017,12,4,8,45,563.5,70.5,4.65,20.5,226.5,50.64,38.67
2017,12,4,9,0,623.0,76.0,4.8,21.0,272.0,52.79,40.48
2017,12,4,9,15,317.0,109.5,5.05,21.5,209.5,90.76,62.23
2017,12,4,9,30,11.0,143.0,5.3,22.0,147.0,126.74,98.38
2017,12,4,9,45,14.0,157.0,5.6,22.5,163.0,140.9,109.26
2017,12,4,10,0,17.0,171.0,5.9,23.0,179.0,155.37,120.38
2017,12,4,10,15,19.0,183.0,5.9,23.5,192.5,168.25,130.21
2017,12,4,10,30,21.0,195.0,5.9,24.0,206.0,181.31,140.14
2017,12,4,10,45,10.5,108.5,5.95,24.5,114.0,104.01,78.38
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,20.44,10.97
2017,12,4,11,15,197.5,131.0,5.9,25.5,247.0,200.72,153.47
2017,12,4,11,30,395.0,240.0,5.8,26.0,472.0,396.09,303.62
2017,12,4,11,45,214.5,243.0,5.7,26.5,369.5,328.29,252.23
2017,12,4,12,0,34.0,246.0,5.6,27.0,267.0,246.22,188.37
2017,12,4,12,15,18.5,213.0,5.45,27.0,224.5,208.26,159.04
2017,12,4,12,30,3.0,180.0,5.3,27.0,182.0,169.77,128.96
2017,12,4,12,45,28.5,220.0,5.2,27.5,237.0,226.55,173.2
2017,12,4,13,0,54.0,260.0,5.1,28.0,292.0,283.57,216.95
2017,12,4,13,15,105.0,264.5,4.95,28.0,325.0,323.25,248.14
2017,12,4,13,30,156.0,269.0,4.8,28.0,358.0,370.75,285.1
2017,12,4,13,45,155.5,258.5,4.7,28.0,344.5,364.51,280.7
2017,12,4,14,0,155.0,248.0,4.6,28.0,331.0,357.53,275.91
2017,12,4,14,15,470.5,168.0,4.45,28.0,401.0,498.58,388.06
2017,12,4,14,30,786.0,88.0,4.3,28.0,471.0,621.84,483.81
2017,12,4,14,45,766.5,85.5,4.15,28.0,436.0,604.23,470.64
2017,12,4,15,0,747.0,83.0,4.0,28.0,401.0,584.06,456.07
2017,12,4,15,15,718.5,79.0,3.75,27.5,360.5,556.78,436.5
2017,12,4,15,30,690.0,75.0,3.5,27.0,320.0,525.54,413.54
2017,12,4,15,45,650.5,70.0,3.25,26.5,276.0,485.17,382.95
2017,12,4,16,0,611.0,65.0,3.0,26.0,232.0,444.17,350.88
2017,12,4,16,15,549.5,58.0,2.6,25.0,186.5,388.61,306.72
2017,12,4,16,30,488.0,51.0,2.2,24.0,141.0,334.51,262.0
2017,12,4,16,45,391.0,40.5,1.85,23.5,99.0,261.39,200.44
2017,12,4,17,0,294.0,30.0,1.5,23.0,57.0,193.91,136.27
2017,12,4,17,15,147.0,15.0,1.55,22.5,28.5,92.66,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.2,10.0,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,5.3,10.0,8.0,7.63,0.0
2017,12,5,7,45,0.0,24.5,5.4,10.5,24.5,22.6,12.46
2017,12,5,8,0,0.0,41.0,5.5,11.0,41.0,37.13,26.97
2017,12,5,8,15,2.5,61.0,5.65,11.0,61.5,54.21,42.83
2017,12,5,8,30,5.0,81.0,5.8,11.0,82.0,71.02,58.34
2017,12,5,8,45,13.5,99.0,6.0,11.0,103.5,86.17,72.15
2017,12,5,9,0,22.0,117.0,6.2,11.0,125.0,101.14,85.6
2017,12,5,9,15,46.5,139.5,6.15,11.5,157.0,116.69,93.54
2017,12,5,9,30,71.0,162.0,6.1,12.0,189.0,140.86,111.81
2017,12,5,9,45,52.0,171.0,6.1,12.5,192.0,152.16,121.37
2017,12,5,10,0,33.0,180.0,6.1,13.0,195.0,161.17,129.31
2017,12,5,10,15,17.5,172.5,6.05,13.0,180.5,159.05,128.01
2017,12,5,10,30,2.0,165.0,6.0,13.0,166.0,150.35,121.08
2017,12,5,10,45,3.5,173.0,5.95,13.5,175.0,158.78,127.61
2017,12,5,11,0,5.0,181.0,5.9,14.0,184.0,167.33,134.22
2017,12,5,11,15,6.0,186.5,5.85,14.5,190.0,173.6,138.95
2017,12,5,11,30,7.0,192.0,5.8,15.0,196.0,179.94,143.75
2017,12,5,11,45,12.5,207.5,5.8,15.5,215.0,197.59,157.78
2017,12,5,12,0,18.0,223.0,5.8,16.0,234.0,215.79,172.21
2017,12,5,12,15,18.0,224.0,5.8,16.0,235.0,218.13,174.1
2017,12,5,12,30,18.0,225.0,5.8,16.0,236.0,220.41,176.0
2017,12,5,12,45,9.0,158.5,5.85,16.5,164.0,153.53,121.4
2017,12,5,13,0,0.0,92.0,5.9,17.0,92.0,85.75,65.58
2017,12,5,13,15,0.0,121.0,5.9,17.0,121.0,113.18,88.25
2017,12,5,13,30,0.0,150.0,5.9,17.0,150.0,141.13,111.25
2017,12,5,13,45,0.0,127.0,5.95,17.0,127.0,119.26,93.42
2017,12,5,14,0,0.0,104.0,6.0,17.0,104.0,97.29,75.46
2017,12,5,14,15,70.0,161.0,6.0,16.5,195.0,204.79,166.01
2017,12,5,14,30,140.0,218.0,6.0,16.0,286.0,322.21,263.27
2017,12,5,14,45,134.5,203.5,6.0,16.0,265.0,305.51,250.03
2017,12,5,15,0,129.0,189.0,6.0,16.0,244.0,288.28,236.48
2017,12,5,15,15,125.0,170.5,5.95,15.5,219.5,266.81,219.76
2017,12,5,15,30,121.0,152.0,5.9,15.0,195.0,244.76,202.27
2017,12,5,15,45,113.0,132.0,5.85,15.0,168.0,217.95,180.05
2017,12,5,16,0,105.0,112.0,5.8,15.0,141.0,190.78,157.1
2017,12,5,16,15,91.5,91.5,5.55,14.5,113.5,159.62,130.48
2017,12,5,16,30,78.0,71.0,5.3,14.0,86.0,128.38,103.23
2017,12,5,16,45,52.0,51.0,5.05,13.5,60.0,91.63,70.83
2017,12,5,17,0,26.0,31.0,4.8,13.0,34.0,47.84,31.46
2017,12,5,17,15,13.0,15.5,4.7,12.5,17.0,21.65,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.15,5.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.1,5.0,2.0,1.91,0.0
2017,12,6,7,45,0.0,8.0,3.1,5.0,8.0,7.4,0.31
2017,12,6,8,0,0.0,14.0,3.1,5.0,14.0,12.97,6.0
2017,12,6,8,15,0.0,21.5,3.05,5.0,21.5,19.93,12.62
2017,12,6,8,30,0.0,29.0,3.0,5.0,29.0,26.9,19.22
2017,12,6,8,45,0.0,37.0,2.95,5.0,37.0,34.35,26.2
2017,12,6,9,0,0.0,45.0,2.9,5.0,45.0,41.8,33.11
2017,12,6,9,15,0.0,54.5,2.9,5.0,54.5,50.66,39.19
2017,12,6,9,30,0.0,64.0,2.9,5.0,64.0,59.52,46.89
2017,12,6,9,45,0.0,95.0,2.95,5.0,95.0,87.44,71.11
2017,12,6,10,0,0.0,126.0,3.0,5.0,126.0,114.62,94.42
2017,12,6,10,15,0.0,132.0,3.05,5.0,132.0,120.52,99.23
2017,12,6,10,30,0.0,138.0,3.1,5.0,138.0,126.36,104.03
2017,12,6,10,45,0.0,132.0,3.2,5.0,132.0,121.56,99.74
2017,12,6,11,0,0.0,126.0,3.3,5.0,126.0,116.51,95.28
2017,12,6,11,15,0.0,133.5,3.4,5.0,133.5,123.55,101.17
2017,12,6,11,30,0.0,141.0,3.5,5.0,141.0,130.63,107.09
2017,12,6,11,45,0.0,131.5,3.6,5.5,131.5,122.17,99.62
2017,12,6,12,0,0.0,122.0,3.7,6.0,122.0,113.56,92.09
2017,12,6,12,15,0.0,122.5,3.8,6.0,122.5,114.14,92.57
2017,12,6,12,30,0.0,123.0,3.9,6.0,123.0,114.72,93.07
2017,12,6,12,45,0.0,107.0,4.0,6.5,107.0,99.81,80.25
2017,12,6,13,0,0.0,91.0,4.1,7.0,91.0,84.82,67.37
2017,12,6,13,15,0.0,104.5,4.1,7.0,104.5,97.55,78.3
2017,12,6,13,30,0.0,118.0,4.1,7.0,118.0,110.45,89.36
2017,12,6,13,45,0.0,126.5,4.15,7.0,126.5,118.77,96.55
2017,12,6,14,0,0.0,135.0,4.2,7.0,135.0,127.31,103.96
2017,12,6,14,15,0.0,107.5,4.15,7.0,107.5,100.82,81.52
2017,12,6,14,30,0.0,80.0,4.1,7.0,80.0,74.49,59.06
2017,12,6,14,45,0.0,74.5,4.05,7.0,74.5,69.34,54.77
2017,12,6,15,0,0.0,69.0,4.0,7.0,69.0,64.2,50.44
2017,12,6,15,15,0.0,62.0,3.9,6.5,62.0,57.66,44.96
2017,12,6,15,30,0.0,55.0,3.8,6.0,55.0,51.12,39.42
2017,12,6,15,45,0.0,47.5,3.75,6.0,47.5,44.13,33.32
2017,12,6,16,0,0.0,40.0,3.7,6.0,40.0,37.14,27.16
2017,12,6,16,15,0.0,32.0,3.45,5.5,32.0,29.69,20.57
2017,12,6,16,30,0.0,24.0,3.2,5.0,24.0,22.25,13.89
2017,12,6,16,45,0.0,17.0,2.95,5.0,17.0,15.75,7.94
2017,12,6,17,0,0.0,10.0,2.7,5.0,10.0,9.26,1.76
2017,12,6,17,15,0.0,5.0,2.45,5.0,5.0,4.62,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,9.0,2.6,5.5,9.0,8.33,0.93
2017,12,7,8,0,0.0,15.0,2.6,6.0,15.0,13.9,6.77
2017,12,7,8,15,0.0,22.0,2.7,6.0,22.0,20.4,12.97
2017,12,7,8,30,0.0,29.0,2.8,6.0,29.0,26.9,19.13
2017,12,7,8,45,0.0,36.5,2.9,6.0,36.5,33.88,25.66
2017,12,7,9,0,0.0,44.0,3.0,6.0,44.0,40.87,32.11
2017,12,7,9,15,0.0,63.5,3.15,6.0,63.5,59.06,46.4
2017,12,7,9,30,0.0,83.0,3.3,6.0,83.0,76.6,61.6
2017,12,7,9,45,0.0,108.5,3.5,6.0,108.5,98.94,80.81
2017,12,7,10,0,0.0,134.0,3.7,6.0,134.0,121.33,99.87
2017,12,7,10,15,0.0,102.5,3.9,6.0,102.5,94.71,76.76
2017,12,7,10,30,0.0,71.0,4.1,6.0,71.0,66.08,51.93
2017,12,7,10,45,0.0,102.0,4.35,6.5,102.0,94.67,76.34
2017,12,7,11,0,0.0,133.0,4.6,7.0,133.0,122.79,100.05
2017,12,7,11,15,0.0,150.5,4.75,7.0,150.5,138.88,113.54
2017,12,7,11,30,0.0,168.0,4.9,7.0,168.0,155.12,127.14
2017,12,7,11,45,4.0,183.5,5.05,7.0,186.0,171.62,140.94
2017,12,7,12,0,8.0,199.0,5.2,7.0,204.0,188.57,155.15
2017,12,7,12,15,13.5,212.0,5.3,7.0,220.5,204.46,168.49
2017,12,7,12,30,19.0,225.0,5.4,7.0,237.0,220.85,182.3
2017,12,7,12,45,43.5,245.0,5.5,7.0,271.0,259.09,214.62
2017,12,7,13,0,68.0,265.0,5.6,7.0,305.0,296.44,246.15
2017,12,7,13,15,39.5,232.0,5.65,7.0,255.5,249.4,206.89
2017,12,7,13,30,11.0,199.0,5.7,7.0,206.0,195.63,161.63
2017,12,7,13,45,5.5,159.5,5.8,7.0,163.0,154.29,126.91
2017,12,7,14,0,0.0,120.0,5.9,7.0,120.0,112.72,91.61
2017,12,7,14,15,0.0,64.0,5.85,6.5,64.0,59.55,46.15
2017,12,7,14,30,0.0,8.0,5.8,6.0,8.0,7.42,0.85
2017,12,7,14,45,0.0,8.0,5.75,6.0,8.0,7.42,0.86
2017,12,7,15,0,0.0,8.0,5.7,6.0,8.0,7.42,0.87
2017,12,7,15,15,0.0,7.0,5.5,5.5,7.0,6.49,0.08
2017,12,7,15,30,0.0,6.0,5.3,5.0,6.0,5.56,0.0
2017,12,7,15,45,0.0,5.5,5.15,4.5,5.5,5.09,0.0
2017,12,7,16,0,0.0,5.0,5.0,4.0,5.0,4.63,0.0
2017,12,7,16,15,0.0,4.0,4.8,3.5,4.0,3.7,0.0
2017,12,7,16,30,0.0,3.0,4.6,3.0,3.0,2.77,0.0
2017,12,7,16,45,0.0,2.0,4.4,2.5,2.0,1.85,0.0
2017,12,7,17,0,0.0,1.0,4.2,2.0,1.0,0.92,0.0
2017,12,7,17,15,0.0,0.5,3.95,1.5,0.5,0.46,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,9.5,1.7,-0.5,9.5,0.0,0.0
2017,12,8,7,30,0.0,19.0,1.8,0.0,19.0,18.11,0.0
2017,12,8,7,45,259.5,27.0,1.9,0.0,60.0,21.89,11.59
2017,12,8,8,0,519.0,35.0,2.0,0.0,101.0,29.82,21.49
2017,12,8,8,15,601.0,42.0,1.95,0.5,150.0,34.44,26.34
2017,12,8,8,30,683.0,49.0,1.9,1.0,199.0,39.01,30.86
2017,12,8,8,45,734.5,53.5,1.85,2.0,248.0,41.18,32.91
2017,12,8,9,0,786.0,58.0,1.8,3.0,297.0,43.39,34.88
2017,12,8,9,15,819.0,61.5,1.75,3.5,343.5,67.22,38.11
2017,12,8,9,30,852.0,65.0,1.7,4.0,390.0,117.1,63.15
2017,12,8,9,45,876.0,67.5,1.7,5.0,431.0,167.42,99.78
2017,12,8,10,0,900.0,70.0,1.7,6.0,472.0,223.49,146.9
2017,12,8,10,15,916.0,72.0,1.8,6.5,507.0,273.5,192.04
2017,12,8,10,30,932.0,74.0,1.9,7.0,542.0,323.37,237.83
2017,12,8,10,45,942.5,75.5,2.05,7.5,570.0,370.66,281.51
2017,12,8,11,0,953.0,77.0,2.2,8.0,598.0,416.83,323.56
2017,12,8,11,15,960.0,78.0,2.3,8.0,617.5,459.82,362.73
2017,12,8,11,30,967.0,79.0,2.4,8.0,637.0,500.97,399.6
2017,12,8,11,45,968.0,80.5,2.5,8.5,648.0,537.74,431.48
2017,12,8,12,0,969.0,82.0,2.6,9.0,659.0,571.92,460.53
2017,12,8,12,15,969.5,82.0,2.65,9.0,661.5,601.65,486.19
2017,12,8,12,30,970.0,82.0,2.7,9.0,664.0,628.47,509.13
2017,12,8,12,45,966.5,82.0,2.8,9.5,657.5,649.94,526.86
2017,12,8,13,0,963.0,82.0,2.9,10.0,651.0,668.14,541.8
2017,12,8,13,15,957.0,81.5,2.95,10.0,636.0,680.97,553.21
2017,12,8,13,30,951.0,81.0,3.0,10.0,621.0,690.38,561.91
2017,12,8,13,45,939.5,80.5,3.1,10.5,597.0,692.87,564.44
2017,12,8,14,0,928.0,80.0,3.2,11.0,573.0,691.93,564.29
2017,12,8,14,15,914.5,78.0,3.2,11.0,542.5,684.69,559.91
2017,12,8,14,30,901.0,76.0,3.2,11.0,512.0,674.19,552.96
2017,12,8,14,45,878.0,75.0,3.25,11.0,474.0,659.57,542.69
2017,12,8,15,0,855.0,74.0,3.3,11.0,436.0,638.38,527.21
2017,12,8,15,15,827.0,70.5,3.1,10.5,392.5,608.61,504.82
2017,12,8,15,30,799.0,67.0,2.9,10.0,349.0,576.64,480.14
2017,12,8,15,45,760.5,62.5,2.7,10.0,302.0,535.46,446.53
2017,12,8,16,0,722.0,58.0,2.5,10.0,255.0,493.16,411.0
2017,12,8,16,15,660.0,52.0,2.1,9.0,206.0,435.71,362.75
2017,12,8,16,30,598.0,46.0,1.7,8.0,157.0,383.77,316.91
2017,12,8,16,45,499.5,37.0,1.35,7.0,111.0,308.82,250.5
2017,12,8,17,0,401.0,28.0,1.0,6.0,65.0,239.37,179.62
2017,12,8,17,15,200.5,14.0,0.95,6.0,32.5,113.7,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,118.5,6.0,4.0,1.5,9.0,0.0,0.0
2017,12,9,7,30,237.0,12.0,4.1,2.0,18.0,11.44,0.0
2017,12,9,7,45,384.5,21.5,4.2,2.5,57.5,18.36,8.3
2017,12,9,8,0,532.0,31.0,4.3,3.0,97.0,25.91,17.62
2017,12,9,8,15,611.5,37.5,4.15,3.5,145.0,30.26,22.12
2017,12,9,8,30,691.0,44.0,4.0,4.0,193.0,34.53,26.31
2017,12,9,8,45,731.5,49.5,3.9,5.0,240.5,37.75,29.32
2017,12,9,9,0,772.0,55.0,3.8,6.0,288.0,40.91,32.14
2017,12,9,9,15,805.0,58.0,3.85,7.0,333.0,61.91,34.4
2017,12,9,9,30,838.0,61.0,3.9,8.0,378.0,110.53,57.67
2017,12,9,9,45,862.0,63.0,3.95,9.5,418.5,164.48,96.67
2017,12,9,10,0,886.0,65.0,4.0,11.0,459.0,214.59,138.05
2017,12,9,10,15,901.5,67.0,4.3,12.0,493.5,263.7,181.89
2017,12,9,10,30,917.0,69.0,4.6,13.0,528.0,312.65,226.44
2017,12,9,10,45,929.0,69.5,4.9,14.0,555.0,358.78,268.64
2017,12,9,11,0,941.0,70.0,5.2,15.0,582.0,403.93,309.36
2017,12,9,11,15,947.5,71.0,5.2,15.0,601.5,446.15,347.85
2017,12,9,11,30,954.0,72.0,5.2,15.0,621.0,486.53,384.05
2017,12,9,11,45,959.0,71.5,5.25,15.5,632.0,522.76,415.53
2017,12,9,12,0,964.0,71.0,5.3,16.0,643.0,556.63,444.39
2017,12,9,12,15,964.0,71.0,5.25,16.0,645.5,585.83,469.6
2017,12,9,12,30,964.0,71.0,5.2,16.0,648.0,612.12,492.04
2017,12,9,12,45,963.0,70.5,5.2,16.5,642.5,634.3,510.09
2017,12,9,13,0,962.0,70.0,5.2,17.0,637.0,653.31,525.36
2017,12,9,13,15,957.0,69.0,5.15,17.0,622.5,666.09,536.46
2017,12,9,13,30,952.0,68.0,5.1,17.0,608.0,675.48,544.82
2017,12,9,13,45,944.5,67.0,5.05,17.0,586.0,679.87,549.25
2017,12,9,14,0,937.0,66.0,5.0,17.0,564.0,680.85,550.99
2017,12,9,14,15,925.5,65.0,4.85,17.0,534.5,675.91,547.71
2017,12,9,14,30,914.0,64.0,4.7,17.0,505.0,667.7,541.86
2017,12,9,14,45,891.0,64.0,4.6,17.0,468.0,650.2,528.86
2017,12,9,15,0,868.0,64.0,4.5,17.0,431.0,629.96,513.57
2017,12,9,15,15,843.5,61.5,4.1,16.5,389.5,607.47,496.16
2017,12,9,15,30,819.0,59.0,3.7,16.0,348.0,578.66,473.81
2017,12,9,15,45,783.5,55.0,3.35,15.5,302.0,539.59,442.85
2017,12,9,16,0,748.0,51.0,3.0,15.0,256.0,499.29,409.85
2017,12,9,16,15,691.0,46.5,2.65,13.5,207.5,445.93,366.39
2017,12,9,16,30,634.0,42.0,2.3,12.0,159.0,393.21,321.3
